Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
914880,Hambleton Road Stamford,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
914880,Hambleton Road Stamford,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
914880,Hambleton Road Stamford,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
914880,Hambleton Road Stamford,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.62
914880,Hambleton Road Stamford,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.79
914880,Hambleton Road Stamford,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.54
914880,Hambleton Road Stamford,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
914880,Hambleton Road Stamford,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
914880,Hambleton Road Stamford,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
914880,Hambleton Road Stamford,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
914880,Hambleton Road Stamford,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
914880,Hambleton Road Stamford,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
914880,Hambleton Road Stamford,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
914880,Hambleton Road Stamford,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.57
914880,Hambleton Road Stamford,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.81
914880,Hambleton Road Stamford,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.35
914880,Hambleton Road Stamford,2024-01-19T22:20:00.000+00:00,feeder,04,N Current (RMS),A,9.3
914880,Hambleton Road Stamford,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.5
914880,Hambleton Road Stamford,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
914880,Hambleton Road Stamford,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
914880,Hambleton Road Stamford,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
914880,Hambleton Road Stamford,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.61
914880,Hambleton Road Stamford,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
914880,Hambleton Road Stamford,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.21
914880,Hambleton Road Stamford,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.26
914880,Hambleton Road Stamford,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.46
914880,Hambleton Road Stamford,2024-01-19T22:20:00.000+00:00,feeder,03,N Current (RMS),A,11.7
914880,Hambleton Road Stamford,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
914880,Hambleton Road Stamford,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
914880,Hambleton Road Stamford,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
914880,Hambleton Road Stamford,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
914880,Hambleton Road Stamford,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
914880,Hambleton Road Stamford,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.78
914880,Hambleton Road Stamford,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.84
914880,Hambleton Road Stamford,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.05
914880,Hambleton Road Stamford,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.26
914880,Hambleton Road Stamford,2024-01-19T22:20:00.000+00:00,feeder,02,N Current (RMS),A,39.5
914880,Hambleton Road Stamford,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
914880,Hambleton Road Stamford,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
914880,Hambleton Road Stamford,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.2
914880,Hambleton Road Stamford,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.16
914880,Hambleton Road Stamford,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
914880,Hambleton Road Stamford,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.77
914880,Hambleton Road Stamford,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.17
914880,Hambleton Road Stamford,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.87
914880,Hambleton Road Stamford,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.87
914880,Hambleton Road Stamford,2024-01-19T22:20:00.000+00:00,feeder,01,N Current (RMS),A,25.1
914880,Hambleton Road Stamford,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.9
914880,Hambleton Road Stamford,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.3
914880,Hambleton Road Stamford,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.5
914880,Hambleton Road Stamford,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,12.6
914880,Hambleton Road Stamford,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
914880,Hambleton Road Stamford,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
914880,Hambleton Road Stamford,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
914880,Hambleton Road Stamford,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
914880,Hambleton Road Stamford,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
914880,Hambleton Road Stamford,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
914880,Hambleton Road Stamford,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
914880,Hambleton Road Stamford,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
914880,Hambleton Road Stamford,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
914880,Hambleton Road Stamford,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.79
914880,Hambleton Road Stamford,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.99
914880,Hambleton Road Stamford,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.95
914880,Hambleton Road Stamford,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
914880,Hambleton Road Stamford,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
914880,Hambleton Road Stamford,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
914880,Hambleton Road Stamford,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
914880,Hambleton Road Stamford,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
914880,Hambleton Road Stamford,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
914880,Hambleton Road Stamford,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
914880,Hambleton Road Stamford,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.76
914880,Hambleton Road Stamford,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.17
914880,Hambleton Road Stamford,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.24
914880,Hambleton Road Stamford,2024-01-19T22:10:00.000+00:00,feeder,04,N Current (RMS),A,10.9
914880,Hambleton Road Stamford,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
914880,Hambleton Road Stamford,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
914880,Hambleton Road Stamford,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
914880,Hambleton Road Stamford,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
914880,Hambleton Road Stamford,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
914880,Hambleton Road Stamford,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
914880,Hambleton Road Stamford,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.75
914880,Hambleton Road Stamford,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.27
914880,Hambleton Road Stamford,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.28
914880,Hambleton Road Stamford,2024-01-19T22:10:00.000+00:00,feeder,03,N Current (RMS),A,18.1
914880,Hambleton Road Stamford,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
914880,Hambleton Road Stamford,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
914880,Hambleton Road Stamford,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
914880,Hambleton Road Stamford,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
914880,Hambleton Road Stamford,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
914880,Hambleton Road Stamford,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.68
914880,Hambleton Road Stamford,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
914880,Hambleton Road Stamford,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.04
914880,Hambleton Road Stamford,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.53
914880,Hambleton Road Stamford,2024-01-19T22:10:00.000+00:00,feeder,02,N Current (RMS),A,36.2
914880,Hambleton Road Stamford,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
914880,Hambleton Road Stamford,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
914880,Hambleton Road Stamford,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.9
914880,Hambleton Road Stamford,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.27
914880,Hambleton Road Stamford,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.01
914880,Hambleton Road Stamford,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.89
914880,Hambleton Road Stamford,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.33
914880,Hambleton Road Stamford,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.52
914880,Hambleton Road Stamford,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.3
914880,Hambleton Road Stamford,2024-01-19T22:10:00.000+00:00,feeder,01,N Current (RMS),A,25.0
914880,Hambleton Road Stamford,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
914880,Hambleton Road Stamford,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
914880,Hambleton Road Stamford,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.1
914880,Hambleton Road Stamford,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,12.6
914880,Hambleton Road Stamford,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
914880,Hambleton Road Stamford,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
914880,Hambleton Road Stamford,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
914880,Hambleton Road Stamford,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
914880,Hambleton Road Stamford,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
914880,Hambleton Road Stamford,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
914880,Hambleton Road Stamford,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
914880,Hambleton Road Stamford,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
914880,Hambleton Road Stamford,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
914880,Hambleton Road Stamford,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.83
914880,Hambleton Road Stamford,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
914880,Hambleton Road Stamford,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.35
914880,Hambleton Road Stamford,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
914880,Hambleton Road Stamford,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
914880,Hambleton Road Stamford,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
914880,Hambleton Road Stamford,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
914880,Hambleton Road Stamford,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
914880,Hambleton Road Stamford,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
914880,Hambleton Road Stamford,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
914880,Hambleton Road Stamford,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.08
914880,Hambleton Road Stamford,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.15
914880,Hambleton Road Stamford,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.4
914880,Hambleton Road Stamford,2024-01-19T22:00:00.000+00:00,feeder,04,N Current (RMS),A,10.3
914880,Hambleton Road Stamford,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
914880,Hambleton Road Stamford,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
914880,Hambleton Road Stamford,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
914880,Hambleton Road Stamford,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
914880,Hambleton Road Stamford,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
914880,Hambleton Road Stamford,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
914880,Hambleton Road Stamford,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.44
914880,Hambleton Road Stamford,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.23
914880,Hambleton Road Stamford,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.35
914880,Hambleton Road Stamford,2024-01-19T22:00:00.000+00:00,feeder,03,N Current (RMS),A,13.1
914880,Hambleton Road Stamford,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
914880,Hambleton Road Stamford,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
914880,Hambleton Road Stamford,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
914880,Hambleton Road Stamford,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
914880,Hambleton Road Stamford,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
914880,Hambleton Road Stamford,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.51
914880,Hambleton Road Stamford,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.58
914880,Hambleton Road Stamford,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.46
914880,Hambleton Road Stamford,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.56
914880,Hambleton Road Stamford,2024-01-19T22:00:00.000+00:00,feeder,02,N Current (RMS),A,32.7
914880,Hambleton Road Stamford,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
914880,Hambleton Road Stamford,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
914880,Hambleton Road Stamford,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
914880,Hambleton Road Stamford,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.08
914880,Hambleton Road Stamford,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
914880,Hambleton Road Stamford,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.22
914880,Hambleton Road Stamford,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.5
914880,Hambleton Road Stamford,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.88
914880,Hambleton Road Stamford,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.29
914880,Hambleton Road Stamford,2024-01-19T22:00:00.000+00:00,feeder,01,N Current (RMS),A,27.5
914880,Hambleton Road Stamford,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
914880,Hambleton Road Stamford,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.9
914880,Hambleton Road Stamford,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.5
914880,Hambleton Road Stamford,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,12.6
914880,Hambleton Road Stamford,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
914880,Hambleton Road Stamford,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
914880,Hambleton Road Stamford,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
914880,Hambleton Road Stamford,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
914880,Hambleton Road Stamford,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
914880,Hambleton Road Stamford,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
914880,Hambleton Road Stamford,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
914880,Hambleton Road Stamford,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
914880,Hambleton Road Stamford,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
914880,Hambleton Road Stamford,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.6
914880,Hambleton Road Stamford,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.72
914880,Hambleton Road Stamford,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.6
914880,Hambleton Road Stamford,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
914880,Hambleton Road Stamford,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
914880,Hambleton Road Stamford,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
914880,Hambleton Road Stamford,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
914880,Hambleton Road Stamford,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
914880,Hambleton Road Stamford,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
914880,Hambleton Road Stamford,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
914880,Hambleton Road Stamford,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.57
914880,Hambleton Road Stamford,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.02
914880,Hambleton Road Stamford,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.38
914880,Hambleton Road Stamford,2024-01-19T21:50:00.000+00:00,feeder,04,N Current (RMS),A,9.8
914880,Hambleton Road Stamford,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.6
914880,Hambleton Road Stamford,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
914880,Hambleton Road Stamford,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
914880,Hambleton Road Stamford,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
914880,Hambleton Road Stamford,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
914880,Hambleton Road Stamford,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
914880,Hambleton Road Stamford,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.15
914880,Hambleton Road Stamford,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.26
914880,Hambleton Road Stamford,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.29
914880,Hambleton Road Stamford,2024-01-19T21:50:00.000+00:00,feeder,03,N Current (RMS),A,9.2
914880,Hambleton Road Stamford,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
914880,Hambleton Road Stamford,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
914880,Hambleton Road Stamford,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
914880,Hambleton Road Stamford,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
914880,Hambleton Road Stamford,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
914880,Hambleton Road Stamford,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.41
914880,Hambleton Road Stamford,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.89
914880,Hambleton Road Stamford,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.14
914880,Hambleton Road Stamford,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.9
914880,Hambleton Road Stamford,2024-01-19T21:50:00.000+00:00,feeder,02,N Current (RMS),A,29.0
914880,Hambleton Road Stamford,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
914880,Hambleton Road Stamford,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
914880,Hambleton Road Stamford,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
914880,Hambleton Road Stamford,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.71
914880,Hambleton Road Stamford,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
914880,Hambleton Road Stamford,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.27
914880,Hambleton Road Stamford,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.66
914880,Hambleton Road Stamford,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.25
914880,Hambleton Road Stamford,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.59
914880,Hambleton Road Stamford,2024-01-19T21:50:00.000+00:00,feeder,01,N Current (RMS),A,26.4
914880,Hambleton Road Stamford,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
914880,Hambleton Road Stamford,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
914880,Hambleton Road Stamford,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
914880,Hambleton Road Stamford,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,12.6
914880,Hambleton Road Stamford,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
914880,Hambleton Road Stamford,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
914880,Hambleton Road Stamford,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
914880,Hambleton Road Stamford,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
914880,Hambleton Road Stamford,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
914880,Hambleton Road Stamford,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
914880,Hambleton Road Stamford,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
914880,Hambleton Road Stamford,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
914880,Hambleton Road Stamford,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
914880,Hambleton Road Stamford,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.26
914880,Hambleton Road Stamford,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.67
914880,Hambleton Road Stamford,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.15
914880,Hambleton Road Stamford,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
914880,Hambleton Road Stamford,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
914880,Hambleton Road Stamford,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
914880,Hambleton Road Stamford,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
914880,Hambleton Road Stamford,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
914880,Hambleton Road Stamford,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
914880,Hambleton Road Stamford,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
914880,Hambleton Road Stamford,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.77
914880,Hambleton Road Stamford,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.87
914880,Hambleton Road Stamford,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.06
914880,Hambleton Road Stamford,2024-01-19T21:40:00.000+00:00,feeder,04,N Current (RMS),A,9.7
914880,Hambleton Road Stamford,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.3
914880,Hambleton Road Stamford,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
914880,Hambleton Road Stamford,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
914880,Hambleton Road Stamford,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
914880,Hambleton Road Stamford,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.39
914880,Hambleton Road Stamford,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
914880,Hambleton Road Stamford,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.19
914880,Hambleton Road Stamford,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.36
914880,Hambleton Road Stamford,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.97
914880,Hambleton Road Stamford,2024-01-19T21:40:00.000+00:00,feeder,03,N Current (RMS),A,15.2
914880,Hambleton Road Stamford,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
914880,Hambleton Road Stamford,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
914880,Hambleton Road Stamford,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
914880,Hambleton Road Stamford,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
914880,Hambleton Road Stamford,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
914880,Hambleton Road Stamford,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.75
914880,Hambleton Road Stamford,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.12
914880,Hambleton Road Stamford,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.81
914880,Hambleton Road Stamford,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.7
914880,Hambleton Road Stamford,2024-01-19T21:40:00.000+00:00,feeder,02,N Current (RMS),A,40.3
914880,Hambleton Road Stamford,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.7
914880,Hambleton Road Stamford,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
914880,Hambleton Road Stamford,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.1
914880,Hambleton Road Stamford,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
914880,Hambleton Road Stamford,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
914880,Hambleton Road Stamford,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.29
914880,Hambleton Road Stamford,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.85
914880,Hambleton Road Stamford,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.66
914880,Hambleton Road Stamford,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.74
914880,Hambleton Road Stamford,2024-01-19T21:40:00.000+00:00,feeder,01,N Current (RMS),A,26.8
914880,Hambleton Road Stamford,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.0
914880,Hambleton Road Stamford,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
914880,Hambleton Road Stamford,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
914880,Hambleton Road Stamford,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,12.6
914880,Hambleton Road Stamford,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
914880,Hambleton Road Stamford,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
914880,Hambleton Road Stamford,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
914880,Hambleton Road Stamford,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
914880,Hambleton Road Stamford,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
914880,Hambleton Road Stamford,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
914880,Hambleton Road Stamford,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
914880,Hambleton Road Stamford,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
914880,Hambleton Road Stamford,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
914880,Hambleton Road Stamford,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.93
914880,Hambleton Road Stamford,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.7
914880,Hambleton Road Stamford,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.48
914880,Hambleton Road Stamford,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
914880,Hambleton Road Stamford,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
914880,Hambleton Road Stamford,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
914880,Hambleton Road Stamford,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
914880,Hambleton Road Stamford,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
914880,Hambleton Road Stamford,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
914880,Hambleton Road Stamford,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
914880,Hambleton Road Stamford,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.75
914880,Hambleton Road Stamford,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.06
914880,Hambleton Road Stamford,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.66
914880,Hambleton Road Stamford,2024-01-19T21:30:00.000+00:00,feeder,04,N Current (RMS),A,8.9
914880,Hambleton Road Stamford,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.3
914880,Hambleton Road Stamford,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
914880,Hambleton Road Stamford,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
914880,Hambleton Road Stamford,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
914880,Hambleton Road Stamford,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
914880,Hambleton Road Stamford,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
914880,Hambleton Road Stamford,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.74
914880,Hambleton Road Stamford,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.6
914880,Hambleton Road Stamford,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.76
914880,Hambleton Road Stamford,2024-01-19T21:30:00.000+00:00,feeder,03,N Current (RMS),A,12.1
914880,Hambleton Road Stamford,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
914880,Hambleton Road Stamford,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
914880,Hambleton Road Stamford,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
914880,Hambleton Road Stamford,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
914880,Hambleton Road Stamford,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
914880,Hambleton Road Stamford,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.01
914880,Hambleton Road Stamford,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.82
914880,Hambleton Road Stamford,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.4
914880,Hambleton Road Stamford,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.41
914880,Hambleton Road Stamford,2024-01-19T21:30:00.000+00:00,feeder,02,N Current (RMS),A,37.3
914880,Hambleton Road Stamford,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.7
914880,Hambleton Road Stamford,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
914880,Hambleton Road Stamford,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
914880,Hambleton Road Stamford,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.95
914880,Hambleton Road Stamford,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
914880,Hambleton Road Stamford,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.36
914880,Hambleton Road Stamford,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.85
914880,Hambleton Road Stamford,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.19
914880,Hambleton Road Stamford,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.09
914880,Hambleton Road Stamford,2024-01-19T21:30:00.000+00:00,feeder,01,N Current (RMS),A,26.5
914880,Hambleton Road Stamford,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.7
914880,Hambleton Road Stamford,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.5
914880,Hambleton Road Stamford,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
914880,Hambleton Road Stamford,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,12.5
914880,Hambleton Road Stamford,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
914880,Hambleton Road Stamford,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
914880,Hambleton Road Stamford,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
914880,Hambleton Road Stamford,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
914880,Hambleton Road Stamford,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
914880,Hambleton Road Stamford,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
914880,Hambleton Road Stamford,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
914880,Hambleton Road Stamford,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
914880,Hambleton Road Stamford,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
914880,Hambleton Road Stamford,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.16
914880,Hambleton Road Stamford,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.24
914880,Hambleton Road Stamford,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.93
914880,Hambleton Road Stamford,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
914880,Hambleton Road Stamford,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
914880,Hambleton Road Stamford,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
914880,Hambleton Road Stamford,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
914880,Hambleton Road Stamford,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
914880,Hambleton Road Stamford,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
914880,Hambleton Road Stamford,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
914880,Hambleton Road Stamford,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.8
914880,Hambleton Road Stamford,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.63
914880,Hambleton Road Stamford,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.8
914880,Hambleton Road Stamford,2024-01-19T21:20:00.000+00:00,feeder,04,N Current (RMS),A,32.4
914880,Hambleton Road Stamford,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
914880,Hambleton Road Stamford,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.8
914880,Hambleton Road Stamford,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
914880,Hambleton Road Stamford,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
914880,Hambleton Road Stamford,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
914880,Hambleton Road Stamford,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
914880,Hambleton Road Stamford,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.73
914880,Hambleton Road Stamford,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.19
914880,Hambleton Road Stamford,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
914880,Hambleton Road Stamford,2024-01-19T21:20:00.000+00:00,feeder,03,N Current (RMS),A,12.0
914880,Hambleton Road Stamford,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
914880,Hambleton Road Stamford,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
914880,Hambleton Road Stamford,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
914880,Hambleton Road Stamford,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
914880,Hambleton Road Stamford,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
914880,Hambleton Road Stamford,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.84
914880,Hambleton Road Stamford,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.12
914880,Hambleton Road Stamford,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.61
914880,Hambleton Road Stamford,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.82
914880,Hambleton Road Stamford,2024-01-19T21:20:00.000+00:00,feeder,02,N Current (RMS),A,35.1
914880,Hambleton Road Stamford,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
914880,Hambleton Road Stamford,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
914880,Hambleton Road Stamford,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
914880,Hambleton Road Stamford,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.2
914880,Hambleton Road Stamford,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
914880,Hambleton Road Stamford,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.42
914880,Hambleton Road Stamford,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.93
914880,Hambleton Road Stamford,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.13
914880,Hambleton Road Stamford,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.98
914880,Hambleton Road Stamford,2024-01-19T21:20:00.000+00:00,feeder,01,N Current (RMS),A,25.8
914880,Hambleton Road Stamford,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.9
914880,Hambleton Road Stamford,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
914880,Hambleton Road Stamford,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
914880,Hambleton Road Stamford,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,12.5
914880,Hambleton Road Stamford,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
914880,Hambleton Road Stamford,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
914880,Hambleton Road Stamford,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
914880,Hambleton Road Stamford,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
914880,Hambleton Road Stamford,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
914880,Hambleton Road Stamford,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
914880,Hambleton Road Stamford,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
914880,Hambleton Road Stamford,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
914880,Hambleton Road Stamford,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
914880,Hambleton Road Stamford,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.58
914880,Hambleton Road Stamford,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.57
914880,Hambleton Road Stamford,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.45
914880,Hambleton Road Stamford,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
914880,Hambleton Road Stamford,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
914880,Hambleton Road Stamford,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
914880,Hambleton Road Stamford,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
914880,Hambleton Road Stamford,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
914880,Hambleton Road Stamford,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
914880,Hambleton Road Stamford,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
914880,Hambleton Road Stamford,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.98
914880,Hambleton Road Stamford,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.48
914880,Hambleton Road Stamford,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.87
914880,Hambleton Road Stamford,2024-01-19T21:10:00.000+00:00,feeder,04,N Current (RMS),A,42.0
914880,Hambleton Road Stamford,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
914880,Hambleton Road Stamford,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.9
914880,Hambleton Road Stamford,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
914880,Hambleton Road Stamford,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
914880,Hambleton Road Stamford,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
914880,Hambleton Road Stamford,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
914880,Hambleton Road Stamford,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.55
914880,Hambleton Road Stamford,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.38
914880,Hambleton Road Stamford,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.05
914880,Hambleton Road Stamford,2024-01-19T21:10:00.000+00:00,feeder,03,N Current (RMS),A,11.9
914880,Hambleton Road Stamford,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
914880,Hambleton Road Stamford,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
914880,Hambleton Road Stamford,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
914880,Hambleton Road Stamford,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
914880,Hambleton Road Stamford,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
914880,Hambleton Road Stamford,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.48
914880,Hambleton Road Stamford,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.23
914880,Hambleton Road Stamford,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.72
914880,Hambleton Road Stamford,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.36
914880,Hambleton Road Stamford,2024-01-19T21:10:00.000+00:00,feeder,02,N Current (RMS),A,39.2
914880,Hambleton Road Stamford,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
914880,Hambleton Road Stamford,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
914880,Hambleton Road Stamford,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.7
914880,Hambleton Road Stamford,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
914880,Hambleton Road Stamford,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
914880,Hambleton Road Stamford,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.27
914880,Hambleton Road Stamford,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.21
914880,Hambleton Road Stamford,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.43
914880,Hambleton Road Stamford,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.7
914880,Hambleton Road Stamford,2024-01-19T21:10:00.000+00:00,feeder,01,N Current (RMS),A,25.9
914880,Hambleton Road Stamford,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.2
914880,Hambleton Road Stamford,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.9
914880,Hambleton Road Stamford,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.7
914880,Hambleton Road Stamford,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,12.5
914880,Hambleton Road Stamford,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
914880,Hambleton Road Stamford,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
914880,Hambleton Road Stamford,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
914880,Hambleton Road Stamford,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
914880,Hambleton Road Stamford,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
914880,Hambleton Road Stamford,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
914880,Hambleton Road Stamford,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
914880,Hambleton Road Stamford,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
914880,Hambleton Road Stamford,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
914880,Hambleton Road Stamford,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.97
914880,Hambleton Road Stamford,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.01
914880,Hambleton Road Stamford,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.98
914880,Hambleton Road Stamford,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
914880,Hambleton Road Stamford,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
914880,Hambleton Road Stamford,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
914880,Hambleton Road Stamford,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
914880,Hambleton Road Stamford,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
914880,Hambleton Road Stamford,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
914880,Hambleton Road Stamford,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
914880,Hambleton Road Stamford,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.02
914880,Hambleton Road Stamford,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.03
914880,Hambleton Road Stamford,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.45
914880,Hambleton Road Stamford,2024-01-19T21:00:00.000+00:00,feeder,04,N Current (RMS),A,13.5
914880,Hambleton Road Stamford,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
914880,Hambleton Road Stamford,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
914880,Hambleton Road Stamford,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
914880,Hambleton Road Stamford,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
914880,Hambleton Road Stamford,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.39
914880,Hambleton Road Stamford,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
914880,Hambleton Road Stamford,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.62
914880,Hambleton Road Stamford,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.9
914880,Hambleton Road Stamford,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.44
914880,Hambleton Road Stamford,2024-01-19T21:00:00.000+00:00,feeder,03,N Current (RMS),A,12.6
914880,Hambleton Road Stamford,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
914880,Hambleton Road Stamford,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
914880,Hambleton Road Stamford,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
914880,Hambleton Road Stamford,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.96
914880,Hambleton Road Stamford,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
914880,Hambleton Road Stamford,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.1
914880,Hambleton Road Stamford,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.45
914880,Hambleton Road Stamford,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.69
914880,Hambleton Road Stamford,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.98
914880,Hambleton Road Stamford,2024-01-19T21:00:00.000+00:00,feeder,02,N Current (RMS),A,59.1
914880,Hambleton Road Stamford,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
914880,Hambleton Road Stamford,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
914880,Hambleton Road Stamford,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,83.8
914880,Hambleton Road Stamford,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.81
914880,Hambleton Road Stamford,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
914880,Hambleton Road Stamford,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.24
914880,Hambleton Road Stamford,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.19
