Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.41
914880,Hambleton Road Stamford,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.09
914880,Hambleton Road Stamford,2024-01-19T21:00:00.000+00:00,feeder,01,N Current (RMS),A,25.7
914880,Hambleton Road Stamford,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.9
914880,Hambleton Road Stamford,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.7
914880,Hambleton Road Stamford,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
914880,Hambleton Road Stamford,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,12.5
914880,Hambleton Road Stamford,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
914880,Hambleton Road Stamford,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
914880,Hambleton Road Stamford,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
914880,Hambleton Road Stamford,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
914880,Hambleton Road Stamford,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
914880,Hambleton Road Stamford,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
914880,Hambleton Road Stamford,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
914880,Hambleton Road Stamford,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
914880,Hambleton Road Stamford,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
914880,Hambleton Road Stamford,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.28
914880,Hambleton Road Stamford,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.03
914880,Hambleton Road Stamford,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.96
914880,Hambleton Road Stamford,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
914880,Hambleton Road Stamford,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
914880,Hambleton Road Stamford,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
914880,Hambleton Road Stamford,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
914880,Hambleton Road Stamford,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
914880,Hambleton Road Stamford,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
914880,Hambleton Road Stamford,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
914880,Hambleton Road Stamford,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.8
914880,Hambleton Road Stamford,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.46
914880,Hambleton Road Stamford,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.66
914880,Hambleton Road Stamford,2024-01-19T20:50:00.000+00:00,feeder,04,N Current (RMS),A,11.4
914880,Hambleton Road Stamford,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
914880,Hambleton Road Stamford,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
914880,Hambleton Road Stamford,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
914880,Hambleton Road Stamford,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
914880,Hambleton Road Stamford,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.69
914880,Hambleton Road Stamford,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
914880,Hambleton Road Stamford,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.94
914880,Hambleton Road Stamford,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.32
914880,Hambleton Road Stamford,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.79
914880,Hambleton Road Stamford,2024-01-19T20:50:00.000+00:00,feeder,03,N Current (RMS),A,15.2
914880,Hambleton Road Stamford,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
914880,Hambleton Road Stamford,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
914880,Hambleton Road Stamford,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
914880,Hambleton Road Stamford,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
914880,Hambleton Road Stamford,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
914880,Hambleton Road Stamford,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.7
914880,Hambleton Road Stamford,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.92
914880,Hambleton Road Stamford,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.6
914880,Hambleton Road Stamford,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.95
914880,Hambleton Road Stamford,2024-01-19T20:50:00.000+00:00,feeder,02,N Current (RMS),A,47.6
914880,Hambleton Road Stamford,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.6
914880,Hambleton Road Stamford,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
914880,Hambleton Road Stamford,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,72.3
914880,Hambleton Road Stamford,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.9
914880,Hambleton Road Stamford,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.8
914880,Hambleton Road Stamford,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.49
914880,Hambleton Road Stamford,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.76
914880,Hambleton Road Stamford,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.45
914880,Hambleton Road Stamford,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.43
914880,Hambleton Road Stamford,2024-01-19T20:50:00.000+00:00,feeder,01,N Current (RMS),A,26.5
914880,Hambleton Road Stamford,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
914880,Hambleton Road Stamford,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
914880,Hambleton Road Stamford,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.0
914880,Hambleton Road Stamford,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,12.5
914880,Hambleton Road Stamford,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
914880,Hambleton Road Stamford,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
914880,Hambleton Road Stamford,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
914880,Hambleton Road Stamford,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
914880,Hambleton Road Stamford,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
914880,Hambleton Road Stamford,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
914880,Hambleton Road Stamford,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
914880,Hambleton Road Stamford,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
914880,Hambleton Road Stamford,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
914880,Hambleton Road Stamford,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.43
914880,Hambleton Road Stamford,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.83
914880,Hambleton Road Stamford,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.84
914880,Hambleton Road Stamford,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
914880,Hambleton Road Stamford,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
914880,Hambleton Road Stamford,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
914880,Hambleton Road Stamford,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
914880,Hambleton Road Stamford,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
914880,Hambleton Road Stamford,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
914880,Hambleton Road Stamford,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
914880,Hambleton Road Stamford,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.75
914880,Hambleton Road Stamford,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
914880,Hambleton Road Stamford,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.45
914880,Hambleton Road Stamford,2024-01-19T20:40:00.000+00:00,feeder,04,N Current (RMS),A,12.9
914880,Hambleton Road Stamford,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.3
914880,Hambleton Road Stamford,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
914880,Hambleton Road Stamford,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
914880,Hambleton Road Stamford,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
914880,Hambleton Road Stamford,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.63
914880,Hambleton Road Stamford,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
914880,Hambleton Road Stamford,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.55
914880,Hambleton Road Stamford,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.52
914880,Hambleton Road Stamford,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
914880,Hambleton Road Stamford,2024-01-19T20:40:00.000+00:00,feeder,03,N Current (RMS),A,13.3
914880,Hambleton Road Stamford,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
914880,Hambleton Road Stamford,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
914880,Hambleton Road Stamford,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
914880,Hambleton Road Stamford,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
914880,Hambleton Road Stamford,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
914880,Hambleton Road Stamford,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.76
914880,Hambleton Road Stamford,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.93
914880,Hambleton Road Stamford,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.56
914880,Hambleton Road Stamford,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.56
914880,Hambleton Road Stamford,2024-01-19T20:40:00.000+00:00,feeder,02,N Current (RMS),A,43.1
914880,Hambleton Road Stamford,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
914880,Hambleton Road Stamford,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
914880,Hambleton Road Stamford,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.5
914880,Hambleton Road Stamford,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.78
914880,Hambleton Road Stamford,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
914880,Hambleton Road Stamford,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.53
914880,Hambleton Road Stamford,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.78
914880,Hambleton Road Stamford,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.91
914880,Hambleton Road Stamford,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.67
914880,Hambleton Road Stamford,2024-01-19T20:40:00.000+00:00,feeder,01,N Current (RMS),A,31.0
914880,Hambleton Road Stamford,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,62.1
914880,Hambleton Road Stamford,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
914880,Hambleton Road Stamford,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
914880,Hambleton Road Stamford,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,12.5
914880,Hambleton Road Stamford,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
914880,Hambleton Road Stamford,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
914880,Hambleton Road Stamford,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
914880,Hambleton Road Stamford,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
914880,Hambleton Road Stamford,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
914880,Hambleton Road Stamford,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
914880,Hambleton Road Stamford,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
914880,Hambleton Road Stamford,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
914880,Hambleton Road Stamford,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
914880,Hambleton Road Stamford,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.02
914880,Hambleton Road Stamford,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.06
914880,Hambleton Road Stamford,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.64
914880,Hambleton Road Stamford,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
914880,Hambleton Road Stamford,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
914880,Hambleton Road Stamford,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
914880,Hambleton Road Stamford,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
914880,Hambleton Road Stamford,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
914880,Hambleton Road Stamford,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
914880,Hambleton Road Stamford,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
914880,Hambleton Road Stamford,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.27
914880,Hambleton Road Stamford,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.89
914880,Hambleton Road Stamford,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.74
914880,Hambleton Road Stamford,2024-01-19T20:30:00.000+00:00,feeder,04,N Current (RMS),A,12.0
914880,Hambleton Road Stamford,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
914880,Hambleton Road Stamford,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
914880,Hambleton Road Stamford,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
914880,Hambleton Road Stamford,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
914880,Hambleton Road Stamford,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.73
914880,Hambleton Road Stamford,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
914880,Hambleton Road Stamford,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.4
914880,Hambleton Road Stamford,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.54
914880,Hambleton Road Stamford,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.86
914880,Hambleton Road Stamford,2024-01-19T20:30:00.000+00:00,feeder,03,N Current (RMS),A,14.0
914880,Hambleton Road Stamford,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
914880,Hambleton Road Stamford,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
914880,Hambleton Road Stamford,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
914880,Hambleton Road Stamford,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
914880,Hambleton Road Stamford,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
914880,Hambleton Road Stamford,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.34
914880,Hambleton Road Stamford,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.63
914880,Hambleton Road Stamford,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.97
914880,Hambleton Road Stamford,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.73
914880,Hambleton Road Stamford,2024-01-19T20:30:00.000+00:00,feeder,02,N Current (RMS),A,43.9
914880,Hambleton Road Stamford,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
914880,Hambleton Road Stamford,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
914880,Hambleton Road Stamford,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
914880,Hambleton Road Stamford,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
914880,Hambleton Road Stamford,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.32
914880,Hambleton Road Stamford,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.51
914880,Hambleton Road Stamford,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.1
914880,Hambleton Road Stamford,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.89
914880,Hambleton Road Stamford,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.52
914880,Hambleton Road Stamford,2024-01-19T20:30:00.000+00:00,feeder,01,N Current (RMS),A,36.1
914880,Hambleton Road Stamford,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.4
914880,Hambleton Road Stamford,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.9
914880,Hambleton Road Stamford,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.0
914880,Hambleton Road Stamford,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,12.5
914880,Hambleton Road Stamford,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
914880,Hambleton Road Stamford,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
914880,Hambleton Road Stamford,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
914880,Hambleton Road Stamford,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
914880,Hambleton Road Stamford,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
914880,Hambleton Road Stamford,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
914880,Hambleton Road Stamford,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
914880,Hambleton Road Stamford,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
914880,Hambleton Road Stamford,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
914880,Hambleton Road Stamford,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.41
914880,Hambleton Road Stamford,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.29
914880,Hambleton Road Stamford,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.85
914880,Hambleton Road Stamford,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
914880,Hambleton Road Stamford,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
914880,Hambleton Road Stamford,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
914880,Hambleton Road Stamford,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
914880,Hambleton Road Stamford,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
914880,Hambleton Road Stamford,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
914880,Hambleton Road Stamford,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
914880,Hambleton Road Stamford,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.85
914880,Hambleton Road Stamford,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.33
914880,Hambleton Road Stamford,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.82
914880,Hambleton Road Stamford,2024-01-19T20:20:00.000+00:00,feeder,04,N Current (RMS),A,11.5
914880,Hambleton Road Stamford,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.7
914880,Hambleton Road Stamford,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
914880,Hambleton Road Stamford,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
914880,Hambleton Road Stamford,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
914880,Hambleton Road Stamford,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
914880,Hambleton Road Stamford,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
914880,Hambleton Road Stamford,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.27
914880,Hambleton Road Stamford,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.36
914880,Hambleton Road Stamford,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.77
914880,Hambleton Road Stamford,2024-01-19T20:20:00.000+00:00,feeder,03,N Current (RMS),A,14.8
914880,Hambleton Road Stamford,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
914880,Hambleton Road Stamford,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
914880,Hambleton Road Stamford,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
914880,Hambleton Road Stamford,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
914880,Hambleton Road Stamford,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
914880,Hambleton Road Stamford,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.16
914880,Hambleton Road Stamford,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.79
914880,Hambleton Road Stamford,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.57
914880,Hambleton Road Stamford,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.39
914880,Hambleton Road Stamford,2024-01-19T20:20:00.000+00:00,feeder,02,N Current (RMS),A,42.4
914880,Hambleton Road Stamford,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
914880,Hambleton Road Stamford,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
914880,Hambleton Road Stamford,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.5
914880,Hambleton Road Stamford,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
914880,Hambleton Road Stamford,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.96
914880,Hambleton Road Stamford,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.16
914880,Hambleton Road Stamford,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.57
914880,Hambleton Road Stamford,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.19
914880,Hambleton Road Stamford,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.79
914880,Hambleton Road Stamford,2024-01-19T20:20:00.000+00:00,feeder,01,N Current (RMS),A,31.0
914880,Hambleton Road Stamford,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.3
914880,Hambleton Road Stamford,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.7
914880,Hambleton Road Stamford,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.4
914880,Hambleton Road Stamford,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,12.4
914880,Hambleton Road Stamford,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
914880,Hambleton Road Stamford,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
914880,Hambleton Road Stamford,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
914880,Hambleton Road Stamford,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
914880,Hambleton Road Stamford,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
914880,Hambleton Road Stamford,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
914880,Hambleton Road Stamford,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
914880,Hambleton Road Stamford,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
914880,Hambleton Road Stamford,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
914880,Hambleton Road Stamford,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.48
914880,Hambleton Road Stamford,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.46
914880,Hambleton Road Stamford,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.77
914880,Hambleton Road Stamford,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
914880,Hambleton Road Stamford,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
914880,Hambleton Road Stamford,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
914880,Hambleton Road Stamford,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
914880,Hambleton Road Stamford,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
914880,Hambleton Road Stamford,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
914880,Hambleton Road Stamford,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
914880,Hambleton Road Stamford,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.96
914880,Hambleton Road Stamford,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.18
914880,Hambleton Road Stamford,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.51
914880,Hambleton Road Stamford,2024-01-19T20:10:00.000+00:00,feeder,04,N Current (RMS),A,13.5
914880,Hambleton Road Stamford,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
914880,Hambleton Road Stamford,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
914880,Hambleton Road Stamford,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
914880,Hambleton Road Stamford,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
914880,Hambleton Road Stamford,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
914880,Hambleton Road Stamford,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
914880,Hambleton Road Stamford,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.71
914880,Hambleton Road Stamford,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.66
914880,Hambleton Road Stamford,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.53
914880,Hambleton Road Stamford,2024-01-19T20:10:00.000+00:00,feeder,03,N Current (RMS),A,19.9
914880,Hambleton Road Stamford,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
914880,Hambleton Road Stamford,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
914880,Hambleton Road Stamford,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
914880,Hambleton Road Stamford,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
914880,Hambleton Road Stamford,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
914880,Hambleton Road Stamford,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.69
914880,Hambleton Road Stamford,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.09
914880,Hambleton Road Stamford,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.43
914880,Hambleton Road Stamford,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.45
914880,Hambleton Road Stamford,2024-01-19T20:10:00.000+00:00,feeder,02,N Current (RMS),A,43.9
914880,Hambleton Road Stamford,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
914880,Hambleton Road Stamford,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
914880,Hambleton Road Stamford,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.4
914880,Hambleton Road Stamford,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
914880,Hambleton Road Stamford,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
914880,Hambleton Road Stamford,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.32
914880,Hambleton Road Stamford,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.07
914880,Hambleton Road Stamford,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.69
914880,Hambleton Road Stamford,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.08
914880,Hambleton Road Stamford,2024-01-19T20:10:00.000+00:00,feeder,01,N Current (RMS),A,34.3
914880,Hambleton Road Stamford,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.9
914880,Hambleton Road Stamford,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.2
914880,Hambleton Road Stamford,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.5
914880,Hambleton Road Stamford,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,12.4
914880,Hambleton Road Stamford,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
914880,Hambleton Road Stamford,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
914880,Hambleton Road Stamford,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
914880,Hambleton Road Stamford,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
914880,Hambleton Road Stamford,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
914880,Hambleton Road Stamford,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
914880,Hambleton Road Stamford,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
914880,Hambleton Road Stamford,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
914880,Hambleton Road Stamford,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
914880,Hambleton Road Stamford,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.83
914880,Hambleton Road Stamford,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.96
914880,Hambleton Road Stamford,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.58
914880,Hambleton Road Stamford,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
914880,Hambleton Road Stamford,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
914880,Hambleton Road Stamford,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
914880,Hambleton Road Stamford,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
914880,Hambleton Road Stamford,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
914880,Hambleton Road Stamford,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
914880,Hambleton Road Stamford,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
914880,Hambleton Road Stamford,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.07
914880,Hambleton Road Stamford,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.34
914880,Hambleton Road Stamford,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.41
914880,Hambleton Road Stamford,2024-01-19T20:00:00.000+00:00,feeder,04,N Current (RMS),A,13.8
914880,Hambleton Road Stamford,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
914880,Hambleton Road Stamford,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
914880,Hambleton Road Stamford,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
914880,Hambleton Road Stamford,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
914880,Hambleton Road Stamford,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
914880,Hambleton Road Stamford,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
914880,Hambleton Road Stamford,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.88
914880,Hambleton Road Stamford,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.95
914880,Hambleton Road Stamford,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
914880,Hambleton Road Stamford,2024-01-19T20:00:00.000+00:00,feeder,03,N Current (RMS),A,17.4
914880,Hambleton Road Stamford,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
914880,Hambleton Road Stamford,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
914880,Hambleton Road Stamford,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
914880,Hambleton Road Stamford,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
914880,Hambleton Road Stamford,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
914880,Hambleton Road Stamford,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.6
914880,Hambleton Road Stamford,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.31
914880,Hambleton Road Stamford,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.2
914880,Hambleton Road Stamford,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.51
914880,Hambleton Road Stamford,2024-01-19T20:00:00.000+00:00,feeder,02,N Current (RMS),A,35.7
914880,Hambleton Road Stamford,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.9
914880,Hambleton Road Stamford,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
914880,Hambleton Road Stamford,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.9
914880,Hambleton Road Stamford,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
914880,Hambleton Road Stamford,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
914880,Hambleton Road Stamford,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.31
914880,Hambleton Road Stamford,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.89
914880,Hambleton Road Stamford,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.73
914880,Hambleton Road Stamford,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.5
914880,Hambleton Road Stamford,2024-01-19T20:00:00.000+00:00,feeder,01,N Current (RMS),A,44.1
914880,Hambleton Road Stamford,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.4
914880,Hambleton Road Stamford,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
914880,Hambleton Road Stamford,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.3
914880,Hambleton Road Stamford,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,12.4
914880,Hambleton Road Stamford,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
914880,Hambleton Road Stamford,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
914880,Hambleton Road Stamford,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
914880,Hambleton Road Stamford,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
914880,Hambleton Road Stamford,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
914880,Hambleton Road Stamford,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
914880,Hambleton Road Stamford,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
914880,Hambleton Road Stamford,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
914880,Hambleton Road Stamford,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
914880,Hambleton Road Stamford,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.15
914880,Hambleton Road Stamford,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.22
914880,Hambleton Road Stamford,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.42
914880,Hambleton Road Stamford,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
914880,Hambleton Road Stamford,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
914880,Hambleton Road Stamford,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
914880,Hambleton Road Stamford,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
914880,Hambleton Road Stamford,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
914880,Hambleton Road Stamford,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
914880,Hambleton Road Stamford,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
914880,Hambleton Road Stamford,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.1
914880,Hambleton Road Stamford,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.57
914880,Hambleton Road Stamford,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.99
914880,Hambleton Road Stamford,2024-01-19T19:50:00.000+00:00,feeder,04,N Current (RMS),A,17.5
914880,Hambleton Road Stamford,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
914880,Hambleton Road Stamford,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
914880,Hambleton Road Stamford,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
914880,Hambleton Road Stamford,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
914880,Hambleton Road Stamford,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
914880,Hambleton Road Stamford,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
914880,Hambleton Road Stamford,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.19
914880,Hambleton Road Stamford,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.81
914880,Hambleton Road Stamford,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.98
914880,Hambleton Road Stamford,2024-01-19T19:50:00.000+00:00,feeder,03,N Current (RMS),A,18.6
914880,Hambleton Road Stamford,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
914880,Hambleton Road Stamford,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
914880,Hambleton Road Stamford,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
914880,Hambleton Road Stamford,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
914880,Hambleton Road Stamford,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
914880,Hambleton Road Stamford,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.24
914880,Hambleton Road Stamford,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.75
914880,Hambleton Road Stamford,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.43
914880,Hambleton Road Stamford,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.57
914880,Hambleton Road Stamford,2024-01-19T19:50:00.000+00:00,feeder,02,N Current (RMS),A,37.4
914880,Hambleton Road Stamford,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.1
914880,Hambleton Road Stamford,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
914880,Hambleton Road Stamford,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.7
914880,Hambleton Road Stamford,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
914880,Hambleton Road Stamford,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
914880,Hambleton Road Stamford,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.11
914880,Hambleton Road Stamford,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.4
914880,Hambleton Road Stamford,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.83
914880,Hambleton Road Stamford,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.66
914880,Hambleton Road Stamford,2024-01-19T19:50:00.000+00:00,feeder,01,N Current (RMS),A,39.2
914880,Hambleton Road Stamford,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,62.6
914880,Hambleton Road Stamford,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
914880,Hambleton Road Stamford,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.2
914880,Hambleton Road Stamford,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,12.4
914880,Hambleton Road Stamford,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
914880,Hambleton Road Stamford,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
914880,Hambleton Road Stamford,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
914880,Hambleton Road Stamford,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
914880,Hambleton Road Stamford,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
914880,Hambleton Road Stamford,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
914880,Hambleton Road Stamford,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
914880,Hambleton Road Stamford,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
914880,Hambleton Road Stamford,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
914880,Hambleton Road Stamford,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.45
914880,Hambleton Road Stamford,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.63
914880,Hambleton Road Stamford,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.2
914880,Hambleton Road Stamford,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
914880,Hambleton Road Stamford,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
914880,Hambleton Road Stamford,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
914880,Hambleton Road Stamford,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
914880,Hambleton Road Stamford,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
914880,Hambleton Road Stamford,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
914880,Hambleton Road Stamford,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
914880,Hambleton Road Stamford,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.08
914880,Hambleton Road Stamford,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.92
914880,Hambleton Road Stamford,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.68
914880,Hambleton Road Stamford,2024-01-19T19:40:00.000+00:00,feeder,04,N Current (RMS),A,15.4
914880,Hambleton Road Stamford,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
914880,Hambleton Road Stamford,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
914880,Hambleton Road Stamford,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
914880,Hambleton Road Stamford,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
914880,Hambleton Road Stamford,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
914880,Hambleton Road Stamford,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
914880,Hambleton Road Stamford,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.41
914880,Hambleton Road Stamford,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.83
914880,Hambleton Road Stamford,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.5
914880,Hambleton Road Stamford,2024-01-19T19:40:00.000+00:00,feeder,03,N Current (RMS),A,25.5
914880,Hambleton Road Stamford,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
914880,Hambleton Road Stamford,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
914880,Hambleton Road Stamford,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
914880,Hambleton Road Stamford,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
914880,Hambleton Road Stamford,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
914880,Hambleton Road Stamford,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.27
914880,Hambleton Road Stamford,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.79
914880,Hambleton Road Stamford,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.85
914880,Hambleton Road Stamford,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.08
914880,Hambleton Road Stamford,2024-01-19T19:40:00.000+00:00,feeder,02,N Current (RMS),A,38.0
914880,Hambleton Road Stamford,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.2
914880,Hambleton Road Stamford,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
914880,Hambleton Road Stamford,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.7
914880,Hambleton Road Stamford,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
914880,Hambleton Road Stamford,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
914880,Hambleton Road Stamford,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.27
914880,Hambleton Road Stamford,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.48
914880,Hambleton Road Stamford,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.6
914880,Hambleton Road Stamford,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.3
914880,Hambleton Road Stamford,2024-01-19T19:40:00.000+00:00,feeder,01,N Current (RMS),A,41.6
914880,Hambleton Road Stamford,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,65.7
914880,Hambleton Road Stamford,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
914880,Hambleton Road Stamford,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.3
914880,Hambleton Road Stamford,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,12.3
914880,Hambleton Road Stamford,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
914880,Hambleton Road Stamford,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
914880,Hambleton Road Stamford,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
914880,Hambleton Road Stamford,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
914880,Hambleton Road Stamford,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
914880,Hambleton Road Stamford,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
914880,Hambleton Road Stamford,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
914880,Hambleton Road Stamford,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
914880,Hambleton Road Stamford,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
914880,Hambleton Road Stamford,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.77
914880,Hambleton Road Stamford,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.2
914880,Hambleton Road Stamford,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.56
914880,Hambleton Road Stamford,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
914880,Hambleton Road Stamford,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
914880,Hambleton Road Stamford,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
914880,Hambleton Road Stamford,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
914880,Hambleton Road Stamford,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.62
914880,Hambleton Road Stamford,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
914880,Hambleton Road Stamford,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
914880,Hambleton Road Stamford,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.21
914880,Hambleton Road Stamford,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.9
914880,Hambleton Road Stamford,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.56
914880,Hambleton Road Stamford,2024-01-19T19:30:00.000+00:00,feeder,04,N Current (RMS),A,17.1
914880,Hambleton Road Stamford,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
914880,Hambleton Road Stamford,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
914880,Hambleton Road Stamford,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
914880,Hambleton Road Stamford,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
914880,Hambleton Road Stamford,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
914880,Hambleton Road Stamford,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
914880,Hambleton Road Stamford,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.59
914880,Hambleton Road Stamford,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.71
914880,Hambleton Road Stamford,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.11
914880,Hambleton Road Stamford,2024-01-19T19:30:00.000+00:00,feeder,03,N Current (RMS),A,23.8
914880,Hambleton Road Stamford,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
914880,Hambleton Road Stamford,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
914880,Hambleton Road Stamford,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
914880,Hambleton Road Stamford,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
914880,Hambleton Road Stamford,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
