Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.32
914880,Hambleton Road Stamford,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.44
914880,Hambleton Road Stamford,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.37
914880,Hambleton Road Stamford,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.48
914880,Hambleton Road Stamford,2024-01-19T19:30:00.000+00:00,feeder,02,N Current (RMS),A,36.2
914880,Hambleton Road Stamford,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.8
914880,Hambleton Road Stamford,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
914880,Hambleton Road Stamford,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.1
914880,Hambleton Road Stamford,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
914880,Hambleton Road Stamford,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
914880,Hambleton Road Stamford,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.93
914880,Hambleton Road Stamford,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.39
914880,Hambleton Road Stamford,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.13
914880,Hambleton Road Stamford,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.55
914880,Hambleton Road Stamford,2024-01-19T19:30:00.000+00:00,feeder,01,N Current (RMS),A,45.5
914880,Hambleton Road Stamford,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,72.4
914880,Hambleton Road Stamford,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.9
914880,Hambleton Road Stamford,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.4
914880,Hambleton Road Stamford,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,12.3
914880,Hambleton Road Stamford,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
914880,Hambleton Road Stamford,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
914880,Hambleton Road Stamford,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
914880,Hambleton Road Stamford,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
914880,Hambleton Road Stamford,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
914880,Hambleton Road Stamford,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
914880,Hambleton Road Stamford,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
914880,Hambleton Road Stamford,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
914880,Hambleton Road Stamford,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
914880,Hambleton Road Stamford,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.64
914880,Hambleton Road Stamford,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.12
914880,Hambleton Road Stamford,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.7
914880,Hambleton Road Stamford,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
914880,Hambleton Road Stamford,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
914880,Hambleton Road Stamford,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
914880,Hambleton Road Stamford,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
914880,Hambleton Road Stamford,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.76
914880,Hambleton Road Stamford,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
914880,Hambleton Road Stamford,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
914880,Hambleton Road Stamford,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.29
914880,Hambleton Road Stamford,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.7
914880,Hambleton Road Stamford,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.6
914880,Hambleton Road Stamford,2024-01-19T19:20:00.000+00:00,feeder,04,N Current (RMS),A,16.9
914880,Hambleton Road Stamford,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
914880,Hambleton Road Stamford,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
914880,Hambleton Road Stamford,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
914880,Hambleton Road Stamford,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
914880,Hambleton Road Stamford,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
914880,Hambleton Road Stamford,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
914880,Hambleton Road Stamford,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.52
914880,Hambleton Road Stamford,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.34
914880,Hambleton Road Stamford,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.56
914880,Hambleton Road Stamford,2024-01-19T19:20:00.000+00:00,feeder,03,N Current (RMS),A,25.6
914880,Hambleton Road Stamford,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
914880,Hambleton Road Stamford,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
914880,Hambleton Road Stamford,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
914880,Hambleton Road Stamford,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
914880,Hambleton Road Stamford,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
914880,Hambleton Road Stamford,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.13
914880,Hambleton Road Stamford,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.87
914880,Hambleton Road Stamford,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.61
914880,Hambleton Road Stamford,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.15
914880,Hambleton Road Stamford,2024-01-19T19:20:00.000+00:00,feeder,02,N Current (RMS),A,35.0
914880,Hambleton Road Stamford,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.6
914880,Hambleton Road Stamford,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
914880,Hambleton Road Stamford,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.1
914880,Hambleton Road Stamford,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
914880,Hambleton Road Stamford,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
914880,Hambleton Road Stamford,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
914880,Hambleton Road Stamford,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.29
914880,Hambleton Road Stamford,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.46
914880,Hambleton Road Stamford,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.44
914880,Hambleton Road Stamford,2024-01-19T19:20:00.000+00:00,feeder,01,N Current (RMS),A,49.7
914880,Hambleton Road Stamford,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,80.2
914880,Hambleton Road Stamford,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
914880,Hambleton Road Stamford,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.2
914880,Hambleton Road Stamford,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,12.2
914880,Hambleton Road Stamford,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
914880,Hambleton Road Stamford,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
914880,Hambleton Road Stamford,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
914880,Hambleton Road Stamford,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
914880,Hambleton Road Stamford,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
914880,Hambleton Road Stamford,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
914880,Hambleton Road Stamford,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
914880,Hambleton Road Stamford,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
914880,Hambleton Road Stamford,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
914880,Hambleton Road Stamford,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.97
914880,Hambleton Road Stamford,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.11
914880,Hambleton Road Stamford,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.74
914880,Hambleton Road Stamford,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
914880,Hambleton Road Stamford,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
914880,Hambleton Road Stamford,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
914880,Hambleton Road Stamford,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
914880,Hambleton Road Stamford,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.69
914880,Hambleton Road Stamford,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
914880,Hambleton Road Stamford,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
914880,Hambleton Road Stamford,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.27
914880,Hambleton Road Stamford,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.82
914880,Hambleton Road Stamford,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.13
914880,Hambleton Road Stamford,2024-01-19T19:10:00.000+00:00,feeder,04,N Current (RMS),A,18.7
914880,Hambleton Road Stamford,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.8
914880,Hambleton Road Stamford,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
914880,Hambleton Road Stamford,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
914880,Hambleton Road Stamford,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
914880,Hambleton Road Stamford,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.42
914880,Hambleton Road Stamford,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
914880,Hambleton Road Stamford,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.33
914880,Hambleton Road Stamford,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.08
914880,Hambleton Road Stamford,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.21
914880,Hambleton Road Stamford,2024-01-19T19:10:00.000+00:00,feeder,03,N Current (RMS),A,18.3
914880,Hambleton Road Stamford,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
914880,Hambleton Road Stamford,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
914880,Hambleton Road Stamford,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
914880,Hambleton Road Stamford,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
914880,Hambleton Road Stamford,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
914880,Hambleton Road Stamford,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.86
914880,Hambleton Road Stamford,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.78
914880,Hambleton Road Stamford,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.01
914880,Hambleton Road Stamford,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.89
914880,Hambleton Road Stamford,2024-01-19T19:10:00.000+00:00,feeder,02,N Current (RMS),A,28.1
914880,Hambleton Road Stamford,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.4
914880,Hambleton Road Stamford,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.1
914880,Hambleton Road Stamford,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.4
914880,Hambleton Road Stamford,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
914880,Hambleton Road Stamford,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
914880,Hambleton Road Stamford,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
914880,Hambleton Road Stamford,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.9
914880,Hambleton Road Stamford,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.8
914880,Hambleton Road Stamford,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.45
914880,Hambleton Road Stamford,2024-01-19T19:10:00.000+00:00,feeder,01,N Current (RMS),A,76.9
914880,Hambleton Road Stamford,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,115.4
914880,Hambleton Road Stamford,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.7
914880,Hambleton Road Stamford,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.6
914880,Hambleton Road Stamford,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,12.1
914880,Hambleton Road Stamford,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
914880,Hambleton Road Stamford,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
914880,Hambleton Road Stamford,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
914880,Hambleton Road Stamford,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
914880,Hambleton Road Stamford,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
914880,Hambleton Road Stamford,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
914880,Hambleton Road Stamford,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
914880,Hambleton Road Stamford,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
914880,Hambleton Road Stamford,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
914880,Hambleton Road Stamford,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.28
914880,Hambleton Road Stamford,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.72
914880,Hambleton Road Stamford,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.68
914880,Hambleton Road Stamford,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
914880,Hambleton Road Stamford,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
914880,Hambleton Road Stamford,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
914880,Hambleton Road Stamford,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
914880,Hambleton Road Stamford,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.77
914880,Hambleton Road Stamford,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
914880,Hambleton Road Stamford,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
914880,Hambleton Road Stamford,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.51
914880,Hambleton Road Stamford,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.69
914880,Hambleton Road Stamford,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.26
914880,Hambleton Road Stamford,2024-01-19T19:00:00.000+00:00,feeder,04,N Current (RMS),A,15.3
914880,Hambleton Road Stamford,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
914880,Hambleton Road Stamford,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
914880,Hambleton Road Stamford,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
914880,Hambleton Road Stamford,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
914880,Hambleton Road Stamford,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
914880,Hambleton Road Stamford,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
914880,Hambleton Road Stamford,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
914880,Hambleton Road Stamford,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.85
914880,Hambleton Road Stamford,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.71
914880,Hambleton Road Stamford,2024-01-19T19:00:00.000+00:00,feeder,03,N Current (RMS),A,18.1
914880,Hambleton Road Stamford,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
914880,Hambleton Road Stamford,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
914880,Hambleton Road Stamford,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
914880,Hambleton Road Stamford,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
914880,Hambleton Road Stamford,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
914880,Hambleton Road Stamford,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.34
914880,Hambleton Road Stamford,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.23
914880,Hambleton Road Stamford,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.13
914880,Hambleton Road Stamford,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.6
914880,Hambleton Road Stamford,2024-01-19T19:00:00.000+00:00,feeder,02,N Current (RMS),A,32.3
914880,Hambleton Road Stamford,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.8
914880,Hambleton Road Stamford,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
914880,Hambleton Road Stamford,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.0
914880,Hambleton Road Stamford,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
914880,Hambleton Road Stamford,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
914880,Hambleton Road Stamford,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.85
914880,Hambleton Road Stamford,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.71
914880,Hambleton Road Stamford,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.94
914880,Hambleton Road Stamford,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.84
914880,Hambleton Road Stamford,2024-01-19T19:00:00.000+00:00,feeder,01,N Current (RMS),A,58.9
914880,Hambleton Road Stamford,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,91.2
914880,Hambleton Road Stamford,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
914880,Hambleton Road Stamford,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.2
914880,Hambleton Road Stamford,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,12.1
914880,Hambleton Road Stamford,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
914880,Hambleton Road Stamford,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
914880,Hambleton Road Stamford,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
914880,Hambleton Road Stamford,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
914880,Hambleton Road Stamford,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
914880,Hambleton Road Stamford,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
914880,Hambleton Road Stamford,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
914880,Hambleton Road Stamford,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
914880,Hambleton Road Stamford,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
914880,Hambleton Road Stamford,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.44
914880,Hambleton Road Stamford,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.62
914880,Hambleton Road Stamford,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.4
914880,Hambleton Road Stamford,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
914880,Hambleton Road Stamford,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
914880,Hambleton Road Stamford,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
914880,Hambleton Road Stamford,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
914880,Hambleton Road Stamford,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.82
914880,Hambleton Road Stamford,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
914880,Hambleton Road Stamford,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
914880,Hambleton Road Stamford,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.84
914880,Hambleton Road Stamford,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.98
914880,Hambleton Road Stamford,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.05
914880,Hambleton Road Stamford,2024-01-19T18:50:00.000+00:00,feeder,04,N Current (RMS),A,9.1
914880,Hambleton Road Stamford,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
914880,Hambleton Road Stamford,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
914880,Hambleton Road Stamford,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
914880,Hambleton Road Stamford,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
914880,Hambleton Road Stamford,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.38
914880,Hambleton Road Stamford,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
914880,Hambleton Road Stamford,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.4
914880,Hambleton Road Stamford,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.15
914880,Hambleton Road Stamford,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.54
914880,Hambleton Road Stamford,2024-01-19T18:50:00.000+00:00,feeder,03,N Current (RMS),A,19.7
914880,Hambleton Road Stamford,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
914880,Hambleton Road Stamford,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
914880,Hambleton Road Stamford,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
914880,Hambleton Road Stamford,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
914880,Hambleton Road Stamford,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
914880,Hambleton Road Stamford,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.27
914880,Hambleton Road Stamford,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.49
914880,Hambleton Road Stamford,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.85
914880,Hambleton Road Stamford,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.45
914880,Hambleton Road Stamford,2024-01-19T18:50:00.000+00:00,feeder,02,N Current (RMS),A,43.9
914880,Hambleton Road Stamford,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.9
914880,Hambleton Road Stamford,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
914880,Hambleton Road Stamford,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,71.1
914880,Hambleton Road Stamford,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
914880,Hambleton Road Stamford,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
914880,Hambleton Road Stamford,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
914880,Hambleton Road Stamford,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.35
914880,Hambleton Road Stamford,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.92
914880,Hambleton Road Stamford,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.11
914880,Hambleton Road Stamford,2024-01-19T18:50:00.000+00:00,feeder,01,N Current (RMS),A,53.2
914880,Hambleton Road Stamford,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,88.8
914880,Hambleton Road Stamford,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
914880,Hambleton Road Stamford,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
914880,Hambleton Road Stamford,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,12.0
914880,Hambleton Road Stamford,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
914880,Hambleton Road Stamford,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
914880,Hambleton Road Stamford,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
914880,Hambleton Road Stamford,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
914880,Hambleton Road Stamford,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
914880,Hambleton Road Stamford,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
914880,Hambleton Road Stamford,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
914880,Hambleton Road Stamford,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
914880,Hambleton Road Stamford,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
914880,Hambleton Road Stamford,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.09
914880,Hambleton Road Stamford,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.91
914880,Hambleton Road Stamford,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.15
914880,Hambleton Road Stamford,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,95.1
914880,Hambleton Road Stamford,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
914880,Hambleton Road Stamford,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
914880,Hambleton Road Stamford,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
914880,Hambleton Road Stamford,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.58
914880,Hambleton Road Stamford,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
914880,Hambleton Road Stamford,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
914880,Hambleton Road Stamford,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
914880,Hambleton Road Stamford,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.65
914880,Hambleton Road Stamford,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.97
914880,Hambleton Road Stamford,2024-01-19T18:40:00.000+00:00,feeder,04,N Current (RMS),A,13.6
914880,Hambleton Road Stamford,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
914880,Hambleton Road Stamford,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.7
914880,Hambleton Road Stamford,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
914880,Hambleton Road Stamford,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
914880,Hambleton Road Stamford,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.38
914880,Hambleton Road Stamford,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
914880,Hambleton Road Stamford,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.28
914880,Hambleton Road Stamford,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.31
914880,Hambleton Road Stamford,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.25
914880,Hambleton Road Stamford,2024-01-19T18:40:00.000+00:00,feeder,03,N Current (RMS),A,19.9
914880,Hambleton Road Stamford,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
914880,Hambleton Road Stamford,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
914880,Hambleton Road Stamford,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
914880,Hambleton Road Stamford,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
914880,Hambleton Road Stamford,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
914880,Hambleton Road Stamford,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.21
914880,Hambleton Road Stamford,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.08
914880,Hambleton Road Stamford,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.88
914880,Hambleton Road Stamford,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.63
914880,Hambleton Road Stamford,2024-01-19T18:40:00.000+00:00,feeder,02,N Current (RMS),A,49.0
914880,Hambleton Road Stamford,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.0
914880,Hambleton Road Stamford,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
914880,Hambleton Road Stamford,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,75.9
914880,Hambleton Road Stamford,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
914880,Hambleton Road Stamford,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
914880,Hambleton Road Stamford,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.85
914880,Hambleton Road Stamford,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.3
914880,Hambleton Road Stamford,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.35
914880,Hambleton Road Stamford,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.48
914880,Hambleton Road Stamford,2024-01-19T18:40:00.000+00:00,feeder,01,N Current (RMS),A,47.5
914880,Hambleton Road Stamford,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,84.4
914880,Hambleton Road Stamford,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
914880,Hambleton Road Stamford,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.4
914880,Hambleton Road Stamford,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,12.0
914880,Hambleton Road Stamford,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
914880,Hambleton Road Stamford,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
914880,Hambleton Road Stamford,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
914880,Hambleton Road Stamford,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
914880,Hambleton Road Stamford,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
914880,Hambleton Road Stamford,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
914880,Hambleton Road Stamford,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
914880,Hambleton Road Stamford,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
914880,Hambleton Road Stamford,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
914880,Hambleton Road Stamford,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.66
914880,Hambleton Road Stamford,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.2
914880,Hambleton Road Stamford,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.33
914880,Hambleton Road Stamford,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
914880,Hambleton Road Stamford,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
914880,Hambleton Road Stamford,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
914880,Hambleton Road Stamford,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
914880,Hambleton Road Stamford,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
914880,Hambleton Road Stamford,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
914880,Hambleton Road Stamford,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
914880,Hambleton Road Stamford,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.09
914880,Hambleton Road Stamford,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.76
914880,Hambleton Road Stamford,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.62
914880,Hambleton Road Stamford,2024-01-19T18:30:00.000+00:00,feeder,04,N Current (RMS),A,16.1
914880,Hambleton Road Stamford,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
914880,Hambleton Road Stamford,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
914880,Hambleton Road Stamford,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
914880,Hambleton Road Stamford,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
914880,Hambleton Road Stamford,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.42
914880,Hambleton Road Stamford,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
914880,Hambleton Road Stamford,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.49
914880,Hambleton Road Stamford,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.62
914880,Hambleton Road Stamford,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.28
914880,Hambleton Road Stamford,2024-01-19T18:30:00.000+00:00,feeder,03,N Current (RMS),A,14.4
914880,Hambleton Road Stamford,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
914880,Hambleton Road Stamford,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
914880,Hambleton Road Stamford,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
914880,Hambleton Road Stamford,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
914880,Hambleton Road Stamford,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
914880,Hambleton Road Stamford,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.37
914880,Hambleton Road Stamford,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.49
914880,Hambleton Road Stamford,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.73
914880,Hambleton Road Stamford,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.77
914880,Hambleton Road Stamford,2024-01-19T18:30:00.000+00:00,feeder,02,N Current (RMS),A,36.9
914880,Hambleton Road Stamford,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.7
914880,Hambleton Road Stamford,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
914880,Hambleton Road Stamford,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.9
914880,Hambleton Road Stamford,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
914880,Hambleton Road Stamford,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
914880,Hambleton Road Stamford,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
914880,Hambleton Road Stamford,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.39
914880,Hambleton Road Stamford,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.33
914880,Hambleton Road Stamford,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.11
914880,Hambleton Road Stamford,2024-01-19T18:30:00.000+00:00,feeder,01,N Current (RMS),A,54.1
914880,Hambleton Road Stamford,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,92.9
914880,Hambleton Road Stamford,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.5
914880,Hambleton Road Stamford,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,76.6
914880,Hambleton Road Stamford,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,11.9
914880,Hambleton Road Stamford,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
914880,Hambleton Road Stamford,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
914880,Hambleton Road Stamford,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
914880,Hambleton Road Stamford,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
914880,Hambleton Road Stamford,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
914880,Hambleton Road Stamford,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
914880,Hambleton Road Stamford,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
914880,Hambleton Road Stamford,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
914880,Hambleton Road Stamford,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
914880,Hambleton Road Stamford,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.46
914880,Hambleton Road Stamford,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.44
914880,Hambleton Road Stamford,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.77
914880,Hambleton Road Stamford,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
914880,Hambleton Road Stamford,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
914880,Hambleton Road Stamford,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
914880,Hambleton Road Stamford,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
914880,Hambleton Road Stamford,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
914880,Hambleton Road Stamford,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
914880,Hambleton Road Stamford,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
914880,Hambleton Road Stamford,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.27
914880,Hambleton Road Stamford,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.74
914880,Hambleton Road Stamford,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.99
914880,Hambleton Road Stamford,2024-01-19T18:20:00.000+00:00,feeder,04,N Current (RMS),A,21.3
914880,Hambleton Road Stamford,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
914880,Hambleton Road Stamford,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.6
914880,Hambleton Road Stamford,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
914880,Hambleton Road Stamford,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
914880,Hambleton Road Stamford,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.53
914880,Hambleton Road Stamford,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
914880,Hambleton Road Stamford,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.09
914880,Hambleton Road Stamford,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.3
914880,Hambleton Road Stamford,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.5
914880,Hambleton Road Stamford,2024-01-19T18:20:00.000+00:00,feeder,03,N Current (RMS),A,19.9
914880,Hambleton Road Stamford,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
914880,Hambleton Road Stamford,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
914880,Hambleton Road Stamford,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
914880,Hambleton Road Stamford,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
914880,Hambleton Road Stamford,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
914880,Hambleton Road Stamford,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.28
914880,Hambleton Road Stamford,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.8
914880,Hambleton Road Stamford,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.68
914880,Hambleton Road Stamford,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.94
914880,Hambleton Road Stamford,2024-01-19T18:20:00.000+00:00,feeder,02,N Current (RMS),A,37.3
914880,Hambleton Road Stamford,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
914880,Hambleton Road Stamford,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.0
914880,Hambleton Road Stamford,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,73.2
914880,Hambleton Road Stamford,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
914880,Hambleton Road Stamford,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
914880,Hambleton Road Stamford,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
914880,Hambleton Road Stamford,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.37
914880,Hambleton Road Stamford,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.69
914880,Hambleton Road Stamford,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.1
914880,Hambleton Road Stamford,2024-01-19T18:20:00.000+00:00,feeder,01,N Current (RMS),A,52.6
914880,Hambleton Road Stamford,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,81.2
914880,Hambleton Road Stamford,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
914880,Hambleton Road Stamford,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.7
914880,Hambleton Road Stamford,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,11.8
914880,Hambleton Road Stamford,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
914880,Hambleton Road Stamford,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
914880,Hambleton Road Stamford,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
914880,Hambleton Road Stamford,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
914880,Hambleton Road Stamford,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
914880,Hambleton Road Stamford,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
914880,Hambleton Road Stamford,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
914880,Hambleton Road Stamford,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
914880,Hambleton Road Stamford,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
914880,Hambleton Road Stamford,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.53
914880,Hambleton Road Stamford,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.42
914880,Hambleton Road Stamford,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.52
914880,Hambleton Road Stamford,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
914880,Hambleton Road Stamford,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
914880,Hambleton Road Stamford,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
914880,Hambleton Road Stamford,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
914880,Hambleton Road Stamford,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
914880,Hambleton Road Stamford,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
914880,Hambleton Road Stamford,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
914880,Hambleton Road Stamford,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.18
914880,Hambleton Road Stamford,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.52
914880,Hambleton Road Stamford,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.89
914880,Hambleton Road Stamford,2024-01-19T18:10:00.000+00:00,feeder,04,N Current (RMS),A,19.1
914880,Hambleton Road Stamford,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
914880,Hambleton Road Stamford,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
914880,Hambleton Road Stamford,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
914880,Hambleton Road Stamford,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
914880,Hambleton Road Stamford,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.63
914880,Hambleton Road Stamford,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
914880,Hambleton Road Stamford,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.39
914880,Hambleton Road Stamford,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.35
914880,Hambleton Road Stamford,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.91
914880,Hambleton Road Stamford,2024-01-19T18:10:00.000+00:00,feeder,03,N Current (RMS),A,25.3
914880,Hambleton Road Stamford,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
914880,Hambleton Road Stamford,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
914880,Hambleton Road Stamford,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
914880,Hambleton Road Stamford,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
914880,Hambleton Road Stamford,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
914880,Hambleton Road Stamford,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.47
914880,Hambleton Road Stamford,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.02
914880,Hambleton Road Stamford,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.25
914880,Hambleton Road Stamford,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.05
914880,Hambleton Road Stamford,2024-01-19T18:10:00.000+00:00,feeder,02,N Current (RMS),A,49.7
914880,Hambleton Road Stamford,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
914880,Hambleton Road Stamford,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
914880,Hambleton Road Stamford,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,81.9
914880,Hambleton Road Stamford,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
914880,Hambleton Road Stamford,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
914880,Hambleton Road Stamford,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
914880,Hambleton Road Stamford,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,26.62
914880,Hambleton Road Stamford,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
914880,Hambleton Road Stamford,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.79
914880,Hambleton Road Stamford,2024-01-19T18:10:00.000+00:00,feeder,01,N Current (RMS),A,74.6
914880,Hambleton Road Stamford,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,110.5
914880,Hambleton Road Stamford,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.5
914880,Hambleton Road Stamford,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.3
914880,Hambleton Road Stamford,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,11.8
914880,Hambleton Road Stamford,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
914880,Hambleton Road Stamford,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
914880,Hambleton Road Stamford,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
914880,Hambleton Road Stamford,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
914880,Hambleton Road Stamford,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
914880,Hambleton Road Stamford,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
914880,Hambleton Road Stamford,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
914880,Hambleton Road Stamford,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
914880,Hambleton Road Stamford,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
914880,Hambleton Road Stamford,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.21
914880,Hambleton Road Stamford,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.13
914880,Hambleton Road Stamford,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.64
914880,Hambleton Road Stamford,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,107.4
914880,Hambleton Road Stamford,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
914880,Hambleton Road Stamford,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
914880,Hambleton Road Stamford,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
914880,Hambleton Road Stamford,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
914880,Hambleton Road Stamford,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
914880,Hambleton Road Stamford,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
914880,Hambleton Road Stamford,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.31
914880,Hambleton Road Stamford,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.88
914880,Hambleton Road Stamford,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.05
914880,Hambleton Road Stamford,2024-01-19T18:00:00.000+00:00,feeder,04,N Current (RMS),A,20.0
914880,Hambleton Road Stamford,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
914880,Hambleton Road Stamford,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.7
914880,Hambleton Road Stamford,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
