Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
914880,Hambleton Road Stamford,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.48
914880,Hambleton Road Stamford,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
914880,Hambleton Road Stamford,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.12
914880,Hambleton Road Stamford,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.4
914880,Hambleton Road Stamford,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.52
914880,Hambleton Road Stamford,2024-01-19T18:00:00.000+00:00,feeder,03,N Current (RMS),A,19.1
914880,Hambleton Road Stamford,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
914880,Hambleton Road Stamford,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
914880,Hambleton Road Stamford,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
914880,Hambleton Road Stamford,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
914880,Hambleton Road Stamford,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
914880,Hambleton Road Stamford,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.46
914880,Hambleton Road Stamford,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.54
914880,Hambleton Road Stamford,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.69
914880,Hambleton Road Stamford,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.06
914880,Hambleton Road Stamford,2024-01-19T18:00:00.000+00:00,feeder,02,N Current (RMS),A,31.4
914880,Hambleton Road Stamford,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
914880,Hambleton Road Stamford,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
914880,Hambleton Road Stamford,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.6
914880,Hambleton Road Stamford,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
914880,Hambleton Road Stamford,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
914880,Hambleton Road Stamford,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
914880,Hambleton Road Stamford,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.95
914880,Hambleton Road Stamford,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.87
914880,Hambleton Road Stamford,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.27
914880,Hambleton Road Stamford,2024-01-19T18:00:00.000+00:00,feeder,01,N Current (RMS),A,54.0
914880,Hambleton Road Stamford,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,100.2
914880,Hambleton Road Stamford,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.3
914880,Hambleton Road Stamford,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,72.3
914880,Hambleton Road Stamford,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,11.7
914880,Hambleton Road Stamford,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
914880,Hambleton Road Stamford,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
914880,Hambleton Road Stamford,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
914880,Hambleton Road Stamford,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
914880,Hambleton Road Stamford,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
914880,Hambleton Road Stamford,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
914880,Hambleton Road Stamford,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
914880,Hambleton Road Stamford,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
914880,Hambleton Road Stamford,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
914880,Hambleton Road Stamford,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.92
914880,Hambleton Road Stamford,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.84
914880,Hambleton Road Stamford,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.9
914880,Hambleton Road Stamford,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
914880,Hambleton Road Stamford,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
914880,Hambleton Road Stamford,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
914880,Hambleton Road Stamford,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
914880,Hambleton Road Stamford,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
914880,Hambleton Road Stamford,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
914880,Hambleton Road Stamford,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
914880,Hambleton Road Stamford,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.62
914880,Hambleton Road Stamford,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.16
914880,Hambleton Road Stamford,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.9
914880,Hambleton Road Stamford,2024-01-19T17:50:00.000+00:00,feeder,04,N Current (RMS),A,30.4
914880,Hambleton Road Stamford,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
914880,Hambleton Road Stamford,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.3
914880,Hambleton Road Stamford,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
914880,Hambleton Road Stamford,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
914880,Hambleton Road Stamford,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
914880,Hambleton Road Stamford,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
914880,Hambleton Road Stamford,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.13
914880,Hambleton Road Stamford,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.71
914880,Hambleton Road Stamford,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.04
914880,Hambleton Road Stamford,2024-01-19T17:50:00.000+00:00,feeder,03,N Current (RMS),A,23.5
914880,Hambleton Road Stamford,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
914880,Hambleton Road Stamford,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
914880,Hambleton Road Stamford,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
914880,Hambleton Road Stamford,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
914880,Hambleton Road Stamford,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
914880,Hambleton Road Stamford,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.68
914880,Hambleton Road Stamford,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.19
914880,Hambleton Road Stamford,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.9
914880,Hambleton Road Stamford,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.74
914880,Hambleton Road Stamford,2024-01-19T17:50:00.000+00:00,feeder,02,N Current (RMS),A,36.2
914880,Hambleton Road Stamford,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
914880,Hambleton Road Stamford,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
914880,Hambleton Road Stamford,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,72.8
914880,Hambleton Road Stamford,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
914880,Hambleton Road Stamford,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
914880,Hambleton Road Stamford,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.88
914880,Hambleton Road Stamford,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.71
914880,Hambleton Road Stamford,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.25
914880,Hambleton Road Stamford,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.38
914880,Hambleton Road Stamford,2024-01-19T17:50:00.000+00:00,feeder,01,N Current (RMS),A,42.8
914880,Hambleton Road Stamford,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,90.3
914880,Hambleton Road Stamford,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.8
914880,Hambleton Road Stamford,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,65.1
914880,Hambleton Road Stamford,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,11.6
914880,Hambleton Road Stamford,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
914880,Hambleton Road Stamford,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
914880,Hambleton Road Stamford,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
914880,Hambleton Road Stamford,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
914880,Hambleton Road Stamford,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
914880,Hambleton Road Stamford,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
914880,Hambleton Road Stamford,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
914880,Hambleton Road Stamford,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
914880,Hambleton Road Stamford,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
914880,Hambleton Road Stamford,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.65
914880,Hambleton Road Stamford,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.02
914880,Hambleton Road Stamford,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.05
914880,Hambleton Road Stamford,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
914880,Hambleton Road Stamford,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
914880,Hambleton Road Stamford,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
914880,Hambleton Road Stamford,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
914880,Hambleton Road Stamford,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
914880,Hambleton Road Stamford,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
914880,Hambleton Road Stamford,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
914880,Hambleton Road Stamford,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.46
914880,Hambleton Road Stamford,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.75
914880,Hambleton Road Stamford,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.3
914880,Hambleton Road Stamford,2024-01-19T17:40:00.000+00:00,feeder,04,N Current (RMS),A,32.0
914880,Hambleton Road Stamford,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
914880,Hambleton Road Stamford,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.6
914880,Hambleton Road Stamford,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
914880,Hambleton Road Stamford,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
914880,Hambleton Road Stamford,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
914880,Hambleton Road Stamford,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
914880,Hambleton Road Stamford,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.16
914880,Hambleton Road Stamford,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.02
914880,Hambleton Road Stamford,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.74
914880,Hambleton Road Stamford,2024-01-19T17:40:00.000+00:00,feeder,03,N Current (RMS),A,29.0
914880,Hambleton Road Stamford,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
914880,Hambleton Road Stamford,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
914880,Hambleton Road Stamford,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
914880,Hambleton Road Stamford,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
914880,Hambleton Road Stamford,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
914880,Hambleton Road Stamford,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.56
914880,Hambleton Road Stamford,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.83
914880,Hambleton Road Stamford,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.6
914880,Hambleton Road Stamford,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.09
914880,Hambleton Road Stamford,2024-01-19T17:40:00.000+00:00,feeder,02,N Current (RMS),A,30.5
914880,Hambleton Road Stamford,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.1
914880,Hambleton Road Stamford,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
914880,Hambleton Road Stamford,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
914880,Hambleton Road Stamford,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
914880,Hambleton Road Stamford,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
914880,Hambleton Road Stamford,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.92
914880,Hambleton Road Stamford,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.01
914880,Hambleton Road Stamford,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.02
914880,Hambleton Road Stamford,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.93
914880,Hambleton Road Stamford,2024-01-19T17:40:00.000+00:00,feeder,01,N Current (RMS),A,69.0
914880,Hambleton Road Stamford,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,104.0
914880,Hambleton Road Stamford,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
914880,Hambleton Road Stamford,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,68.3
914880,Hambleton Road Stamford,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,11.5
914880,Hambleton Road Stamford,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
914880,Hambleton Road Stamford,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
914880,Hambleton Road Stamford,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
914880,Hambleton Road Stamford,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
914880,Hambleton Road Stamford,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
914880,Hambleton Road Stamford,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
914880,Hambleton Road Stamford,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
914880,Hambleton Road Stamford,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
914880,Hambleton Road Stamford,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
914880,Hambleton Road Stamford,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.46
914880,Hambleton Road Stamford,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.38
914880,Hambleton Road Stamford,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.07
914880,Hambleton Road Stamford,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
914880,Hambleton Road Stamford,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
914880,Hambleton Road Stamford,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
914880,Hambleton Road Stamford,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
914880,Hambleton Road Stamford,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
914880,Hambleton Road Stamford,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
914880,Hambleton Road Stamford,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
914880,Hambleton Road Stamford,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.88
914880,Hambleton Road Stamford,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.54
914880,Hambleton Road Stamford,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.66
914880,Hambleton Road Stamford,2024-01-19T17:30:00.000+00:00,feeder,04,N Current (RMS),A,34.8
914880,Hambleton Road Stamford,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
914880,Hambleton Road Stamford,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.4
914880,Hambleton Road Stamford,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
914880,Hambleton Road Stamford,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
914880,Hambleton Road Stamford,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
914880,Hambleton Road Stamford,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
914880,Hambleton Road Stamford,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.01
914880,Hambleton Road Stamford,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.28
914880,Hambleton Road Stamford,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.3
914880,Hambleton Road Stamford,2024-01-19T17:30:00.000+00:00,feeder,03,N Current (RMS),A,33.4
914880,Hambleton Road Stamford,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.7
914880,Hambleton Road Stamford,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
914880,Hambleton Road Stamford,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
914880,Hambleton Road Stamford,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
914880,Hambleton Road Stamford,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
914880,Hambleton Road Stamford,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.27
914880,Hambleton Road Stamford,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.2
914880,Hambleton Road Stamford,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.58
914880,Hambleton Road Stamford,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.27
914880,Hambleton Road Stamford,2024-01-19T17:30:00.000+00:00,feeder,02,N Current (RMS),A,29.1
914880,Hambleton Road Stamford,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
914880,Hambleton Road Stamford,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
914880,Hambleton Road Stamford,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.6
914880,Hambleton Road Stamford,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
914880,Hambleton Road Stamford,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
914880,Hambleton Road Stamford,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
914880,Hambleton Road Stamford,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.41
914880,Hambleton Road Stamford,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
914880,Hambleton Road Stamford,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.66
914880,Hambleton Road Stamford,2024-01-19T17:30:00.000+00:00,feeder,01,N Current (RMS),A,67.5
914880,Hambleton Road Stamford,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,98.1
914880,Hambleton Road Stamford,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
914880,Hambleton Road Stamford,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.9
914880,Hambleton Road Stamford,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,11.4
914880,Hambleton Road Stamford,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
914880,Hambleton Road Stamford,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
914880,Hambleton Road Stamford,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
914880,Hambleton Road Stamford,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
914880,Hambleton Road Stamford,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
914880,Hambleton Road Stamford,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
914880,Hambleton Road Stamford,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
914880,Hambleton Road Stamford,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
914880,Hambleton Road Stamford,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
914880,Hambleton Road Stamford,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.5
914880,Hambleton Road Stamford,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.39
914880,Hambleton Road Stamford,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.89
914880,Hambleton Road Stamford,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
914880,Hambleton Road Stamford,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
914880,Hambleton Road Stamford,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
914880,Hambleton Road Stamford,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
914880,Hambleton Road Stamford,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
914880,Hambleton Road Stamford,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
914880,Hambleton Road Stamford,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
914880,Hambleton Road Stamford,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.72
914880,Hambleton Road Stamford,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.05
914880,Hambleton Road Stamford,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.96
914880,Hambleton Road Stamford,2024-01-19T17:20:00.000+00:00,feeder,04,N Current (RMS),A,20.1
914880,Hambleton Road Stamford,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
914880,Hambleton Road Stamford,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
914880,Hambleton Road Stamford,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.7
914880,Hambleton Road Stamford,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
914880,Hambleton Road Stamford,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
914880,Hambleton Road Stamford,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
914880,Hambleton Road Stamford,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.88
914880,Hambleton Road Stamford,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.22
914880,Hambleton Road Stamford,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.38
914880,Hambleton Road Stamford,2024-01-19T17:20:00.000+00:00,feeder,03,N Current (RMS),A,22.8
914880,Hambleton Road Stamford,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
914880,Hambleton Road Stamford,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
914880,Hambleton Road Stamford,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
914880,Hambleton Road Stamford,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
914880,Hambleton Road Stamford,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
914880,Hambleton Road Stamford,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.46
914880,Hambleton Road Stamford,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.84
914880,Hambleton Road Stamford,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.52
914880,Hambleton Road Stamford,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.42
914880,Hambleton Road Stamford,2024-01-19T17:20:00.000+00:00,feeder,02,N Current (RMS),A,39.4
914880,Hambleton Road Stamford,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.8
914880,Hambleton Road Stamford,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
914880,Hambleton Road Stamford,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.2
914880,Hambleton Road Stamford,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
914880,Hambleton Road Stamford,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
914880,Hambleton Road Stamford,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.97
914880,Hambleton Road Stamford,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.96
914880,Hambleton Road Stamford,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.44
914880,Hambleton Road Stamford,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.87
914880,Hambleton Road Stamford,2024-01-19T17:20:00.000+00:00,feeder,01,N Current (RMS),A,62.7
914880,Hambleton Road Stamford,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,99.5
914880,Hambleton Road Stamford,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
914880,Hambleton Road Stamford,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.9
914880,Hambleton Road Stamford,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,11.4
914880,Hambleton Road Stamford,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
914880,Hambleton Road Stamford,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
914880,Hambleton Road Stamford,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
914880,Hambleton Road Stamford,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
914880,Hambleton Road Stamford,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
914880,Hambleton Road Stamford,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
914880,Hambleton Road Stamford,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
914880,Hambleton Road Stamford,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
914880,Hambleton Road Stamford,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
914880,Hambleton Road Stamford,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.4
914880,Hambleton Road Stamford,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.23
914880,Hambleton Road Stamford,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.63
914880,Hambleton Road Stamford,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,103.6
914880,Hambleton Road Stamford,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
914880,Hambleton Road Stamford,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
914880,Hambleton Road Stamford,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
914880,Hambleton Road Stamford,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
914880,Hambleton Road Stamford,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
914880,Hambleton Road Stamford,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
914880,Hambleton Road Stamford,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.66
914880,Hambleton Road Stamford,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.94
914880,Hambleton Road Stamford,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.5
914880,Hambleton Road Stamford,2024-01-19T17:10:00.000+00:00,feeder,04,N Current (RMS),A,25.8
914880,Hambleton Road Stamford,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
914880,Hambleton Road Stamford,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
914880,Hambleton Road Stamford,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
914880,Hambleton Road Stamford,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
914880,Hambleton Road Stamford,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
914880,Hambleton Road Stamford,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
914880,Hambleton Road Stamford,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.17
914880,Hambleton Road Stamford,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.35
914880,Hambleton Road Stamford,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.42
914880,Hambleton Road Stamford,2024-01-19T17:10:00.000+00:00,feeder,03,N Current (RMS),A,38.8
914880,Hambleton Road Stamford,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.3
914880,Hambleton Road Stamford,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
914880,Hambleton Road Stamford,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
914880,Hambleton Road Stamford,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
914880,Hambleton Road Stamford,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
914880,Hambleton Road Stamford,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.65
914880,Hambleton Road Stamford,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.55
914880,Hambleton Road Stamford,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.86
914880,Hambleton Road Stamford,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.66
914880,Hambleton Road Stamford,2024-01-19T17:10:00.000+00:00,feeder,02,N Current (RMS),A,24.2
914880,Hambleton Road Stamford,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
914880,Hambleton Road Stamford,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
914880,Hambleton Road Stamford,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
914880,Hambleton Road Stamford,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
914880,Hambleton Road Stamford,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
914880,Hambleton Road Stamford,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
914880,Hambleton Road Stamford,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.17
914880,Hambleton Road Stamford,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.76
914880,Hambleton Road Stamford,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.58
914880,Hambleton Road Stamford,2024-01-19T17:10:00.000+00:00,feeder,01,N Current (RMS),A,56.2
914880,Hambleton Road Stamford,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,85.0
914880,Hambleton Road Stamford,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.0
914880,Hambleton Road Stamford,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
914880,Hambleton Road Stamford,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,11.4
914880,Hambleton Road Stamford,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
914880,Hambleton Road Stamford,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
914880,Hambleton Road Stamford,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
914880,Hambleton Road Stamford,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
914880,Hambleton Road Stamford,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
914880,Hambleton Road Stamford,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
914880,Hambleton Road Stamford,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
914880,Hambleton Road Stamford,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
914880,Hambleton Road Stamford,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
914880,Hambleton Road Stamford,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.55
914880,Hambleton Road Stamford,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.91
914880,Hambleton Road Stamford,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.16
914880,Hambleton Road Stamford,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
914880,Hambleton Road Stamford,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
914880,Hambleton Road Stamford,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
914880,Hambleton Road Stamford,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
914880,Hambleton Road Stamford,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
914880,Hambleton Road Stamford,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
914880,Hambleton Road Stamford,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
914880,Hambleton Road Stamford,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.17
914880,Hambleton Road Stamford,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.93
914880,Hambleton Road Stamford,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.86
914880,Hambleton Road Stamford,2024-01-19T17:00:00.000+00:00,feeder,04,N Current (RMS),A,25.6
914880,Hambleton Road Stamford,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
914880,Hambleton Road Stamford,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
914880,Hambleton Road Stamford,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
914880,Hambleton Road Stamford,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
914880,Hambleton Road Stamford,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
914880,Hambleton Road Stamford,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
914880,Hambleton Road Stamford,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.38
914880,Hambleton Road Stamford,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.11
914880,Hambleton Road Stamford,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
914880,Hambleton Road Stamford,2024-01-19T17:00:00.000+00:00,feeder,03,N Current (RMS),A,17.2
914880,Hambleton Road Stamford,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
914880,Hambleton Road Stamford,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
914880,Hambleton Road Stamford,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
914880,Hambleton Road Stamford,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
914880,Hambleton Road Stamford,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
914880,Hambleton Road Stamford,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.8
914880,Hambleton Road Stamford,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.95
914880,Hambleton Road Stamford,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.69
914880,Hambleton Road Stamford,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.93
914880,Hambleton Road Stamford,2024-01-19T17:00:00.000+00:00,feeder,02,N Current (RMS),A,32.2
914880,Hambleton Road Stamford,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
914880,Hambleton Road Stamford,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
914880,Hambleton Road Stamford,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.2
914880,Hambleton Road Stamford,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
914880,Hambleton Road Stamford,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
914880,Hambleton Road Stamford,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
914880,Hambleton Road Stamford,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.74
914880,Hambleton Road Stamford,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.16
914880,Hambleton Road Stamford,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.62
914880,Hambleton Road Stamford,2024-01-19T17:00:00.000+00:00,feeder,01,N Current (RMS),A,38.5
914880,Hambleton Road Stamford,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,70.1
914880,Hambleton Road Stamford,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
914880,Hambleton Road Stamford,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.5
914880,Hambleton Road Stamford,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,11.3
914880,Hambleton Road Stamford,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
914880,Hambleton Road Stamford,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
914880,Hambleton Road Stamford,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
914880,Hambleton Road Stamford,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
914880,Hambleton Road Stamford,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
914880,Hambleton Road Stamford,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
914880,Hambleton Road Stamford,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
914880,Hambleton Road Stamford,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
914880,Hambleton Road Stamford,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
914880,Hambleton Road Stamford,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.24
914880,Hambleton Road Stamford,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.9
914880,Hambleton Road Stamford,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.4
914880,Hambleton Road Stamford,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
914880,Hambleton Road Stamford,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
914880,Hambleton Road Stamford,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
914880,Hambleton Road Stamford,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
914880,Hambleton Road Stamford,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
914880,Hambleton Road Stamford,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
914880,Hambleton Road Stamford,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
914880,Hambleton Road Stamford,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.57
914880,Hambleton Road Stamford,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.55
914880,Hambleton Road Stamford,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.26
914880,Hambleton Road Stamford,2024-01-19T16:50:00.000+00:00,feeder,04,N Current (RMS),A,22.8
914880,Hambleton Road Stamford,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
914880,Hambleton Road Stamford,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
914880,Hambleton Road Stamford,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
914880,Hambleton Road Stamford,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
914880,Hambleton Road Stamford,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.76
914880,Hambleton Road Stamford,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
914880,Hambleton Road Stamford,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.03
914880,Hambleton Road Stamford,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.49
914880,Hambleton Road Stamford,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.5
914880,Hambleton Road Stamford,2024-01-19T16:50:00.000+00:00,feeder,03,N Current (RMS),A,21.7
914880,Hambleton Road Stamford,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
914880,Hambleton Road Stamford,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
914880,Hambleton Road Stamford,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
914880,Hambleton Road Stamford,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
914880,Hambleton Road Stamford,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
914880,Hambleton Road Stamford,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.33
914880,Hambleton Road Stamford,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.94
914880,Hambleton Road Stamford,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.75
914880,Hambleton Road Stamford,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.48
914880,Hambleton Road Stamford,2024-01-19T16:50:00.000+00:00,feeder,02,N Current (RMS),A,41.6
914880,Hambleton Road Stamford,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
914880,Hambleton Road Stamford,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
914880,Hambleton Road Stamford,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.5
914880,Hambleton Road Stamford,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.52
914880,Hambleton Road Stamford,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
914880,Hambleton Road Stamford,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
914880,Hambleton Road Stamford,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.9
914880,Hambleton Road Stamford,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.29
914880,Hambleton Road Stamford,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.04
914880,Hambleton Road Stamford,2024-01-19T16:50:00.000+00:00,feeder,01,N Current (RMS),A,46.8
914880,Hambleton Road Stamford,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,83.1
914880,Hambleton Road Stamford,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
914880,Hambleton Road Stamford,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.2
914880,Hambleton Road Stamford,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,11.3
914880,Hambleton Road Stamford,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
914880,Hambleton Road Stamford,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
914880,Hambleton Road Stamford,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
914880,Hambleton Road Stamford,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
914880,Hambleton Road Stamford,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
914880,Hambleton Road Stamford,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
914880,Hambleton Road Stamford,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
914880,Hambleton Road Stamford,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
914880,Hambleton Road Stamford,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
914880,Hambleton Road Stamford,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.44
914880,Hambleton Road Stamford,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.08
914880,Hambleton Road Stamford,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.28
914880,Hambleton Road Stamford,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
914880,Hambleton Road Stamford,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
914880,Hambleton Road Stamford,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
914880,Hambleton Road Stamford,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
914880,Hambleton Road Stamford,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
914880,Hambleton Road Stamford,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
914880,Hambleton Road Stamford,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
914880,Hambleton Road Stamford,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.14
914880,Hambleton Road Stamford,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
914880,Hambleton Road Stamford,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.47
914880,Hambleton Road Stamford,2024-01-19T16:40:00.000+00:00,feeder,04,N Current (RMS),A,21.3
914880,Hambleton Road Stamford,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
914880,Hambleton Road Stamford,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.1
914880,Hambleton Road Stamford,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
914880,Hambleton Road Stamford,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
914880,Hambleton Road Stamford,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.42
914880,Hambleton Road Stamford,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
914880,Hambleton Road Stamford,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.31
914880,Hambleton Road Stamford,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.9
914880,Hambleton Road Stamford,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.61
914880,Hambleton Road Stamford,2024-01-19T16:40:00.000+00:00,feeder,03,N Current (RMS),A,11.1
914880,Hambleton Road Stamford,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
914880,Hambleton Road Stamford,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
914880,Hambleton Road Stamford,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
914880,Hambleton Road Stamford,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
914880,Hambleton Road Stamford,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
914880,Hambleton Road Stamford,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.4
914880,Hambleton Road Stamford,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.57
914880,Hambleton Road Stamford,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.28
914880,Hambleton Road Stamford,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.44
914880,Hambleton Road Stamford,2024-01-19T16:40:00.000+00:00,feeder,02,N Current (RMS),A,32.9
914880,Hambleton Road Stamford,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.2
914880,Hambleton Road Stamford,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.9
914880,Hambleton Road Stamford,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.7
914880,Hambleton Road Stamford,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
914880,Hambleton Road Stamford,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
914880,Hambleton Road Stamford,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
914880,Hambleton Road Stamford,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.16
914880,Hambleton Road Stamford,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.14
914880,Hambleton Road Stamford,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.38
914880,Hambleton Road Stamford,2024-01-19T16:40:00.000+00:00,feeder,01,N Current (RMS),A,34.9
914880,Hambleton Road Stamford,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.3
914880,Hambleton Road Stamford,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
914880,Hambleton Road Stamford,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
914880,Hambleton Road Stamford,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,11.3
914880,Hambleton Road Stamford,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
914880,Hambleton Road Stamford,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
914880,Hambleton Road Stamford,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
914880,Hambleton Road Stamford,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
914880,Hambleton Road Stamford,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
914880,Hambleton Road Stamford,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
914880,Hambleton Road Stamford,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
914880,Hambleton Road Stamford,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
914880,Hambleton Road Stamford,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
914880,Hambleton Road Stamford,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.18
914880,Hambleton Road Stamford,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.33
914880,Hambleton Road Stamford,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.9
914880,Hambleton Road Stamford,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
914880,Hambleton Road Stamford,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
