Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
914880,Hambleton Road Stamford,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
914880,Hambleton Road Stamford,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
914880,Hambleton Road Stamford,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
914880,Hambleton Road Stamford,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
914880,Hambleton Road Stamford,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.31
914880,Hambleton Road Stamford,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.21
914880,Hambleton Road Stamford,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.33
914880,Hambleton Road Stamford,2024-01-19T16:30:00.000+00:00,feeder,04,N Current (RMS),A,20.7
914880,Hambleton Road Stamford,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
914880,Hambleton Road Stamford,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
914880,Hambleton Road Stamford,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
914880,Hambleton Road Stamford,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
914880,Hambleton Road Stamford,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
914880,Hambleton Road Stamford,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
914880,Hambleton Road Stamford,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.25
914880,Hambleton Road Stamford,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.03
914880,Hambleton Road Stamford,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.13
914880,Hambleton Road Stamford,2024-01-19T16:30:00.000+00:00,feeder,03,N Current (RMS),A,11.3
914880,Hambleton Road Stamford,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
914880,Hambleton Road Stamford,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
914880,Hambleton Road Stamford,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
914880,Hambleton Road Stamford,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
914880,Hambleton Road Stamford,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
914880,Hambleton Road Stamford,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.43
914880,Hambleton Road Stamford,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.05
914880,Hambleton Road Stamford,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.56
914880,Hambleton Road Stamford,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.52
914880,Hambleton Road Stamford,2024-01-19T16:30:00.000+00:00,feeder,02,N Current (RMS),A,34.1
914880,Hambleton Road Stamford,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.4
914880,Hambleton Road Stamford,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
914880,Hambleton Road Stamford,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
914880,Hambleton Road Stamford,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
914880,Hambleton Road Stamford,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
914880,Hambleton Road Stamford,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.95
914880,Hambleton Road Stamford,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
914880,Hambleton Road Stamford,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.47
914880,Hambleton Road Stamford,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.6
914880,Hambleton Road Stamford,2024-01-19T16:30:00.000+00:00,feeder,01,N Current (RMS),A,49.2
914880,Hambleton Road Stamford,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,74.7
914880,Hambleton Road Stamford,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
914880,Hambleton Road Stamford,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
914880,Hambleton Road Stamford,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,11.3
914880,Hambleton Road Stamford,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
914880,Hambleton Road Stamford,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
914880,Hambleton Road Stamford,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
914880,Hambleton Road Stamford,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
914880,Hambleton Road Stamford,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
914880,Hambleton Road Stamford,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
914880,Hambleton Road Stamford,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
914880,Hambleton Road Stamford,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
914880,Hambleton Road Stamford,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
914880,Hambleton Road Stamford,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.6
914880,Hambleton Road Stamford,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.28
914880,Hambleton Road Stamford,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.59
914880,Hambleton Road Stamford,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
914880,Hambleton Road Stamford,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
914880,Hambleton Road Stamford,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
914880,Hambleton Road Stamford,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
914880,Hambleton Road Stamford,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
914880,Hambleton Road Stamford,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
914880,Hambleton Road Stamford,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
914880,Hambleton Road Stamford,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.16
914880,Hambleton Road Stamford,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.48
914880,Hambleton Road Stamford,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.06
914880,Hambleton Road Stamford,2024-01-19T16:20:00.000+00:00,feeder,04,N Current (RMS),A,31.6
914880,Hambleton Road Stamford,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
914880,Hambleton Road Stamford,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.7
914880,Hambleton Road Stamford,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
914880,Hambleton Road Stamford,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
914880,Hambleton Road Stamford,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
914880,Hambleton Road Stamford,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
914880,Hambleton Road Stamford,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.16
914880,Hambleton Road Stamford,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.27
914880,Hambleton Road Stamford,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.51
914880,Hambleton Road Stamford,2024-01-19T16:20:00.000+00:00,feeder,03,N Current (RMS),A,16.1
914880,Hambleton Road Stamford,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
914880,Hambleton Road Stamford,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
914880,Hambleton Road Stamford,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
914880,Hambleton Road Stamford,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
914880,Hambleton Road Stamford,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
914880,Hambleton Road Stamford,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.32
914880,Hambleton Road Stamford,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.79
914880,Hambleton Road Stamford,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.34
914880,Hambleton Road Stamford,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.42
914880,Hambleton Road Stamford,2024-01-19T16:20:00.000+00:00,feeder,02,N Current (RMS),A,26.5
914880,Hambleton Road Stamford,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.2
914880,Hambleton Road Stamford,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
914880,Hambleton Road Stamford,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
914880,Hambleton Road Stamford,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.83
914880,Hambleton Road Stamford,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
914880,Hambleton Road Stamford,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.15
914880,Hambleton Road Stamford,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.83
914880,Hambleton Road Stamford,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.38
914880,Hambleton Road Stamford,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.8
914880,Hambleton Road Stamford,2024-01-19T16:20:00.000+00:00,feeder,01,N Current (RMS),A,49.1
914880,Hambleton Road Stamford,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,73.9
914880,Hambleton Road Stamford,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
914880,Hambleton Road Stamford,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
914880,Hambleton Road Stamford,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,11.3
914880,Hambleton Road Stamford,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
914880,Hambleton Road Stamford,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
914880,Hambleton Road Stamford,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
914880,Hambleton Road Stamford,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
914880,Hambleton Road Stamford,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
914880,Hambleton Road Stamford,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
914880,Hambleton Road Stamford,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
914880,Hambleton Road Stamford,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
914880,Hambleton Road Stamford,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
914880,Hambleton Road Stamford,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.94
914880,Hambleton Road Stamford,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.47
914880,Hambleton Road Stamford,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.8
914880,Hambleton Road Stamford,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
914880,Hambleton Road Stamford,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
914880,Hambleton Road Stamford,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
914880,Hambleton Road Stamford,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
914880,Hambleton Road Stamford,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
914880,Hambleton Road Stamford,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
914880,Hambleton Road Stamford,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
914880,Hambleton Road Stamford,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.19
914880,Hambleton Road Stamford,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.76
914880,Hambleton Road Stamford,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.62
914880,Hambleton Road Stamford,2024-01-19T16:10:00.000+00:00,feeder,04,N Current (RMS),A,28.3
914880,Hambleton Road Stamford,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
914880,Hambleton Road Stamford,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
914880,Hambleton Road Stamford,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
914880,Hambleton Road Stamford,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
914880,Hambleton Road Stamford,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.05
914880,Hambleton Road Stamford,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
914880,Hambleton Road Stamford,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.36
914880,Hambleton Road Stamford,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.55
914880,Hambleton Road Stamford,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.42
914880,Hambleton Road Stamford,2024-01-19T16:10:00.000+00:00,feeder,03,N Current (RMS),A,16.7
914880,Hambleton Road Stamford,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
914880,Hambleton Road Stamford,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
914880,Hambleton Road Stamford,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
914880,Hambleton Road Stamford,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
914880,Hambleton Road Stamford,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
914880,Hambleton Road Stamford,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.27
914880,Hambleton Road Stamford,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.13
914880,Hambleton Road Stamford,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.32
914880,Hambleton Road Stamford,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.49
914880,Hambleton Road Stamford,2024-01-19T16:10:00.000+00:00,feeder,02,N Current (RMS),A,24.5
914880,Hambleton Road Stamford,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
914880,Hambleton Road Stamford,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
914880,Hambleton Road Stamford,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
914880,Hambleton Road Stamford,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
914880,Hambleton Road Stamford,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
914880,Hambleton Road Stamford,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.13
914880,Hambleton Road Stamford,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.33
914880,Hambleton Road Stamford,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.98
914880,Hambleton Road Stamford,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.27
914880,Hambleton Road Stamford,2024-01-19T16:10:00.000+00:00,feeder,01,N Current (RMS),A,51.5
914880,Hambleton Road Stamford,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,75.6
914880,Hambleton Road Stamford,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
914880,Hambleton Road Stamford,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
914880,Hambleton Road Stamford,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,11.3
914880,Hambleton Road Stamford,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
914880,Hambleton Road Stamford,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
914880,Hambleton Road Stamford,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
914880,Hambleton Road Stamford,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
914880,Hambleton Road Stamford,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
914880,Hambleton Road Stamford,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
914880,Hambleton Road Stamford,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
914880,Hambleton Road Stamford,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
914880,Hambleton Road Stamford,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
914880,Hambleton Road Stamford,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.01
914880,Hambleton Road Stamford,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.61
914880,Hambleton Road Stamford,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.8
914880,Hambleton Road Stamford,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
914880,Hambleton Road Stamford,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
914880,Hambleton Road Stamford,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
914880,Hambleton Road Stamford,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
914880,Hambleton Road Stamford,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
914880,Hambleton Road Stamford,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
914880,Hambleton Road Stamford,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
914880,Hambleton Road Stamford,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.13
914880,Hambleton Road Stamford,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.83
914880,Hambleton Road Stamford,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.83
914880,Hambleton Road Stamford,2024-01-19T16:00:00.000+00:00,feeder,04,N Current (RMS),A,23.5
914880,Hambleton Road Stamford,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
914880,Hambleton Road Stamford,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.1
914880,Hambleton Road Stamford,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
914880,Hambleton Road Stamford,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
914880,Hambleton Road Stamford,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.66
914880,Hambleton Road Stamford,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
914880,Hambleton Road Stamford,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.08
914880,Hambleton Road Stamford,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.06
914880,Hambleton Road Stamford,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.98
914880,Hambleton Road Stamford,2024-01-19T16:00:00.000+00:00,feeder,03,N Current (RMS),A,22.1
914880,Hambleton Road Stamford,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
914880,Hambleton Road Stamford,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
914880,Hambleton Road Stamford,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
914880,Hambleton Road Stamford,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
914880,Hambleton Road Stamford,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
914880,Hambleton Road Stamford,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.49
914880,Hambleton Road Stamford,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.73
914880,Hambleton Road Stamford,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.14
914880,Hambleton Road Stamford,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.47
914880,Hambleton Road Stamford,2024-01-19T16:00:00.000+00:00,feeder,02,N Current (RMS),A,30.4
914880,Hambleton Road Stamford,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
914880,Hambleton Road Stamford,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
914880,Hambleton Road Stamford,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
914880,Hambleton Road Stamford,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
914880,Hambleton Road Stamford,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
914880,Hambleton Road Stamford,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.11
914880,Hambleton Road Stamford,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.53
914880,Hambleton Road Stamford,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.93
914880,Hambleton Road Stamford,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.71
914880,Hambleton Road Stamford,2024-01-19T16:00:00.000+00:00,feeder,01,N Current (RMS),A,45.4
914880,Hambleton Road Stamford,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,65.1
914880,Hambleton Road Stamford,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
914880,Hambleton Road Stamford,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
914880,Hambleton Road Stamford,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,11.3
914880,Hambleton Road Stamford,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
914880,Hambleton Road Stamford,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
914880,Hambleton Road Stamford,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
914880,Hambleton Road Stamford,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
914880,Hambleton Road Stamford,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
914880,Hambleton Road Stamford,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
914880,Hambleton Road Stamford,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
914880,Hambleton Road Stamford,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
914880,Hambleton Road Stamford,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
914880,Hambleton Road Stamford,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.48
914880,Hambleton Road Stamford,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.96
914880,Hambleton Road Stamford,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.99
914880,Hambleton Road Stamford,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
914880,Hambleton Road Stamford,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
914880,Hambleton Road Stamford,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
914880,Hambleton Road Stamford,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
914880,Hambleton Road Stamford,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
914880,Hambleton Road Stamford,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
914880,Hambleton Road Stamford,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
914880,Hambleton Road Stamford,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.73
914880,Hambleton Road Stamford,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.5
914880,Hambleton Road Stamford,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.94
914880,Hambleton Road Stamford,2024-01-19T15:50:00.000+00:00,feeder,04,N Current (RMS),A,19.8
914880,Hambleton Road Stamford,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.2
914880,Hambleton Road Stamford,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
914880,Hambleton Road Stamford,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
914880,Hambleton Road Stamford,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
914880,Hambleton Road Stamford,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
914880,Hambleton Road Stamford,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
914880,Hambleton Road Stamford,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.39
914880,Hambleton Road Stamford,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.96
914880,Hambleton Road Stamford,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.71
914880,Hambleton Road Stamford,2024-01-19T15:50:00.000+00:00,feeder,03,N Current (RMS),A,21.7
914880,Hambleton Road Stamford,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
914880,Hambleton Road Stamford,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
914880,Hambleton Road Stamford,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
914880,Hambleton Road Stamford,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
914880,Hambleton Road Stamford,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
914880,Hambleton Road Stamford,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.39
914880,Hambleton Road Stamford,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.34
914880,Hambleton Road Stamford,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.33
914880,Hambleton Road Stamford,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.87
914880,Hambleton Road Stamford,2024-01-19T15:50:00.000+00:00,feeder,02,N Current (RMS),A,38.2
914880,Hambleton Road Stamford,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.1
914880,Hambleton Road Stamford,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
914880,Hambleton Road Stamford,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
914880,Hambleton Road Stamford,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
914880,Hambleton Road Stamford,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
914880,Hambleton Road Stamford,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
914880,Hambleton Road Stamford,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.11
914880,Hambleton Road Stamford,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.96
914880,Hambleton Road Stamford,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.97
914880,Hambleton Road Stamford,2024-01-19T15:50:00.000+00:00,feeder,01,N Current (RMS),A,43.8
914880,Hambleton Road Stamford,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,67.5
914880,Hambleton Road Stamford,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
914880,Hambleton Road Stamford,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
914880,Hambleton Road Stamford,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,11.3
914880,Hambleton Road Stamford,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
914880,Hambleton Road Stamford,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
914880,Hambleton Road Stamford,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
914880,Hambleton Road Stamford,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
914880,Hambleton Road Stamford,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
914880,Hambleton Road Stamford,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
914880,Hambleton Road Stamford,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
914880,Hambleton Road Stamford,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
914880,Hambleton Road Stamford,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
914880,Hambleton Road Stamford,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.57
914880,Hambleton Road Stamford,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.76
914880,Hambleton Road Stamford,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.49
914880,Hambleton Road Stamford,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
914880,Hambleton Road Stamford,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
914880,Hambleton Road Stamford,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
914880,Hambleton Road Stamford,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
914880,Hambleton Road Stamford,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
914880,Hambleton Road Stamford,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
914880,Hambleton Road Stamford,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
914880,Hambleton Road Stamford,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.71
914880,Hambleton Road Stamford,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.77
914880,Hambleton Road Stamford,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.93
914880,Hambleton Road Stamford,2024-01-19T15:40:00.000+00:00,feeder,04,N Current (RMS),A,18.8
914880,Hambleton Road Stamford,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.1
914880,Hambleton Road Stamford,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
914880,Hambleton Road Stamford,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
914880,Hambleton Road Stamford,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
914880,Hambleton Road Stamford,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
914880,Hambleton Road Stamford,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
914880,Hambleton Road Stamford,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.29
914880,Hambleton Road Stamford,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.94
914880,Hambleton Road Stamford,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.59
914880,Hambleton Road Stamford,2024-01-19T15:40:00.000+00:00,feeder,03,N Current (RMS),A,13.0
914880,Hambleton Road Stamford,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
914880,Hambleton Road Stamford,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
914880,Hambleton Road Stamford,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
914880,Hambleton Road Stamford,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
914880,Hambleton Road Stamford,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
914880,Hambleton Road Stamford,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.03
914880,Hambleton Road Stamford,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.18
914880,Hambleton Road Stamford,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.62
914880,Hambleton Road Stamford,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.09
914880,Hambleton Road Stamford,2024-01-19T15:40:00.000+00:00,feeder,02,N Current (RMS),A,34.6
914880,Hambleton Road Stamford,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
914880,Hambleton Road Stamford,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
914880,Hambleton Road Stamford,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
914880,Hambleton Road Stamford,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
914880,Hambleton Road Stamford,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
914880,Hambleton Road Stamford,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
914880,Hambleton Road Stamford,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.53
914880,Hambleton Road Stamford,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.76
914880,Hambleton Road Stamford,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.19
914880,Hambleton Road Stamford,2024-01-19T15:40:00.000+00:00,feeder,01,N Current (RMS),A,51.8
914880,Hambleton Road Stamford,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,72.4
914880,Hambleton Road Stamford,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
914880,Hambleton Road Stamford,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
914880,Hambleton Road Stamford,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,11.3
914880,Hambleton Road Stamford,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
914880,Hambleton Road Stamford,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
914880,Hambleton Road Stamford,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
914880,Hambleton Road Stamford,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
914880,Hambleton Road Stamford,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
914880,Hambleton Road Stamford,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
914880,Hambleton Road Stamford,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
914880,Hambleton Road Stamford,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
914880,Hambleton Road Stamford,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
914880,Hambleton Road Stamford,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.71
914880,Hambleton Road Stamford,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.09
914880,Hambleton Road Stamford,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.8
914880,Hambleton Road Stamford,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
914880,Hambleton Road Stamford,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
914880,Hambleton Road Stamford,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
914880,Hambleton Road Stamford,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
914880,Hambleton Road Stamford,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
914880,Hambleton Road Stamford,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
914880,Hambleton Road Stamford,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
914880,Hambleton Road Stamford,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.7
914880,Hambleton Road Stamford,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.14
914880,Hambleton Road Stamford,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.87
914880,Hambleton Road Stamford,2024-01-19T15:30:00.000+00:00,feeder,04,N Current (RMS),A,16.8
914880,Hambleton Road Stamford,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
914880,Hambleton Road Stamford,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
914880,Hambleton Road Stamford,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
914880,Hambleton Road Stamford,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
914880,Hambleton Road Stamford,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.55
914880,Hambleton Road Stamford,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
914880,Hambleton Road Stamford,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.23
914880,Hambleton Road Stamford,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.22
914880,Hambleton Road Stamford,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.8
914880,Hambleton Road Stamford,2024-01-19T15:30:00.000+00:00,feeder,03,N Current (RMS),A,19.6
914880,Hambleton Road Stamford,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
914880,Hambleton Road Stamford,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
914880,Hambleton Road Stamford,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
914880,Hambleton Road Stamford,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
914880,Hambleton Road Stamford,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
914880,Hambleton Road Stamford,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.24
914880,Hambleton Road Stamford,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.97
914880,Hambleton Road Stamford,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.84
914880,Hambleton Road Stamford,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.92
914880,Hambleton Road Stamford,2024-01-19T15:30:00.000+00:00,feeder,02,N Current (RMS),A,34.5
914880,Hambleton Road Stamford,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.2
914880,Hambleton Road Stamford,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
914880,Hambleton Road Stamford,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
914880,Hambleton Road Stamford,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
914880,Hambleton Road Stamford,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
914880,Hambleton Road Stamford,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
914880,Hambleton Road Stamford,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.97
914880,Hambleton Road Stamford,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.53
914880,Hambleton Road Stamford,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.33
914880,Hambleton Road Stamford,2024-01-19T15:30:00.000+00:00,feeder,01,N Current (RMS),A,46.1
914880,Hambleton Road Stamford,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,66.8
914880,Hambleton Road Stamford,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
914880,Hambleton Road Stamford,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
914880,Hambleton Road Stamford,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,11.2
914880,Hambleton Road Stamford,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
914880,Hambleton Road Stamford,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
914880,Hambleton Road Stamford,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
914880,Hambleton Road Stamford,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
914880,Hambleton Road Stamford,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
914880,Hambleton Road Stamford,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
914880,Hambleton Road Stamford,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
914880,Hambleton Road Stamford,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
914880,Hambleton Road Stamford,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
914880,Hambleton Road Stamford,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.86
914880,Hambleton Road Stamford,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.73
914880,Hambleton Road Stamford,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.92
914880,Hambleton Road Stamford,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
914880,Hambleton Road Stamford,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
914880,Hambleton Road Stamford,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
914880,Hambleton Road Stamford,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
914880,Hambleton Road Stamford,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
914880,Hambleton Road Stamford,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
914880,Hambleton Road Stamford,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
914880,Hambleton Road Stamford,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.7
914880,Hambleton Road Stamford,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.88
914880,Hambleton Road Stamford,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.99
914880,Hambleton Road Stamford,2024-01-19T15:20:00.000+00:00,feeder,04,N Current (RMS),A,10.3
914880,Hambleton Road Stamford,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
914880,Hambleton Road Stamford,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
914880,Hambleton Road Stamford,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
914880,Hambleton Road Stamford,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
914880,Hambleton Road Stamford,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
914880,Hambleton Road Stamford,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
914880,Hambleton Road Stamford,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.13
914880,Hambleton Road Stamford,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.8
914880,Hambleton Road Stamford,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.98
914880,Hambleton Road Stamford,2024-01-19T15:20:00.000+00:00,feeder,03,N Current (RMS),A,19.5
914880,Hambleton Road Stamford,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
914880,Hambleton Road Stamford,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
914880,Hambleton Road Stamford,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
914880,Hambleton Road Stamford,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
914880,Hambleton Road Stamford,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
914880,Hambleton Road Stamford,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.15
914880,Hambleton Road Stamford,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.54
914880,Hambleton Road Stamford,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.53
914880,Hambleton Road Stamford,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.16
914880,Hambleton Road Stamford,2024-01-19T15:20:00.000+00:00,feeder,02,N Current (RMS),A,30.5
914880,Hambleton Road Stamford,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
914880,Hambleton Road Stamford,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
914880,Hambleton Road Stamford,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
914880,Hambleton Road Stamford,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
914880,Hambleton Road Stamford,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
914880,Hambleton Road Stamford,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
914880,Hambleton Road Stamford,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.15
914880,Hambleton Road Stamford,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.66
914880,Hambleton Road Stamford,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.72
914880,Hambleton Road Stamford,2024-01-19T15:20:00.000+00:00,feeder,01,N Current (RMS),A,34.9
914880,Hambleton Road Stamford,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.5
914880,Hambleton Road Stamford,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
914880,Hambleton Road Stamford,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
914880,Hambleton Road Stamford,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,11.2
914880,Hambleton Road Stamford,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
914880,Hambleton Road Stamford,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
914880,Hambleton Road Stamford,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
914880,Hambleton Road Stamford,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
914880,Hambleton Road Stamford,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
914880,Hambleton Road Stamford,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
914880,Hambleton Road Stamford,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
914880,Hambleton Road Stamford,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
914880,Hambleton Road Stamford,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
914880,Hambleton Road Stamford,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.51
914880,Hambleton Road Stamford,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.88
914880,Hambleton Road Stamford,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.85
914880,Hambleton Road Stamford,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
914880,Hambleton Road Stamford,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
914880,Hambleton Road Stamford,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
914880,Hambleton Road Stamford,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
914880,Hambleton Road Stamford,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
914880,Hambleton Road Stamford,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
914880,Hambleton Road Stamford,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
914880,Hambleton Road Stamford,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.63
914880,Hambleton Road Stamford,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.98
914880,Hambleton Road Stamford,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.24
914880,Hambleton Road Stamford,2024-01-19T15:10:00.000+00:00,feeder,04,N Current (RMS),A,9.0
914880,Hambleton Road Stamford,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.8
914880,Hambleton Road Stamford,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
914880,Hambleton Road Stamford,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
914880,Hambleton Road Stamford,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
914880,Hambleton Road Stamford,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
914880,Hambleton Road Stamford,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
914880,Hambleton Road Stamford,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.05
914880,Hambleton Road Stamford,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.68
914880,Hambleton Road Stamford,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.05
914880,Hambleton Road Stamford,2024-01-19T15:10:00.000+00:00,feeder,03,N Current (RMS),A,14.4
914880,Hambleton Road Stamford,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
914880,Hambleton Road Stamford,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
914880,Hambleton Road Stamford,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
914880,Hambleton Road Stamford,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
914880,Hambleton Road Stamford,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
914880,Hambleton Road Stamford,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.63
914880,Hambleton Road Stamford,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.94
914880,Hambleton Road Stamford,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.83
914880,Hambleton Road Stamford,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.7
914880,Hambleton Road Stamford,2024-01-19T15:10:00.000+00:00,feeder,02,N Current (RMS),A,26.7
914880,Hambleton Road Stamford,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
914880,Hambleton Road Stamford,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
914880,Hambleton Road Stamford,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
914880,Hambleton Road Stamford,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.73
914880,Hambleton Road Stamford,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
914880,Hambleton Road Stamford,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
914880,Hambleton Road Stamford,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.72
914880,Hambleton Road Stamford,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.28
914880,Hambleton Road Stamford,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.78
914880,Hambleton Road Stamford,2024-01-19T15:10:00.000+00:00,feeder,01,N Current (RMS),A,27.2
914880,Hambleton Road Stamford,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.8
914880,Hambleton Road Stamford,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
914880,Hambleton Road Stamford,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
914880,Hambleton Road Stamford,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,11.2
914880,Hambleton Road Stamford,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
914880,Hambleton Road Stamford,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
