Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
914880,Hambleton Road Stamford,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
914880,Hambleton Road Stamford,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
914880,Hambleton Road Stamford,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
914880,Hambleton Road Stamford,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
914880,Hambleton Road Stamford,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
914880,Hambleton Road Stamford,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
914880,Hambleton Road Stamford,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.34
914880,Hambleton Road Stamford,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.78
914880,Hambleton Road Stamford,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.77
914880,Hambleton Road Stamford,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
914880,Hambleton Road Stamford,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
914880,Hambleton Road Stamford,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
914880,Hambleton Road Stamford,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
914880,Hambleton Road Stamford,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
914880,Hambleton Road Stamford,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
914880,Hambleton Road Stamford,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
914880,Hambleton Road Stamford,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.76
914880,Hambleton Road Stamford,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.36
914880,Hambleton Road Stamford,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.4
914880,Hambleton Road Stamford,2024-01-19T15:00:00.000+00:00,feeder,04,N Current (RMS),A,11.1
914880,Hambleton Road Stamford,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.3
914880,Hambleton Road Stamford,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
914880,Hambleton Road Stamford,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
914880,Hambleton Road Stamford,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
914880,Hambleton Road Stamford,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.41
914880,Hambleton Road Stamford,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
914880,Hambleton Road Stamford,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.48
914880,Hambleton Road Stamford,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.8
914880,Hambleton Road Stamford,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.86
914880,Hambleton Road Stamford,2024-01-19T15:00:00.000+00:00,feeder,03,N Current (RMS),A,19.3
914880,Hambleton Road Stamford,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
914880,Hambleton Road Stamford,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
914880,Hambleton Road Stamford,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
914880,Hambleton Road Stamford,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
914880,Hambleton Road Stamford,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
914880,Hambleton Road Stamford,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.54
914880,Hambleton Road Stamford,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.86
914880,Hambleton Road Stamford,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.89
914880,Hambleton Road Stamford,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.36
914880,Hambleton Road Stamford,2024-01-19T15:00:00.000+00:00,feeder,02,N Current (RMS),A,24.9
914880,Hambleton Road Stamford,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
914880,Hambleton Road Stamford,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
914880,Hambleton Road Stamford,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
914880,Hambleton Road Stamford,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
914880,Hambleton Road Stamford,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
914880,Hambleton Road Stamford,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
914880,Hambleton Road Stamford,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.02
914880,Hambleton Road Stamford,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.87
914880,Hambleton Road Stamford,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.69
914880,Hambleton Road Stamford,2024-01-19T15:00:00.000+00:00,feeder,01,N Current (RMS),A,31.3
914880,Hambleton Road Stamford,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.9
914880,Hambleton Road Stamford,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
914880,Hambleton Road Stamford,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.5
914880,Hambleton Road Stamford,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,11.3
914880,Hambleton Road Stamford,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
914880,Hambleton Road Stamford,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
914880,Hambleton Road Stamford,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
914880,Hambleton Road Stamford,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
914880,Hambleton Road Stamford,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
914880,Hambleton Road Stamford,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
914880,Hambleton Road Stamford,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
914880,Hambleton Road Stamford,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
914880,Hambleton Road Stamford,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
914880,Hambleton Road Stamford,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.14
914880,Hambleton Road Stamford,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.92
914880,Hambleton Road Stamford,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.32
914880,Hambleton Road Stamford,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
914880,Hambleton Road Stamford,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
914880,Hambleton Road Stamford,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
914880,Hambleton Road Stamford,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
914880,Hambleton Road Stamford,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
914880,Hambleton Road Stamford,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.46
914880,Hambleton Road Stamford,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
914880,Hambleton Road Stamford,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.89
914880,Hambleton Road Stamford,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.06
914880,Hambleton Road Stamford,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.8
914880,Hambleton Road Stamford,2024-01-19T14:50:00.000+00:00,feeder,04,N Current (RMS),A,18.2
914880,Hambleton Road Stamford,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.8
914880,Hambleton Road Stamford,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
914880,Hambleton Road Stamford,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
914880,Hambleton Road Stamford,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
914880,Hambleton Road Stamford,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.95
914880,Hambleton Road Stamford,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
914880,Hambleton Road Stamford,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.65
914880,Hambleton Road Stamford,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.26
914880,Hambleton Road Stamford,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.17
914880,Hambleton Road Stamford,2024-01-19T14:50:00.000+00:00,feeder,03,N Current (RMS),A,23.0
914880,Hambleton Road Stamford,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
914880,Hambleton Road Stamford,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
914880,Hambleton Road Stamford,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
914880,Hambleton Road Stamford,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
914880,Hambleton Road Stamford,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
914880,Hambleton Road Stamford,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.76
914880,Hambleton Road Stamford,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.85
914880,Hambleton Road Stamford,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.9
914880,Hambleton Road Stamford,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.32
914880,Hambleton Road Stamford,2024-01-19T14:50:00.000+00:00,feeder,02,N Current (RMS),A,25.8
914880,Hambleton Road Stamford,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
914880,Hambleton Road Stamford,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
914880,Hambleton Road Stamford,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
914880,Hambleton Road Stamford,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
914880,Hambleton Road Stamford,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
914880,Hambleton Road Stamford,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
914880,Hambleton Road Stamford,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.94
914880,Hambleton Road Stamford,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.34
914880,Hambleton Road Stamford,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.48
914880,Hambleton Road Stamford,2024-01-19T14:50:00.000+00:00,feeder,01,N Current (RMS),A,38.9
914880,Hambleton Road Stamford,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.9
914880,Hambleton Road Stamford,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
914880,Hambleton Road Stamford,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
914880,Hambleton Road Stamford,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,11.3
914880,Hambleton Road Stamford,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
914880,Hambleton Road Stamford,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
914880,Hambleton Road Stamford,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
914880,Hambleton Road Stamford,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
914880,Hambleton Road Stamford,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
914880,Hambleton Road Stamford,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
914880,Hambleton Road Stamford,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
914880,Hambleton Road Stamford,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
914880,Hambleton Road Stamford,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
914880,Hambleton Road Stamford,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.34
914880,Hambleton Road Stamford,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.57
914880,Hambleton Road Stamford,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.77
914880,Hambleton Road Stamford,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
914880,Hambleton Road Stamford,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
914880,Hambleton Road Stamford,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
914880,Hambleton Road Stamford,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
914880,Hambleton Road Stamford,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
914880,Hambleton Road Stamford,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
914880,Hambleton Road Stamford,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
914880,Hambleton Road Stamford,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.41
914880,Hambleton Road Stamford,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.87
914880,Hambleton Road Stamford,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.05
914880,Hambleton Road Stamford,2024-01-19T14:40:00.000+00:00,feeder,04,N Current (RMS),A,14.3
914880,Hambleton Road Stamford,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
914880,Hambleton Road Stamford,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
914880,Hambleton Road Stamford,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
914880,Hambleton Road Stamford,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
914880,Hambleton Road Stamford,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.77
914880,Hambleton Road Stamford,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
914880,Hambleton Road Stamford,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.07
914880,Hambleton Road Stamford,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.39
914880,Hambleton Road Stamford,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.22
914880,Hambleton Road Stamford,2024-01-19T14:40:00.000+00:00,feeder,03,N Current (RMS),A,28.2
914880,Hambleton Road Stamford,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
914880,Hambleton Road Stamford,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
914880,Hambleton Road Stamford,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
914880,Hambleton Road Stamford,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
914880,Hambleton Road Stamford,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
914880,Hambleton Road Stamford,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.91
914880,Hambleton Road Stamford,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.13
914880,Hambleton Road Stamford,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.04
914880,Hambleton Road Stamford,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.06
914880,Hambleton Road Stamford,2024-01-19T14:40:00.000+00:00,feeder,02,N Current (RMS),A,24.9
914880,Hambleton Road Stamford,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
914880,Hambleton Road Stamford,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
914880,Hambleton Road Stamford,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
914880,Hambleton Road Stamford,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
914880,Hambleton Road Stamford,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
914880,Hambleton Road Stamford,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.88
914880,Hambleton Road Stamford,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.08
914880,Hambleton Road Stamford,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.91
914880,Hambleton Road Stamford,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.37
914880,Hambleton Road Stamford,2024-01-19T14:40:00.000+00:00,feeder,01,N Current (RMS),A,44.3
914880,Hambleton Road Stamford,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.1
914880,Hambleton Road Stamford,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
914880,Hambleton Road Stamford,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
914880,Hambleton Road Stamford,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,11.4
914880,Hambleton Road Stamford,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
914880,Hambleton Road Stamford,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
914880,Hambleton Road Stamford,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
914880,Hambleton Road Stamford,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
914880,Hambleton Road Stamford,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
914880,Hambleton Road Stamford,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
914880,Hambleton Road Stamford,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
914880,Hambleton Road Stamford,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
914880,Hambleton Road Stamford,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
914880,Hambleton Road Stamford,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.69
914880,Hambleton Road Stamford,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.21
914880,Hambleton Road Stamford,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.7
914880,Hambleton Road Stamford,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
914880,Hambleton Road Stamford,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
914880,Hambleton Road Stamford,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
914880,Hambleton Road Stamford,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
914880,Hambleton Road Stamford,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
914880,Hambleton Road Stamford,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
914880,Hambleton Road Stamford,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
914880,Hambleton Road Stamford,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.17
914880,Hambleton Road Stamford,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.67
914880,Hambleton Road Stamford,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.12
914880,Hambleton Road Stamford,2024-01-19T14:30:00.000+00:00,feeder,04,N Current (RMS),A,13.3
914880,Hambleton Road Stamford,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
914880,Hambleton Road Stamford,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
914880,Hambleton Road Stamford,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
914880,Hambleton Road Stamford,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
914880,Hambleton Road Stamford,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.77
914880,Hambleton Road Stamford,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
914880,Hambleton Road Stamford,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.65
914880,Hambleton Road Stamford,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.45
914880,Hambleton Road Stamford,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.26
914880,Hambleton Road Stamford,2024-01-19T14:30:00.000+00:00,feeder,03,N Current (RMS),A,27.2
914880,Hambleton Road Stamford,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
914880,Hambleton Road Stamford,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
914880,Hambleton Road Stamford,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
914880,Hambleton Road Stamford,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
914880,Hambleton Road Stamford,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
914880,Hambleton Road Stamford,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.58
914880,Hambleton Road Stamford,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.07
914880,Hambleton Road Stamford,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.08
914880,Hambleton Road Stamford,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.7
914880,Hambleton Road Stamford,2024-01-19T14:30:00.000+00:00,feeder,02,N Current (RMS),A,20.4
914880,Hambleton Road Stamford,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
914880,Hambleton Road Stamford,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
914880,Hambleton Road Stamford,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
914880,Hambleton Road Stamford,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
914880,Hambleton Road Stamford,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
914880,Hambleton Road Stamford,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
914880,Hambleton Road Stamford,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.71
914880,Hambleton Road Stamford,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.11
914880,Hambleton Road Stamford,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.27
914880,Hambleton Road Stamford,2024-01-19T14:30:00.000+00:00,feeder,01,N Current (RMS),A,35.0
914880,Hambleton Road Stamford,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
914880,Hambleton Road Stamford,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
914880,Hambleton Road Stamford,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.0
914880,Hambleton Road Stamford,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,11.4
914880,Hambleton Road Stamford,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
914880,Hambleton Road Stamford,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
914880,Hambleton Road Stamford,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
914880,Hambleton Road Stamford,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
914880,Hambleton Road Stamford,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
914880,Hambleton Road Stamford,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
914880,Hambleton Road Stamford,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
914880,Hambleton Road Stamford,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
914880,Hambleton Road Stamford,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
914880,Hambleton Road Stamford,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.6
914880,Hambleton Road Stamford,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.31
914880,Hambleton Road Stamford,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.36
914880,Hambleton Road Stamford,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
914880,Hambleton Road Stamford,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
914880,Hambleton Road Stamford,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
914880,Hambleton Road Stamford,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
914880,Hambleton Road Stamford,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
914880,Hambleton Road Stamford,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
914880,Hambleton Road Stamford,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
914880,Hambleton Road Stamford,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.79
914880,Hambleton Road Stamford,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.3
914880,Hambleton Road Stamford,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.6
914880,Hambleton Road Stamford,2024-01-19T14:20:00.000+00:00,feeder,04,N Current (RMS),A,19.2
914880,Hambleton Road Stamford,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
914880,Hambleton Road Stamford,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
914880,Hambleton Road Stamford,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
914880,Hambleton Road Stamford,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
914880,Hambleton Road Stamford,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.82
914880,Hambleton Road Stamford,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
914880,Hambleton Road Stamford,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.21
914880,Hambleton Road Stamford,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.59
914880,Hambleton Road Stamford,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.71
914880,Hambleton Road Stamford,2024-01-19T14:20:00.000+00:00,feeder,03,N Current (RMS),A,25.7
914880,Hambleton Road Stamford,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
914880,Hambleton Road Stamford,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
914880,Hambleton Road Stamford,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
914880,Hambleton Road Stamford,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
914880,Hambleton Road Stamford,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
914880,Hambleton Road Stamford,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.11
914880,Hambleton Road Stamford,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.1
914880,Hambleton Road Stamford,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.29
914880,Hambleton Road Stamford,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.12
914880,Hambleton Road Stamford,2024-01-19T14:20:00.000+00:00,feeder,02,N Current (RMS),A,17.4
914880,Hambleton Road Stamford,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
914880,Hambleton Road Stamford,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
914880,Hambleton Road Stamford,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
914880,Hambleton Road Stamford,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
914880,Hambleton Road Stamford,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
914880,Hambleton Road Stamford,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
914880,Hambleton Road Stamford,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.12
914880,Hambleton Road Stamford,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.63
914880,Hambleton Road Stamford,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.9
914880,Hambleton Road Stamford,2024-01-19T14:20:00.000+00:00,feeder,01,N Current (RMS),A,22.0
914880,Hambleton Road Stamford,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
914880,Hambleton Road Stamford,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
914880,Hambleton Road Stamford,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
914880,Hambleton Road Stamford,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,11.5
914880,Hambleton Road Stamford,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
914880,Hambleton Road Stamford,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
914880,Hambleton Road Stamford,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
914880,Hambleton Road Stamford,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
914880,Hambleton Road Stamford,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
914880,Hambleton Road Stamford,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
914880,Hambleton Road Stamford,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
914880,Hambleton Road Stamford,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
914880,Hambleton Road Stamford,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
914880,Hambleton Road Stamford,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.21
914880,Hambleton Road Stamford,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.8
914880,Hambleton Road Stamford,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.34
914880,Hambleton Road Stamford,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
914880,Hambleton Road Stamford,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
914880,Hambleton Road Stamford,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
914880,Hambleton Road Stamford,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
914880,Hambleton Road Stamford,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
914880,Hambleton Road Stamford,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
914880,Hambleton Road Stamford,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
914880,Hambleton Road Stamford,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.74
914880,Hambleton Road Stamford,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.42
914880,Hambleton Road Stamford,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.15
914880,Hambleton Road Stamford,2024-01-19T14:10:00.000+00:00,feeder,04,N Current (RMS),A,8.9
914880,Hambleton Road Stamford,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.2
914880,Hambleton Road Stamford,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
914880,Hambleton Road Stamford,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
914880,Hambleton Road Stamford,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
914880,Hambleton Road Stamford,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.88
914880,Hambleton Road Stamford,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
914880,Hambleton Road Stamford,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.02
914880,Hambleton Road Stamford,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.28
914880,Hambleton Road Stamford,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.55
914880,Hambleton Road Stamford,2024-01-19T14:10:00.000+00:00,feeder,03,N Current (RMS),A,28.4
914880,Hambleton Road Stamford,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
914880,Hambleton Road Stamford,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
914880,Hambleton Road Stamford,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
914880,Hambleton Road Stamford,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
914880,Hambleton Road Stamford,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
914880,Hambleton Road Stamford,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.12
914880,Hambleton Road Stamford,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.71
914880,Hambleton Road Stamford,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.84
914880,Hambleton Road Stamford,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.38
914880,Hambleton Road Stamford,2024-01-19T14:10:00.000+00:00,feeder,02,N Current (RMS),A,17.3
914880,Hambleton Road Stamford,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
914880,Hambleton Road Stamford,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
914880,Hambleton Road Stamford,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
914880,Hambleton Road Stamford,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.84
914880,Hambleton Road Stamford,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
914880,Hambleton Road Stamford,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
914880,Hambleton Road Stamford,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.04
914880,Hambleton Road Stamford,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.2
914880,Hambleton Road Stamford,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.67
914880,Hambleton Road Stamford,2024-01-19T14:10:00.000+00:00,feeder,01,N Current (RMS),A,23.8
914880,Hambleton Road Stamford,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.9
914880,Hambleton Road Stamford,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
914880,Hambleton Road Stamford,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.9
914880,Hambleton Road Stamford,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,11.5
914880,Hambleton Road Stamford,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
914880,Hambleton Road Stamford,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
914880,Hambleton Road Stamford,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
914880,Hambleton Road Stamford,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
914880,Hambleton Road Stamford,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
914880,Hambleton Road Stamford,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
914880,Hambleton Road Stamford,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
914880,Hambleton Road Stamford,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
914880,Hambleton Road Stamford,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
914880,Hambleton Road Stamford,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.51
914880,Hambleton Road Stamford,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.74
914880,Hambleton Road Stamford,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.76
914880,Hambleton Road Stamford,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
914880,Hambleton Road Stamford,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
914880,Hambleton Road Stamford,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
914880,Hambleton Road Stamford,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
914880,Hambleton Road Stamford,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
914880,Hambleton Road Stamford,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
914880,Hambleton Road Stamford,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
914880,Hambleton Road Stamford,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.81
914880,Hambleton Road Stamford,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.23
914880,Hambleton Road Stamford,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.1
914880,Hambleton Road Stamford,2024-01-19T14:00:00.000+00:00,feeder,04,N Current (RMS),A,11.2
914880,Hambleton Road Stamford,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
914880,Hambleton Road Stamford,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
914880,Hambleton Road Stamford,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
914880,Hambleton Road Stamford,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
914880,Hambleton Road Stamford,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.91
914880,Hambleton Road Stamford,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
914880,Hambleton Road Stamford,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.11
914880,Hambleton Road Stamford,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.5
914880,Hambleton Road Stamford,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.48
914880,Hambleton Road Stamford,2024-01-19T14:00:00.000+00:00,feeder,03,N Current (RMS),A,27.5
914880,Hambleton Road Stamford,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
914880,Hambleton Road Stamford,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
914880,Hambleton Road Stamford,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
914880,Hambleton Road Stamford,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
914880,Hambleton Road Stamford,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
914880,Hambleton Road Stamford,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.23
914880,Hambleton Road Stamford,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.81
914880,Hambleton Road Stamford,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.5
914880,Hambleton Road Stamford,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.8
914880,Hambleton Road Stamford,2024-01-19T14:00:00.000+00:00,feeder,02,N Current (RMS),A,24.8
914880,Hambleton Road Stamford,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
914880,Hambleton Road Stamford,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
914880,Hambleton Road Stamford,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
914880,Hambleton Road Stamford,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.95
914880,Hambleton Road Stamford,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
914880,Hambleton Road Stamford,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
914880,Hambleton Road Stamford,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.6
914880,Hambleton Road Stamford,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.87
914880,Hambleton Road Stamford,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.37
914880,Hambleton Road Stamford,2024-01-19T14:00:00.000+00:00,feeder,01,N Current (RMS),A,22.6
914880,Hambleton Road Stamford,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
914880,Hambleton Road Stamford,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
914880,Hambleton Road Stamford,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
914880,Hambleton Road Stamford,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,11.5
914880,Hambleton Road Stamford,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
914880,Hambleton Road Stamford,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
914880,Hambleton Road Stamford,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
914880,Hambleton Road Stamford,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
914880,Hambleton Road Stamford,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
914880,Hambleton Road Stamford,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
914880,Hambleton Road Stamford,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
914880,Hambleton Road Stamford,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
914880,Hambleton Road Stamford,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
914880,Hambleton Road Stamford,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.34
914880,Hambleton Road Stamford,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.1
914880,Hambleton Road Stamford,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.76
914880,Hambleton Road Stamford,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
914880,Hambleton Road Stamford,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
914880,Hambleton Road Stamford,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
914880,Hambleton Road Stamford,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
914880,Hambleton Road Stamford,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
914880,Hambleton Road Stamford,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
914880,Hambleton Road Stamford,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
914880,Hambleton Road Stamford,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.79
914880,Hambleton Road Stamford,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.03
914880,Hambleton Road Stamford,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.25
914880,Hambleton Road Stamford,2024-01-19T13:50:00.000+00:00,feeder,04,N Current (RMS),A,16.3
914880,Hambleton Road Stamford,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.3
914880,Hambleton Road Stamford,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
914880,Hambleton Road Stamford,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
914880,Hambleton Road Stamford,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
914880,Hambleton Road Stamford,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.66
914880,Hambleton Road Stamford,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
914880,Hambleton Road Stamford,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.94
914880,Hambleton Road Stamford,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.08
914880,Hambleton Road Stamford,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.37
914880,Hambleton Road Stamford,2024-01-19T13:50:00.000+00:00,feeder,03,N Current (RMS),A,22.8
914880,Hambleton Road Stamford,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
914880,Hambleton Road Stamford,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
914880,Hambleton Road Stamford,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
914880,Hambleton Road Stamford,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
914880,Hambleton Road Stamford,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
914880,Hambleton Road Stamford,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.09
914880,Hambleton Road Stamford,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.39
914880,Hambleton Road Stamford,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.99
914880,Hambleton Road Stamford,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.75
914880,Hambleton Road Stamford,2024-01-19T13:50:00.000+00:00,feeder,02,N Current (RMS),A,20.7
914880,Hambleton Road Stamford,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
914880,Hambleton Road Stamford,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
914880,Hambleton Road Stamford,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
914880,Hambleton Road Stamford,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.6
914880,Hambleton Road Stamford,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
914880,Hambleton Road Stamford,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
914880,Hambleton Road Stamford,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.59
914880,Hambleton Road Stamford,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.1
914880,Hambleton Road Stamford,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.3
914880,Hambleton Road Stamford,2024-01-19T13:50:00.000+00:00,feeder,01,N Current (RMS),A,20.3
914880,Hambleton Road Stamford,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
914880,Hambleton Road Stamford,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
914880,Hambleton Road Stamford,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
914880,Hambleton Road Stamford,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,11.5
914880,Hambleton Road Stamford,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
914880,Hambleton Road Stamford,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
914880,Hambleton Road Stamford,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
914880,Hambleton Road Stamford,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
914880,Hambleton Road Stamford,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
914880,Hambleton Road Stamford,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
914880,Hambleton Road Stamford,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
914880,Hambleton Road Stamford,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
914880,Hambleton Road Stamford,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
914880,Hambleton Road Stamford,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.71
914880,Hambleton Road Stamford,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.2
914880,Hambleton Road Stamford,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.67
914880,Hambleton Road Stamford,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
914880,Hambleton Road Stamford,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
914880,Hambleton Road Stamford,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
914880,Hambleton Road Stamford,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
914880,Hambleton Road Stamford,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
914880,Hambleton Road Stamford,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
914880,Hambleton Road Stamford,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
914880,Hambleton Road Stamford,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.91
914880,Hambleton Road Stamford,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.65
914880,Hambleton Road Stamford,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.96
914880,Hambleton Road Stamford,2024-01-19T13:40:00.000+00:00,feeder,04,N Current (RMS),A,15.2
914880,Hambleton Road Stamford,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.8
914880,Hambleton Road Stamford,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
914880,Hambleton Road Stamford,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
914880,Hambleton Road Stamford,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
914880,Hambleton Road Stamford,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.73
914880,Hambleton Road Stamford,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
914880,Hambleton Road Stamford,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.24
914880,Hambleton Road Stamford,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.51
914880,Hambleton Road Stamford,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.48
914880,Hambleton Road Stamford,2024-01-19T13:40:00.000+00:00,feeder,03,N Current (RMS),A,26.2
914880,Hambleton Road Stamford,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
914880,Hambleton Road Stamford,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
914880,Hambleton Road Stamford,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
914880,Hambleton Road Stamford,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
914880,Hambleton Road Stamford,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
914880,Hambleton Road Stamford,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.13
914880,Hambleton Road Stamford,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.86
914880,Hambleton Road Stamford,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.71
914880,Hambleton Road Stamford,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.93
914880,Hambleton Road Stamford,2024-01-19T13:40:00.000+00:00,feeder,02,N Current (RMS),A,19.9
914880,Hambleton Road Stamford,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
914880,Hambleton Road Stamford,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
914880,Hambleton Road Stamford,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
914880,Hambleton Road Stamford,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
914880,Hambleton Road Stamford,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
