Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
914880,Hambleton Road Stamford,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.42
914880,Hambleton Road Stamford,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.47
914880,Hambleton Road Stamford,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.38
914880,Hambleton Road Stamford,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.24
914880,Hambleton Road Stamford,2024-01-19T12:10:00.000+00:00,feeder,02,N Current (RMS),A,19.8
914880,Hambleton Road Stamford,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
914880,Hambleton Road Stamford,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
914880,Hambleton Road Stamford,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
914880,Hambleton Road Stamford,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
914880,Hambleton Road Stamford,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
914880,Hambleton Road Stamford,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
914880,Hambleton Road Stamford,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.55
914880,Hambleton Road Stamford,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.35
914880,Hambleton Road Stamford,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.31
914880,Hambleton Road Stamford,2024-01-19T12:10:00.000+00:00,feeder,01,N Current (RMS),A,38.0
914880,Hambleton Road Stamford,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,68.9
914880,Hambleton Road Stamford,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.5
914880,Hambleton Road Stamford,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.2
914880,Hambleton Road Stamford,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,11.0
914880,Hambleton Road Stamford,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
914880,Hambleton Road Stamford,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
914880,Hambleton Road Stamford,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
914880,Hambleton Road Stamford,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
914880,Hambleton Road Stamford,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
914880,Hambleton Road Stamford,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
914880,Hambleton Road Stamford,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
914880,Hambleton Road Stamford,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
914880,Hambleton Road Stamford,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
914880,Hambleton Road Stamford,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.72
914880,Hambleton Road Stamford,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.4
914880,Hambleton Road Stamford,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.28
914880,Hambleton Road Stamford,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
914880,Hambleton Road Stamford,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
914880,Hambleton Road Stamford,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
914880,Hambleton Road Stamford,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
914880,Hambleton Road Stamford,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
914880,Hambleton Road Stamford,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
914880,Hambleton Road Stamford,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
914880,Hambleton Road Stamford,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.01
914880,Hambleton Road Stamford,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.78
914880,Hambleton Road Stamford,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.91
914880,Hambleton Road Stamford,2024-01-19T12:00:00.000+00:00,feeder,04,N Current (RMS),A,13.8
914880,Hambleton Road Stamford,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
914880,Hambleton Road Stamford,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
914880,Hambleton Road Stamford,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
914880,Hambleton Road Stamford,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
914880,Hambleton Road Stamford,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
914880,Hambleton Road Stamford,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
914880,Hambleton Road Stamford,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.66
914880,Hambleton Road Stamford,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.79
914880,Hambleton Road Stamford,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
914880,Hambleton Road Stamford,2024-01-19T12:00:00.000+00:00,feeder,03,N Current (RMS),A,14.9
914880,Hambleton Road Stamford,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
914880,Hambleton Road Stamford,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
914880,Hambleton Road Stamford,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
914880,Hambleton Road Stamford,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
914880,Hambleton Road Stamford,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
914880,Hambleton Road Stamford,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
914880,Hambleton Road Stamford,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.1
914880,Hambleton Road Stamford,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.66
914880,Hambleton Road Stamford,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.86
914880,Hambleton Road Stamford,2024-01-19T12:00:00.000+00:00,feeder,02,N Current (RMS),A,20.0
914880,Hambleton Road Stamford,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
914880,Hambleton Road Stamford,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
914880,Hambleton Road Stamford,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
914880,Hambleton Road Stamford,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
914880,Hambleton Road Stamford,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
914880,Hambleton Road Stamford,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
914880,Hambleton Road Stamford,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.48
914880,Hambleton Road Stamford,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.19
914880,Hambleton Road Stamford,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.47
914880,Hambleton Road Stamford,2024-01-19T12:00:00.000+00:00,feeder,01,N Current (RMS),A,26.4
914880,Hambleton Road Stamford,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.6
914880,Hambleton Road Stamford,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.7
914880,Hambleton Road Stamford,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.9
914880,Hambleton Road Stamford,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,10.9
914880,Hambleton Road Stamford,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
914880,Hambleton Road Stamford,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
914880,Hambleton Road Stamford,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
914880,Hambleton Road Stamford,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
914880,Hambleton Road Stamford,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
914880,Hambleton Road Stamford,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
914880,Hambleton Road Stamford,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
914880,Hambleton Road Stamford,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
914880,Hambleton Road Stamford,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
914880,Hambleton Road Stamford,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.26
914880,Hambleton Road Stamford,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.42
914880,Hambleton Road Stamford,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.24
914880,Hambleton Road Stamford,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
914880,Hambleton Road Stamford,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
914880,Hambleton Road Stamford,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
914880,Hambleton Road Stamford,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
914880,Hambleton Road Stamford,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
914880,Hambleton Road Stamford,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
914880,Hambleton Road Stamford,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
914880,Hambleton Road Stamford,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.81
914880,Hambleton Road Stamford,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.03
914880,Hambleton Road Stamford,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.23
914880,Hambleton Road Stamford,2024-01-19T11:50:00.000+00:00,feeder,04,N Current (RMS),A,15.9
914880,Hambleton Road Stamford,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
914880,Hambleton Road Stamford,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
914880,Hambleton Road Stamford,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
914880,Hambleton Road Stamford,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
914880,Hambleton Road Stamford,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
914880,Hambleton Road Stamford,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
914880,Hambleton Road Stamford,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.81
914880,Hambleton Road Stamford,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.34
914880,Hambleton Road Stamford,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.75
914880,Hambleton Road Stamford,2024-01-19T11:50:00.000+00:00,feeder,03,N Current (RMS),A,13.8
914880,Hambleton Road Stamford,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
914880,Hambleton Road Stamford,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
914880,Hambleton Road Stamford,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
914880,Hambleton Road Stamford,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
914880,Hambleton Road Stamford,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
914880,Hambleton Road Stamford,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.27
914880,Hambleton Road Stamford,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.13
914880,Hambleton Road Stamford,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.45
914880,Hambleton Road Stamford,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.97
914880,Hambleton Road Stamford,2024-01-19T11:50:00.000+00:00,feeder,02,N Current (RMS),A,18.0
914880,Hambleton Road Stamford,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
914880,Hambleton Road Stamford,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
914880,Hambleton Road Stamford,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
914880,Hambleton Road Stamford,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
914880,Hambleton Road Stamford,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
914880,Hambleton Road Stamford,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
914880,Hambleton Road Stamford,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.45
914880,Hambleton Road Stamford,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.18
914880,Hambleton Road Stamford,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.13
914880,Hambleton Road Stamford,2024-01-19T11:50:00.000+00:00,feeder,01,N Current (RMS),A,32.2
914880,Hambleton Road Stamford,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.2
914880,Hambleton Road Stamford,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
914880,Hambleton Road Stamford,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.3
914880,Hambleton Road Stamford,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,10.9
914880,Hambleton Road Stamford,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
914880,Hambleton Road Stamford,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
914880,Hambleton Road Stamford,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
914880,Hambleton Road Stamford,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
914880,Hambleton Road Stamford,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
914880,Hambleton Road Stamford,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
914880,Hambleton Road Stamford,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
914880,Hambleton Road Stamford,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
914880,Hambleton Road Stamford,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
914880,Hambleton Road Stamford,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.21
914880,Hambleton Road Stamford,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
914880,Hambleton Road Stamford,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.08
914880,Hambleton Road Stamford,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
914880,Hambleton Road Stamford,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
914880,Hambleton Road Stamford,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
914880,Hambleton Road Stamford,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
914880,Hambleton Road Stamford,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
914880,Hambleton Road Stamford,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
914880,Hambleton Road Stamford,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
914880,Hambleton Road Stamford,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.96
914880,Hambleton Road Stamford,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.58
914880,Hambleton Road Stamford,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.72
914880,Hambleton Road Stamford,2024-01-19T11:40:00.000+00:00,feeder,04,N Current (RMS),A,21.6
914880,Hambleton Road Stamford,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
914880,Hambleton Road Stamford,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
914880,Hambleton Road Stamford,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
914880,Hambleton Road Stamford,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
914880,Hambleton Road Stamford,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
914880,Hambleton Road Stamford,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
914880,Hambleton Road Stamford,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.26
914880,Hambleton Road Stamford,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.4
914880,Hambleton Road Stamford,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
914880,Hambleton Road Stamford,2024-01-19T11:40:00.000+00:00,feeder,03,N Current (RMS),A,13.3
914880,Hambleton Road Stamford,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
914880,Hambleton Road Stamford,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
914880,Hambleton Road Stamford,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
914880,Hambleton Road Stamford,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
914880,Hambleton Road Stamford,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
914880,Hambleton Road Stamford,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.83
914880,Hambleton Road Stamford,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.56
914880,Hambleton Road Stamford,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.5
914880,Hambleton Road Stamford,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.47
914880,Hambleton Road Stamford,2024-01-19T11:40:00.000+00:00,feeder,02,N Current (RMS),A,23.1
914880,Hambleton Road Stamford,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
914880,Hambleton Road Stamford,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
914880,Hambleton Road Stamford,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
914880,Hambleton Road Stamford,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
914880,Hambleton Road Stamford,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
914880,Hambleton Road Stamford,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
914880,Hambleton Road Stamford,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.71
914880,Hambleton Road Stamford,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.69
914880,Hambleton Road Stamford,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.61
914880,Hambleton Road Stamford,2024-01-19T11:40:00.000+00:00,feeder,01,N Current (RMS),A,30.5
914880,Hambleton Road Stamford,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
914880,Hambleton Road Stamford,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
914880,Hambleton Road Stamford,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.5
914880,Hambleton Road Stamford,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,10.8
914880,Hambleton Road Stamford,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
914880,Hambleton Road Stamford,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
914880,Hambleton Road Stamford,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
914880,Hambleton Road Stamford,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
914880,Hambleton Road Stamford,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
914880,Hambleton Road Stamford,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
914880,Hambleton Road Stamford,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
914880,Hambleton Road Stamford,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
914880,Hambleton Road Stamford,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
914880,Hambleton Road Stamford,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.49
914880,Hambleton Road Stamford,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.18
914880,Hambleton Road Stamford,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.8
914880,Hambleton Road Stamford,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
914880,Hambleton Road Stamford,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
914880,Hambleton Road Stamford,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
914880,Hambleton Road Stamford,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
914880,Hambleton Road Stamford,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
914880,Hambleton Road Stamford,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
914880,Hambleton Road Stamford,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
914880,Hambleton Road Stamford,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.03
914880,Hambleton Road Stamford,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
914880,Hambleton Road Stamford,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.54
914880,Hambleton Road Stamford,2024-01-19T11:30:00.000+00:00,feeder,04,N Current (RMS),A,9.4
914880,Hambleton Road Stamford,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
914880,Hambleton Road Stamford,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
914880,Hambleton Road Stamford,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
914880,Hambleton Road Stamford,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
914880,Hambleton Road Stamford,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
914880,Hambleton Road Stamford,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
914880,Hambleton Road Stamford,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.39
914880,Hambleton Road Stamford,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.29
914880,Hambleton Road Stamford,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.25
914880,Hambleton Road Stamford,2024-01-19T11:30:00.000+00:00,feeder,03,N Current (RMS),A,11.9
914880,Hambleton Road Stamford,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
914880,Hambleton Road Stamford,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
914880,Hambleton Road Stamford,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
914880,Hambleton Road Stamford,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
914880,Hambleton Road Stamford,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
914880,Hambleton Road Stamford,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.7
914880,Hambleton Road Stamford,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.37
914880,Hambleton Road Stamford,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.3
914880,Hambleton Road Stamford,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.32
914880,Hambleton Road Stamford,2024-01-19T11:30:00.000+00:00,feeder,02,N Current (RMS),A,20.1
914880,Hambleton Road Stamford,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
914880,Hambleton Road Stamford,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
914880,Hambleton Road Stamford,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
914880,Hambleton Road Stamford,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
914880,Hambleton Road Stamford,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
914880,Hambleton Road Stamford,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
914880,Hambleton Road Stamford,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
914880,Hambleton Road Stamford,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.1
914880,Hambleton Road Stamford,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.69
914880,Hambleton Road Stamford,2024-01-19T11:30:00.000+00:00,feeder,01,N Current (RMS),A,28.2
914880,Hambleton Road Stamford,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.2
914880,Hambleton Road Stamford,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
914880,Hambleton Road Stamford,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
914880,Hambleton Road Stamford,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,10.7
914880,Hambleton Road Stamford,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
914880,Hambleton Road Stamford,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
914880,Hambleton Road Stamford,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
914880,Hambleton Road Stamford,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
914880,Hambleton Road Stamford,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
914880,Hambleton Road Stamford,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
914880,Hambleton Road Stamford,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
914880,Hambleton Road Stamford,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
914880,Hambleton Road Stamford,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
914880,Hambleton Road Stamford,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.79
914880,Hambleton Road Stamford,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.69
914880,Hambleton Road Stamford,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.81
914880,Hambleton Road Stamford,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
914880,Hambleton Road Stamford,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
914880,Hambleton Road Stamford,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
914880,Hambleton Road Stamford,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
914880,Hambleton Road Stamford,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
914880,Hambleton Road Stamford,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
914880,Hambleton Road Stamford,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
914880,Hambleton Road Stamford,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.96
914880,Hambleton Road Stamford,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.4
914880,Hambleton Road Stamford,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.01
914880,Hambleton Road Stamford,2024-01-19T11:20:00.000+00:00,feeder,04,N Current (RMS),A,16.5
914880,Hambleton Road Stamford,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
914880,Hambleton Road Stamford,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
914880,Hambleton Road Stamford,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
914880,Hambleton Road Stamford,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
914880,Hambleton Road Stamford,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
914880,Hambleton Road Stamford,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
914880,Hambleton Road Stamford,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.88
914880,Hambleton Road Stamford,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.71
914880,Hambleton Road Stamford,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.9
914880,Hambleton Road Stamford,2024-01-19T11:20:00.000+00:00,feeder,03,N Current (RMS),A,20.6
914880,Hambleton Road Stamford,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
914880,Hambleton Road Stamford,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
914880,Hambleton Road Stamford,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
914880,Hambleton Road Stamford,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
914880,Hambleton Road Stamford,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
914880,Hambleton Road Stamford,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.44
914880,Hambleton Road Stamford,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.97
914880,Hambleton Road Stamford,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.22
914880,Hambleton Road Stamford,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.63
914880,Hambleton Road Stamford,2024-01-19T11:20:00.000+00:00,feeder,02,N Current (RMS),A,26.3
914880,Hambleton Road Stamford,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
914880,Hambleton Road Stamford,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
914880,Hambleton Road Stamford,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
914880,Hambleton Road Stamford,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
914880,Hambleton Road Stamford,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
914880,Hambleton Road Stamford,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
914880,Hambleton Road Stamford,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.94
914880,Hambleton Road Stamford,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.27
914880,Hambleton Road Stamford,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.12
914880,Hambleton Road Stamford,2024-01-19T11:20:00.000+00:00,feeder,01,N Current (RMS),A,19.7
914880,Hambleton Road Stamford,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
914880,Hambleton Road Stamford,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
914880,Hambleton Road Stamford,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
914880,Hambleton Road Stamford,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,10.6
914880,Hambleton Road Stamford,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
914880,Hambleton Road Stamford,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
914880,Hambleton Road Stamford,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
914880,Hambleton Road Stamford,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
914880,Hambleton Road Stamford,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
914880,Hambleton Road Stamford,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
914880,Hambleton Road Stamford,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
914880,Hambleton Road Stamford,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
914880,Hambleton Road Stamford,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
914880,Hambleton Road Stamford,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.75
914880,Hambleton Road Stamford,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.6
914880,Hambleton Road Stamford,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.66
914880,Hambleton Road Stamford,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
914880,Hambleton Road Stamford,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
914880,Hambleton Road Stamford,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
914880,Hambleton Road Stamford,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
914880,Hambleton Road Stamford,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
914880,Hambleton Road Stamford,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
914880,Hambleton Road Stamford,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
914880,Hambleton Road Stamford,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.91
914880,Hambleton Road Stamford,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.53
914880,Hambleton Road Stamford,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.38
914880,Hambleton Road Stamford,2024-01-19T11:10:00.000+00:00,feeder,04,N Current (RMS),A,13.1
914880,Hambleton Road Stamford,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.9
914880,Hambleton Road Stamford,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
914880,Hambleton Road Stamford,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
914880,Hambleton Road Stamford,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
914880,Hambleton Road Stamford,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.79
914880,Hambleton Road Stamford,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
914880,Hambleton Road Stamford,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.76
914880,Hambleton Road Stamford,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.27
914880,Hambleton Road Stamford,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.88
914880,Hambleton Road Stamford,2024-01-19T11:10:00.000+00:00,feeder,03,N Current (RMS),A,21.4
914880,Hambleton Road Stamford,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
914880,Hambleton Road Stamford,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
914880,Hambleton Road Stamford,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
914880,Hambleton Road Stamford,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
914880,Hambleton Road Stamford,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
914880,Hambleton Road Stamford,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.68
914880,Hambleton Road Stamford,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.92
914880,Hambleton Road Stamford,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.34
914880,Hambleton Road Stamford,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.81
914880,Hambleton Road Stamford,2024-01-19T11:10:00.000+00:00,feeder,02,N Current (RMS),A,23.4
914880,Hambleton Road Stamford,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
914880,Hambleton Road Stamford,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
914880,Hambleton Road Stamford,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
914880,Hambleton Road Stamford,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
914880,Hambleton Road Stamford,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
914880,Hambleton Road Stamford,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
914880,Hambleton Road Stamford,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.78
914880,Hambleton Road Stamford,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.81
914880,Hambleton Road Stamford,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.55
914880,Hambleton Road Stamford,2024-01-19T11:10:00.000+00:00,feeder,01,N Current (RMS),A,20.1
914880,Hambleton Road Stamford,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
914880,Hambleton Road Stamford,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
914880,Hambleton Road Stamford,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
914880,Hambleton Road Stamford,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,10.5
914880,Hambleton Road Stamford,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
914880,Hambleton Road Stamford,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
914880,Hambleton Road Stamford,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
914880,Hambleton Road Stamford,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
914880,Hambleton Road Stamford,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
914880,Hambleton Road Stamford,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
914880,Hambleton Road Stamford,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
914880,Hambleton Road Stamford,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
914880,Hambleton Road Stamford,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
914880,Hambleton Road Stamford,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.39
914880,Hambleton Road Stamford,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.94
914880,Hambleton Road Stamford,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.63
914880,Hambleton Road Stamford,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
914880,Hambleton Road Stamford,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
914880,Hambleton Road Stamford,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
914880,Hambleton Road Stamford,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
914880,Hambleton Road Stamford,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
914880,Hambleton Road Stamford,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.49
914880,Hambleton Road Stamford,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
914880,Hambleton Road Stamford,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.44
914880,Hambleton Road Stamford,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.12
914880,Hambleton Road Stamford,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.44
914880,Hambleton Road Stamford,2024-01-19T11:00:00.000+00:00,feeder,04,N Current (RMS),A,8.5
914880,Hambleton Road Stamford,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
914880,Hambleton Road Stamford,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
914880,Hambleton Road Stamford,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
914880,Hambleton Road Stamford,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
914880,Hambleton Road Stamford,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.94
914880,Hambleton Road Stamford,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
914880,Hambleton Road Stamford,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.03
914880,Hambleton Road Stamford,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.52
914880,Hambleton Road Stamford,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.86
914880,Hambleton Road Stamford,2024-01-19T11:00:00.000+00:00,feeder,03,N Current (RMS),A,23.1
914880,Hambleton Road Stamford,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
914880,Hambleton Road Stamford,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
914880,Hambleton Road Stamford,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
914880,Hambleton Road Stamford,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
914880,Hambleton Road Stamford,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
914880,Hambleton Road Stamford,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.06
914880,Hambleton Road Stamford,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.98
914880,Hambleton Road Stamford,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.37
914880,Hambleton Road Stamford,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.41
914880,Hambleton Road Stamford,2024-01-19T11:00:00.000+00:00,feeder,02,N Current (RMS),A,28.2
914880,Hambleton Road Stamford,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
914880,Hambleton Road Stamford,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
914880,Hambleton Road Stamford,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
914880,Hambleton Road Stamford,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.7
914880,Hambleton Road Stamford,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
914880,Hambleton Road Stamford,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
914880,Hambleton Road Stamford,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.2
914880,Hambleton Road Stamford,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.66
914880,Hambleton Road Stamford,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.07
914880,Hambleton Road Stamford,2024-01-19T11:00:00.000+00:00,feeder,01,N Current (RMS),A,19.4
914880,Hambleton Road Stamford,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
914880,Hambleton Road Stamford,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
914880,Hambleton Road Stamford,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
914880,Hambleton Road Stamford,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,10.5
914880,Hambleton Road Stamford,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
914880,Hambleton Road Stamford,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
914880,Hambleton Road Stamford,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
914880,Hambleton Road Stamford,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
914880,Hambleton Road Stamford,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
914880,Hambleton Road Stamford,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
914880,Hambleton Road Stamford,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
914880,Hambleton Road Stamford,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
914880,Hambleton Road Stamford,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
914880,Hambleton Road Stamford,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.65
914880,Hambleton Road Stamford,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.66
914880,Hambleton Road Stamford,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.78
914880,Hambleton Road Stamford,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
914880,Hambleton Road Stamford,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
914880,Hambleton Road Stamford,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
914880,Hambleton Road Stamford,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
914880,Hambleton Road Stamford,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
914880,Hambleton Road Stamford,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
914880,Hambleton Road Stamford,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
914880,Hambleton Road Stamford,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.85
914880,Hambleton Road Stamford,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.99
914880,Hambleton Road Stamford,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.15
914880,Hambleton Road Stamford,2024-01-19T10:50:00.000+00:00,feeder,04,N Current (RMS),A,10.4
914880,Hambleton Road Stamford,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.8
914880,Hambleton Road Stamford,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
914880,Hambleton Road Stamford,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
914880,Hambleton Road Stamford,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
914880,Hambleton Road Stamford,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.12
914880,Hambleton Road Stamford,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
914880,Hambleton Road Stamford,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.63
914880,Hambleton Road Stamford,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.09
914880,Hambleton Road Stamford,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.07
914880,Hambleton Road Stamford,2024-01-19T10:50:00.000+00:00,feeder,03,N Current (RMS),A,21.8
914880,Hambleton Road Stamford,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
914880,Hambleton Road Stamford,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
914880,Hambleton Road Stamford,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
914880,Hambleton Road Stamford,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
914880,Hambleton Road Stamford,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
914880,Hambleton Road Stamford,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.2
914880,Hambleton Road Stamford,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.23
914880,Hambleton Road Stamford,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.78
914880,Hambleton Road Stamford,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.52
914880,Hambleton Road Stamford,2024-01-19T10:50:00.000+00:00,feeder,02,N Current (RMS),A,23.6
914880,Hambleton Road Stamford,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
914880,Hambleton Road Stamford,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
914880,Hambleton Road Stamford,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
914880,Hambleton Road Stamford,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
914880,Hambleton Road Stamford,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
914880,Hambleton Road Stamford,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
914880,Hambleton Road Stamford,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.29
914880,Hambleton Road Stamford,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.47
914880,Hambleton Road Stamford,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.58
914880,Hambleton Road Stamford,2024-01-19T10:50:00.000+00:00,feeder,01,N Current (RMS),A,30.3
914880,Hambleton Road Stamford,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.6
914880,Hambleton Road Stamford,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
914880,Hambleton Road Stamford,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
914880,Hambleton Road Stamford,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,10.4
914880,Hambleton Road Stamford,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
914880,Hambleton Road Stamford,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
914880,Hambleton Road Stamford,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
914880,Hambleton Road Stamford,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
914880,Hambleton Road Stamford,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
914880,Hambleton Road Stamford,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
914880,Hambleton Road Stamford,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
914880,Hambleton Road Stamford,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
914880,Hambleton Road Stamford,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
914880,Hambleton Road Stamford,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
914880,Hambleton Road Stamford,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.33
914880,Hambleton Road Stamford,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.32
914880,Hambleton Road Stamford,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
914880,Hambleton Road Stamford,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
914880,Hambleton Road Stamford,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
914880,Hambleton Road Stamford,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
914880,Hambleton Road Stamford,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
914880,Hambleton Road Stamford,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
914880,Hambleton Road Stamford,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
914880,Hambleton Road Stamford,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.07
914880,Hambleton Road Stamford,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.42
914880,Hambleton Road Stamford,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.35
914880,Hambleton Road Stamford,2024-01-19T10:40:00.000+00:00,feeder,04,N Current (RMS),A,10.1
914880,Hambleton Road Stamford,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
914880,Hambleton Road Stamford,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
914880,Hambleton Road Stamford,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
