Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
914880,Hambleton Road Stamford,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.37
914880,Hambleton Road Stamford,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
914880,Hambleton Road Stamford,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.82
914880,Hambleton Road Stamford,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.26
914880,Hambleton Road Stamford,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.69
914880,Hambleton Road Stamford,2024-01-19T10:40:00.000+00:00,feeder,03,N Current (RMS),A,17.7
914880,Hambleton Road Stamford,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
914880,Hambleton Road Stamford,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
914880,Hambleton Road Stamford,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
914880,Hambleton Road Stamford,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
914880,Hambleton Road Stamford,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
914880,Hambleton Road Stamford,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.69
914880,Hambleton Road Stamford,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
914880,Hambleton Road Stamford,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.92
914880,Hambleton Road Stamford,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.25
914880,Hambleton Road Stamford,2024-01-19T10:40:00.000+00:00,feeder,02,N Current (RMS),A,24.3
914880,Hambleton Road Stamford,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
914880,Hambleton Road Stamford,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
914880,Hambleton Road Stamford,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
914880,Hambleton Road Stamford,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
914880,Hambleton Road Stamford,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
914880,Hambleton Road Stamford,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
914880,Hambleton Road Stamford,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.07
914880,Hambleton Road Stamford,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.46
914880,Hambleton Road Stamford,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.21
914880,Hambleton Road Stamford,2024-01-19T10:40:00.000+00:00,feeder,01,N Current (RMS),A,24.9
914880,Hambleton Road Stamford,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
914880,Hambleton Road Stamford,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
914880,Hambleton Road Stamford,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
914880,Hambleton Road Stamford,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,10.3
914880,Hambleton Road Stamford,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
914880,Hambleton Road Stamford,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
914880,Hambleton Road Stamford,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
914880,Hambleton Road Stamford,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
914880,Hambleton Road Stamford,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
914880,Hambleton Road Stamford,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
914880,Hambleton Road Stamford,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
914880,Hambleton Road Stamford,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
914880,Hambleton Road Stamford,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
914880,Hambleton Road Stamford,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.96
914880,Hambleton Road Stamford,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.06
914880,Hambleton Road Stamford,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.5
914880,Hambleton Road Stamford,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
914880,Hambleton Road Stamford,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
914880,Hambleton Road Stamford,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
914880,Hambleton Road Stamford,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
914880,Hambleton Road Stamford,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
914880,Hambleton Road Stamford,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
914880,Hambleton Road Stamford,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
914880,Hambleton Road Stamford,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.17
914880,Hambleton Road Stamford,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.89
914880,Hambleton Road Stamford,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.34
914880,Hambleton Road Stamford,2024-01-19T10:30:00.000+00:00,feeder,04,N Current (RMS),A,14.9
914880,Hambleton Road Stamford,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
914880,Hambleton Road Stamford,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
914880,Hambleton Road Stamford,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
914880,Hambleton Road Stamford,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
914880,Hambleton Road Stamford,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.77
914880,Hambleton Road Stamford,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
914880,Hambleton Road Stamford,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.36
914880,Hambleton Road Stamford,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.89
914880,Hambleton Road Stamford,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.97
914880,Hambleton Road Stamford,2024-01-19T10:30:00.000+00:00,feeder,03,N Current (RMS),A,17.0
914880,Hambleton Road Stamford,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
914880,Hambleton Road Stamford,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
914880,Hambleton Road Stamford,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
914880,Hambleton Road Stamford,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
914880,Hambleton Road Stamford,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
914880,Hambleton Road Stamford,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.53
914880,Hambleton Road Stamford,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.93
914880,Hambleton Road Stamford,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
914880,Hambleton Road Stamford,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.58
914880,Hambleton Road Stamford,2024-01-19T10:30:00.000+00:00,feeder,02,N Current (RMS),A,19.9
914880,Hambleton Road Stamford,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
914880,Hambleton Road Stamford,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
914880,Hambleton Road Stamford,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
914880,Hambleton Road Stamford,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
914880,Hambleton Road Stamford,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
914880,Hambleton Road Stamford,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
914880,Hambleton Road Stamford,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.46
914880,Hambleton Road Stamford,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.46
914880,Hambleton Road Stamford,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
914880,Hambleton Road Stamford,2024-01-19T10:30:00.000+00:00,feeder,01,N Current (RMS),A,21.8
914880,Hambleton Road Stamford,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
914880,Hambleton Road Stamford,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
914880,Hambleton Road Stamford,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
914880,Hambleton Road Stamford,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,10.2
914880,Hambleton Road Stamford,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
914880,Hambleton Road Stamford,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
914880,Hambleton Road Stamford,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
914880,Hambleton Road Stamford,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
914880,Hambleton Road Stamford,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
914880,Hambleton Road Stamford,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
914880,Hambleton Road Stamford,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
914880,Hambleton Road Stamford,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
914880,Hambleton Road Stamford,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
914880,Hambleton Road Stamford,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.93
914880,Hambleton Road Stamford,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.24
914880,Hambleton Road Stamford,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.89
914880,Hambleton Road Stamford,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
914880,Hambleton Road Stamford,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
914880,Hambleton Road Stamford,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
914880,Hambleton Road Stamford,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
914880,Hambleton Road Stamford,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
914880,Hambleton Road Stamford,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
914880,Hambleton Road Stamford,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
914880,Hambleton Road Stamford,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.1
914880,Hambleton Road Stamford,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.57
914880,Hambleton Road Stamford,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.05
914880,Hambleton Road Stamford,2024-01-19T10:20:00.000+00:00,feeder,04,N Current (RMS),A,21.0
914880,Hambleton Road Stamford,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
914880,Hambleton Road Stamford,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
914880,Hambleton Road Stamford,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
914880,Hambleton Road Stamford,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
914880,Hambleton Road Stamford,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.93
914880,Hambleton Road Stamford,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
914880,Hambleton Road Stamford,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.36
914880,Hambleton Road Stamford,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.66
914880,Hambleton Road Stamford,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.18
914880,Hambleton Road Stamford,2024-01-19T10:20:00.000+00:00,feeder,03,N Current (RMS),A,15.3
914880,Hambleton Road Stamford,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
914880,Hambleton Road Stamford,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
914880,Hambleton Road Stamford,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
914880,Hambleton Road Stamford,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.47
914880,Hambleton Road Stamford,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
914880,Hambleton Road Stamford,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.36
914880,Hambleton Road Stamford,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.99
914880,Hambleton Road Stamford,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.56
914880,Hambleton Road Stamford,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.1
914880,Hambleton Road Stamford,2024-01-19T10:20:00.000+00:00,feeder,02,N Current (RMS),A,31.3
914880,Hambleton Road Stamford,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
914880,Hambleton Road Stamford,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
914880,Hambleton Road Stamford,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
914880,Hambleton Road Stamford,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
914880,Hambleton Road Stamford,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
914880,Hambleton Road Stamford,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
914880,Hambleton Road Stamford,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.67
914880,Hambleton Road Stamford,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.88
914880,Hambleton Road Stamford,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.22
914880,Hambleton Road Stamford,2024-01-19T10:20:00.000+00:00,feeder,01,N Current (RMS),A,21.7
914880,Hambleton Road Stamford,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
914880,Hambleton Road Stamford,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
914880,Hambleton Road Stamford,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
914880,Hambleton Road Stamford,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,10.1
914880,Hambleton Road Stamford,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
914880,Hambleton Road Stamford,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
914880,Hambleton Road Stamford,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
914880,Hambleton Road Stamford,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
914880,Hambleton Road Stamford,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
914880,Hambleton Road Stamford,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
914880,Hambleton Road Stamford,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914880,Hambleton Road Stamford,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
914880,Hambleton Road Stamford,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
914880,Hambleton Road Stamford,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.12
914880,Hambleton Road Stamford,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.67
914880,Hambleton Road Stamford,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.55
914880,Hambleton Road Stamford,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
914880,Hambleton Road Stamford,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
914880,Hambleton Road Stamford,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
914880,Hambleton Road Stamford,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
914880,Hambleton Road Stamford,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
914880,Hambleton Road Stamford,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
914880,Hambleton Road Stamford,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
914880,Hambleton Road Stamford,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.8
914880,Hambleton Road Stamford,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.47
914880,Hambleton Road Stamford,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.79
914880,Hambleton Road Stamford,2024-01-19T10:10:00.000+00:00,feeder,04,N Current (RMS),A,19.3
914880,Hambleton Road Stamford,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
914880,Hambleton Road Stamford,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
914880,Hambleton Road Stamford,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
914880,Hambleton Road Stamford,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
914880,Hambleton Road Stamford,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
914880,Hambleton Road Stamford,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
914880,Hambleton Road Stamford,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.48
914880,Hambleton Road Stamford,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.87
914880,Hambleton Road Stamford,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.91
914880,Hambleton Road Stamford,2024-01-19T10:10:00.000+00:00,feeder,03,N Current (RMS),A,14.0
914880,Hambleton Road Stamford,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
914880,Hambleton Road Stamford,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
914880,Hambleton Road Stamford,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
914880,Hambleton Road Stamford,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
914880,Hambleton Road Stamford,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
914880,Hambleton Road Stamford,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.1
914880,Hambleton Road Stamford,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.69
914880,Hambleton Road Stamford,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.05
914880,Hambleton Road Stamford,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.89
914880,Hambleton Road Stamford,2024-01-19T10:10:00.000+00:00,feeder,02,N Current (RMS),A,26.6
914880,Hambleton Road Stamford,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
914880,Hambleton Road Stamford,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
914880,Hambleton Road Stamford,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
914880,Hambleton Road Stamford,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
914880,Hambleton Road Stamford,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
914880,Hambleton Road Stamford,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
914880,Hambleton Road Stamford,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.21
914880,Hambleton Road Stamford,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.72
914880,Hambleton Road Stamford,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.24
914880,Hambleton Road Stamford,2024-01-19T10:10:00.000+00:00,feeder,01,N Current (RMS),A,18.3
914880,Hambleton Road Stamford,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
914880,Hambleton Road Stamford,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
914880,Hambleton Road Stamford,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
914880,Hambleton Road Stamford,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,10.0
914880,Hambleton Road Stamford,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
914880,Hambleton Road Stamford,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
914880,Hambleton Road Stamford,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
914880,Hambleton Road Stamford,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
914880,Hambleton Road Stamford,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
914880,Hambleton Road Stamford,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
914880,Hambleton Road Stamford,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
914880,Hambleton Road Stamford,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
914880,Hambleton Road Stamford,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
914880,Hambleton Road Stamford,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.19
914880,Hambleton Road Stamford,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.11
914880,Hambleton Road Stamford,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.84
914880,Hambleton Road Stamford,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
914880,Hambleton Road Stamford,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
914880,Hambleton Road Stamford,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
914880,Hambleton Road Stamford,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
914880,Hambleton Road Stamford,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
914880,Hambleton Road Stamford,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
914880,Hambleton Road Stamford,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
914880,Hambleton Road Stamford,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.81
914880,Hambleton Road Stamford,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.02
914880,Hambleton Road Stamford,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.96
914880,Hambleton Road Stamford,2024-01-19T10:00:00.000+00:00,feeder,04,N Current (RMS),A,11.6
914880,Hambleton Road Stamford,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
914880,Hambleton Road Stamford,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
914880,Hambleton Road Stamford,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
914880,Hambleton Road Stamford,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
914880,Hambleton Road Stamford,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
914880,Hambleton Road Stamford,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
914880,Hambleton Road Stamford,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.6
914880,Hambleton Road Stamford,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
914880,Hambleton Road Stamford,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
914880,Hambleton Road Stamford,2024-01-19T10:00:00.000+00:00,feeder,03,N Current (RMS),A,14.4
914880,Hambleton Road Stamford,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
914880,Hambleton Road Stamford,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
914880,Hambleton Road Stamford,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
914880,Hambleton Road Stamford,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
914880,Hambleton Road Stamford,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
914880,Hambleton Road Stamford,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.91
914880,Hambleton Road Stamford,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.66
914880,Hambleton Road Stamford,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.96
914880,Hambleton Road Stamford,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.55
914880,Hambleton Road Stamford,2024-01-19T10:00:00.000+00:00,feeder,02,N Current (RMS),A,17.3
914880,Hambleton Road Stamford,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
914880,Hambleton Road Stamford,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
914880,Hambleton Road Stamford,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
914880,Hambleton Road Stamford,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
914880,Hambleton Road Stamford,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
914880,Hambleton Road Stamford,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
914880,Hambleton Road Stamford,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.94
914880,Hambleton Road Stamford,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.78
914880,Hambleton Road Stamford,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.01
914880,Hambleton Road Stamford,2024-01-19T10:00:00.000+00:00,feeder,01,N Current (RMS),A,21.0
914880,Hambleton Road Stamford,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
914880,Hambleton Road Stamford,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
914880,Hambleton Road Stamford,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
914880,Hambleton Road Stamford,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,10.0
914880,Hambleton Road Stamford,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
914880,Hambleton Road Stamford,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
914880,Hambleton Road Stamford,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
914880,Hambleton Road Stamford,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
914880,Hambleton Road Stamford,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
914880,Hambleton Road Stamford,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
914880,Hambleton Road Stamford,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
914880,Hambleton Road Stamford,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
914880,Hambleton Road Stamford,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
914880,Hambleton Road Stamford,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.02
914880,Hambleton Road Stamford,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.54
914880,Hambleton Road Stamford,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.93
914880,Hambleton Road Stamford,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
914880,Hambleton Road Stamford,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
914880,Hambleton Road Stamford,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
914880,Hambleton Road Stamford,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
914880,Hambleton Road Stamford,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
914880,Hambleton Road Stamford,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
914880,Hambleton Road Stamford,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
914880,Hambleton Road Stamford,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.17
914880,Hambleton Road Stamford,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.22
914880,Hambleton Road Stamford,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.64
914880,Hambleton Road Stamford,2024-01-19T09:50:00.000+00:00,feeder,04,N Current (RMS),A,18.1
914880,Hambleton Road Stamford,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
914880,Hambleton Road Stamford,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
914880,Hambleton Road Stamford,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
914880,Hambleton Road Stamford,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
914880,Hambleton Road Stamford,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
914880,Hambleton Road Stamford,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.38
914880,Hambleton Road Stamford,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.85
914880,Hambleton Road Stamford,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.81
914880,Hambleton Road Stamford,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.45
914880,Hambleton Road Stamford,2024-01-19T09:50:00.000+00:00,feeder,03,N Current (RMS),A,12.6
914880,Hambleton Road Stamford,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
914880,Hambleton Road Stamford,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
914880,Hambleton Road Stamford,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
914880,Hambleton Road Stamford,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
914880,Hambleton Road Stamford,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
914880,Hambleton Road Stamford,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.73
914880,Hambleton Road Stamford,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.87
914880,Hambleton Road Stamford,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.85
914880,Hambleton Road Stamford,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.54
914880,Hambleton Road Stamford,2024-01-19T09:50:00.000+00:00,feeder,02,N Current (RMS),A,20.0
914880,Hambleton Road Stamford,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
914880,Hambleton Road Stamford,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
914880,Hambleton Road Stamford,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
914880,Hambleton Road Stamford,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
914880,Hambleton Road Stamford,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
914880,Hambleton Road Stamford,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
914880,Hambleton Road Stamford,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.88
914880,Hambleton Road Stamford,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.11
914880,Hambleton Road Stamford,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.63
914880,Hambleton Road Stamford,2024-01-19T09:50:00.000+00:00,feeder,01,N Current (RMS),A,20.1
914880,Hambleton Road Stamford,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
914880,Hambleton Road Stamford,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.9
914880,Hambleton Road Stamford,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
914880,Hambleton Road Stamford,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,10.0
914880,Hambleton Road Stamford,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
914880,Hambleton Road Stamford,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
914880,Hambleton Road Stamford,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
914880,Hambleton Road Stamford,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
914880,Hambleton Road Stamford,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
914880,Hambleton Road Stamford,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
914880,Hambleton Road Stamford,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
914880,Hambleton Road Stamford,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
914880,Hambleton Road Stamford,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
914880,Hambleton Road Stamford,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.77
914880,Hambleton Road Stamford,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.99
914880,Hambleton Road Stamford,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.27
914880,Hambleton Road Stamford,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
914880,Hambleton Road Stamford,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
914880,Hambleton Road Stamford,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
914880,Hambleton Road Stamford,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
914880,Hambleton Road Stamford,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
914880,Hambleton Road Stamford,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
914880,Hambleton Road Stamford,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
914880,Hambleton Road Stamford,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.08
914880,Hambleton Road Stamford,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.43
914880,Hambleton Road Stamford,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.61
914880,Hambleton Road Stamford,2024-01-19T09:40:00.000+00:00,feeder,04,N Current (RMS),A,15.7
914880,Hambleton Road Stamford,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
914880,Hambleton Road Stamford,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
914880,Hambleton Road Stamford,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
914880,Hambleton Road Stamford,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
914880,Hambleton Road Stamford,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
914880,Hambleton Road Stamford,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.74
914880,Hambleton Road Stamford,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.93
914880,Hambleton Road Stamford,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.25
914880,Hambleton Road Stamford,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.3
914880,Hambleton Road Stamford,2024-01-19T09:40:00.000+00:00,feeder,03,N Current (RMS),A,21.2
914880,Hambleton Road Stamford,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
914880,Hambleton Road Stamford,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
914880,Hambleton Road Stamford,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
914880,Hambleton Road Stamford,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
914880,Hambleton Road Stamford,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
914880,Hambleton Road Stamford,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.96
914880,Hambleton Road Stamford,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.74
914880,Hambleton Road Stamford,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.45
914880,Hambleton Road Stamford,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.54
914880,Hambleton Road Stamford,2024-01-19T09:40:00.000+00:00,feeder,02,N Current (RMS),A,24.4
914880,Hambleton Road Stamford,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
914880,Hambleton Road Stamford,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
914880,Hambleton Road Stamford,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
914880,Hambleton Road Stamford,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
914880,Hambleton Road Stamford,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
914880,Hambleton Road Stamford,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
914880,Hambleton Road Stamford,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.84
914880,Hambleton Road Stamford,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.03
914880,Hambleton Road Stamford,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.1
914880,Hambleton Road Stamford,2024-01-19T09:40:00.000+00:00,feeder,01,N Current (RMS),A,29.2
914880,Hambleton Road Stamford,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.7
914880,Hambleton Road Stamford,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
914880,Hambleton Road Stamford,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
914880,Hambleton Road Stamford,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,9.9
914880,Hambleton Road Stamford,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
914880,Hambleton Road Stamford,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
914880,Hambleton Road Stamford,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
914880,Hambleton Road Stamford,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
914880,Hambleton Road Stamford,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
914880,Hambleton Road Stamford,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
914880,Hambleton Road Stamford,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
914880,Hambleton Road Stamford,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
914880,Hambleton Road Stamford,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
914880,Hambleton Road Stamford,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.59
914880,Hambleton Road Stamford,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.16
914880,Hambleton Road Stamford,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.55
914880,Hambleton Road Stamford,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
914880,Hambleton Road Stamford,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
914880,Hambleton Road Stamford,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
914880,Hambleton Road Stamford,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
914880,Hambleton Road Stamford,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
914880,Hambleton Road Stamford,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
914880,Hambleton Road Stamford,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
914880,Hambleton Road Stamford,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.08
914880,Hambleton Road Stamford,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
914880,Hambleton Road Stamford,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.37
914880,Hambleton Road Stamford,2024-01-19T09:30:00.000+00:00,feeder,04,N Current (RMS),A,15.0
914880,Hambleton Road Stamford,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
914880,Hambleton Road Stamford,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
914880,Hambleton Road Stamford,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
914880,Hambleton Road Stamford,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
914880,Hambleton Road Stamford,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
914880,Hambleton Road Stamford,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.27
914880,Hambleton Road Stamford,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.87
914880,Hambleton Road Stamford,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.43
914880,Hambleton Road Stamford,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.02
914880,Hambleton Road Stamford,2024-01-19T09:30:00.000+00:00,feeder,03,N Current (RMS),A,36.9
914880,Hambleton Road Stamford,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.0
914880,Hambleton Road Stamford,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
914880,Hambleton Road Stamford,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
914880,Hambleton Road Stamford,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
914880,Hambleton Road Stamford,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
914880,Hambleton Road Stamford,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.14
914880,Hambleton Road Stamford,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.26
914880,Hambleton Road Stamford,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.61
914880,Hambleton Road Stamford,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.1
914880,Hambleton Road Stamford,2024-01-19T09:30:00.000+00:00,feeder,02,N Current (RMS),A,21.2
914880,Hambleton Road Stamford,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
914880,Hambleton Road Stamford,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
914880,Hambleton Road Stamford,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
914880,Hambleton Road Stamford,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
914880,Hambleton Road Stamford,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
914880,Hambleton Road Stamford,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
914880,Hambleton Road Stamford,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.19
914880,Hambleton Road Stamford,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
914880,Hambleton Road Stamford,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.24
914880,Hambleton Road Stamford,2024-01-19T09:30:00.000+00:00,feeder,01,N Current (RMS),A,22.6
914880,Hambleton Road Stamford,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
914880,Hambleton Road Stamford,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
914880,Hambleton Road Stamford,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
914880,Hambleton Road Stamford,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,9.9
914880,Hambleton Road Stamford,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
914880,Hambleton Road Stamford,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
914880,Hambleton Road Stamford,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
914880,Hambleton Road Stamford,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
914880,Hambleton Road Stamford,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
914880,Hambleton Road Stamford,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
914880,Hambleton Road Stamford,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
914880,Hambleton Road Stamford,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
914880,Hambleton Road Stamford,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
914880,Hambleton Road Stamford,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.4
914880,Hambleton Road Stamford,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.11
914880,Hambleton Road Stamford,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.73
914880,Hambleton Road Stamford,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
914880,Hambleton Road Stamford,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
914880,Hambleton Road Stamford,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
914880,Hambleton Road Stamford,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
914880,Hambleton Road Stamford,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
914880,Hambleton Road Stamford,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
914880,Hambleton Road Stamford,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
914880,Hambleton Road Stamford,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.91
914880,Hambleton Road Stamford,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.98
914880,Hambleton Road Stamford,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.38
914880,Hambleton Road Stamford,2024-01-19T09:20:00.000+00:00,feeder,04,N Current (RMS),A,13.6
914880,Hambleton Road Stamford,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
914880,Hambleton Road Stamford,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
914880,Hambleton Road Stamford,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
914880,Hambleton Road Stamford,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
914880,Hambleton Road Stamford,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
914880,Hambleton Road Stamford,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.28
914880,Hambleton Road Stamford,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.05
914880,Hambleton Road Stamford,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.58
914880,Hambleton Road Stamford,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.87
914880,Hambleton Road Stamford,2024-01-19T09:20:00.000+00:00,feeder,03,N Current (RMS),A,10.8
914880,Hambleton Road Stamford,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
914880,Hambleton Road Stamford,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
914880,Hambleton Road Stamford,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
914880,Hambleton Road Stamford,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
914880,Hambleton Road Stamford,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
914880,Hambleton Road Stamford,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.58
914880,Hambleton Road Stamford,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.87
914880,Hambleton Road Stamford,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.25
914880,Hambleton Road Stamford,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.04
914880,Hambleton Road Stamford,2024-01-19T09:20:00.000+00:00,feeder,02,N Current (RMS),A,30.3
914880,Hambleton Road Stamford,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
914880,Hambleton Road Stamford,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
914880,Hambleton Road Stamford,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
914880,Hambleton Road Stamford,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
914880,Hambleton Road Stamford,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
914880,Hambleton Road Stamford,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
914880,Hambleton Road Stamford,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.91
914880,Hambleton Road Stamford,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.56
914880,Hambleton Road Stamford,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.75
914880,Hambleton Road Stamford,2024-01-19T09:20:00.000+00:00,feeder,01,N Current (RMS),A,25.3
914880,Hambleton Road Stamford,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
914880,Hambleton Road Stamford,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.1
914880,Hambleton Road Stamford,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
914880,Hambleton Road Stamford,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,9.8
914880,Hambleton Road Stamford,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
914880,Hambleton Road Stamford,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
914880,Hambleton Road Stamford,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
914880,Hambleton Road Stamford,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
914880,Hambleton Road Stamford,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
914880,Hambleton Road Stamford,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
914880,Hambleton Road Stamford,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
914880,Hambleton Road Stamford,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
914880,Hambleton Road Stamford,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
914880,Hambleton Road Stamford,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.74
914880,Hambleton Road Stamford,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.37
914880,Hambleton Road Stamford,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.04
914880,Hambleton Road Stamford,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
914880,Hambleton Road Stamford,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
914880,Hambleton Road Stamford,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
