Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
914880,Hambleton Road Stamford,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
914880,Hambleton Road Stamford,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
914880,Hambleton Road Stamford,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
914880,Hambleton Road Stamford,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.34
914880,Hambleton Road Stamford,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.29
914880,Hambleton Road Stamford,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.1
914880,Hambleton Road Stamford,2024-01-19T09:10:00.000+00:00,feeder,04,N Current (RMS),A,11.4
914880,Hambleton Road Stamford,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
914880,Hambleton Road Stamford,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
914880,Hambleton Road Stamford,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
914880,Hambleton Road Stamford,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
914880,Hambleton Road Stamford,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
914880,Hambleton Road Stamford,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
914880,Hambleton Road Stamford,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.39
914880,Hambleton Road Stamford,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.83
914880,Hambleton Road Stamford,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.8
914880,Hambleton Road Stamford,2024-01-19T09:10:00.000+00:00,feeder,03,N Current (RMS),A,23.6
914880,Hambleton Road Stamford,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
914880,Hambleton Road Stamford,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
914880,Hambleton Road Stamford,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
914880,Hambleton Road Stamford,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
914880,Hambleton Road Stamford,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
914880,Hambleton Road Stamford,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.06
914880,Hambleton Road Stamford,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.39
914880,Hambleton Road Stamford,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.29
914880,Hambleton Road Stamford,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.43
914880,Hambleton Road Stamford,2024-01-19T09:10:00.000+00:00,feeder,02,N Current (RMS),A,17.3
914880,Hambleton Road Stamford,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
914880,Hambleton Road Stamford,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
914880,Hambleton Road Stamford,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
914880,Hambleton Road Stamford,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
914880,Hambleton Road Stamford,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
914880,Hambleton Road Stamford,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
914880,Hambleton Road Stamford,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.61
914880,Hambleton Road Stamford,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.62
914880,Hambleton Road Stamford,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.24
914880,Hambleton Road Stamford,2024-01-19T09:10:00.000+00:00,feeder,01,N Current (RMS),A,39.9
914880,Hambleton Road Stamford,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.7
914880,Hambleton Road Stamford,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
914880,Hambleton Road Stamford,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.3
914880,Hambleton Road Stamford,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,9.8
914880,Hambleton Road Stamford,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
914880,Hambleton Road Stamford,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
914880,Hambleton Road Stamford,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
914880,Hambleton Road Stamford,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
914880,Hambleton Road Stamford,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
914880,Hambleton Road Stamford,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
914880,Hambleton Road Stamford,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
914880,Hambleton Road Stamford,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
914880,Hambleton Road Stamford,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
914880,Hambleton Road Stamford,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.74
914880,Hambleton Road Stamford,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.02
914880,Hambleton Road Stamford,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.57
914880,Hambleton Road Stamford,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
914880,Hambleton Road Stamford,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
914880,Hambleton Road Stamford,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
914880,Hambleton Road Stamford,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
914880,Hambleton Road Stamford,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
914880,Hambleton Road Stamford,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
914880,Hambleton Road Stamford,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
914880,Hambleton Road Stamford,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.77
914880,Hambleton Road Stamford,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.42
914880,Hambleton Road Stamford,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.97
914880,Hambleton Road Stamford,2024-01-19T09:00:00.000+00:00,feeder,04,N Current (RMS),A,31.6
914880,Hambleton Road Stamford,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
914880,Hambleton Road Stamford,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.6
914880,Hambleton Road Stamford,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
914880,Hambleton Road Stamford,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
914880,Hambleton Road Stamford,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
914880,Hambleton Road Stamford,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
914880,Hambleton Road Stamford,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.25
914880,Hambleton Road Stamford,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.12
914880,Hambleton Road Stamford,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
914880,Hambleton Road Stamford,2024-01-19T09:00:00.000+00:00,feeder,03,N Current (RMS),A,24.1
914880,Hambleton Road Stamford,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
914880,Hambleton Road Stamford,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
914880,Hambleton Road Stamford,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
914880,Hambleton Road Stamford,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
914880,Hambleton Road Stamford,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
914880,Hambleton Road Stamford,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.88
914880,Hambleton Road Stamford,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.96
914880,Hambleton Road Stamford,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.28
914880,Hambleton Road Stamford,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.36
914880,Hambleton Road Stamford,2024-01-19T09:00:00.000+00:00,feeder,02,N Current (RMS),A,18.4
914880,Hambleton Road Stamford,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
914880,Hambleton Road Stamford,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
914880,Hambleton Road Stamford,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
914880,Hambleton Road Stamford,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
914880,Hambleton Road Stamford,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
914880,Hambleton Road Stamford,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
914880,Hambleton Road Stamford,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.35
914880,Hambleton Road Stamford,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.26
914880,Hambleton Road Stamford,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.58
914880,Hambleton Road Stamford,2024-01-19T09:00:00.000+00:00,feeder,01,N Current (RMS),A,36.7
914880,Hambleton Road Stamford,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.7
914880,Hambleton Road Stamford,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
914880,Hambleton Road Stamford,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.1
914880,Hambleton Road Stamford,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,9.8
914880,Hambleton Road Stamford,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
914880,Hambleton Road Stamford,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
914880,Hambleton Road Stamford,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
914880,Hambleton Road Stamford,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
914880,Hambleton Road Stamford,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
914880,Hambleton Road Stamford,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
914880,Hambleton Road Stamford,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
914880,Hambleton Road Stamford,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
914880,Hambleton Road Stamford,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
914880,Hambleton Road Stamford,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.33
914880,Hambleton Road Stamford,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.07
914880,Hambleton Road Stamford,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.75
914880,Hambleton Road Stamford,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
914880,Hambleton Road Stamford,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
914880,Hambleton Road Stamford,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
914880,Hambleton Road Stamford,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
914880,Hambleton Road Stamford,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
914880,Hambleton Road Stamford,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
914880,Hambleton Road Stamford,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
914880,Hambleton Road Stamford,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.87
914880,Hambleton Road Stamford,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.97
914880,Hambleton Road Stamford,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.21
914880,Hambleton Road Stamford,2024-01-19T08:50:00.000+00:00,feeder,04,N Current (RMS),A,9.7
914880,Hambleton Road Stamford,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
914880,Hambleton Road Stamford,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
914880,Hambleton Road Stamford,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
914880,Hambleton Road Stamford,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
914880,Hambleton Road Stamford,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
914880,Hambleton Road Stamford,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
914880,Hambleton Road Stamford,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.86
914880,Hambleton Road Stamford,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.36
914880,Hambleton Road Stamford,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.93
914880,Hambleton Road Stamford,2024-01-19T08:50:00.000+00:00,feeder,03,N Current (RMS),A,21.3
914880,Hambleton Road Stamford,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
914880,Hambleton Road Stamford,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
914880,Hambleton Road Stamford,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
914880,Hambleton Road Stamford,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
914880,Hambleton Road Stamford,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
914880,Hambleton Road Stamford,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.97
914880,Hambleton Road Stamford,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.67
914880,Hambleton Road Stamford,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.27
914880,Hambleton Road Stamford,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.74
914880,Hambleton Road Stamford,2024-01-19T08:50:00.000+00:00,feeder,02,N Current (RMS),A,22.6
914880,Hambleton Road Stamford,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
914880,Hambleton Road Stamford,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
914880,Hambleton Road Stamford,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
914880,Hambleton Road Stamford,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
914880,Hambleton Road Stamford,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
914880,Hambleton Road Stamford,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
914880,Hambleton Road Stamford,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.62
914880,Hambleton Road Stamford,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.46
914880,Hambleton Road Stamford,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.06
914880,Hambleton Road Stamford,2024-01-19T08:50:00.000+00:00,feeder,01,N Current (RMS),A,53.9
914880,Hambleton Road Stamford,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,81.0
914880,Hambleton Road Stamford,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
914880,Hambleton Road Stamford,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.7
914880,Hambleton Road Stamford,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,9.8
914880,Hambleton Road Stamford,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
914880,Hambleton Road Stamford,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
914880,Hambleton Road Stamford,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
914880,Hambleton Road Stamford,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
914880,Hambleton Road Stamford,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
914880,Hambleton Road Stamford,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
914880,Hambleton Road Stamford,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
914880,Hambleton Road Stamford,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
914880,Hambleton Road Stamford,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
914880,Hambleton Road Stamford,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.02
914880,Hambleton Road Stamford,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.06
914880,Hambleton Road Stamford,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.95
914880,Hambleton Road Stamford,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
914880,Hambleton Road Stamford,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
914880,Hambleton Road Stamford,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
914880,Hambleton Road Stamford,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
914880,Hambleton Road Stamford,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
914880,Hambleton Road Stamford,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
914880,Hambleton Road Stamford,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
914880,Hambleton Road Stamford,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.62
914880,Hambleton Road Stamford,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.62
914880,Hambleton Road Stamford,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.09
914880,Hambleton Road Stamford,2024-01-19T08:40:00.000+00:00,feeder,04,N Current (RMS),A,12.0
914880,Hambleton Road Stamford,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
914880,Hambleton Road Stamford,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
914880,Hambleton Road Stamford,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
914880,Hambleton Road Stamford,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
914880,Hambleton Road Stamford,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
914880,Hambleton Road Stamford,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
914880,Hambleton Road Stamford,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.18
914880,Hambleton Road Stamford,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.2
914880,Hambleton Road Stamford,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.05
914880,Hambleton Road Stamford,2024-01-19T08:40:00.000+00:00,feeder,03,N Current (RMS),A,40.4
914880,Hambleton Road Stamford,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.9
914880,Hambleton Road Stamford,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
914880,Hambleton Road Stamford,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
914880,Hambleton Road Stamford,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
914880,Hambleton Road Stamford,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
914880,Hambleton Road Stamford,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.43
914880,Hambleton Road Stamford,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.13
914880,Hambleton Road Stamford,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.36
914880,Hambleton Road Stamford,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.22
914880,Hambleton Road Stamford,2024-01-19T08:40:00.000+00:00,feeder,02,N Current (RMS),A,19.3
914880,Hambleton Road Stamford,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
914880,Hambleton Road Stamford,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
914880,Hambleton Road Stamford,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
914880,Hambleton Road Stamford,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
914880,Hambleton Road Stamford,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
914880,Hambleton Road Stamford,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
914880,Hambleton Road Stamford,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.74
914880,Hambleton Road Stamford,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.25
914880,Hambleton Road Stamford,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.43
914880,Hambleton Road Stamford,2024-01-19T08:40:00.000+00:00,feeder,01,N Current (RMS),A,55.2
914880,Hambleton Road Stamford,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,84.4
914880,Hambleton Road Stamford,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
914880,Hambleton Road Stamford,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.1
914880,Hambleton Road Stamford,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,9.8
914880,Hambleton Road Stamford,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
914880,Hambleton Road Stamford,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
914880,Hambleton Road Stamford,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
914880,Hambleton Road Stamford,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
914880,Hambleton Road Stamford,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
914880,Hambleton Road Stamford,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
914880,Hambleton Road Stamford,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
914880,Hambleton Road Stamford,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
914880,Hambleton Road Stamford,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
914880,Hambleton Road Stamford,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.67
914880,Hambleton Road Stamford,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.43
914880,Hambleton Road Stamford,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.8
914880,Hambleton Road Stamford,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
914880,Hambleton Road Stamford,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
914880,Hambleton Road Stamford,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
914880,Hambleton Road Stamford,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
914880,Hambleton Road Stamford,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
914880,Hambleton Road Stamford,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
914880,Hambleton Road Stamford,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
914880,Hambleton Road Stamford,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.25
914880,Hambleton Road Stamford,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.83
914880,Hambleton Road Stamford,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.89
914880,Hambleton Road Stamford,2024-01-19T08:30:00.000+00:00,feeder,04,N Current (RMS),A,17.9
914880,Hambleton Road Stamford,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
914880,Hambleton Road Stamford,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
914880,Hambleton Road Stamford,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
914880,Hambleton Road Stamford,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
914880,Hambleton Road Stamford,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.67
914880,Hambleton Road Stamford,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
914880,Hambleton Road Stamford,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.98
914880,Hambleton Road Stamford,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.49
914880,Hambleton Road Stamford,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.4
914880,Hambleton Road Stamford,2024-01-19T08:30:00.000+00:00,feeder,03,N Current (RMS),A,31.1
914880,Hambleton Road Stamford,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
914880,Hambleton Road Stamford,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
914880,Hambleton Road Stamford,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
914880,Hambleton Road Stamford,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
914880,Hambleton Road Stamford,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
914880,Hambleton Road Stamford,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.12
914880,Hambleton Road Stamford,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.68
914880,Hambleton Road Stamford,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.14
914880,Hambleton Road Stamford,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.39
914880,Hambleton Road Stamford,2024-01-19T08:30:00.000+00:00,feeder,02,N Current (RMS),A,24.0
914880,Hambleton Road Stamford,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
914880,Hambleton Road Stamford,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
914880,Hambleton Road Stamford,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
914880,Hambleton Road Stamford,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
914880,Hambleton Road Stamford,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
914880,Hambleton Road Stamford,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
914880,Hambleton Road Stamford,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.2
914880,Hambleton Road Stamford,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.97
914880,Hambleton Road Stamford,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.13
914880,Hambleton Road Stamford,2024-01-19T08:30:00.000+00:00,feeder,01,N Current (RMS),A,50.4
914880,Hambleton Road Stamford,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.4
914880,Hambleton Road Stamford,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
914880,Hambleton Road Stamford,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,78.7
914880,Hambleton Road Stamford,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,9.8
914880,Hambleton Road Stamford,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
914880,Hambleton Road Stamford,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
914880,Hambleton Road Stamford,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
914880,Hambleton Road Stamford,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
914880,Hambleton Road Stamford,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
914880,Hambleton Road Stamford,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
914880,Hambleton Road Stamford,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
914880,Hambleton Road Stamford,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
914880,Hambleton Road Stamford,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
914880,Hambleton Road Stamford,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.12
914880,Hambleton Road Stamford,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.42
914880,Hambleton Road Stamford,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.81
914880,Hambleton Road Stamford,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
914880,Hambleton Road Stamford,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
914880,Hambleton Road Stamford,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
914880,Hambleton Road Stamford,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
914880,Hambleton Road Stamford,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
914880,Hambleton Road Stamford,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
914880,Hambleton Road Stamford,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
914880,Hambleton Road Stamford,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.25
914880,Hambleton Road Stamford,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.26
914880,Hambleton Road Stamford,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.36
914880,Hambleton Road Stamford,2024-01-19T08:20:00.000+00:00,feeder,04,N Current (RMS),A,14.0
914880,Hambleton Road Stamford,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
914880,Hambleton Road Stamford,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
914880,Hambleton Road Stamford,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
914880,Hambleton Road Stamford,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
914880,Hambleton Road Stamford,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.59
914880,Hambleton Road Stamford,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
914880,Hambleton Road Stamford,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.72
914880,Hambleton Road Stamford,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.5
914880,Hambleton Road Stamford,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.64
914880,Hambleton Road Stamford,2024-01-19T08:20:00.000+00:00,feeder,03,N Current (RMS),A,30.8
914880,Hambleton Road Stamford,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
914880,Hambleton Road Stamford,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
914880,Hambleton Road Stamford,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
914880,Hambleton Road Stamford,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
914880,Hambleton Road Stamford,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
914880,Hambleton Road Stamford,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.09
914880,Hambleton Road Stamford,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.56
914880,Hambleton Road Stamford,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.99
914880,Hambleton Road Stamford,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.95
914880,Hambleton Road Stamford,2024-01-19T08:20:00.000+00:00,feeder,02,N Current (RMS),A,25.0
914880,Hambleton Road Stamford,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
914880,Hambleton Road Stamford,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
914880,Hambleton Road Stamford,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
914880,Hambleton Road Stamford,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
914880,Hambleton Road Stamford,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
914880,Hambleton Road Stamford,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
914880,Hambleton Road Stamford,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.84
914880,Hambleton Road Stamford,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.79
914880,Hambleton Road Stamford,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.27
914880,Hambleton Road Stamford,2024-01-19T08:20:00.000+00:00,feeder,01,N Current (RMS),A,36.7
914880,Hambleton Road Stamford,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.6
914880,Hambleton Road Stamford,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
914880,Hambleton Road Stamford,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.5
914880,Hambleton Road Stamford,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,9.8
914880,Hambleton Road Stamford,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
914880,Hambleton Road Stamford,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
914880,Hambleton Road Stamford,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
914880,Hambleton Road Stamford,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
914880,Hambleton Road Stamford,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
914880,Hambleton Road Stamford,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
914880,Hambleton Road Stamford,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
914880,Hambleton Road Stamford,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
914880,Hambleton Road Stamford,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
914880,Hambleton Road Stamford,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.36
914880,Hambleton Road Stamford,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.54
914880,Hambleton Road Stamford,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.22
914880,Hambleton Road Stamford,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
914880,Hambleton Road Stamford,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
914880,Hambleton Road Stamford,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
914880,Hambleton Road Stamford,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
914880,Hambleton Road Stamford,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
914880,Hambleton Road Stamford,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
914880,Hambleton Road Stamford,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
914880,Hambleton Road Stamford,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.48
914880,Hambleton Road Stamford,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.08
914880,Hambleton Road Stamford,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.54
914880,Hambleton Road Stamford,2024-01-19T08:10:00.000+00:00,feeder,04,N Current (RMS),A,32.6
914880,Hambleton Road Stamford,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
914880,Hambleton Road Stamford,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.1
914880,Hambleton Road Stamford,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
914880,Hambleton Road Stamford,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
914880,Hambleton Road Stamford,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.68
914880,Hambleton Road Stamford,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
914880,Hambleton Road Stamford,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.3
914880,Hambleton Road Stamford,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.05
914880,Hambleton Road Stamford,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
914880,Hambleton Road Stamford,2024-01-19T08:10:00.000+00:00,feeder,03,N Current (RMS),A,20.0
914880,Hambleton Road Stamford,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
914880,Hambleton Road Stamford,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
914880,Hambleton Road Stamford,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
914880,Hambleton Road Stamford,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
914880,Hambleton Road Stamford,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
914880,Hambleton Road Stamford,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.04
914880,Hambleton Road Stamford,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.8
914880,Hambleton Road Stamford,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.75
914880,Hambleton Road Stamford,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.41
914880,Hambleton Road Stamford,2024-01-19T08:10:00.000+00:00,feeder,02,N Current (RMS),A,26.9
914880,Hambleton Road Stamford,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
914880,Hambleton Road Stamford,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.2
914880,Hambleton Road Stamford,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
914880,Hambleton Road Stamford,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.89
914880,Hambleton Road Stamford,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
914880,Hambleton Road Stamford,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
914880,Hambleton Road Stamford,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.4
914880,Hambleton Road Stamford,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.21
914880,Hambleton Road Stamford,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.14
914880,Hambleton Road Stamford,2024-01-19T08:10:00.000+00:00,feeder,01,N Current (RMS),A,32.4
914880,Hambleton Road Stamford,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.3
914880,Hambleton Road Stamford,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.9
914880,Hambleton Road Stamford,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
914880,Hambleton Road Stamford,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,9.8
914880,Hambleton Road Stamford,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
914880,Hambleton Road Stamford,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
914880,Hambleton Road Stamford,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
914880,Hambleton Road Stamford,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
914880,Hambleton Road Stamford,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
914880,Hambleton Road Stamford,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
914880,Hambleton Road Stamford,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
914880,Hambleton Road Stamford,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
914880,Hambleton Road Stamford,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
914880,Hambleton Road Stamford,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.99
914880,Hambleton Road Stamford,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.09
914880,Hambleton Road Stamford,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.09
914880,Hambleton Road Stamford,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
914880,Hambleton Road Stamford,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
914880,Hambleton Road Stamford,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
914880,Hambleton Road Stamford,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
914880,Hambleton Road Stamford,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
914880,Hambleton Road Stamford,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
914880,Hambleton Road Stamford,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
914880,Hambleton Road Stamford,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.28
914880,Hambleton Road Stamford,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.15
914880,Hambleton Road Stamford,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.98
914880,Hambleton Road Stamford,2024-01-19T08:00:00.000+00:00,feeder,04,N Current (RMS),A,17.3
914880,Hambleton Road Stamford,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
914880,Hambleton Road Stamford,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.1
914880,Hambleton Road Stamford,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
914880,Hambleton Road Stamford,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
914880,Hambleton Road Stamford,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.85
914880,Hambleton Road Stamford,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
914880,Hambleton Road Stamford,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.23
914880,Hambleton Road Stamford,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.57
914880,Hambleton Road Stamford,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
914880,Hambleton Road Stamford,2024-01-19T08:00:00.000+00:00,feeder,03,N Current (RMS),A,17.0
914880,Hambleton Road Stamford,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
914880,Hambleton Road Stamford,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
914880,Hambleton Road Stamford,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
914880,Hambleton Road Stamford,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
914880,Hambleton Road Stamford,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
914880,Hambleton Road Stamford,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.7
914880,Hambleton Road Stamford,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.98
914880,Hambleton Road Stamford,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.41
914880,Hambleton Road Stamford,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.85
914880,Hambleton Road Stamford,2024-01-19T08:00:00.000+00:00,feeder,02,N Current (RMS),A,28.8
914880,Hambleton Road Stamford,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
914880,Hambleton Road Stamford,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
914880,Hambleton Road Stamford,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
914880,Hambleton Road Stamford,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
914880,Hambleton Road Stamford,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
914880,Hambleton Road Stamford,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
914880,Hambleton Road Stamford,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.19
914880,Hambleton Road Stamford,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.03
914880,Hambleton Road Stamford,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.92
914880,Hambleton Road Stamford,2024-01-19T08:00:00.000+00:00,feeder,01,N Current (RMS),A,27.8
914880,Hambleton Road Stamford,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.8
914880,Hambleton Road Stamford,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
914880,Hambleton Road Stamford,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.4
914880,Hambleton Road Stamford,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,9.8
914880,Hambleton Road Stamford,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
914880,Hambleton Road Stamford,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
914880,Hambleton Road Stamford,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
914880,Hambleton Road Stamford,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
914880,Hambleton Road Stamford,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
914880,Hambleton Road Stamford,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
914880,Hambleton Road Stamford,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
914880,Hambleton Road Stamford,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
914880,Hambleton Road Stamford,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
914880,Hambleton Road Stamford,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.68
914880,Hambleton Road Stamford,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.15
914880,Hambleton Road Stamford,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.12
914880,Hambleton Road Stamford,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
914880,Hambleton Road Stamford,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
914880,Hambleton Road Stamford,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
914880,Hambleton Road Stamford,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
914880,Hambleton Road Stamford,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
914880,Hambleton Road Stamford,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
914880,Hambleton Road Stamford,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
914880,Hambleton Road Stamford,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.87
914880,Hambleton Road Stamford,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.62
914880,Hambleton Road Stamford,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.8
914880,Hambleton Road Stamford,2024-01-19T07:50:00.000+00:00,feeder,04,N Current (RMS),A,12.4
914880,Hambleton Road Stamford,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
914880,Hambleton Road Stamford,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
914880,Hambleton Road Stamford,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
914880,Hambleton Road Stamford,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
914880,Hambleton Road Stamford,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.56
914880,Hambleton Road Stamford,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
914880,Hambleton Road Stamford,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.89
914880,Hambleton Road Stamford,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.49
914880,Hambleton Road Stamford,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.03
914880,Hambleton Road Stamford,2024-01-19T07:50:00.000+00:00,feeder,03,N Current (RMS),A,13.1
914880,Hambleton Road Stamford,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
914880,Hambleton Road Stamford,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
914880,Hambleton Road Stamford,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
914880,Hambleton Road Stamford,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
914880,Hambleton Road Stamford,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
914880,Hambleton Road Stamford,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.07
914880,Hambleton Road Stamford,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.27
914880,Hambleton Road Stamford,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.92
914880,Hambleton Road Stamford,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.27
914880,Hambleton Road Stamford,2024-01-19T07:50:00.000+00:00,feeder,02,N Current (RMS),A,31.9
914880,Hambleton Road Stamford,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
914880,Hambleton Road Stamford,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
914880,Hambleton Road Stamford,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
914880,Hambleton Road Stamford,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
914880,Hambleton Road Stamford,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
914880,Hambleton Road Stamford,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
914880,Hambleton Road Stamford,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.49
914880,Hambleton Road Stamford,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.5
914880,Hambleton Road Stamford,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.42
914880,Hambleton Road Stamford,2024-01-19T07:50:00.000+00:00,feeder,01,N Current (RMS),A,58.4
914880,Hambleton Road Stamford,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,90.5
914880,Hambleton Road Stamford,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.3
914880,Hambleton Road Stamford,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.0
914880,Hambleton Road Stamford,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,9.8
914880,Hambleton Road Stamford,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
914880,Hambleton Road Stamford,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
914880,Hambleton Road Stamford,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
