Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
914880,Hambleton Road Stamford,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
914880,Hambleton Road Stamford,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
914880,Hambleton Road Stamford,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
914880,Hambleton Road Stamford,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
914880,Hambleton Road Stamford,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
914880,Hambleton Road Stamford,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.52
914880,Hambleton Road Stamford,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.54
914880,Hambleton Road Stamford,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.52
914880,Hambleton Road Stamford,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
914880,Hambleton Road Stamford,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
914880,Hambleton Road Stamford,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
914880,Hambleton Road Stamford,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
914880,Hambleton Road Stamford,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
914880,Hambleton Road Stamford,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
914880,Hambleton Road Stamford,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
914880,Hambleton Road Stamford,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.36
914880,Hambleton Road Stamford,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.01
914880,Hambleton Road Stamford,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.3
914880,Hambleton Road Stamford,2024-01-19T07:40:00.000+00:00,feeder,04,N Current (RMS),A,17.2
914880,Hambleton Road Stamford,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
914880,Hambleton Road Stamford,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
914880,Hambleton Road Stamford,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
914880,Hambleton Road Stamford,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
914880,Hambleton Road Stamford,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
914880,Hambleton Road Stamford,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
914880,Hambleton Road Stamford,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.24
914880,Hambleton Road Stamford,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.59
914880,Hambleton Road Stamford,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
914880,Hambleton Road Stamford,2024-01-19T07:40:00.000+00:00,feeder,03,N Current (RMS),A,14.6
914880,Hambleton Road Stamford,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
914880,Hambleton Road Stamford,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
914880,Hambleton Road Stamford,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
914880,Hambleton Road Stamford,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
914880,Hambleton Road Stamford,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
914880,Hambleton Road Stamford,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.11
914880,Hambleton Road Stamford,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.89
914880,Hambleton Road Stamford,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.66
914880,Hambleton Road Stamford,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.2
914880,Hambleton Road Stamford,2024-01-19T07:40:00.000+00:00,feeder,02,N Current (RMS),A,28.5
914880,Hambleton Road Stamford,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.3
914880,Hambleton Road Stamford,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
914880,Hambleton Road Stamford,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
914880,Hambleton Road Stamford,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
914880,Hambleton Road Stamford,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
914880,Hambleton Road Stamford,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
914880,Hambleton Road Stamford,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.78
914880,Hambleton Road Stamford,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.88
914880,Hambleton Road Stamford,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.16
914880,Hambleton Road Stamford,2024-01-19T07:40:00.000+00:00,feeder,01,N Current (RMS),A,37.7
914880,Hambleton Road Stamford,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,62.6
914880,Hambleton Road Stamford,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
914880,Hambleton Road Stamford,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
914880,Hambleton Road Stamford,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,9.8
914880,Hambleton Road Stamford,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
914880,Hambleton Road Stamford,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
914880,Hambleton Road Stamford,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
914880,Hambleton Road Stamford,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
914880,Hambleton Road Stamford,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
914880,Hambleton Road Stamford,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
914880,Hambleton Road Stamford,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
914880,Hambleton Road Stamford,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
914880,Hambleton Road Stamford,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
914880,Hambleton Road Stamford,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.27
914880,Hambleton Road Stamford,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.14
914880,Hambleton Road Stamford,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.78
914880,Hambleton Road Stamford,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
914880,Hambleton Road Stamford,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
914880,Hambleton Road Stamford,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
914880,Hambleton Road Stamford,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
914880,Hambleton Road Stamford,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
914880,Hambleton Road Stamford,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
914880,Hambleton Road Stamford,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
914880,Hambleton Road Stamford,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.45
914880,Hambleton Road Stamford,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.44
914880,Hambleton Road Stamford,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.99
914880,Hambleton Road Stamford,2024-01-19T07:30:00.000+00:00,feeder,04,N Current (RMS),A,13.5
914880,Hambleton Road Stamford,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
914880,Hambleton Road Stamford,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
914880,Hambleton Road Stamford,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
914880,Hambleton Road Stamford,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
914880,Hambleton Road Stamford,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
914880,Hambleton Road Stamford,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
914880,Hambleton Road Stamford,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.52
914880,Hambleton Road Stamford,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.07
914880,Hambleton Road Stamford,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
914880,Hambleton Road Stamford,2024-01-19T07:30:00.000+00:00,feeder,03,N Current (RMS),A,40.3
914880,Hambleton Road Stamford,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.2
914880,Hambleton Road Stamford,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
914880,Hambleton Road Stamford,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
914880,Hambleton Road Stamford,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
914880,Hambleton Road Stamford,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
914880,Hambleton Road Stamford,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.25
914880,Hambleton Road Stamford,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.55
914880,Hambleton Road Stamford,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.4
914880,Hambleton Road Stamford,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
914880,Hambleton Road Stamford,2024-01-19T07:30:00.000+00:00,feeder,02,N Current (RMS),A,33.5
914880,Hambleton Road Stamford,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.7
914880,Hambleton Road Stamford,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
914880,Hambleton Road Stamford,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
914880,Hambleton Road Stamford,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
914880,Hambleton Road Stamford,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
914880,Hambleton Road Stamford,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
914880,Hambleton Road Stamford,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.52
914880,Hambleton Road Stamford,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.31
914880,Hambleton Road Stamford,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.6
914880,Hambleton Road Stamford,2024-01-19T07:30:00.000+00:00,feeder,01,N Current (RMS),A,43.9
914880,Hambleton Road Stamford,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,69.1
914880,Hambleton Road Stamford,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
914880,Hambleton Road Stamford,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
914880,Hambleton Road Stamford,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,9.8
914880,Hambleton Road Stamford,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
914880,Hambleton Road Stamford,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
914880,Hambleton Road Stamford,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
914880,Hambleton Road Stamford,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
914880,Hambleton Road Stamford,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
914880,Hambleton Road Stamford,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
914880,Hambleton Road Stamford,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
914880,Hambleton Road Stamford,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
914880,Hambleton Road Stamford,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
914880,Hambleton Road Stamford,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.03
914880,Hambleton Road Stamford,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.23
914880,Hambleton Road Stamford,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.64
914880,Hambleton Road Stamford,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
914880,Hambleton Road Stamford,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
914880,Hambleton Road Stamford,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
914880,Hambleton Road Stamford,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
914880,Hambleton Road Stamford,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
914880,Hambleton Road Stamford,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
914880,Hambleton Road Stamford,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
914880,Hambleton Road Stamford,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.97
914880,Hambleton Road Stamford,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.85
914880,Hambleton Road Stamford,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.25
914880,Hambleton Road Stamford,2024-01-19T07:20:00.000+00:00,feeder,04,N Current (RMS),A,13.5
914880,Hambleton Road Stamford,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
914880,Hambleton Road Stamford,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
914880,Hambleton Road Stamford,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
914880,Hambleton Road Stamford,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
914880,Hambleton Road Stamford,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
914880,Hambleton Road Stamford,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
914880,Hambleton Road Stamford,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.05
914880,Hambleton Road Stamford,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.25
914880,Hambleton Road Stamford,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.12
914880,Hambleton Road Stamford,2024-01-19T07:20:00.000+00:00,feeder,03,N Current (RMS),A,30.4
914880,Hambleton Road Stamford,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
914880,Hambleton Road Stamford,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
914880,Hambleton Road Stamford,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
914880,Hambleton Road Stamford,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
914880,Hambleton Road Stamford,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
914880,Hambleton Road Stamford,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.17
914880,Hambleton Road Stamford,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.34
914880,Hambleton Road Stamford,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.73
914880,Hambleton Road Stamford,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.33
914880,Hambleton Road Stamford,2024-01-19T07:20:00.000+00:00,feeder,02,N Current (RMS),A,31.7
914880,Hambleton Road Stamford,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
914880,Hambleton Road Stamford,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
914880,Hambleton Road Stamford,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
914880,Hambleton Road Stamford,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
914880,Hambleton Road Stamford,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
914880,Hambleton Road Stamford,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
914880,Hambleton Road Stamford,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.7
914880,Hambleton Road Stamford,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.12
914880,Hambleton Road Stamford,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.02
914880,Hambleton Road Stamford,2024-01-19T07:20:00.000+00:00,feeder,01,N Current (RMS),A,61.5
914880,Hambleton Road Stamford,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,85.8
914880,Hambleton Road Stamford,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
914880,Hambleton Road Stamford,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
914880,Hambleton Road Stamford,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,9.8
914880,Hambleton Road Stamford,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
914880,Hambleton Road Stamford,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
914880,Hambleton Road Stamford,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
914880,Hambleton Road Stamford,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
914880,Hambleton Road Stamford,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
914880,Hambleton Road Stamford,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
914880,Hambleton Road Stamford,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
914880,Hambleton Road Stamford,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
914880,Hambleton Road Stamford,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
914880,Hambleton Road Stamford,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.05
914880,Hambleton Road Stamford,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.96
914880,Hambleton Road Stamford,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.73
914880,Hambleton Road Stamford,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,111.7
914880,Hambleton Road Stamford,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
914880,Hambleton Road Stamford,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
914880,Hambleton Road Stamford,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
914880,Hambleton Road Stamford,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
914880,Hambleton Road Stamford,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
914880,Hambleton Road Stamford,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
914880,Hambleton Road Stamford,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.27
914880,Hambleton Road Stamford,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.34
914880,Hambleton Road Stamford,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.8
914880,Hambleton Road Stamford,2024-01-19T07:10:00.000+00:00,feeder,04,N Current (RMS),A,10.9
914880,Hambleton Road Stamford,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
914880,Hambleton Road Stamford,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
914880,Hambleton Road Stamford,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
914880,Hambleton Road Stamford,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
914880,Hambleton Road Stamford,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
914880,Hambleton Road Stamford,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
914880,Hambleton Road Stamford,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.27
914880,Hambleton Road Stamford,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.24
914880,Hambleton Road Stamford,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
914880,Hambleton Road Stamford,2024-01-19T07:10:00.000+00:00,feeder,03,N Current (RMS),A,14.8
914880,Hambleton Road Stamford,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
914880,Hambleton Road Stamford,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
914880,Hambleton Road Stamford,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
914880,Hambleton Road Stamford,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
914880,Hambleton Road Stamford,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
914880,Hambleton Road Stamford,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.19
914880,Hambleton Road Stamford,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.35
914880,Hambleton Road Stamford,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.94
914880,Hambleton Road Stamford,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.96
914880,Hambleton Road Stamford,2024-01-19T07:10:00.000+00:00,feeder,02,N Current (RMS),A,29.2
914880,Hambleton Road Stamford,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
914880,Hambleton Road Stamford,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
914880,Hambleton Road Stamford,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
914880,Hambleton Road Stamford,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
914880,Hambleton Road Stamford,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
914880,Hambleton Road Stamford,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
914880,Hambleton Road Stamford,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.62
914880,Hambleton Road Stamford,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.71
914880,Hambleton Road Stamford,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.53
914880,Hambleton Road Stamford,2024-01-19T07:10:00.000+00:00,feeder,01,N Current (RMS),A,51.6
914880,Hambleton Road Stamford,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,76.6
914880,Hambleton Road Stamford,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
914880,Hambleton Road Stamford,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
914880,Hambleton Road Stamford,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,9.8
914880,Hambleton Road Stamford,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
914880,Hambleton Road Stamford,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
914880,Hambleton Road Stamford,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
914880,Hambleton Road Stamford,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
914880,Hambleton Road Stamford,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
914880,Hambleton Road Stamford,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
914880,Hambleton Road Stamford,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
914880,Hambleton Road Stamford,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
914880,Hambleton Road Stamford,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
914880,Hambleton Road Stamford,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.52
914880,Hambleton Road Stamford,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.24
914880,Hambleton Road Stamford,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.66
914880,Hambleton Road Stamford,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
914880,Hambleton Road Stamford,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
914880,Hambleton Road Stamford,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
914880,Hambleton Road Stamford,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
914880,Hambleton Road Stamford,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
914880,Hambleton Road Stamford,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
914880,Hambleton Road Stamford,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
914880,Hambleton Road Stamford,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.51
914880,Hambleton Road Stamford,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.3
914880,Hambleton Road Stamford,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.03
914880,Hambleton Road Stamford,2024-01-19T07:00:00.000+00:00,feeder,04,N Current (RMS),A,8.2
914880,Hambleton Road Stamford,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
914880,Hambleton Road Stamford,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
914880,Hambleton Road Stamford,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
914880,Hambleton Road Stamford,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
914880,Hambleton Road Stamford,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
914880,Hambleton Road Stamford,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
914880,Hambleton Road Stamford,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.02
914880,Hambleton Road Stamford,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.45
914880,Hambleton Road Stamford,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.2
914880,Hambleton Road Stamford,2024-01-19T07:00:00.000+00:00,feeder,03,N Current (RMS),A,12.8
914880,Hambleton Road Stamford,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
914880,Hambleton Road Stamford,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
914880,Hambleton Road Stamford,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
914880,Hambleton Road Stamford,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
914880,Hambleton Road Stamford,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
914880,Hambleton Road Stamford,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.13
914880,Hambleton Road Stamford,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.58
914880,Hambleton Road Stamford,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.7
914880,Hambleton Road Stamford,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.02
914880,Hambleton Road Stamford,2024-01-19T07:00:00.000+00:00,feeder,02,N Current (RMS),A,31.8
914880,Hambleton Road Stamford,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
914880,Hambleton Road Stamford,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
914880,Hambleton Road Stamford,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
914880,Hambleton Road Stamford,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
914880,Hambleton Road Stamford,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
914880,Hambleton Road Stamford,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
914880,Hambleton Road Stamford,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.19
914880,Hambleton Road Stamford,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.87
914880,Hambleton Road Stamford,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.75
914880,Hambleton Road Stamford,2024-01-19T07:00:00.000+00:00,feeder,01,N Current (RMS),A,38.9
914880,Hambleton Road Stamford,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,75.0
914880,Hambleton Road Stamford,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
914880,Hambleton Road Stamford,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
914880,Hambleton Road Stamford,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,9.9
914880,Hambleton Road Stamford,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
914880,Hambleton Road Stamford,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
914880,Hambleton Road Stamford,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
914880,Hambleton Road Stamford,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
914880,Hambleton Road Stamford,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
914880,Hambleton Road Stamford,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
914880,Hambleton Road Stamford,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
914880,Hambleton Road Stamford,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
914880,Hambleton Road Stamford,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
914880,Hambleton Road Stamford,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.3
914880,Hambleton Road Stamford,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.32
914880,Hambleton Road Stamford,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.99
914880,Hambleton Road Stamford,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
914880,Hambleton Road Stamford,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
914880,Hambleton Road Stamford,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
914880,Hambleton Road Stamford,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
914880,Hambleton Road Stamford,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
914880,Hambleton Road Stamford,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
914880,Hambleton Road Stamford,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
914880,Hambleton Road Stamford,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.47
914880,Hambleton Road Stamford,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.11
914880,Hambleton Road Stamford,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.05
914880,Hambleton Road Stamford,2024-01-19T06:50:00.000+00:00,feeder,04,N Current (RMS),A,8.4
914880,Hambleton Road Stamford,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
914880,Hambleton Road Stamford,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
914880,Hambleton Road Stamford,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
914880,Hambleton Road Stamford,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
914880,Hambleton Road Stamford,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
914880,Hambleton Road Stamford,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
914880,Hambleton Road Stamford,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.93
914880,Hambleton Road Stamford,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.59
914880,Hambleton Road Stamford,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.54
914880,Hambleton Road Stamford,2024-01-19T06:50:00.000+00:00,feeder,03,N Current (RMS),A,8.8
914880,Hambleton Road Stamford,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
914880,Hambleton Road Stamford,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
914880,Hambleton Road Stamford,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
914880,Hambleton Road Stamford,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
914880,Hambleton Road Stamford,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
914880,Hambleton Road Stamford,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.6
914880,Hambleton Road Stamford,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.54
914880,Hambleton Road Stamford,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.31
914880,Hambleton Road Stamford,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.6
914880,Hambleton Road Stamford,2024-01-19T06:50:00.000+00:00,feeder,02,N Current (RMS),A,25.4
914880,Hambleton Road Stamford,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
914880,Hambleton Road Stamford,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
914880,Hambleton Road Stamford,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
914880,Hambleton Road Stamford,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
914880,Hambleton Road Stamford,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
914880,Hambleton Road Stamford,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
914880,Hambleton Road Stamford,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.14
914880,Hambleton Road Stamford,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.17
914880,Hambleton Road Stamford,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.63
914880,Hambleton Road Stamford,2024-01-19T06:50:00.000+00:00,feeder,01,N Current (RMS),A,29.5
914880,Hambleton Road Stamford,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.2
914880,Hambleton Road Stamford,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
914880,Hambleton Road Stamford,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.7
914880,Hambleton Road Stamford,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,9.9
914880,Hambleton Road Stamford,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
914880,Hambleton Road Stamford,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
914880,Hambleton Road Stamford,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
914880,Hambleton Road Stamford,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
914880,Hambleton Road Stamford,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
914880,Hambleton Road Stamford,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
914880,Hambleton Road Stamford,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
914880,Hambleton Road Stamford,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
914880,Hambleton Road Stamford,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
914880,Hambleton Road Stamford,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.08
914880,Hambleton Road Stamford,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.19
914880,Hambleton Road Stamford,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.82
914880,Hambleton Road Stamford,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
914880,Hambleton Road Stamford,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
914880,Hambleton Road Stamford,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
914880,Hambleton Road Stamford,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
914880,Hambleton Road Stamford,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
914880,Hambleton Road Stamford,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
914880,Hambleton Road Stamford,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
914880,Hambleton Road Stamford,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.49
914880,Hambleton Road Stamford,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.43
914880,Hambleton Road Stamford,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.69
914880,Hambleton Road Stamford,2024-01-19T06:40:00.000+00:00,feeder,04,N Current (RMS),A,13.6
914880,Hambleton Road Stamford,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
914880,Hambleton Road Stamford,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
914880,Hambleton Road Stamford,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
914880,Hambleton Road Stamford,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
914880,Hambleton Road Stamford,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
914880,Hambleton Road Stamford,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
914880,Hambleton Road Stamford,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.88
914880,Hambleton Road Stamford,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.45
914880,Hambleton Road Stamford,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.19
914880,Hambleton Road Stamford,2024-01-19T06:40:00.000+00:00,feeder,03,N Current (RMS),A,13.9
914880,Hambleton Road Stamford,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
914880,Hambleton Road Stamford,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
914880,Hambleton Road Stamford,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
914880,Hambleton Road Stamford,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
914880,Hambleton Road Stamford,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
914880,Hambleton Road Stamford,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.61
914880,Hambleton Road Stamford,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.81
914880,Hambleton Road Stamford,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.85
914880,Hambleton Road Stamford,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.33
914880,Hambleton Road Stamford,2024-01-19T06:40:00.000+00:00,feeder,02,N Current (RMS),A,20.4
914880,Hambleton Road Stamford,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
914880,Hambleton Road Stamford,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
914880,Hambleton Road Stamford,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
914880,Hambleton Road Stamford,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
914880,Hambleton Road Stamford,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
914880,Hambleton Road Stamford,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
914880,Hambleton Road Stamford,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.52
914880,Hambleton Road Stamford,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.35
914880,Hambleton Road Stamford,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.82
914880,Hambleton Road Stamford,2024-01-19T06:40:00.000+00:00,feeder,01,N Current (RMS),A,43.6
914880,Hambleton Road Stamford,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,69.2
914880,Hambleton Road Stamford,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
914880,Hambleton Road Stamford,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
914880,Hambleton Road Stamford,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,9.9
914880,Hambleton Road Stamford,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
914880,Hambleton Road Stamford,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
914880,Hambleton Road Stamford,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
914880,Hambleton Road Stamford,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
914880,Hambleton Road Stamford,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
914880,Hambleton Road Stamford,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
914880,Hambleton Road Stamford,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
914880,Hambleton Road Stamford,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
914880,Hambleton Road Stamford,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
914880,Hambleton Road Stamford,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.71
914880,Hambleton Road Stamford,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.08
914880,Hambleton Road Stamford,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.02
914880,Hambleton Road Stamford,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
914880,Hambleton Road Stamford,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
914880,Hambleton Road Stamford,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
914880,Hambleton Road Stamford,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
914880,Hambleton Road Stamford,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
914880,Hambleton Road Stamford,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
914880,Hambleton Road Stamford,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
914880,Hambleton Road Stamford,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.74
914880,Hambleton Road Stamford,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.31
914880,Hambleton Road Stamford,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.57
914880,Hambleton Road Stamford,2024-01-19T06:30:00.000+00:00,feeder,04,N Current (RMS),A,6.9
914880,Hambleton Road Stamford,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
914880,Hambleton Road Stamford,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
914880,Hambleton Road Stamford,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
914880,Hambleton Road Stamford,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
914880,Hambleton Road Stamford,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
914880,Hambleton Road Stamford,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
914880,Hambleton Road Stamford,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.62
914880,Hambleton Road Stamford,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.04
914880,Hambleton Road Stamford,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.11
914880,Hambleton Road Stamford,2024-01-19T06:30:00.000+00:00,feeder,03,N Current (RMS),A,10.4
914880,Hambleton Road Stamford,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
914880,Hambleton Road Stamford,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
914880,Hambleton Road Stamford,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
914880,Hambleton Road Stamford,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
914880,Hambleton Road Stamford,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
914880,Hambleton Road Stamford,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.51
914880,Hambleton Road Stamford,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.49
914880,Hambleton Road Stamford,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.37
914880,Hambleton Road Stamford,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.25
914880,Hambleton Road Stamford,2024-01-19T06:30:00.000+00:00,feeder,02,N Current (RMS),A,27.9
914880,Hambleton Road Stamford,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.7
914880,Hambleton Road Stamford,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
914880,Hambleton Road Stamford,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
914880,Hambleton Road Stamford,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
914880,Hambleton Road Stamford,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
914880,Hambleton Road Stamford,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
914880,Hambleton Road Stamford,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.2
914880,Hambleton Road Stamford,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.68
914880,Hambleton Road Stamford,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.47
914880,Hambleton Road Stamford,2024-01-19T06:30:00.000+00:00,feeder,01,N Current (RMS),A,26.7
914880,Hambleton Road Stamford,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
914880,Hambleton Road Stamford,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
914880,Hambleton Road Stamford,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
914880,Hambleton Road Stamford,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,9.9
914880,Hambleton Road Stamford,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
914880,Hambleton Road Stamford,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
914880,Hambleton Road Stamford,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
914880,Hambleton Road Stamford,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
914880,Hambleton Road Stamford,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
914880,Hambleton Road Stamford,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
914880,Hambleton Road Stamford,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
914880,Hambleton Road Stamford,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
914880,Hambleton Road Stamford,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
914880,Hambleton Road Stamford,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.04
914880,Hambleton Road Stamford,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.31
914880,Hambleton Road Stamford,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.41
914880,Hambleton Road Stamford,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
914880,Hambleton Road Stamford,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
914880,Hambleton Road Stamford,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
914880,Hambleton Road Stamford,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
914880,Hambleton Road Stamford,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
914880,Hambleton Road Stamford,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
914880,Hambleton Road Stamford,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
914880,Hambleton Road Stamford,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.42
914880,Hambleton Road Stamford,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.92
914880,Hambleton Road Stamford,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.25
914880,Hambleton Road Stamford,2024-01-19T06:20:00.000+00:00,feeder,04,N Current (RMS),A,5.2
914880,Hambleton Road Stamford,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.1
914880,Hambleton Road Stamford,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
914880,Hambleton Road Stamford,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
914880,Hambleton Road Stamford,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
914880,Hambleton Road Stamford,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
914880,Hambleton Road Stamford,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
914880,Hambleton Road Stamford,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.69
914880,Hambleton Road Stamford,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.69
914880,Hambleton Road Stamford,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
914880,Hambleton Road Stamford,2024-01-19T06:20:00.000+00:00,feeder,03,N Current (RMS),A,10.2
914880,Hambleton Road Stamford,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
914880,Hambleton Road Stamford,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
914880,Hambleton Road Stamford,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
914880,Hambleton Road Stamford,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
914880,Hambleton Road Stamford,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
914880,Hambleton Road Stamford,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.39
914880,Hambleton Road Stamford,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.8
914880,Hambleton Road Stamford,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.76
914880,Hambleton Road Stamford,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.29
914880,Hambleton Road Stamford,2024-01-19T06:20:00.000+00:00,feeder,02,N Current (RMS),A,25.8
914880,Hambleton Road Stamford,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
914880,Hambleton Road Stamford,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
914880,Hambleton Road Stamford,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
914880,Hambleton Road Stamford,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
914880,Hambleton Road Stamford,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
