Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
914880,Hambleton Road Stamford,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.67
914880,Hambleton Road Stamford,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.19
914880,Hambleton Road Stamford,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.34
914880,Hambleton Road Stamford,2024-01-19T06:20:00.000+00:00,feeder,01,N Current (RMS),A,26.8
914880,Hambleton Road Stamford,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
914880,Hambleton Road Stamford,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
914880,Hambleton Road Stamford,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
914880,Hambleton Road Stamford,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,10.0
914880,Hambleton Road Stamford,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
914880,Hambleton Road Stamford,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
914880,Hambleton Road Stamford,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
914880,Hambleton Road Stamford,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
914880,Hambleton Road Stamford,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
914880,Hambleton Road Stamford,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
914880,Hambleton Road Stamford,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
914880,Hambleton Road Stamford,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
914880,Hambleton Road Stamford,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
914880,Hambleton Road Stamford,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.59
914880,Hambleton Road Stamford,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.57
914880,Hambleton Road Stamford,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.75
914880,Hambleton Road Stamford,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
914880,Hambleton Road Stamford,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
914880,Hambleton Road Stamford,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
914880,Hambleton Road Stamford,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
914880,Hambleton Road Stamford,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
914880,Hambleton Road Stamford,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
914880,Hambleton Road Stamford,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
914880,Hambleton Road Stamford,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.42
914880,Hambleton Road Stamford,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.02
914880,Hambleton Road Stamford,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.98
914880,Hambleton Road Stamford,2024-01-19T06:10:00.000+00:00,feeder,04,N Current (RMS),A,8.6
914880,Hambleton Road Stamford,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.0
914880,Hambleton Road Stamford,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
914880,Hambleton Road Stamford,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.7
914880,Hambleton Road Stamford,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
914880,Hambleton Road Stamford,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
914880,Hambleton Road Stamford,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
914880,Hambleton Road Stamford,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.79
914880,Hambleton Road Stamford,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.1
914880,Hambleton Road Stamford,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.31
914880,Hambleton Road Stamford,2024-01-19T06:10:00.000+00:00,feeder,03,N Current (RMS),A,18.3
914880,Hambleton Road Stamford,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
914880,Hambleton Road Stamford,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
914880,Hambleton Road Stamford,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
914880,Hambleton Road Stamford,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
914880,Hambleton Road Stamford,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
914880,Hambleton Road Stamford,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.54
914880,Hambleton Road Stamford,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.42
914880,Hambleton Road Stamford,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.46
914880,Hambleton Road Stamford,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.39
914880,Hambleton Road Stamford,2024-01-19T06:10:00.000+00:00,feeder,02,N Current (RMS),A,25.9
914880,Hambleton Road Stamford,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
914880,Hambleton Road Stamford,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
914880,Hambleton Road Stamford,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
914880,Hambleton Road Stamford,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.67
914880,Hambleton Road Stamford,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
914880,Hambleton Road Stamford,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
914880,Hambleton Road Stamford,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.47
914880,Hambleton Road Stamford,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.1
914880,Hambleton Road Stamford,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.76
914880,Hambleton Road Stamford,2024-01-19T06:10:00.000+00:00,feeder,01,N Current (RMS),A,27.1
914880,Hambleton Road Stamford,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
914880,Hambleton Road Stamford,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
914880,Hambleton Road Stamford,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
914880,Hambleton Road Stamford,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,10.1
914880,Hambleton Road Stamford,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
914880,Hambleton Road Stamford,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
914880,Hambleton Road Stamford,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
914880,Hambleton Road Stamford,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
914880,Hambleton Road Stamford,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
914880,Hambleton Road Stamford,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
914880,Hambleton Road Stamford,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
914880,Hambleton Road Stamford,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
914880,Hambleton Road Stamford,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
914880,Hambleton Road Stamford,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.1
914880,Hambleton Road Stamford,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.68
914880,Hambleton Road Stamford,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.45
914880,Hambleton Road Stamford,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
914880,Hambleton Road Stamford,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
914880,Hambleton Road Stamford,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
914880,Hambleton Road Stamford,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
914880,Hambleton Road Stamford,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
914880,Hambleton Road Stamford,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
914880,Hambleton Road Stamford,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
914880,Hambleton Road Stamford,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.46
914880,Hambleton Road Stamford,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.54
914880,Hambleton Road Stamford,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.96
914880,Hambleton Road Stamford,2024-01-19T06:00:00.000+00:00,feeder,04,N Current (RMS),A,23.7
914880,Hambleton Road Stamford,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.1
914880,Hambleton Road Stamford,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
914880,Hambleton Road Stamford,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.4
914880,Hambleton Road Stamford,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
914880,Hambleton Road Stamford,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.7
914880,Hambleton Road Stamford,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
914880,Hambleton Road Stamford,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.8
914880,Hambleton Road Stamford,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.08
914880,Hambleton Road Stamford,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.78
914880,Hambleton Road Stamford,2024-01-19T06:00:00.000+00:00,feeder,03,N Current (RMS),A,13.6
914880,Hambleton Road Stamford,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
914880,Hambleton Road Stamford,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
914880,Hambleton Road Stamford,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
914880,Hambleton Road Stamford,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
914880,Hambleton Road Stamford,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
914880,Hambleton Road Stamford,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.41
914880,Hambleton Road Stamford,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.49
914880,Hambleton Road Stamford,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
914880,Hambleton Road Stamford,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.12
914880,Hambleton Road Stamford,2024-01-19T06:00:00.000+00:00,feeder,02,N Current (RMS),A,26.9
914880,Hambleton Road Stamford,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
914880,Hambleton Road Stamford,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
914880,Hambleton Road Stamford,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
914880,Hambleton Road Stamford,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
914880,Hambleton Road Stamford,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
914880,Hambleton Road Stamford,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
914880,Hambleton Road Stamford,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.68
914880,Hambleton Road Stamford,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.19
914880,Hambleton Road Stamford,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.52
914880,Hambleton Road Stamford,2024-01-19T06:00:00.000+00:00,feeder,01,N Current (RMS),A,43.6
914880,Hambleton Road Stamford,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,65.5
914880,Hambleton Road Stamford,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
914880,Hambleton Road Stamford,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
914880,Hambleton Road Stamford,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,10.1
914880,Hambleton Road Stamford,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
914880,Hambleton Road Stamford,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
914880,Hambleton Road Stamford,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
914880,Hambleton Road Stamford,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
914880,Hambleton Road Stamford,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
914880,Hambleton Road Stamford,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
914880,Hambleton Road Stamford,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
914880,Hambleton Road Stamford,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
914880,Hambleton Road Stamford,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
914880,Hambleton Road Stamford,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.43
914880,Hambleton Road Stamford,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.28
914880,Hambleton Road Stamford,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.38
914880,Hambleton Road Stamford,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
914880,Hambleton Road Stamford,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
914880,Hambleton Road Stamford,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
914880,Hambleton Road Stamford,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
914880,Hambleton Road Stamford,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
914880,Hambleton Road Stamford,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
914880,Hambleton Road Stamford,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
914880,Hambleton Road Stamford,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.56
914880,Hambleton Road Stamford,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.87
914880,Hambleton Road Stamford,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.64
914880,Hambleton Road Stamford,2024-01-19T05:50:00.000+00:00,feeder,04,N Current (RMS),A,35.0
914880,Hambleton Road Stamford,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.6
914880,Hambleton Road Stamford,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.9
914880,Hambleton Road Stamford,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
914880,Hambleton Road Stamford,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
914880,Hambleton Road Stamford,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.48
914880,Hambleton Road Stamford,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
914880,Hambleton Road Stamford,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.57
914880,Hambleton Road Stamford,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.21
914880,Hambleton Road Stamford,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.24
914880,Hambleton Road Stamford,2024-01-19T05:50:00.000+00:00,feeder,03,N Current (RMS),A,10.3
914880,Hambleton Road Stamford,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
914880,Hambleton Road Stamford,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.0
914880,Hambleton Road Stamford,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
914880,Hambleton Road Stamford,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
914880,Hambleton Road Stamford,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
914880,Hambleton Road Stamford,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.28
914880,Hambleton Road Stamford,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.77
914880,Hambleton Road Stamford,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.68
914880,Hambleton Road Stamford,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.42
914880,Hambleton Road Stamford,2024-01-19T05:50:00.000+00:00,feeder,02,N Current (RMS),A,29.6
914880,Hambleton Road Stamford,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
914880,Hambleton Road Stamford,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
914880,Hambleton Road Stamford,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
914880,Hambleton Road Stamford,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
914880,Hambleton Road Stamford,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
914880,Hambleton Road Stamford,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
914880,Hambleton Road Stamford,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.62
914880,Hambleton Road Stamford,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.49
914880,Hambleton Road Stamford,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.2
914880,Hambleton Road Stamford,2024-01-19T05:50:00.000+00:00,feeder,01,N Current (RMS),A,28.7
914880,Hambleton Road Stamford,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.3
914880,Hambleton Road Stamford,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
914880,Hambleton Road Stamford,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
914880,Hambleton Road Stamford,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,10.2
914880,Hambleton Road Stamford,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
914880,Hambleton Road Stamford,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
914880,Hambleton Road Stamford,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
914880,Hambleton Road Stamford,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
914880,Hambleton Road Stamford,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
914880,Hambleton Road Stamford,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
914880,Hambleton Road Stamford,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
914880,Hambleton Road Stamford,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
914880,Hambleton Road Stamford,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
914880,Hambleton Road Stamford,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.53
914880,Hambleton Road Stamford,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.25
914880,Hambleton Road Stamford,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.5
914880,Hambleton Road Stamford,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
914880,Hambleton Road Stamford,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
914880,Hambleton Road Stamford,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
914880,Hambleton Road Stamford,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
914880,Hambleton Road Stamford,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
914880,Hambleton Road Stamford,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
914880,Hambleton Road Stamford,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
914880,Hambleton Road Stamford,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.59
914880,Hambleton Road Stamford,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.74
914880,Hambleton Road Stamford,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.77
914880,Hambleton Road Stamford,2024-01-19T05:40:00.000+00:00,feeder,04,N Current (RMS),A,37.6
914880,Hambleton Road Stamford,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.6
914880,Hambleton Road Stamford,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.5
914880,Hambleton Road Stamford,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
914880,Hambleton Road Stamford,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
914880,Hambleton Road Stamford,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
914880,Hambleton Road Stamford,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
914880,Hambleton Road Stamford,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.35
914880,Hambleton Road Stamford,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.96
914880,Hambleton Road Stamford,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.14
914880,Hambleton Road Stamford,2024-01-19T05:40:00.000+00:00,feeder,03,N Current (RMS),A,12.1
914880,Hambleton Road Stamford,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
914880,Hambleton Road Stamford,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
914880,Hambleton Road Stamford,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
914880,Hambleton Road Stamford,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
914880,Hambleton Road Stamford,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
914880,Hambleton Road Stamford,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.09
914880,Hambleton Road Stamford,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.94
914880,Hambleton Road Stamford,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.56
914880,Hambleton Road Stamford,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.86
914880,Hambleton Road Stamford,2024-01-19T05:40:00.000+00:00,feeder,02,N Current (RMS),A,27.6
914880,Hambleton Road Stamford,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
914880,Hambleton Road Stamford,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
914880,Hambleton Road Stamford,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
914880,Hambleton Road Stamford,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
914880,Hambleton Road Stamford,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
914880,Hambleton Road Stamford,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
914880,Hambleton Road Stamford,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.11
914880,Hambleton Road Stamford,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.3
914880,Hambleton Road Stamford,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.23
914880,Hambleton Road Stamford,2024-01-19T05:40:00.000+00:00,feeder,01,N Current (RMS),A,29.6
914880,Hambleton Road Stamford,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.1
914880,Hambleton Road Stamford,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
914880,Hambleton Road Stamford,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
914880,Hambleton Road Stamford,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,10.3
914880,Hambleton Road Stamford,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
914880,Hambleton Road Stamford,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
914880,Hambleton Road Stamford,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
914880,Hambleton Road Stamford,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
914880,Hambleton Road Stamford,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
914880,Hambleton Road Stamford,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
914880,Hambleton Road Stamford,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
914880,Hambleton Road Stamford,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
914880,Hambleton Road Stamford,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
914880,Hambleton Road Stamford,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.99
914880,Hambleton Road Stamford,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.55
914880,Hambleton Road Stamford,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.01
914880,Hambleton Road Stamford,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
914880,Hambleton Road Stamford,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
914880,Hambleton Road Stamford,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
914880,Hambleton Road Stamford,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
914880,Hambleton Road Stamford,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
914880,Hambleton Road Stamford,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
914880,Hambleton Road Stamford,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
914880,Hambleton Road Stamford,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.56
914880,Hambleton Road Stamford,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.3
914880,Hambleton Road Stamford,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.37
914880,Hambleton Road Stamford,2024-01-19T05:30:00.000+00:00,feeder,04,N Current (RMS),A,41.7
914880,Hambleton Road Stamford,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.4
914880,Hambleton Road Stamford,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.6
914880,Hambleton Road Stamford,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
914880,Hambleton Road Stamford,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
914880,Hambleton Road Stamford,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
914880,Hambleton Road Stamford,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
914880,Hambleton Road Stamford,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.83
914880,Hambleton Road Stamford,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.58
914880,Hambleton Road Stamford,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.12
914880,Hambleton Road Stamford,2024-01-19T05:30:00.000+00:00,feeder,03,N Current (RMS),A,13.2
914880,Hambleton Road Stamford,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
914880,Hambleton Road Stamford,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
914880,Hambleton Road Stamford,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
914880,Hambleton Road Stamford,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
914880,Hambleton Road Stamford,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
914880,Hambleton Road Stamford,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.27
914880,Hambleton Road Stamford,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.59
914880,Hambleton Road Stamford,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.77
914880,Hambleton Road Stamford,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.94
914880,Hambleton Road Stamford,2024-01-19T05:30:00.000+00:00,feeder,02,N Current (RMS),A,27.3
914880,Hambleton Road Stamford,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
914880,Hambleton Road Stamford,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
914880,Hambleton Road Stamford,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
914880,Hambleton Road Stamford,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
914880,Hambleton Road Stamford,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
914880,Hambleton Road Stamford,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
914880,Hambleton Road Stamford,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.85
914880,Hambleton Road Stamford,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.14
914880,Hambleton Road Stamford,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.29
914880,Hambleton Road Stamford,2024-01-19T05:30:00.000+00:00,feeder,01,N Current (RMS),A,33.4
914880,Hambleton Road Stamford,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.3
914880,Hambleton Road Stamford,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
914880,Hambleton Road Stamford,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
914880,Hambleton Road Stamford,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,10.3
914880,Hambleton Road Stamford,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
914880,Hambleton Road Stamford,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
914880,Hambleton Road Stamford,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
914880,Hambleton Road Stamford,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
914880,Hambleton Road Stamford,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
914880,Hambleton Road Stamford,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
914880,Hambleton Road Stamford,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
914880,Hambleton Road Stamford,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
914880,Hambleton Road Stamford,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
914880,Hambleton Road Stamford,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.83
914880,Hambleton Road Stamford,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.79
914880,Hambleton Road Stamford,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.72
914880,Hambleton Road Stamford,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
914880,Hambleton Road Stamford,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
914880,Hambleton Road Stamford,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
914880,Hambleton Road Stamford,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
914880,Hambleton Road Stamford,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
914880,Hambleton Road Stamford,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
914880,Hambleton Road Stamford,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
914880,Hambleton Road Stamford,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.57
914880,Hambleton Road Stamford,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.35
914880,Hambleton Road Stamford,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.8
914880,Hambleton Road Stamford,2024-01-19T05:20:00.000+00:00,feeder,04,N Current (RMS),A,43.0
914880,Hambleton Road Stamford,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.5
914880,Hambleton Road Stamford,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,63.1
914880,Hambleton Road Stamford,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.8
914880,Hambleton Road Stamford,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
914880,Hambleton Road Stamford,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.4
914880,Hambleton Road Stamford,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
914880,Hambleton Road Stamford,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.92
914880,Hambleton Road Stamford,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.01
914880,Hambleton Road Stamford,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.94
914880,Hambleton Road Stamford,2024-01-19T05:20:00.000+00:00,feeder,03,N Current (RMS),A,14.8
914880,Hambleton Road Stamford,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
914880,Hambleton Road Stamford,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
914880,Hambleton Road Stamford,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
914880,Hambleton Road Stamford,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
914880,Hambleton Road Stamford,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
914880,Hambleton Road Stamford,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.38
914880,Hambleton Road Stamford,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.37
914880,Hambleton Road Stamford,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.51
914880,Hambleton Road Stamford,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.11
914880,Hambleton Road Stamford,2024-01-19T05:20:00.000+00:00,feeder,02,N Current (RMS),A,31.3
914880,Hambleton Road Stamford,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
914880,Hambleton Road Stamford,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
914880,Hambleton Road Stamford,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
914880,Hambleton Road Stamford,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
914880,Hambleton Road Stamford,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
914880,Hambleton Road Stamford,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
914880,Hambleton Road Stamford,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.89
914880,Hambleton Road Stamford,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.76
914880,Hambleton Road Stamford,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.25
914880,Hambleton Road Stamford,2024-01-19T05:20:00.000+00:00,feeder,01,N Current (RMS),A,29.9
914880,Hambleton Road Stamford,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.0
914880,Hambleton Road Stamford,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
914880,Hambleton Road Stamford,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
914880,Hambleton Road Stamford,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,10.3
914880,Hambleton Road Stamford,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
914880,Hambleton Road Stamford,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
914880,Hambleton Road Stamford,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
914880,Hambleton Road Stamford,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
914880,Hambleton Road Stamford,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
914880,Hambleton Road Stamford,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
914880,Hambleton Road Stamford,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
914880,Hambleton Road Stamford,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
914880,Hambleton Road Stamford,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
914880,Hambleton Road Stamford,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.76
914880,Hambleton Road Stamford,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.64
914880,Hambleton Road Stamford,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.09
914880,Hambleton Road Stamford,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
914880,Hambleton Road Stamford,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
914880,Hambleton Road Stamford,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
914880,Hambleton Road Stamford,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
914880,Hambleton Road Stamford,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
914880,Hambleton Road Stamford,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
914880,Hambleton Road Stamford,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
914880,Hambleton Road Stamford,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.66
914880,Hambleton Road Stamford,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.01
914880,Hambleton Road Stamford,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.03
914880,Hambleton Road Stamford,2024-01-19T05:10:00.000+00:00,feeder,04,N Current (RMS),A,41.6
914880,Hambleton Road Stamford,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.8
914880,Hambleton Road Stamford,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.6
914880,Hambleton Road Stamford,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
914880,Hambleton Road Stamford,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
914880,Hambleton Road Stamford,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
914880,Hambleton Road Stamford,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
914880,Hambleton Road Stamford,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.01
914880,Hambleton Road Stamford,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.74
914880,Hambleton Road Stamford,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.92
914880,Hambleton Road Stamford,2024-01-19T05:10:00.000+00:00,feeder,03,N Current (RMS),A,12.9
914880,Hambleton Road Stamford,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
914880,Hambleton Road Stamford,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
914880,Hambleton Road Stamford,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
914880,Hambleton Road Stamford,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
914880,Hambleton Road Stamford,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
914880,Hambleton Road Stamford,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.46
914880,Hambleton Road Stamford,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.25
914880,Hambleton Road Stamford,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.68
914880,Hambleton Road Stamford,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.31
914880,Hambleton Road Stamford,2024-01-19T05:10:00.000+00:00,feeder,02,N Current (RMS),A,40.8
914880,Hambleton Road Stamford,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
914880,Hambleton Road Stamford,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
914880,Hambleton Road Stamford,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
914880,Hambleton Road Stamford,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
914880,Hambleton Road Stamford,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
914880,Hambleton Road Stamford,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
914880,Hambleton Road Stamford,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.03
914880,Hambleton Road Stamford,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.34
914880,Hambleton Road Stamford,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.53
914880,Hambleton Road Stamford,2024-01-19T05:10:00.000+00:00,feeder,01,N Current (RMS),A,23.0
914880,Hambleton Road Stamford,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.7
914880,Hambleton Road Stamford,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
914880,Hambleton Road Stamford,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
914880,Hambleton Road Stamford,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,10.4
914880,Hambleton Road Stamford,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
914880,Hambleton Road Stamford,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
914880,Hambleton Road Stamford,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
914880,Hambleton Road Stamford,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
914880,Hambleton Road Stamford,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
914880,Hambleton Road Stamford,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
914880,Hambleton Road Stamford,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
914880,Hambleton Road Stamford,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
914880,Hambleton Road Stamford,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
914880,Hambleton Road Stamford,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.95
914880,Hambleton Road Stamford,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.76
914880,Hambleton Road Stamford,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.8
914880,Hambleton Road Stamford,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
914880,Hambleton Road Stamford,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
914880,Hambleton Road Stamford,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
914880,Hambleton Road Stamford,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
914880,Hambleton Road Stamford,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
914880,Hambleton Road Stamford,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
914880,Hambleton Road Stamford,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
914880,Hambleton Road Stamford,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.79
914880,Hambleton Road Stamford,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.72
914880,Hambleton Road Stamford,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.38
914880,Hambleton Road Stamford,2024-01-19T05:00:00.000+00:00,feeder,04,N Current (RMS),A,42.5
914880,Hambleton Road Stamford,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
914880,Hambleton Road Stamford,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,64.1
914880,Hambleton Road Stamford,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.3
914880,Hambleton Road Stamford,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
914880,Hambleton Road Stamford,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
914880,Hambleton Road Stamford,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
914880,Hambleton Road Stamford,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.32
914880,Hambleton Road Stamford,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.67
914880,Hambleton Road Stamford,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.84
914880,Hambleton Road Stamford,2024-01-19T05:00:00.000+00:00,feeder,03,N Current (RMS),A,9.1
914880,Hambleton Road Stamford,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
914880,Hambleton Road Stamford,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
914880,Hambleton Road Stamford,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
914880,Hambleton Road Stamford,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
914880,Hambleton Road Stamford,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
914880,Hambleton Road Stamford,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.12
914880,Hambleton Road Stamford,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.32
914880,Hambleton Road Stamford,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.48
914880,Hambleton Road Stamford,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.14
914880,Hambleton Road Stamford,2024-01-19T05:00:00.000+00:00,feeder,02,N Current (RMS),A,43.2
914880,Hambleton Road Stamford,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.8
914880,Hambleton Road Stamford,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
914880,Hambleton Road Stamford,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
914880,Hambleton Road Stamford,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
914880,Hambleton Road Stamford,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
914880,Hambleton Road Stamford,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
914880,Hambleton Road Stamford,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.32
914880,Hambleton Road Stamford,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.54
914880,Hambleton Road Stamford,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.47
914880,Hambleton Road Stamford,2024-01-19T05:00:00.000+00:00,feeder,01,N Current (RMS),A,22.5
914880,Hambleton Road Stamford,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
914880,Hambleton Road Stamford,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
914880,Hambleton Road Stamford,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
914880,Hambleton Road Stamford,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,10.4
914880,Hambleton Road Stamford,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
914880,Hambleton Road Stamford,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
914880,Hambleton Road Stamford,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
914880,Hambleton Road Stamford,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
914880,Hambleton Road Stamford,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
914880,Hambleton Road Stamford,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
914880,Hambleton Road Stamford,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
914880,Hambleton Road Stamford,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
914880,Hambleton Road Stamford,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
914880,Hambleton Road Stamford,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.76
914880,Hambleton Road Stamford,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.41
914880,Hambleton Road Stamford,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.83
914880,Hambleton Road Stamford,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
914880,Hambleton Road Stamford,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
914880,Hambleton Road Stamford,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
914880,Hambleton Road Stamford,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
914880,Hambleton Road Stamford,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
914880,Hambleton Road Stamford,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
914880,Hambleton Road Stamford,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
914880,Hambleton Road Stamford,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.55
914880,Hambleton Road Stamford,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.09
914880,Hambleton Road Stamford,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.8
914880,Hambleton Road Stamford,2024-01-19T04:50:00.000+00:00,feeder,04,N Current (RMS),A,34.5
914880,Hambleton Road Stamford,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.4
914880,Hambleton Road Stamford,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.8
914880,Hambleton Road Stamford,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
914880,Hambleton Road Stamford,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
914880,Hambleton Road Stamford,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
914880,Hambleton Road Stamford,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
914880,Hambleton Road Stamford,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.32
914880,Hambleton Road Stamford,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.33
914880,Hambleton Road Stamford,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.97
914880,Hambleton Road Stamford,2024-01-19T04:50:00.000+00:00,feeder,03,N Current (RMS),A,8.2
914880,Hambleton Road Stamford,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
914880,Hambleton Road Stamford,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
914880,Hambleton Road Stamford,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
914880,Hambleton Road Stamford,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
