Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
914880,Hambleton Road Stamford,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.26
914880,Hambleton Road Stamford,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.74
914880,Hambleton Road Stamford,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.54
914880,Hambleton Road Stamford,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.96
914880,Hambleton Road Stamford,2024-01-19T04:50:00.000+00:00,feeder,02,N Current (RMS),A,44.8
914880,Hambleton Road Stamford,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.3
914880,Hambleton Road Stamford,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
914880,Hambleton Road Stamford,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
914880,Hambleton Road Stamford,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
914880,Hambleton Road Stamford,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
914880,Hambleton Road Stamford,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
914880,Hambleton Road Stamford,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.34
914880,Hambleton Road Stamford,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.54
914880,Hambleton Road Stamford,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.88
914880,Hambleton Road Stamford,2024-01-19T04:50:00.000+00:00,feeder,01,N Current (RMS),A,28.6
914880,Hambleton Road Stamford,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
914880,Hambleton Road Stamford,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
914880,Hambleton Road Stamford,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
914880,Hambleton Road Stamford,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,10.4
914880,Hambleton Road Stamford,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
914880,Hambleton Road Stamford,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
914880,Hambleton Road Stamford,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
914880,Hambleton Road Stamford,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
914880,Hambleton Road Stamford,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
914880,Hambleton Road Stamford,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
914880,Hambleton Road Stamford,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
914880,Hambleton Road Stamford,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
914880,Hambleton Road Stamford,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
914880,Hambleton Road Stamford,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.94
914880,Hambleton Road Stamford,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.51
914880,Hambleton Road Stamford,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.61
914880,Hambleton Road Stamford,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
914880,Hambleton Road Stamford,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
914880,Hambleton Road Stamford,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
914880,Hambleton Road Stamford,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
914880,Hambleton Road Stamford,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
914880,Hambleton Road Stamford,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
914880,Hambleton Road Stamford,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
914880,Hambleton Road Stamford,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.57
914880,Hambleton Road Stamford,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.03
914880,Hambleton Road Stamford,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.09
914880,Hambleton Road Stamford,2024-01-19T04:40:00.000+00:00,feeder,04,N Current (RMS),A,28.7
914880,Hambleton Road Stamford,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.5
914880,Hambleton Road Stamford,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.7
914880,Hambleton Road Stamford,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.9
914880,Hambleton Road Stamford,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
914880,Hambleton Road Stamford,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
914880,Hambleton Road Stamford,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
914880,Hambleton Road Stamford,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.13
914880,Hambleton Road Stamford,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.31
914880,Hambleton Road Stamford,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.77
914880,Hambleton Road Stamford,2024-01-19T04:40:00.000+00:00,feeder,03,N Current (RMS),A,7.2
914880,Hambleton Road Stamford,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
914880,Hambleton Road Stamford,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
914880,Hambleton Road Stamford,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
914880,Hambleton Road Stamford,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
914880,Hambleton Road Stamford,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
914880,Hambleton Road Stamford,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.44
914880,Hambleton Road Stamford,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.04
914880,Hambleton Road Stamford,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.63
914880,Hambleton Road Stamford,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.36
914880,Hambleton Road Stamford,2024-01-19T04:40:00.000+00:00,feeder,02,N Current (RMS),A,40.3
914880,Hambleton Road Stamford,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.3
914880,Hambleton Road Stamford,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
914880,Hambleton Road Stamford,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
914880,Hambleton Road Stamford,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
914880,Hambleton Road Stamford,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
914880,Hambleton Road Stamford,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
914880,Hambleton Road Stamford,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.97
914880,Hambleton Road Stamford,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.06
914880,Hambleton Road Stamford,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.04
914880,Hambleton Road Stamford,2024-01-19T04:40:00.000+00:00,feeder,01,N Current (RMS),A,29.0
914880,Hambleton Road Stamford,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
914880,Hambleton Road Stamford,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
914880,Hambleton Road Stamford,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
914880,Hambleton Road Stamford,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,10.5
914880,Hambleton Road Stamford,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
914880,Hambleton Road Stamford,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
914880,Hambleton Road Stamford,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
914880,Hambleton Road Stamford,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
914880,Hambleton Road Stamford,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
914880,Hambleton Road Stamford,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
914880,Hambleton Road Stamford,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
914880,Hambleton Road Stamford,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
914880,Hambleton Road Stamford,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
914880,Hambleton Road Stamford,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.71
914880,Hambleton Road Stamford,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.03
914880,Hambleton Road Stamford,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.26
914880,Hambleton Road Stamford,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
914880,Hambleton Road Stamford,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
914880,Hambleton Road Stamford,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
914880,Hambleton Road Stamford,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
914880,Hambleton Road Stamford,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
914880,Hambleton Road Stamford,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
914880,Hambleton Road Stamford,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
914880,Hambleton Road Stamford,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.68
914880,Hambleton Road Stamford,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.05
914880,Hambleton Road Stamford,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.06
914880,Hambleton Road Stamford,2024-01-19T04:30:00.000+00:00,feeder,04,N Current (RMS),A,28.1
914880,Hambleton Road Stamford,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.8
914880,Hambleton Road Stamford,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.8
914880,Hambleton Road Stamford,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.9
914880,Hambleton Road Stamford,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
914880,Hambleton Road Stamford,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
914880,Hambleton Road Stamford,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
914880,Hambleton Road Stamford,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.81
914880,Hambleton Road Stamford,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.41
914880,Hambleton Road Stamford,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.42
914880,Hambleton Road Stamford,2024-01-19T04:30:00.000+00:00,feeder,03,N Current (RMS),A,6.6
914880,Hambleton Road Stamford,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
914880,Hambleton Road Stamford,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
914880,Hambleton Road Stamford,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
914880,Hambleton Road Stamford,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
914880,Hambleton Road Stamford,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
914880,Hambleton Road Stamford,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.26
914880,Hambleton Road Stamford,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.65
914880,Hambleton Road Stamford,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.5
914880,Hambleton Road Stamford,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.37
914880,Hambleton Road Stamford,2024-01-19T04:30:00.000+00:00,feeder,02,N Current (RMS),A,40.9
914880,Hambleton Road Stamford,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.7
914880,Hambleton Road Stamford,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
914880,Hambleton Road Stamford,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
914880,Hambleton Road Stamford,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
914880,Hambleton Road Stamford,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
914880,Hambleton Road Stamford,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
914880,Hambleton Road Stamford,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.14
914880,Hambleton Road Stamford,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.46
914880,Hambleton Road Stamford,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.78
914880,Hambleton Road Stamford,2024-01-19T04:30:00.000+00:00,feeder,01,N Current (RMS),A,31.2
914880,Hambleton Road Stamford,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.6
914880,Hambleton Road Stamford,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
914880,Hambleton Road Stamford,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
914880,Hambleton Road Stamford,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,10.6
914880,Hambleton Road Stamford,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
914880,Hambleton Road Stamford,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
914880,Hambleton Road Stamford,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
914880,Hambleton Road Stamford,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
914880,Hambleton Road Stamford,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
914880,Hambleton Road Stamford,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
914880,Hambleton Road Stamford,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
914880,Hambleton Road Stamford,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
914880,Hambleton Road Stamford,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
914880,Hambleton Road Stamford,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.28
914880,Hambleton Road Stamford,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.42
914880,Hambleton Road Stamford,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.63
914880,Hambleton Road Stamford,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
914880,Hambleton Road Stamford,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
914880,Hambleton Road Stamford,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
914880,Hambleton Road Stamford,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
914880,Hambleton Road Stamford,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
914880,Hambleton Road Stamford,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
914880,Hambleton Road Stamford,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
914880,Hambleton Road Stamford,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.66
914880,Hambleton Road Stamford,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.47
914880,Hambleton Road Stamford,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.91
914880,Hambleton Road Stamford,2024-01-19T04:20:00.000+00:00,feeder,04,N Current (RMS),A,28.0
914880,Hambleton Road Stamford,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.8
914880,Hambleton Road Stamford,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.5
914880,Hambleton Road Stamford,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
914880,Hambleton Road Stamford,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
914880,Hambleton Road Stamford,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
914880,Hambleton Road Stamford,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
914880,Hambleton Road Stamford,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.95
914880,Hambleton Road Stamford,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.42
914880,Hambleton Road Stamford,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.31
914880,Hambleton Road Stamford,2024-01-19T04:20:00.000+00:00,feeder,03,N Current (RMS),A,7.3
914880,Hambleton Road Stamford,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
914880,Hambleton Road Stamford,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
914880,Hambleton Road Stamford,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
914880,Hambleton Road Stamford,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
914880,Hambleton Road Stamford,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
914880,Hambleton Road Stamford,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.14
914880,Hambleton Road Stamford,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.82
914880,Hambleton Road Stamford,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.22
914880,Hambleton Road Stamford,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.84
914880,Hambleton Road Stamford,2024-01-19T04:20:00.000+00:00,feeder,02,N Current (RMS),A,45.0
914880,Hambleton Road Stamford,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.6
914880,Hambleton Road Stamford,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
914880,Hambleton Road Stamford,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
914880,Hambleton Road Stamford,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
914880,Hambleton Road Stamford,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
914880,Hambleton Road Stamford,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
914880,Hambleton Road Stamford,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.16
914880,Hambleton Road Stamford,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.53
914880,Hambleton Road Stamford,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.91
914880,Hambleton Road Stamford,2024-01-19T04:20:00.000+00:00,feeder,01,N Current (RMS),A,37.5
914880,Hambleton Road Stamford,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.6
914880,Hambleton Road Stamford,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
914880,Hambleton Road Stamford,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
914880,Hambleton Road Stamford,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,10.6
914880,Hambleton Road Stamford,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
914880,Hambleton Road Stamford,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
914880,Hambleton Road Stamford,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
914880,Hambleton Road Stamford,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
914880,Hambleton Road Stamford,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
914880,Hambleton Road Stamford,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
914880,Hambleton Road Stamford,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
914880,Hambleton Road Stamford,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
914880,Hambleton Road Stamford,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
914880,Hambleton Road Stamford,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.59
914880,Hambleton Road Stamford,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.64
914880,Hambleton Road Stamford,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.97
914880,Hambleton Road Stamford,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
914880,Hambleton Road Stamford,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
914880,Hambleton Road Stamford,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
914880,Hambleton Road Stamford,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
914880,Hambleton Road Stamford,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
914880,Hambleton Road Stamford,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
914880,Hambleton Road Stamford,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
914880,Hambleton Road Stamford,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.53
914880,Hambleton Road Stamford,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.9
914880,Hambleton Road Stamford,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.94
914880,Hambleton Road Stamford,2024-01-19T04:10:00.000+00:00,feeder,04,N Current (RMS),A,32.7
914880,Hambleton Road Stamford,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.3
914880,Hambleton Road Stamford,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
914880,Hambleton Road Stamford,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
914880,Hambleton Road Stamford,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
914880,Hambleton Road Stamford,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
914880,Hambleton Road Stamford,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
914880,Hambleton Road Stamford,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
914880,Hambleton Road Stamford,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.76
914880,Hambleton Road Stamford,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.1
914880,Hambleton Road Stamford,2024-01-19T04:10:00.000+00:00,feeder,03,N Current (RMS),A,8.9
914880,Hambleton Road Stamford,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
914880,Hambleton Road Stamford,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
914880,Hambleton Road Stamford,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
914880,Hambleton Road Stamford,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
914880,Hambleton Road Stamford,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
914880,Hambleton Road Stamford,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.07
914880,Hambleton Road Stamford,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.01
914880,Hambleton Road Stamford,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.13
914880,Hambleton Road Stamford,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.84
914880,Hambleton Road Stamford,2024-01-19T04:10:00.000+00:00,feeder,02,N Current (RMS),A,52.1
914880,Hambleton Road Stamford,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,65.3
914880,Hambleton Road Stamford,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
914880,Hambleton Road Stamford,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
914880,Hambleton Road Stamford,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.6
914880,Hambleton Road Stamford,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
914880,Hambleton Road Stamford,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
914880,Hambleton Road Stamford,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.71
914880,Hambleton Road Stamford,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.37
914880,Hambleton Road Stamford,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.14
914880,Hambleton Road Stamford,2024-01-19T04:10:00.000+00:00,feeder,01,N Current (RMS),A,29.0
914880,Hambleton Road Stamford,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
914880,Hambleton Road Stamford,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
914880,Hambleton Road Stamford,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
914880,Hambleton Road Stamford,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,10.6
914880,Hambleton Road Stamford,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
914880,Hambleton Road Stamford,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
914880,Hambleton Road Stamford,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
914880,Hambleton Road Stamford,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
914880,Hambleton Road Stamford,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
914880,Hambleton Road Stamford,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
914880,Hambleton Road Stamford,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
914880,Hambleton Road Stamford,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
914880,Hambleton Road Stamford,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
914880,Hambleton Road Stamford,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.25
914880,Hambleton Road Stamford,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.15
914880,Hambleton Road Stamford,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.03
914880,Hambleton Road Stamford,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
914880,Hambleton Road Stamford,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
914880,Hambleton Road Stamford,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
914880,Hambleton Road Stamford,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
914880,Hambleton Road Stamford,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
914880,Hambleton Road Stamford,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
914880,Hambleton Road Stamford,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
914880,Hambleton Road Stamford,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.66
914880,Hambleton Road Stamford,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.03
914880,Hambleton Road Stamford,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.04
914880,Hambleton Road Stamford,2024-01-19T04:00:00.000+00:00,feeder,04,N Current (RMS),A,28.3
914880,Hambleton Road Stamford,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.8
914880,Hambleton Road Stamford,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
914880,Hambleton Road Stamford,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.8
914880,Hambleton Road Stamford,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
914880,Hambleton Road Stamford,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
914880,Hambleton Road Stamford,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
914880,Hambleton Road Stamford,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.9
914880,Hambleton Road Stamford,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.82
914880,Hambleton Road Stamford,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.08
914880,Hambleton Road Stamford,2024-01-19T04:00:00.000+00:00,feeder,03,N Current (RMS),A,9.0
914880,Hambleton Road Stamford,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
914880,Hambleton Road Stamford,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
914880,Hambleton Road Stamford,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
914880,Hambleton Road Stamford,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
914880,Hambleton Road Stamford,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
914880,Hambleton Road Stamford,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.21
914880,Hambleton Road Stamford,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.45
914880,Hambleton Road Stamford,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.95
914880,Hambleton Road Stamford,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.05
914880,Hambleton Road Stamford,2024-01-19T04:00:00.000+00:00,feeder,02,N Current (RMS),A,51.2
914880,Hambleton Road Stamford,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.8
914880,Hambleton Road Stamford,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
914880,Hambleton Road Stamford,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
914880,Hambleton Road Stamford,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.01
914880,Hambleton Road Stamford,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
914880,Hambleton Road Stamford,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
914880,Hambleton Road Stamford,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.05
914880,Hambleton Road Stamford,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.74
914880,Hambleton Road Stamford,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.73
914880,Hambleton Road Stamford,2024-01-19T04:00:00.000+00:00,feeder,01,N Current (RMS),A,15.2
914880,Hambleton Road Stamford,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.1
914880,Hambleton Road Stamford,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
914880,Hambleton Road Stamford,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
914880,Hambleton Road Stamford,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,10.7
914880,Hambleton Road Stamford,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
914880,Hambleton Road Stamford,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
914880,Hambleton Road Stamford,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
914880,Hambleton Road Stamford,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
914880,Hambleton Road Stamford,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
914880,Hambleton Road Stamford,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
914880,Hambleton Road Stamford,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
914880,Hambleton Road Stamford,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
914880,Hambleton Road Stamford,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
914880,Hambleton Road Stamford,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.06
914880,Hambleton Road Stamford,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.54
914880,Hambleton Road Stamford,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.91
914880,Hambleton Road Stamford,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
914880,Hambleton Road Stamford,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
914880,Hambleton Road Stamford,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
914880,Hambleton Road Stamford,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
914880,Hambleton Road Stamford,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
914880,Hambleton Road Stamford,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
914880,Hambleton Road Stamford,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
914880,Hambleton Road Stamford,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.6
914880,Hambleton Road Stamford,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.4
914880,Hambleton Road Stamford,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.2
914880,Hambleton Road Stamford,2024-01-19T03:50:00.000+00:00,feeder,04,N Current (RMS),A,28.6
914880,Hambleton Road Stamford,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.5
914880,Hambleton Road Stamford,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
914880,Hambleton Road Stamford,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.1
914880,Hambleton Road Stamford,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
914880,Hambleton Road Stamford,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
914880,Hambleton Road Stamford,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
914880,Hambleton Road Stamford,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
914880,Hambleton Road Stamford,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.54
914880,Hambleton Road Stamford,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.2
914880,Hambleton Road Stamford,2024-01-19T03:50:00.000+00:00,feeder,03,N Current (RMS),A,7.1
914880,Hambleton Road Stamford,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
914880,Hambleton Road Stamford,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
914880,Hambleton Road Stamford,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
914880,Hambleton Road Stamford,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
914880,Hambleton Road Stamford,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
914880,Hambleton Road Stamford,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.18
914880,Hambleton Road Stamford,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.14
914880,Hambleton Road Stamford,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.23
914880,Hambleton Road Stamford,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.22
914880,Hambleton Road Stamford,2024-01-19T03:50:00.000+00:00,feeder,02,N Current (RMS),A,49.8
914880,Hambleton Road Stamford,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.0
914880,Hambleton Road Stamford,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
914880,Hambleton Road Stamford,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
914880,Hambleton Road Stamford,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.94
914880,Hambleton Road Stamford,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
914880,Hambleton Road Stamford,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
914880,Hambleton Road Stamford,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.91
914880,Hambleton Road Stamford,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.47
914880,Hambleton Road Stamford,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.13
914880,Hambleton Road Stamford,2024-01-19T03:50:00.000+00:00,feeder,01,N Current (RMS),A,19.8
914880,Hambleton Road Stamford,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
914880,Hambleton Road Stamford,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
914880,Hambleton Road Stamford,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
914880,Hambleton Road Stamford,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,10.7
914880,Hambleton Road Stamford,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
914880,Hambleton Road Stamford,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
914880,Hambleton Road Stamford,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
914880,Hambleton Road Stamford,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
914880,Hambleton Road Stamford,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
914880,Hambleton Road Stamford,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
914880,Hambleton Road Stamford,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
914880,Hambleton Road Stamford,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
914880,Hambleton Road Stamford,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
914880,Hambleton Road Stamford,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.93
914880,Hambleton Road Stamford,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.64
914880,Hambleton Road Stamford,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.76
914880,Hambleton Road Stamford,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
914880,Hambleton Road Stamford,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
914880,Hambleton Road Stamford,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
914880,Hambleton Road Stamford,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
914880,Hambleton Road Stamford,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
914880,Hambleton Road Stamford,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
914880,Hambleton Road Stamford,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
914880,Hambleton Road Stamford,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.55
914880,Hambleton Road Stamford,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.88
914880,Hambleton Road Stamford,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.34
914880,Hambleton Road Stamford,2024-01-19T03:40:00.000+00:00,feeder,04,N Current (RMS),A,29.6
914880,Hambleton Road Stamford,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.4
914880,Hambleton Road Stamford,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.7
914880,Hambleton Road Stamford,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.7
914880,Hambleton Road Stamford,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
914880,Hambleton Road Stamford,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
914880,Hambleton Road Stamford,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
914880,Hambleton Road Stamford,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.53
914880,Hambleton Road Stamford,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.21
914880,Hambleton Road Stamford,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.17
914880,Hambleton Road Stamford,2024-01-19T03:40:00.000+00:00,feeder,03,N Current (RMS),A,6.1
914880,Hambleton Road Stamford,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
914880,Hambleton Road Stamford,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
914880,Hambleton Road Stamford,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
914880,Hambleton Road Stamford,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
914880,Hambleton Road Stamford,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
914880,Hambleton Road Stamford,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.33
914880,Hambleton Road Stamford,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.33
914880,Hambleton Road Stamford,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.14
914880,Hambleton Road Stamford,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.85
914880,Hambleton Road Stamford,2024-01-19T03:40:00.000+00:00,feeder,02,N Current (RMS),A,50.3
914880,Hambleton Road Stamford,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,66.1
914880,Hambleton Road Stamford,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
914880,Hambleton Road Stamford,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
914880,Hambleton Road Stamford,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.18
914880,Hambleton Road Stamford,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
914880,Hambleton Road Stamford,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
914880,Hambleton Road Stamford,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.69
914880,Hambleton Road Stamford,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.38
914880,Hambleton Road Stamford,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.47
914880,Hambleton Road Stamford,2024-01-19T03:40:00.000+00:00,feeder,01,N Current (RMS),A,13.1
914880,Hambleton Road Stamford,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
914880,Hambleton Road Stamford,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
914880,Hambleton Road Stamford,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
914880,Hambleton Road Stamford,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,10.8
914880,Hambleton Road Stamford,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
914880,Hambleton Road Stamford,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
914880,Hambleton Road Stamford,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
914880,Hambleton Road Stamford,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
914880,Hambleton Road Stamford,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
914880,Hambleton Road Stamford,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
914880,Hambleton Road Stamford,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
914880,Hambleton Road Stamford,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
914880,Hambleton Road Stamford,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
914880,Hambleton Road Stamford,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.1
914880,Hambleton Road Stamford,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.62
914880,Hambleton Road Stamford,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.83
914880,Hambleton Road Stamford,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
914880,Hambleton Road Stamford,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
914880,Hambleton Road Stamford,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
914880,Hambleton Road Stamford,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
914880,Hambleton Road Stamford,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
914880,Hambleton Road Stamford,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
914880,Hambleton Road Stamford,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
914880,Hambleton Road Stamford,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.48
914880,Hambleton Road Stamford,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.34
914880,Hambleton Road Stamford,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.14
914880,Hambleton Road Stamford,2024-01-19T03:30:00.000+00:00,feeder,04,N Current (RMS),A,28.6
914880,Hambleton Road Stamford,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.1
914880,Hambleton Road Stamford,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
914880,Hambleton Road Stamford,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.9
914880,Hambleton Road Stamford,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
914880,Hambleton Road Stamford,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
914880,Hambleton Road Stamford,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
914880,Hambleton Road Stamford,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.35
914880,Hambleton Road Stamford,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
914880,Hambleton Road Stamford,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.27
914880,Hambleton Road Stamford,2024-01-19T03:30:00.000+00:00,feeder,03,N Current (RMS),A,5.3
914880,Hambleton Road Stamford,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
914880,Hambleton Road Stamford,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
914880,Hambleton Road Stamford,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
914880,Hambleton Road Stamford,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
914880,Hambleton Road Stamford,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
914880,Hambleton Road Stamford,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.09
914880,Hambleton Road Stamford,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.22
914880,Hambleton Road Stamford,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.33
914880,Hambleton Road Stamford,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.67
914880,Hambleton Road Stamford,2024-01-19T03:30:00.000+00:00,feeder,02,N Current (RMS),A,51.9
914880,Hambleton Road Stamford,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.3
914880,Hambleton Road Stamford,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
914880,Hambleton Road Stamford,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
914880,Hambleton Road Stamford,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.27
914880,Hambleton Road Stamford,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
914880,Hambleton Road Stamford,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
914880,Hambleton Road Stamford,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.82
914880,Hambleton Road Stamford,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.81
914880,Hambleton Road Stamford,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.7
914880,Hambleton Road Stamford,2024-01-19T03:30:00.000+00:00,feeder,01,N Current (RMS),A,12.9
914880,Hambleton Road Stamford,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
914880,Hambleton Road Stamford,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
914880,Hambleton Road Stamford,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
914880,Hambleton Road Stamford,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,10.8
914880,Hambleton Road Stamford,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
914880,Hambleton Road Stamford,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
914880,Hambleton Road Stamford,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
914880,Hambleton Road Stamford,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
914880,Hambleton Road Stamford,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
914880,Hambleton Road Stamford,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
914880,Hambleton Road Stamford,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
914880,Hambleton Road Stamford,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
914880,Hambleton Road Stamford,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
914880,Hambleton Road Stamford,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.88
914880,Hambleton Road Stamford,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.48
914880,Hambleton Road Stamford,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.78
914880,Hambleton Road Stamford,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
914880,Hambleton Road Stamford,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
914880,Hambleton Road Stamford,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
914880,Hambleton Road Stamford,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
914880,Hambleton Road Stamford,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
914880,Hambleton Road Stamford,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
914880,Hambleton Road Stamford,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
914880,Hambleton Road Stamford,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.49
914880,Hambleton Road Stamford,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.22
914880,Hambleton Road Stamford,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.04
914880,Hambleton Road Stamford,2024-01-19T03:20:00.000+00:00,feeder,04,N Current (RMS),A,28.1
914880,Hambleton Road Stamford,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.2
914880,Hambleton Road Stamford,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
914880,Hambleton Road Stamford,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
