Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
914880,Hambleton Road Stamford,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
914880,Hambleton Road Stamford,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
914880,Hambleton Road Stamford,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.19
914880,Hambleton Road Stamford,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.1
914880,Hambleton Road Stamford,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.26
914880,Hambleton Road Stamford,2024-01-19T03:20:00.000+00:00,feeder,03,N Current (RMS),A,10.2
914880,Hambleton Road Stamford,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
914880,Hambleton Road Stamford,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
914880,Hambleton Road Stamford,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
914880,Hambleton Road Stamford,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
914880,Hambleton Road Stamford,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
914880,Hambleton Road Stamford,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.88
914880,Hambleton Road Stamford,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.59
914880,Hambleton Road Stamford,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.94
914880,Hambleton Road Stamford,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.4
914880,Hambleton Road Stamford,2024-01-19T03:20:00.000+00:00,feeder,02,N Current (RMS),A,50.2
914880,Hambleton Road Stamford,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.0
914880,Hambleton Road Stamford,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
914880,Hambleton Road Stamford,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
914880,Hambleton Road Stamford,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.25
914880,Hambleton Road Stamford,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
914880,Hambleton Road Stamford,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
914880,Hambleton Road Stamford,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.09
914880,Hambleton Road Stamford,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.58
914880,Hambleton Road Stamford,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.87
914880,Hambleton Road Stamford,2024-01-19T03:20:00.000+00:00,feeder,01,N Current (RMS),A,19.5
914880,Hambleton Road Stamford,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
914880,Hambleton Road Stamford,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
914880,Hambleton Road Stamford,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
914880,Hambleton Road Stamford,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,10.9
914880,Hambleton Road Stamford,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
914880,Hambleton Road Stamford,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
914880,Hambleton Road Stamford,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
914880,Hambleton Road Stamford,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
914880,Hambleton Road Stamford,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
914880,Hambleton Road Stamford,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
914880,Hambleton Road Stamford,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
914880,Hambleton Road Stamford,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
914880,Hambleton Road Stamford,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
914880,Hambleton Road Stamford,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.37
914880,Hambleton Road Stamford,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.85
914880,Hambleton Road Stamford,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.58
914880,Hambleton Road Stamford,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
914880,Hambleton Road Stamford,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
914880,Hambleton Road Stamford,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
914880,Hambleton Road Stamford,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
914880,Hambleton Road Stamford,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
914880,Hambleton Road Stamford,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
914880,Hambleton Road Stamford,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
914880,Hambleton Road Stamford,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.61
914880,Hambleton Road Stamford,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.28
914880,Hambleton Road Stamford,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.07
914880,Hambleton Road Stamford,2024-01-19T03:10:00.000+00:00,feeder,04,N Current (RMS),A,33.7
914880,Hambleton Road Stamford,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.6
914880,Hambleton Road Stamford,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.8
914880,Hambleton Road Stamford,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.7
914880,Hambleton Road Stamford,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
914880,Hambleton Road Stamford,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
914880,Hambleton Road Stamford,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
914880,Hambleton Road Stamford,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.05
914880,Hambleton Road Stamford,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.71
914880,Hambleton Road Stamford,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.28
914880,Hambleton Road Stamford,2024-01-19T03:10:00.000+00:00,feeder,03,N Current (RMS),A,12.6
914880,Hambleton Road Stamford,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
914880,Hambleton Road Stamford,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
914880,Hambleton Road Stamford,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
914880,Hambleton Road Stamford,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
914880,Hambleton Road Stamford,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
914880,Hambleton Road Stamford,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.37
914880,Hambleton Road Stamford,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.04
914880,Hambleton Road Stamford,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.3
914880,Hambleton Road Stamford,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.23
914880,Hambleton Road Stamford,2024-01-19T03:10:00.000+00:00,feeder,02,N Current (RMS),A,45.2
914880,Hambleton Road Stamford,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.9
914880,Hambleton Road Stamford,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
914880,Hambleton Road Stamford,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
914880,Hambleton Road Stamford,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.88
914880,Hambleton Road Stamford,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
914880,Hambleton Road Stamford,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
914880,Hambleton Road Stamford,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.01
914880,Hambleton Road Stamford,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.14
914880,Hambleton Road Stamford,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.25
914880,Hambleton Road Stamford,2024-01-19T03:10:00.000+00:00,feeder,01,N Current (RMS),A,21.8
914880,Hambleton Road Stamford,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
914880,Hambleton Road Stamford,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
914880,Hambleton Road Stamford,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
914880,Hambleton Road Stamford,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,10.9
914880,Hambleton Road Stamford,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
914880,Hambleton Road Stamford,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
914880,Hambleton Road Stamford,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
914880,Hambleton Road Stamford,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
914880,Hambleton Road Stamford,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
914880,Hambleton Road Stamford,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
914880,Hambleton Road Stamford,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
914880,Hambleton Road Stamford,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
914880,Hambleton Road Stamford,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
914880,Hambleton Road Stamford,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.71
914880,Hambleton Road Stamford,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.43
914880,Hambleton Road Stamford,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.84
914880,Hambleton Road Stamford,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
914880,Hambleton Road Stamford,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
914880,Hambleton Road Stamford,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
914880,Hambleton Road Stamford,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
914880,Hambleton Road Stamford,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
914880,Hambleton Road Stamford,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
914880,Hambleton Road Stamford,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
914880,Hambleton Road Stamford,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.79
914880,Hambleton Road Stamford,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.89
914880,Hambleton Road Stamford,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.96
914880,Hambleton Road Stamford,2024-01-19T03:00:00.000+00:00,feeder,04,N Current (RMS),A,46.8
914880,Hambleton Road Stamford,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
914880,Hambleton Road Stamford,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,72.0
914880,Hambleton Road Stamford,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
914880,Hambleton Road Stamford,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
914880,Hambleton Road Stamford,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
914880,Hambleton Road Stamford,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
914880,Hambleton Road Stamford,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.05
914880,Hambleton Road Stamford,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.83
914880,Hambleton Road Stamford,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.28
914880,Hambleton Road Stamford,2024-01-19T03:00:00.000+00:00,feeder,03,N Current (RMS),A,11.7
914880,Hambleton Road Stamford,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
914880,Hambleton Road Stamford,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
914880,Hambleton Road Stamford,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
914880,Hambleton Road Stamford,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
914880,Hambleton Road Stamford,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
914880,Hambleton Road Stamford,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.59
914880,Hambleton Road Stamford,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.92
914880,Hambleton Road Stamford,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.48
914880,Hambleton Road Stamford,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.02
914880,Hambleton Road Stamford,2024-01-19T03:00:00.000+00:00,feeder,02,N Current (RMS),A,45.8
914880,Hambleton Road Stamford,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.4
914880,Hambleton Road Stamford,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
914880,Hambleton Road Stamford,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
914880,Hambleton Road Stamford,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.82
914880,Hambleton Road Stamford,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
914880,Hambleton Road Stamford,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
914880,Hambleton Road Stamford,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.02
914880,Hambleton Road Stamford,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.22
914880,Hambleton Road Stamford,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.15
914880,Hambleton Road Stamford,2024-01-19T03:00:00.000+00:00,feeder,01,N Current (RMS),A,22.1
914880,Hambleton Road Stamford,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
914880,Hambleton Road Stamford,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
914880,Hambleton Road Stamford,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
914880,Hambleton Road Stamford,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,11.0
914880,Hambleton Road Stamford,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
914880,Hambleton Road Stamford,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
914880,Hambleton Road Stamford,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
914880,Hambleton Road Stamford,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
914880,Hambleton Road Stamford,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
914880,Hambleton Road Stamford,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
914880,Hambleton Road Stamford,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
914880,Hambleton Road Stamford,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
914880,Hambleton Road Stamford,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
914880,Hambleton Road Stamford,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.78
914880,Hambleton Road Stamford,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.42
914880,Hambleton Road Stamford,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.42
914880,Hambleton Road Stamford,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
914880,Hambleton Road Stamford,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
914880,Hambleton Road Stamford,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
914880,Hambleton Road Stamford,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
914880,Hambleton Road Stamford,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
914880,Hambleton Road Stamford,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
914880,Hambleton Road Stamford,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
914880,Hambleton Road Stamford,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.62
914880,Hambleton Road Stamford,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.5
914880,Hambleton Road Stamford,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.01
914880,Hambleton Road Stamford,2024-01-19T02:50:00.000+00:00,feeder,04,N Current (RMS),A,46.3
914880,Hambleton Road Stamford,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.7
914880,Hambleton Road Stamford,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,70.5
914880,Hambleton Road Stamford,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
914880,Hambleton Road Stamford,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
914880,Hambleton Road Stamford,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
914880,Hambleton Road Stamford,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
914880,Hambleton Road Stamford,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.16
914880,Hambleton Road Stamford,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.9
914880,Hambleton Road Stamford,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.4
914880,Hambleton Road Stamford,2024-01-19T02:50:00.000+00:00,feeder,03,N Current (RMS),A,11.4
914880,Hambleton Road Stamford,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
914880,Hambleton Road Stamford,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
914880,Hambleton Road Stamford,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
914880,Hambleton Road Stamford,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
914880,Hambleton Road Stamford,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
914880,Hambleton Road Stamford,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.35
914880,Hambleton Road Stamford,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.13
914880,Hambleton Road Stamford,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.18
914880,Hambleton Road Stamford,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.93
914880,Hambleton Road Stamford,2024-01-19T02:50:00.000+00:00,feeder,02,N Current (RMS),A,42.8
914880,Hambleton Road Stamford,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
914880,Hambleton Road Stamford,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
914880,Hambleton Road Stamford,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
914880,Hambleton Road Stamford,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.91
914880,Hambleton Road Stamford,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
914880,Hambleton Road Stamford,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
914880,Hambleton Road Stamford,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.23
914880,Hambleton Road Stamford,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.83
914880,Hambleton Road Stamford,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.43
914880,Hambleton Road Stamford,2024-01-19T02:50:00.000+00:00,feeder,01,N Current (RMS),A,24.1
914880,Hambleton Road Stamford,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
914880,Hambleton Road Stamford,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
914880,Hambleton Road Stamford,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
914880,Hambleton Road Stamford,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,11.0
914880,Hambleton Road Stamford,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
914880,Hambleton Road Stamford,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
914880,Hambleton Road Stamford,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
914880,Hambleton Road Stamford,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
914880,Hambleton Road Stamford,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
914880,Hambleton Road Stamford,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
914880,Hambleton Road Stamford,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
914880,Hambleton Road Stamford,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
914880,Hambleton Road Stamford,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
914880,Hambleton Road Stamford,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.13
914880,Hambleton Road Stamford,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.41
914880,Hambleton Road Stamford,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.77
914880,Hambleton Road Stamford,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
914880,Hambleton Road Stamford,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
914880,Hambleton Road Stamford,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
914880,Hambleton Road Stamford,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
914880,Hambleton Road Stamford,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
914880,Hambleton Road Stamford,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
914880,Hambleton Road Stamford,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
914880,Hambleton Road Stamford,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.6
914880,Hambleton Road Stamford,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.45
914880,Hambleton Road Stamford,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.06
914880,Hambleton Road Stamford,2024-01-19T02:40:00.000+00:00,feeder,04,N Current (RMS),A,46.8
914880,Hambleton Road Stamford,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.6
914880,Hambleton Road Stamford,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,70.4
914880,Hambleton Road Stamford,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.8
914880,Hambleton Road Stamford,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
914880,Hambleton Road Stamford,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
914880,Hambleton Road Stamford,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
914880,Hambleton Road Stamford,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.24
914880,Hambleton Road Stamford,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.66
914880,Hambleton Road Stamford,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.39
914880,Hambleton Road Stamford,2024-01-19T02:40:00.000+00:00,feeder,03,N Current (RMS),A,9.8
914880,Hambleton Road Stamford,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
914880,Hambleton Road Stamford,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
914880,Hambleton Road Stamford,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
914880,Hambleton Road Stamford,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
914880,Hambleton Road Stamford,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
914880,Hambleton Road Stamford,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.1
914880,Hambleton Road Stamford,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.46
914880,Hambleton Road Stamford,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.14
914880,Hambleton Road Stamford,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.16
914880,Hambleton Road Stamford,2024-01-19T02:40:00.000+00:00,feeder,02,N Current (RMS),A,43.1
914880,Hambleton Road Stamford,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.6
914880,Hambleton Road Stamford,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
914880,Hambleton Road Stamford,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
914880,Hambleton Road Stamford,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.95
914880,Hambleton Road Stamford,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.81
914880,Hambleton Road Stamford,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
914880,Hambleton Road Stamford,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.14
914880,Hambleton Road Stamford,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.89
914880,Hambleton Road Stamford,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.29
914880,Hambleton Road Stamford,2024-01-19T02:40:00.000+00:00,feeder,01,N Current (RMS),A,24.4
914880,Hambleton Road Stamford,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
914880,Hambleton Road Stamford,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
914880,Hambleton Road Stamford,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
914880,Hambleton Road Stamford,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,11.0
914880,Hambleton Road Stamford,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
914880,Hambleton Road Stamford,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
914880,Hambleton Road Stamford,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
914880,Hambleton Road Stamford,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
914880,Hambleton Road Stamford,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
914880,Hambleton Road Stamford,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
914880,Hambleton Road Stamford,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
914880,Hambleton Road Stamford,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
914880,Hambleton Road Stamford,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
914880,Hambleton Road Stamford,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.44
914880,Hambleton Road Stamford,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.14
914880,Hambleton Road Stamford,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.91
914880,Hambleton Road Stamford,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
914880,Hambleton Road Stamford,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
914880,Hambleton Road Stamford,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
914880,Hambleton Road Stamford,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
914880,Hambleton Road Stamford,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
914880,Hambleton Road Stamford,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
914880,Hambleton Road Stamford,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
914880,Hambleton Road Stamford,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.7
914880,Hambleton Road Stamford,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.83
914880,Hambleton Road Stamford,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.02
914880,Hambleton Road Stamford,2024-01-19T02:30:00.000+00:00,feeder,04,N Current (RMS),A,47.3
914880,Hambleton Road Stamford,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
914880,Hambleton Road Stamford,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,71.9
914880,Hambleton Road Stamford,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
914880,Hambleton Road Stamford,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
914880,Hambleton Road Stamford,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
914880,Hambleton Road Stamford,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
914880,Hambleton Road Stamford,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.62
914880,Hambleton Road Stamford,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.24
914880,Hambleton Road Stamford,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.06
914880,Hambleton Road Stamford,2024-01-19T02:30:00.000+00:00,feeder,03,N Current (RMS),A,9.7
914880,Hambleton Road Stamford,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
914880,Hambleton Road Stamford,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
914880,Hambleton Road Stamford,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
914880,Hambleton Road Stamford,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
914880,Hambleton Road Stamford,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
914880,Hambleton Road Stamford,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.31
914880,Hambleton Road Stamford,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.57
914880,Hambleton Road Stamford,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.1
914880,Hambleton Road Stamford,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.86
914880,Hambleton Road Stamford,2024-01-19T02:30:00.000+00:00,feeder,02,N Current (RMS),A,39.7
914880,Hambleton Road Stamford,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.1
914880,Hambleton Road Stamford,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
914880,Hambleton Road Stamford,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
914880,Hambleton Road Stamford,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.1
914880,Hambleton Road Stamford,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
914880,Hambleton Road Stamford,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
914880,Hambleton Road Stamford,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.69
914880,Hambleton Road Stamford,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.8
914880,Hambleton Road Stamford,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.47
914880,Hambleton Road Stamford,2024-01-19T02:30:00.000+00:00,feeder,01,N Current (RMS),A,23.8
914880,Hambleton Road Stamford,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
914880,Hambleton Road Stamford,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
914880,Hambleton Road Stamford,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
914880,Hambleton Road Stamford,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,11.1
914880,Hambleton Road Stamford,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
914880,Hambleton Road Stamford,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
914880,Hambleton Road Stamford,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
914880,Hambleton Road Stamford,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
914880,Hambleton Road Stamford,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
914880,Hambleton Road Stamford,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
914880,Hambleton Road Stamford,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
914880,Hambleton Road Stamford,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
914880,Hambleton Road Stamford,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
914880,Hambleton Road Stamford,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.59
914880,Hambleton Road Stamford,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.97
914880,Hambleton Road Stamford,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.42
914880,Hambleton Road Stamford,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
914880,Hambleton Road Stamford,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
914880,Hambleton Road Stamford,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
914880,Hambleton Road Stamford,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
914880,Hambleton Road Stamford,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
914880,Hambleton Road Stamford,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
914880,Hambleton Road Stamford,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
914880,Hambleton Road Stamford,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.65
914880,Hambleton Road Stamford,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.53
914880,Hambleton Road Stamford,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.03
914880,Hambleton Road Stamford,2024-01-19T02:20:00.000+00:00,feeder,04,N Current (RMS),A,47.3
914880,Hambleton Road Stamford,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.8
914880,Hambleton Road Stamford,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,70.8
914880,Hambleton Road Stamford,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.7
914880,Hambleton Road Stamford,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
914880,Hambleton Road Stamford,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.5
914880,Hambleton Road Stamford,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
914880,Hambleton Road Stamford,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.72
914880,Hambleton Road Stamford,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.76
914880,Hambleton Road Stamford,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.84
914880,Hambleton Road Stamford,2024-01-19T02:20:00.000+00:00,feeder,03,N Current (RMS),A,12.7
914880,Hambleton Road Stamford,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
914880,Hambleton Road Stamford,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
914880,Hambleton Road Stamford,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
914880,Hambleton Road Stamford,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
914880,Hambleton Road Stamford,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
914880,Hambleton Road Stamford,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.55
914880,Hambleton Road Stamford,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.21
914880,Hambleton Road Stamford,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.12
914880,Hambleton Road Stamford,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.01
914880,Hambleton Road Stamford,2024-01-19T02:20:00.000+00:00,feeder,02,N Current (RMS),A,42.5
914880,Hambleton Road Stamford,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.7
914880,Hambleton Road Stamford,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
914880,Hambleton Road Stamford,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
914880,Hambleton Road Stamford,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.02
914880,Hambleton Road Stamford,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
914880,Hambleton Road Stamford,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
914880,Hambleton Road Stamford,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.67
914880,Hambleton Road Stamford,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.86
914880,Hambleton Road Stamford,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.79
914880,Hambleton Road Stamford,2024-01-19T02:20:00.000+00:00,feeder,01,N Current (RMS),A,17.5
914880,Hambleton Road Stamford,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
914880,Hambleton Road Stamford,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
914880,Hambleton Road Stamford,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
914880,Hambleton Road Stamford,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,11.1
914880,Hambleton Road Stamford,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
914880,Hambleton Road Stamford,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
914880,Hambleton Road Stamford,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
914880,Hambleton Road Stamford,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
914880,Hambleton Road Stamford,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
914880,Hambleton Road Stamford,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
914880,Hambleton Road Stamford,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
914880,Hambleton Road Stamford,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
914880,Hambleton Road Stamford,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
914880,Hambleton Road Stamford,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.24
914880,Hambleton Road Stamford,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.27
914880,Hambleton Road Stamford,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.68
914880,Hambleton Road Stamford,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
914880,Hambleton Road Stamford,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
914880,Hambleton Road Stamford,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
914880,Hambleton Road Stamford,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
914880,Hambleton Road Stamford,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
914880,Hambleton Road Stamford,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
914880,Hambleton Road Stamford,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
914880,Hambleton Road Stamford,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.62
914880,Hambleton Road Stamford,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.1
914880,Hambleton Road Stamford,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.19
914880,Hambleton Road Stamford,2024-01-19T02:10:00.000+00:00,feeder,04,N Current (RMS),A,47.0
914880,Hambleton Road Stamford,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.6
914880,Hambleton Road Stamford,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,69.1
914880,Hambleton Road Stamford,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.3
914880,Hambleton Road Stamford,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
914880,Hambleton Road Stamford,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.75
914880,Hambleton Road Stamford,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
914880,Hambleton Road Stamford,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.66
914880,Hambleton Road Stamford,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.67
914880,Hambleton Road Stamford,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.74
914880,Hambleton Road Stamford,2024-01-19T02:10:00.000+00:00,feeder,03,N Current (RMS),A,13.6
914880,Hambleton Road Stamford,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
914880,Hambleton Road Stamford,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
914880,Hambleton Road Stamford,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
914880,Hambleton Road Stamford,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
914880,Hambleton Road Stamford,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
914880,Hambleton Road Stamford,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.58
914880,Hambleton Road Stamford,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.32
914880,Hambleton Road Stamford,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.11
914880,Hambleton Road Stamford,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.52
914880,Hambleton Road Stamford,2024-01-19T02:10:00.000+00:00,feeder,02,N Current (RMS),A,44.0
914880,Hambleton Road Stamford,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.4
914880,Hambleton Road Stamford,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
914880,Hambleton Road Stamford,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
914880,Hambleton Road Stamford,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.22
914880,Hambleton Road Stamford,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
914880,Hambleton Road Stamford,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
914880,Hambleton Road Stamford,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.82
914880,Hambleton Road Stamford,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.51
914880,Hambleton Road Stamford,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.57
914880,Hambleton Road Stamford,2024-01-19T02:10:00.000+00:00,feeder,01,N Current (RMS),A,14.7
914880,Hambleton Road Stamford,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
914880,Hambleton Road Stamford,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
914880,Hambleton Road Stamford,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
914880,Hambleton Road Stamford,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,11.2
914880,Hambleton Road Stamford,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
914880,Hambleton Road Stamford,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
914880,Hambleton Road Stamford,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
914880,Hambleton Road Stamford,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
914880,Hambleton Road Stamford,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
914880,Hambleton Road Stamford,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
914880,Hambleton Road Stamford,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
914880,Hambleton Road Stamford,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
914880,Hambleton Road Stamford,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
914880,Hambleton Road Stamford,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.43
914880,Hambleton Road Stamford,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.39
914880,Hambleton Road Stamford,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.03
914880,Hambleton Road Stamford,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
914880,Hambleton Road Stamford,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
914880,Hambleton Road Stamford,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
914880,Hambleton Road Stamford,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
914880,Hambleton Road Stamford,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
914880,Hambleton Road Stamford,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
914880,Hambleton Road Stamford,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
914880,Hambleton Road Stamford,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.75
914880,Hambleton Road Stamford,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.21
914880,Hambleton Road Stamford,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.1
914880,Hambleton Road Stamford,2024-01-19T02:00:00.000+00:00,feeder,04,N Current (RMS),A,46.2
914880,Hambleton Road Stamford,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.2
914880,Hambleton Road Stamford,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,69.7
914880,Hambleton Road Stamford,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
914880,Hambleton Road Stamford,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
914880,Hambleton Road Stamford,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.58
914880,Hambleton Road Stamford,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
914880,Hambleton Road Stamford,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.44
914880,Hambleton Road Stamford,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.55
914880,Hambleton Road Stamford,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.76
914880,Hambleton Road Stamford,2024-01-19T02:00:00.000+00:00,feeder,03,N Current (RMS),A,12.2
914880,Hambleton Road Stamford,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
914880,Hambleton Road Stamford,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
914880,Hambleton Road Stamford,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
914880,Hambleton Road Stamford,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
914880,Hambleton Road Stamford,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
914880,Hambleton Road Stamford,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.5
914880,Hambleton Road Stamford,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.27
914880,Hambleton Road Stamford,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.4
914880,Hambleton Road Stamford,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.27
914880,Hambleton Road Stamford,2024-01-19T02:00:00.000+00:00,feeder,02,N Current (RMS),A,43.0
914880,Hambleton Road Stamford,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
914880,Hambleton Road Stamford,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
914880,Hambleton Road Stamford,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
914880,Hambleton Road Stamford,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.06
914880,Hambleton Road Stamford,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
914880,Hambleton Road Stamford,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
914880,Hambleton Road Stamford,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.37
914880,Hambleton Road Stamford,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.54
914880,Hambleton Road Stamford,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.46
914880,Hambleton Road Stamford,2024-01-19T02:00:00.000+00:00,feeder,01,N Current (RMS),A,15.1
914880,Hambleton Road Stamford,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
914880,Hambleton Road Stamford,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
914880,Hambleton Road Stamford,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
914880,Hambleton Road Stamford,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,11.2
914880,Hambleton Road Stamford,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
914880,Hambleton Road Stamford,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
914880,Hambleton Road Stamford,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
914880,Hambleton Road Stamford,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
914880,Hambleton Road Stamford,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
914880,Hambleton Road Stamford,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
914880,Hambleton Road Stamford,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
914880,Hambleton Road Stamford,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
914880,Hambleton Road Stamford,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
914880,Hambleton Road Stamford,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.83
914880,Hambleton Road Stamford,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.71
914880,Hambleton Road Stamford,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.59
914880,Hambleton Road Stamford,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
914880,Hambleton Road Stamford,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
914880,Hambleton Road Stamford,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
