Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
914880,Hambleton Road Stamford,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
914880,Hambleton Road Stamford,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
914880,Hambleton Road Stamford,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
914880,Hambleton Road Stamford,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.77
914880,Hambleton Road Stamford,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.82
914880,Hambleton Road Stamford,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.15
914880,Hambleton Road Stamford,2024-01-19T01:50:00.000+00:00,feeder,04,N Current (RMS),A,47.4
914880,Hambleton Road Stamford,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.3
914880,Hambleton Road Stamford,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,72.1
914880,Hambleton Road Stamford,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
914880,Hambleton Road Stamford,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
914880,Hambleton Road Stamford,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.6
914880,Hambleton Road Stamford,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
914880,Hambleton Road Stamford,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.29
914880,Hambleton Road Stamford,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.98
914880,Hambleton Road Stamford,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.94
914880,Hambleton Road Stamford,2024-01-19T01:50:00.000+00:00,feeder,03,N Current (RMS),A,11.4
914880,Hambleton Road Stamford,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
914880,Hambleton Road Stamford,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
914880,Hambleton Road Stamford,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
914880,Hambleton Road Stamford,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
914880,Hambleton Road Stamford,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
914880,Hambleton Road Stamford,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.25
914880,Hambleton Road Stamford,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.98
914880,Hambleton Road Stamford,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.3
914880,Hambleton Road Stamford,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.52
914880,Hambleton Road Stamford,2024-01-19T01:50:00.000+00:00,feeder,02,N Current (RMS),A,41.7
914880,Hambleton Road Stamford,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
914880,Hambleton Road Stamford,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
914880,Hambleton Road Stamford,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
914880,Hambleton Road Stamford,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.97
914880,Hambleton Road Stamford,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
914880,Hambleton Road Stamford,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
914880,Hambleton Road Stamford,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.91
914880,Hambleton Road Stamford,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.73
914880,Hambleton Road Stamford,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.56
914880,Hambleton Road Stamford,2024-01-19T01:50:00.000+00:00,feeder,01,N Current (RMS),A,30.8
914880,Hambleton Road Stamford,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.3
914880,Hambleton Road Stamford,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
914880,Hambleton Road Stamford,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
914880,Hambleton Road Stamford,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,11.3
914880,Hambleton Road Stamford,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
914880,Hambleton Road Stamford,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
914880,Hambleton Road Stamford,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
914880,Hambleton Road Stamford,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
914880,Hambleton Road Stamford,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
914880,Hambleton Road Stamford,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
914880,Hambleton Road Stamford,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
914880,Hambleton Road Stamford,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
914880,Hambleton Road Stamford,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
914880,Hambleton Road Stamford,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.95
914880,Hambleton Road Stamford,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.83
914880,Hambleton Road Stamford,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.17
914880,Hambleton Road Stamford,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
914880,Hambleton Road Stamford,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
914880,Hambleton Road Stamford,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
914880,Hambleton Road Stamford,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
914880,Hambleton Road Stamford,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
914880,Hambleton Road Stamford,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
914880,Hambleton Road Stamford,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
914880,Hambleton Road Stamford,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.65
914880,Hambleton Road Stamford,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.08
914880,Hambleton Road Stamford,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.26
914880,Hambleton Road Stamford,2024-01-19T01:40:00.000+00:00,feeder,04,N Current (RMS),A,46.4
914880,Hambleton Road Stamford,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.8
914880,Hambleton Road Stamford,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,69.2
914880,Hambleton Road Stamford,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.7
914880,Hambleton Road Stamford,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
914880,Hambleton Road Stamford,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.62
914880,Hambleton Road Stamford,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
914880,Hambleton Road Stamford,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.35
914880,Hambleton Road Stamford,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.22
914880,Hambleton Road Stamford,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.1
914880,Hambleton Road Stamford,2024-01-19T01:40:00.000+00:00,feeder,03,N Current (RMS),A,11.5
914880,Hambleton Road Stamford,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
914880,Hambleton Road Stamford,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
914880,Hambleton Road Stamford,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
914880,Hambleton Road Stamford,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
914880,Hambleton Road Stamford,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
914880,Hambleton Road Stamford,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.18
914880,Hambleton Road Stamford,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.4
914880,Hambleton Road Stamford,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.11
914880,Hambleton Road Stamford,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.07
914880,Hambleton Road Stamford,2024-01-19T01:40:00.000+00:00,feeder,02,N Current (RMS),A,49.9
914880,Hambleton Road Stamford,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.8
914880,Hambleton Road Stamford,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
914880,Hambleton Road Stamford,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
914880,Hambleton Road Stamford,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.95
914880,Hambleton Road Stamford,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
914880,Hambleton Road Stamford,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
914880,Hambleton Road Stamford,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.85
914880,Hambleton Road Stamford,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.05
914880,Hambleton Road Stamford,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.85
914880,Hambleton Road Stamford,2024-01-19T01:40:00.000+00:00,feeder,01,N Current (RMS),A,25.5
914880,Hambleton Road Stamford,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
914880,Hambleton Road Stamford,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
914880,Hambleton Road Stamford,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
914880,Hambleton Road Stamford,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,11.3
914880,Hambleton Road Stamford,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
914880,Hambleton Road Stamford,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
914880,Hambleton Road Stamford,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
914880,Hambleton Road Stamford,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
914880,Hambleton Road Stamford,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
914880,Hambleton Road Stamford,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
914880,Hambleton Road Stamford,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
914880,Hambleton Road Stamford,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
914880,Hambleton Road Stamford,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
914880,Hambleton Road Stamford,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.24
914880,Hambleton Road Stamford,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.47
914880,Hambleton Road Stamford,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.28
914880,Hambleton Road Stamford,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
914880,Hambleton Road Stamford,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
914880,Hambleton Road Stamford,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
914880,Hambleton Road Stamford,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
914880,Hambleton Road Stamford,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
914880,Hambleton Road Stamford,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
914880,Hambleton Road Stamford,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
914880,Hambleton Road Stamford,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.7
914880,Hambleton Road Stamford,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.08
914880,Hambleton Road Stamford,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.18
914880,Hambleton Road Stamford,2024-01-19T01:30:00.000+00:00,feeder,04,N Current (RMS),A,46.6
914880,Hambleton Road Stamford,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
914880,Hambleton Road Stamford,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,69.2
914880,Hambleton Road Stamford,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
914880,Hambleton Road Stamford,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
914880,Hambleton Road Stamford,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.6
914880,Hambleton Road Stamford,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
914880,Hambleton Road Stamford,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.14
914880,Hambleton Road Stamford,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.93
914880,Hambleton Road Stamford,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.99
914880,Hambleton Road Stamford,2024-01-19T01:30:00.000+00:00,feeder,03,N Current (RMS),A,11.6
914880,Hambleton Road Stamford,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
914880,Hambleton Road Stamford,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
914880,Hambleton Road Stamford,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
914880,Hambleton Road Stamford,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
914880,Hambleton Road Stamford,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
914880,Hambleton Road Stamford,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.2
914880,Hambleton Road Stamford,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.1
914880,Hambleton Road Stamford,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.05
914880,Hambleton Road Stamford,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.1
914880,Hambleton Road Stamford,2024-01-19T01:30:00.000+00:00,feeder,02,N Current (RMS),A,42.0
914880,Hambleton Road Stamford,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
914880,Hambleton Road Stamford,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
914880,Hambleton Road Stamford,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
914880,Hambleton Road Stamford,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.09
914880,Hambleton Road Stamford,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
914880,Hambleton Road Stamford,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
914880,Hambleton Road Stamford,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.53
914880,Hambleton Road Stamford,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.01
914880,Hambleton Road Stamford,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.59
914880,Hambleton Road Stamford,2024-01-19T01:30:00.000+00:00,feeder,01,N Current (RMS),A,13.5
914880,Hambleton Road Stamford,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
914880,Hambleton Road Stamford,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
914880,Hambleton Road Stamford,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
914880,Hambleton Road Stamford,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,11.4
914880,Hambleton Road Stamford,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
914880,Hambleton Road Stamford,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
914880,Hambleton Road Stamford,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
914880,Hambleton Road Stamford,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
914880,Hambleton Road Stamford,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
914880,Hambleton Road Stamford,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
914880,Hambleton Road Stamford,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
914880,Hambleton Road Stamford,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
914880,Hambleton Road Stamford,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
914880,Hambleton Road Stamford,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.46
914880,Hambleton Road Stamford,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.08
914880,Hambleton Road Stamford,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.86
914880,Hambleton Road Stamford,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
914880,Hambleton Road Stamford,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
914880,Hambleton Road Stamford,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
914880,Hambleton Road Stamford,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
914880,Hambleton Road Stamford,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
914880,Hambleton Road Stamford,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
914880,Hambleton Road Stamford,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
914880,Hambleton Road Stamford,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.73
914880,Hambleton Road Stamford,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.32
914880,Hambleton Road Stamford,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.2
914880,Hambleton Road Stamford,2024-01-19T01:20:00.000+00:00,feeder,04,N Current (RMS),A,46.9
914880,Hambleton Road Stamford,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.1
914880,Hambleton Road Stamford,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,70.2
914880,Hambleton Road Stamford,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
914880,Hambleton Road Stamford,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
914880,Hambleton Road Stamford,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.88
914880,Hambleton Road Stamford,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
914880,Hambleton Road Stamford,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.06
914880,Hambleton Road Stamford,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.7
914880,Hambleton Road Stamford,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.03
914880,Hambleton Road Stamford,2024-01-19T01:20:00.000+00:00,feeder,03,N Current (RMS),A,12.5
914880,Hambleton Road Stamford,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
914880,Hambleton Road Stamford,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
914880,Hambleton Road Stamford,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
914880,Hambleton Road Stamford,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
914880,Hambleton Road Stamford,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
914880,Hambleton Road Stamford,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.2
914880,Hambleton Road Stamford,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.17
914880,Hambleton Road Stamford,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.11
914880,Hambleton Road Stamford,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.81
914880,Hambleton Road Stamford,2024-01-19T01:20:00.000+00:00,feeder,02,N Current (RMS),A,38.6
914880,Hambleton Road Stamford,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.7
914880,Hambleton Road Stamford,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
914880,Hambleton Road Stamford,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
914880,Hambleton Road Stamford,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.12
914880,Hambleton Road Stamford,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
914880,Hambleton Road Stamford,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
914880,Hambleton Road Stamford,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.75
914880,Hambleton Road Stamford,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.01
914880,Hambleton Road Stamford,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.58
914880,Hambleton Road Stamford,2024-01-19T01:20:00.000+00:00,feeder,01,N Current (RMS),A,13.5
914880,Hambleton Road Stamford,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
914880,Hambleton Road Stamford,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
914880,Hambleton Road Stamford,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
914880,Hambleton Road Stamford,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,11.4
914880,Hambleton Road Stamford,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
914880,Hambleton Road Stamford,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
914880,Hambleton Road Stamford,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
914880,Hambleton Road Stamford,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
914880,Hambleton Road Stamford,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
914880,Hambleton Road Stamford,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
914880,Hambleton Road Stamford,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
914880,Hambleton Road Stamford,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
914880,Hambleton Road Stamford,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
914880,Hambleton Road Stamford,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.72
914880,Hambleton Road Stamford,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.15
914880,Hambleton Road Stamford,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.63
914880,Hambleton Road Stamford,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
914880,Hambleton Road Stamford,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
914880,Hambleton Road Stamford,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
914880,Hambleton Road Stamford,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
914880,Hambleton Road Stamford,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
914880,Hambleton Road Stamford,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
914880,Hambleton Road Stamford,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
914880,Hambleton Road Stamford,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.81
914880,Hambleton Road Stamford,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.38
914880,Hambleton Road Stamford,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.23
914880,Hambleton Road Stamford,2024-01-19T01:10:00.000+00:00,feeder,04,N Current (RMS),A,49.7
914880,Hambleton Road Stamford,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
914880,Hambleton Road Stamford,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,74.9
914880,Hambleton Road Stamford,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
914880,Hambleton Road Stamford,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
914880,Hambleton Road Stamford,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.85
914880,Hambleton Road Stamford,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
914880,Hambleton Road Stamford,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.5
914880,Hambleton Road Stamford,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.72
914880,Hambleton Road Stamford,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.94
914880,Hambleton Road Stamford,2024-01-19T01:10:00.000+00:00,feeder,03,N Current (RMS),A,13.5
914880,Hambleton Road Stamford,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
914880,Hambleton Road Stamford,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
914880,Hambleton Road Stamford,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
914880,Hambleton Road Stamford,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
914880,Hambleton Road Stamford,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
914880,Hambleton Road Stamford,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.21
914880,Hambleton Road Stamford,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.69
914880,Hambleton Road Stamford,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.02
914880,Hambleton Road Stamford,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.22
914880,Hambleton Road Stamford,2024-01-19T01:10:00.000+00:00,feeder,02,N Current (RMS),A,44.3
914880,Hambleton Road Stamford,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.0
914880,Hambleton Road Stamford,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
914880,Hambleton Road Stamford,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
914880,Hambleton Road Stamford,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.05
914880,Hambleton Road Stamford,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
914880,Hambleton Road Stamford,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
914880,Hambleton Road Stamford,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.61
914880,Hambleton Road Stamford,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.79
914880,Hambleton Road Stamford,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.98
914880,Hambleton Road Stamford,2024-01-19T01:10:00.000+00:00,feeder,01,N Current (RMS),A,18.4
914880,Hambleton Road Stamford,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
914880,Hambleton Road Stamford,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
914880,Hambleton Road Stamford,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
914880,Hambleton Road Stamford,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,11.5
914880,Hambleton Road Stamford,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
914880,Hambleton Road Stamford,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
914880,Hambleton Road Stamford,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
914880,Hambleton Road Stamford,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
914880,Hambleton Road Stamford,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
914880,Hambleton Road Stamford,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
914880,Hambleton Road Stamford,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
914880,Hambleton Road Stamford,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
914880,Hambleton Road Stamford,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
914880,Hambleton Road Stamford,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.61
914880,Hambleton Road Stamford,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.92
914880,Hambleton Road Stamford,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.37
914880,Hambleton Road Stamford,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
914880,Hambleton Road Stamford,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
914880,Hambleton Road Stamford,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
914880,Hambleton Road Stamford,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
914880,Hambleton Road Stamford,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
914880,Hambleton Road Stamford,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
914880,Hambleton Road Stamford,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
914880,Hambleton Road Stamford,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.74
914880,Hambleton Road Stamford,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.39
914880,Hambleton Road Stamford,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.21
914880,Hambleton Road Stamford,2024-01-19T01:00:00.000+00:00,feeder,04,N Current (RMS),A,49.8
914880,Hambleton Road Stamford,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.2
914880,Hambleton Road Stamford,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,74.8
914880,Hambleton Road Stamford,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
914880,Hambleton Road Stamford,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
914880,Hambleton Road Stamford,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.68
914880,Hambleton Road Stamford,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
914880,Hambleton Road Stamford,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.79
914880,Hambleton Road Stamford,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.65
914880,Hambleton Road Stamford,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.92
914880,Hambleton Road Stamford,2024-01-19T01:00:00.000+00:00,feeder,03,N Current (RMS),A,12.1
914880,Hambleton Road Stamford,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
914880,Hambleton Road Stamford,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
914880,Hambleton Road Stamford,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
914880,Hambleton Road Stamford,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
914880,Hambleton Road Stamford,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
914880,Hambleton Road Stamford,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.97
914880,Hambleton Road Stamford,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.33
914880,Hambleton Road Stamford,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.07
914880,Hambleton Road Stamford,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.45
914880,Hambleton Road Stamford,2024-01-19T01:00:00.000+00:00,feeder,02,N Current (RMS),A,43.4
914880,Hambleton Road Stamford,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.4
914880,Hambleton Road Stamford,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
914880,Hambleton Road Stamford,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
914880,Hambleton Road Stamford,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.06
914880,Hambleton Road Stamford,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
914880,Hambleton Road Stamford,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
914880,Hambleton Road Stamford,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.78
914880,Hambleton Road Stamford,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.09
914880,Hambleton Road Stamford,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.59
914880,Hambleton Road Stamford,2024-01-19T01:00:00.000+00:00,feeder,01,N Current (RMS),A,24.7
914880,Hambleton Road Stamford,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
914880,Hambleton Road Stamford,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
914880,Hambleton Road Stamford,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
914880,Hambleton Road Stamford,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,11.5
914880,Hambleton Road Stamford,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
914880,Hambleton Road Stamford,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
914880,Hambleton Road Stamford,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
914880,Hambleton Road Stamford,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
914880,Hambleton Road Stamford,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
914880,Hambleton Road Stamford,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
914880,Hambleton Road Stamford,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
914880,Hambleton Road Stamford,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
914880,Hambleton Road Stamford,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
914880,Hambleton Road Stamford,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.64
914880,Hambleton Road Stamford,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.21
914880,Hambleton Road Stamford,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.18
914880,Hambleton Road Stamford,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
914880,Hambleton Road Stamford,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
914880,Hambleton Road Stamford,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
914880,Hambleton Road Stamford,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
914880,Hambleton Road Stamford,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
914880,Hambleton Road Stamford,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
914880,Hambleton Road Stamford,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
914880,Hambleton Road Stamford,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.7
914880,Hambleton Road Stamford,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.31
914880,Hambleton Road Stamford,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.31
914880,Hambleton Road Stamford,2024-01-19T00:50:00.000+00:00,feeder,04,N Current (RMS),A,46.7
914880,Hambleton Road Stamford,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
914880,Hambleton Road Stamford,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,70.4
914880,Hambleton Road Stamford,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
914880,Hambleton Road Stamford,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
914880,Hambleton Road Stamford,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.55
914880,Hambleton Road Stamford,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
914880,Hambleton Road Stamford,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.79
914880,Hambleton Road Stamford,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.62
914880,Hambleton Road Stamford,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.14
914880,Hambleton Road Stamford,2024-01-19T00:50:00.000+00:00,feeder,03,N Current (RMS),A,11.1
914880,Hambleton Road Stamford,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
914880,Hambleton Road Stamford,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
914880,Hambleton Road Stamford,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
914880,Hambleton Road Stamford,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
914880,Hambleton Road Stamford,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
914880,Hambleton Road Stamford,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.46
914880,Hambleton Road Stamford,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.82
914880,Hambleton Road Stamford,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.9
914880,Hambleton Road Stamford,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.95
914880,Hambleton Road Stamford,2024-01-19T00:50:00.000+00:00,feeder,02,N Current (RMS),A,43.2
914880,Hambleton Road Stamford,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.5
914880,Hambleton Road Stamford,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
914880,Hambleton Road Stamford,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
914880,Hambleton Road Stamford,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.71
914880,Hambleton Road Stamford,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
914880,Hambleton Road Stamford,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
914880,Hambleton Road Stamford,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.04
914880,Hambleton Road Stamford,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.72
914880,Hambleton Road Stamford,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.83
914880,Hambleton Road Stamford,2024-01-19T00:50:00.000+00:00,feeder,01,N Current (RMS),A,31.0
914880,Hambleton Road Stamford,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
914880,Hambleton Road Stamford,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.1
914880,Hambleton Road Stamford,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
914880,Hambleton Road Stamford,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,11.6
914880,Hambleton Road Stamford,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
914880,Hambleton Road Stamford,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
914880,Hambleton Road Stamford,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
914880,Hambleton Road Stamford,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
914880,Hambleton Road Stamford,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
914880,Hambleton Road Stamford,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
914880,Hambleton Road Stamford,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
914880,Hambleton Road Stamford,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
914880,Hambleton Road Stamford,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
914880,Hambleton Road Stamford,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.35
914880,Hambleton Road Stamford,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.55
914880,Hambleton Road Stamford,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.22
914880,Hambleton Road Stamford,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
914880,Hambleton Road Stamford,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
914880,Hambleton Road Stamford,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
914880,Hambleton Road Stamford,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
914880,Hambleton Road Stamford,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
914880,Hambleton Road Stamford,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
914880,Hambleton Road Stamford,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
914880,Hambleton Road Stamford,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.67
914880,Hambleton Road Stamford,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.42
914880,Hambleton Road Stamford,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.47
914880,Hambleton Road Stamford,2024-01-19T00:40:00.000+00:00,feeder,04,N Current (RMS),A,47.6
914880,Hambleton Road Stamford,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
914880,Hambleton Road Stamford,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,71.2
914880,Hambleton Road Stamford,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.6
914880,Hambleton Road Stamford,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
914880,Hambleton Road Stamford,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.51
914880,Hambleton Road Stamford,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
914880,Hambleton Road Stamford,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.43
914880,Hambleton Road Stamford,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.62
914880,Hambleton Road Stamford,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.06
914880,Hambleton Road Stamford,2024-01-19T00:40:00.000+00:00,feeder,03,N Current (RMS),A,10.8
914880,Hambleton Road Stamford,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
914880,Hambleton Road Stamford,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
914880,Hambleton Road Stamford,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
914880,Hambleton Road Stamford,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
914880,Hambleton Road Stamford,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
914880,Hambleton Road Stamford,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.29
914880,Hambleton Road Stamford,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.39
914880,Hambleton Road Stamford,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.87
914880,Hambleton Road Stamford,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.88
914880,Hambleton Road Stamford,2024-01-19T00:40:00.000+00:00,feeder,02,N Current (RMS),A,44.9
914880,Hambleton Road Stamford,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.7
914880,Hambleton Road Stamford,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
914880,Hambleton Road Stamford,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
914880,Hambleton Road Stamford,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
914880,Hambleton Road Stamford,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
914880,Hambleton Road Stamford,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
914880,Hambleton Road Stamford,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.17
914880,Hambleton Road Stamford,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.09
914880,Hambleton Road Stamford,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.96
914880,Hambleton Road Stamford,2024-01-19T00:40:00.000+00:00,feeder,01,N Current (RMS),A,32.3
914880,Hambleton Road Stamford,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
914880,Hambleton Road Stamford,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.5
914880,Hambleton Road Stamford,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
914880,Hambleton Road Stamford,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,11.6
914880,Hambleton Road Stamford,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
914880,Hambleton Road Stamford,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
914880,Hambleton Road Stamford,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
914880,Hambleton Road Stamford,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
914880,Hambleton Road Stamford,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
914880,Hambleton Road Stamford,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
914880,Hambleton Road Stamford,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
914880,Hambleton Road Stamford,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
914880,Hambleton Road Stamford,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
914880,Hambleton Road Stamford,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.66
914880,Hambleton Road Stamford,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
914880,Hambleton Road Stamford,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.37
914880,Hambleton Road Stamford,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
914880,Hambleton Road Stamford,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
914880,Hambleton Road Stamford,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
914880,Hambleton Road Stamford,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
914880,Hambleton Road Stamford,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
914880,Hambleton Road Stamford,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
914880,Hambleton Road Stamford,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
914880,Hambleton Road Stamford,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.74
914880,Hambleton Road Stamford,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.68
914880,Hambleton Road Stamford,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.34
914880,Hambleton Road Stamford,2024-01-19T00:30:00.000+00:00,feeder,04,N Current (RMS),A,44.6
914880,Hambleton Road Stamford,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.2
914880,Hambleton Road Stamford,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,68.3
914880,Hambleton Road Stamford,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
914880,Hambleton Road Stamford,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
914880,Hambleton Road Stamford,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.72
914880,Hambleton Road Stamford,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
914880,Hambleton Road Stamford,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.22
914880,Hambleton Road Stamford,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.26
914880,Hambleton Road Stamford,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.76
914880,Hambleton Road Stamford,2024-01-19T00:30:00.000+00:00,feeder,03,N Current (RMS),A,14.3
914880,Hambleton Road Stamford,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
914880,Hambleton Road Stamford,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
914880,Hambleton Road Stamford,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
914880,Hambleton Road Stamford,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
914880,Hambleton Road Stamford,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
914880,Hambleton Road Stamford,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.46
914880,Hambleton Road Stamford,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.78
914880,Hambleton Road Stamford,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.03
914880,Hambleton Road Stamford,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.39
914880,Hambleton Road Stamford,2024-01-19T00:30:00.000+00:00,feeder,02,N Current (RMS),A,47.2
914880,Hambleton Road Stamford,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.4
914880,Hambleton Road Stamford,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
914880,Hambleton Road Stamford,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
914880,Hambleton Road Stamford,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.79
914880,Hambleton Road Stamford,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
914880,Hambleton Road Stamford,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
914880,Hambleton Road Stamford,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.73
914880,Hambleton Road Stamford,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.82
914880,Hambleton Road Stamford,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.87
914880,Hambleton Road Stamford,2024-01-19T00:30:00.000+00:00,feeder,01,N Current (RMS),A,38.1
914880,Hambleton Road Stamford,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.9
914880,Hambleton Road Stamford,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.2
914880,Hambleton Road Stamford,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
914880,Hambleton Road Stamford,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,11.7
914880,Hambleton Road Stamford,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
914880,Hambleton Road Stamford,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
914880,Hambleton Road Stamford,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
