Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
914880,Hambleton Road Stamford,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
914880,Hambleton Road Stamford,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
914880,Hambleton Road Stamford,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
914880,Hambleton Road Stamford,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
914880,Hambleton Road Stamford,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
914880,Hambleton Road Stamford,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.46
914880,Hambleton Road Stamford,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.79
914880,Hambleton Road Stamford,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.35
914880,Hambleton Road Stamford,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
914880,Hambleton Road Stamford,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
914880,Hambleton Road Stamford,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
914880,Hambleton Road Stamford,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
914880,Hambleton Road Stamford,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
914880,Hambleton Road Stamford,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
914880,Hambleton Road Stamford,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
914880,Hambleton Road Stamford,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.49
914880,Hambleton Road Stamford,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.31
914880,Hambleton Road Stamford,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.42
914880,Hambleton Road Stamford,2024-01-19T00:20:00.000+00:00,feeder,04,N Current (RMS),A,29.1
914880,Hambleton Road Stamford,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.6
914880,Hambleton Road Stamford,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.3
914880,Hambleton Road Stamford,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
914880,Hambleton Road Stamford,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
914880,Hambleton Road Stamford,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.99
914880,Hambleton Road Stamford,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
914880,Hambleton Road Stamford,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.08
914880,Hambleton Road Stamford,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.07
914880,Hambleton Road Stamford,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.08
914880,Hambleton Road Stamford,2024-01-19T00:20:00.000+00:00,feeder,03,N Current (RMS),A,16.4
914880,Hambleton Road Stamford,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
914880,Hambleton Road Stamford,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
914880,Hambleton Road Stamford,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
914880,Hambleton Road Stamford,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
914880,Hambleton Road Stamford,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
914880,Hambleton Road Stamford,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.25
914880,Hambleton Road Stamford,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.39
914880,Hambleton Road Stamford,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.35
914880,Hambleton Road Stamford,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.32
914880,Hambleton Road Stamford,2024-01-19T00:20:00.000+00:00,feeder,02,N Current (RMS),A,48.8
914880,Hambleton Road Stamford,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.6
914880,Hambleton Road Stamford,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
914880,Hambleton Road Stamford,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
914880,Hambleton Road Stamford,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
914880,Hambleton Road Stamford,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
914880,Hambleton Road Stamford,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
914880,Hambleton Road Stamford,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.32
914880,Hambleton Road Stamford,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.58
914880,Hambleton Road Stamford,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.91
914880,Hambleton Road Stamford,2024-01-19T00:20:00.000+00:00,feeder,01,N Current (RMS),A,30.5
914880,Hambleton Road Stamford,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
914880,Hambleton Road Stamford,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
914880,Hambleton Road Stamford,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
914880,Hambleton Road Stamford,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,11.8
914880,Hambleton Road Stamford,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
914880,Hambleton Road Stamford,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
914880,Hambleton Road Stamford,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
914880,Hambleton Road Stamford,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
914880,Hambleton Road Stamford,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
914880,Hambleton Road Stamford,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
914880,Hambleton Road Stamford,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
914880,Hambleton Road Stamford,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
914880,Hambleton Road Stamford,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
914880,Hambleton Road Stamford,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.28
914880,Hambleton Road Stamford,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.3
914880,Hambleton Road Stamford,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.73
914880,Hambleton Road Stamford,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
914880,Hambleton Road Stamford,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
914880,Hambleton Road Stamford,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
914880,Hambleton Road Stamford,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
914880,Hambleton Road Stamford,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
914880,Hambleton Road Stamford,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
914880,Hambleton Road Stamford,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
914880,Hambleton Road Stamford,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.49
914880,Hambleton Road Stamford,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.64
914880,Hambleton Road Stamford,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.41
914880,Hambleton Road Stamford,2024-01-19T00:10:00.000+00:00,feeder,04,N Current (RMS),A,28.4
914880,Hambleton Road Stamford,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.6
914880,Hambleton Road Stamford,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
914880,Hambleton Road Stamford,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
914880,Hambleton Road Stamford,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
914880,Hambleton Road Stamford,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.72
914880,Hambleton Road Stamford,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
914880,Hambleton Road Stamford,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.14
914880,Hambleton Road Stamford,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.7
914880,Hambleton Road Stamford,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.13
914880,Hambleton Road Stamford,2024-01-19T00:10:00.000+00:00,feeder,03,N Current (RMS),A,14.3
914880,Hambleton Road Stamford,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
914880,Hambleton Road Stamford,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
914880,Hambleton Road Stamford,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
914880,Hambleton Road Stamford,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
914880,Hambleton Road Stamford,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
914880,Hambleton Road Stamford,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.19
914880,Hambleton Road Stamford,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.73
914880,Hambleton Road Stamford,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.6
914880,Hambleton Road Stamford,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.61
914880,Hambleton Road Stamford,2024-01-19T00:10:00.000+00:00,feeder,02,N Current (RMS),A,42.2
914880,Hambleton Road Stamford,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.7
914880,Hambleton Road Stamford,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
914880,Hambleton Road Stamford,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
914880,Hambleton Road Stamford,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
914880,Hambleton Road Stamford,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
914880,Hambleton Road Stamford,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
914880,Hambleton Road Stamford,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.36
914880,Hambleton Road Stamford,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.21
914880,Hambleton Road Stamford,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.89
914880,Hambleton Road Stamford,2024-01-19T00:10:00.000+00:00,feeder,01,N Current (RMS),A,28.0
914880,Hambleton Road Stamford,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.1
914880,Hambleton Road Stamford,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.9
914880,Hambleton Road Stamford,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
914880,Hambleton Road Stamford,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,11.8
914880,Hambleton Road Stamford,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
914880,Hambleton Road Stamford,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
914880,Hambleton Road Stamford,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
914880,Hambleton Road Stamford,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
914880,Hambleton Road Stamford,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
914880,Hambleton Road Stamford,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
914880,Hambleton Road Stamford,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
914880,Hambleton Road Stamford,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
914880,Hambleton Road Stamford,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
914880,Hambleton Road Stamford,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.72
914880,Hambleton Road Stamford,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.15
914880,Hambleton Road Stamford,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.04
914880,Hambleton Road Stamford,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
914880,Hambleton Road Stamford,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
914880,Hambleton Road Stamford,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
914880,Hambleton Road Stamford,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
914880,Hambleton Road Stamford,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
914880,Hambleton Road Stamford,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
914880,Hambleton Road Stamford,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
914880,Hambleton Road Stamford,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.73
914880,Hambleton Road Stamford,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.08
914880,Hambleton Road Stamford,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.43
914880,Hambleton Road Stamford,2024-01-19T00:00:00.000+00:00,feeder,04,N Current (RMS),A,26.7
914880,Hambleton Road Stamford,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.3
914880,Hambleton Road Stamford,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
914880,Hambleton Road Stamford,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.4
914880,Hambleton Road Stamford,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
914880,Hambleton Road Stamford,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.44
914880,Hambleton Road Stamford,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
914880,Hambleton Road Stamford,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.12
914880,Hambleton Road Stamford,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.52
914880,Hambleton Road Stamford,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.48
914880,Hambleton Road Stamford,2024-01-19T00:00:00.000+00:00,feeder,03,N Current (RMS),A,12.1
914880,Hambleton Road Stamford,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
914880,Hambleton Road Stamford,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
914880,Hambleton Road Stamford,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
914880,Hambleton Road Stamford,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
914880,Hambleton Road Stamford,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
914880,Hambleton Road Stamford,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.41
914880,Hambleton Road Stamford,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
914880,Hambleton Road Stamford,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.8
914880,Hambleton Road Stamford,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.4
914880,Hambleton Road Stamford,2024-01-19T00:00:00.000+00:00,feeder,02,N Current (RMS),A,47.5
914880,Hambleton Road Stamford,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.9
914880,Hambleton Road Stamford,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
914880,Hambleton Road Stamford,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
914880,Hambleton Road Stamford,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
914880,Hambleton Road Stamford,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.8
914880,Hambleton Road Stamford,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
914880,Hambleton Road Stamford,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.38
914880,Hambleton Road Stamford,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.66
914880,Hambleton Road Stamford,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.88
914880,Hambleton Road Stamford,2024-01-19T00:00:00.000+00:00,feeder,01,N Current (RMS),A,35.6
914880,Hambleton Road Stamford,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
914880,Hambleton Road Stamford,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.0
914880,Hambleton Road Stamford,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
914880,Hambleton Road Stamford,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,11.9
914880,Hambleton Road Stamford,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
914880,Hambleton Road Stamford,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
914880,Hambleton Road Stamford,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
914880,Hambleton Road Stamford,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
914880,Hambleton Road Stamford,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
914880,Hambleton Road Stamford,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
914880,Hambleton Road Stamford,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
914880,Hambleton Road Stamford,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
914880,Hambleton Road Stamford,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
914880,Hambleton Road Stamford,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.23
914880,Hambleton Road Stamford,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.06
914880,Hambleton Road Stamford,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.18
914880,Hambleton Road Stamford,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
914880,Hambleton Road Stamford,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
914880,Hambleton Road Stamford,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
914880,Hambleton Road Stamford,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
914880,Hambleton Road Stamford,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
914880,Hambleton Road Stamford,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
914880,Hambleton Road Stamford,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
914880,Hambleton Road Stamford,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.64
914880,Hambleton Road Stamford,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.91
914880,Hambleton Road Stamford,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.01
914880,Hambleton Road Stamford,2024-01-25T23:50:00.000+00:00,feeder,04,N Current (RMS),A,16.8
914880,Hambleton Road Stamford,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
914880,Hambleton Road Stamford,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
914880,Hambleton Road Stamford,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
914880,Hambleton Road Stamford,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
914880,Hambleton Road Stamford,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
914880,Hambleton Road Stamford,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
914880,Hambleton Road Stamford,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.42
914880,Hambleton Road Stamford,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.24
914880,Hambleton Road Stamford,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.43
914880,Hambleton Road Stamford,2024-01-25T23:50:00.000+00:00,feeder,03,N Current (RMS),A,16.5
914880,Hambleton Road Stamford,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
914880,Hambleton Road Stamford,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
914880,Hambleton Road Stamford,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
914880,Hambleton Road Stamford,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
914880,Hambleton Road Stamford,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
914880,Hambleton Road Stamford,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.28
914880,Hambleton Road Stamford,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.58
914880,Hambleton Road Stamford,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.82
914880,Hambleton Road Stamford,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.74
914880,Hambleton Road Stamford,2024-01-25T23:50:00.000+00:00,feeder,02,N Current (RMS),A,47.2
914880,Hambleton Road Stamford,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.4
914880,Hambleton Road Stamford,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
914880,Hambleton Road Stamford,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
914880,Hambleton Road Stamford,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
914880,Hambleton Road Stamford,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
914880,Hambleton Road Stamford,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
914880,Hambleton Road Stamford,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.87
914880,Hambleton Road Stamford,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.55
914880,Hambleton Road Stamford,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.93
914880,Hambleton Road Stamford,2024-01-25T23:50:00.000+00:00,feeder,01,N Current (RMS),A,43.1
914880,Hambleton Road Stamford,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
914880,Hambleton Road Stamford,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.8
914880,Hambleton Road Stamford,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
914880,Hambleton Road Stamford,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,19.8
914880,Hambleton Road Stamford,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
914880,Hambleton Road Stamford,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
914880,Hambleton Road Stamford,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
914880,Hambleton Road Stamford,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
914880,Hambleton Road Stamford,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
914880,Hambleton Road Stamford,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
914880,Hambleton Road Stamford,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
914880,Hambleton Road Stamford,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
914880,Hambleton Road Stamford,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
914880,Hambleton Road Stamford,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.51
914880,Hambleton Road Stamford,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.53
914880,Hambleton Road Stamford,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.11
914880,Hambleton Road Stamford,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
914880,Hambleton Road Stamford,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
914880,Hambleton Road Stamford,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
914880,Hambleton Road Stamford,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
914880,Hambleton Road Stamford,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
914880,Hambleton Road Stamford,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
914880,Hambleton Road Stamford,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
914880,Hambleton Road Stamford,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.71
914880,Hambleton Road Stamford,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.76
914880,Hambleton Road Stamford,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.41
914880,Hambleton Road Stamford,2024-01-25T23:40:00.000+00:00,feeder,04,N Current (RMS),A,27.2
914880,Hambleton Road Stamford,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.1
914880,Hambleton Road Stamford,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
914880,Hambleton Road Stamford,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.3
914880,Hambleton Road Stamford,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
914880,Hambleton Road Stamford,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
914880,Hambleton Road Stamford,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
914880,Hambleton Road Stamford,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.29
914880,Hambleton Road Stamford,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.16
914880,Hambleton Road Stamford,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.74
914880,Hambleton Road Stamford,2024-01-25T23:40:00.000+00:00,feeder,03,N Current (RMS),A,16.0
914880,Hambleton Road Stamford,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
914880,Hambleton Road Stamford,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
914880,Hambleton Road Stamford,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
914880,Hambleton Road Stamford,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
914880,Hambleton Road Stamford,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
914880,Hambleton Road Stamford,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.44
914880,Hambleton Road Stamford,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.57
914880,Hambleton Road Stamford,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.98
914880,Hambleton Road Stamford,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.17
914880,Hambleton Road Stamford,2024-01-25T23:40:00.000+00:00,feeder,02,N Current (RMS),A,47.3
914880,Hambleton Road Stamford,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.4
914880,Hambleton Road Stamford,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
914880,Hambleton Road Stamford,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
914880,Hambleton Road Stamford,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
914880,Hambleton Road Stamford,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
914880,Hambleton Road Stamford,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
914880,Hambleton Road Stamford,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.71
914880,Hambleton Road Stamford,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.07
914880,Hambleton Road Stamford,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.18
914880,Hambleton Road Stamford,2024-01-25T23:40:00.000+00:00,feeder,01,N Current (RMS),A,33.0
914880,Hambleton Road Stamford,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
914880,Hambleton Road Stamford,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.0
914880,Hambleton Road Stamford,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
914880,Hambleton Road Stamford,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,19.8
914880,Hambleton Road Stamford,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
914880,Hambleton Road Stamford,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
914880,Hambleton Road Stamford,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
914880,Hambleton Road Stamford,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
914880,Hambleton Road Stamford,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
914880,Hambleton Road Stamford,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
914880,Hambleton Road Stamford,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
914880,Hambleton Road Stamford,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
914880,Hambleton Road Stamford,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
914880,Hambleton Road Stamford,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.28
914880,Hambleton Road Stamford,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.98
914880,Hambleton Road Stamford,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.51
914880,Hambleton Road Stamford,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
914880,Hambleton Road Stamford,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
914880,Hambleton Road Stamford,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
914880,Hambleton Road Stamford,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
914880,Hambleton Road Stamford,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
914880,Hambleton Road Stamford,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
914880,Hambleton Road Stamford,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
914880,Hambleton Road Stamford,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.78
914880,Hambleton Road Stamford,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.59
914880,Hambleton Road Stamford,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.85
914880,Hambleton Road Stamford,2024-01-25T23:30:00.000+00:00,feeder,04,N Current (RMS),A,25.5
914880,Hambleton Road Stamford,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
914880,Hambleton Road Stamford,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
914880,Hambleton Road Stamford,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
914880,Hambleton Road Stamford,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
914880,Hambleton Road Stamford,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
914880,Hambleton Road Stamford,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
914880,Hambleton Road Stamford,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.07
914880,Hambleton Road Stamford,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.75
914880,Hambleton Road Stamford,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.49
914880,Hambleton Road Stamford,2024-01-25T23:30:00.000+00:00,feeder,03,N Current (RMS),A,12.6
914880,Hambleton Road Stamford,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
914880,Hambleton Road Stamford,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
914880,Hambleton Road Stamford,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
914880,Hambleton Road Stamford,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
914880,Hambleton Road Stamford,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
914880,Hambleton Road Stamford,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.56
914880,Hambleton Road Stamford,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.79
914880,Hambleton Road Stamford,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.07
914880,Hambleton Road Stamford,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.91
914880,Hambleton Road Stamford,2024-01-25T23:30:00.000+00:00,feeder,02,N Current (RMS),A,39.2
914880,Hambleton Road Stamford,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.2
914880,Hambleton Road Stamford,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
914880,Hambleton Road Stamford,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
914880,Hambleton Road Stamford,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
914880,Hambleton Road Stamford,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
914880,Hambleton Road Stamford,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
914880,Hambleton Road Stamford,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.69
914880,Hambleton Road Stamford,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.76
914880,Hambleton Road Stamford,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.47
914880,Hambleton Road Stamford,2024-01-25T23:30:00.000+00:00,feeder,01,N Current (RMS),A,16.7
914880,Hambleton Road Stamford,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
914880,Hambleton Road Stamford,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
914880,Hambleton Road Stamford,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
914880,Hambleton Road Stamford,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,19.8
914880,Hambleton Road Stamford,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
914880,Hambleton Road Stamford,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
914880,Hambleton Road Stamford,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
914880,Hambleton Road Stamford,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
914880,Hambleton Road Stamford,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
914880,Hambleton Road Stamford,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
914880,Hambleton Road Stamford,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
914880,Hambleton Road Stamford,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
914880,Hambleton Road Stamford,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
914880,Hambleton Road Stamford,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.35
914880,Hambleton Road Stamford,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.16
914880,Hambleton Road Stamford,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.72
914880,Hambleton Road Stamford,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
914880,Hambleton Road Stamford,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
914880,Hambleton Road Stamford,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
914880,Hambleton Road Stamford,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
914880,Hambleton Road Stamford,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
914880,Hambleton Road Stamford,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
914880,Hambleton Road Stamford,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
914880,Hambleton Road Stamford,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.59
914880,Hambleton Road Stamford,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.82
914880,Hambleton Road Stamford,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.37
914880,Hambleton Road Stamford,2024-01-25T23:20:00.000+00:00,feeder,04,N Current (RMS),A,3.5
914880,Hambleton Road Stamford,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.7
914880,Hambleton Road Stamford,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
914880,Hambleton Road Stamford,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
914880,Hambleton Road Stamford,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
914880,Hambleton Road Stamford,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
914880,Hambleton Road Stamford,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
914880,Hambleton Road Stamford,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
914880,Hambleton Road Stamford,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
914880,Hambleton Road Stamford,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.53
914880,Hambleton Road Stamford,2024-01-25T23:20:00.000+00:00,feeder,03,N Current (RMS),A,7.4
914880,Hambleton Road Stamford,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
914880,Hambleton Road Stamford,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
914880,Hambleton Road Stamford,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
914880,Hambleton Road Stamford,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
914880,Hambleton Road Stamford,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
914880,Hambleton Road Stamford,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.24
914880,Hambleton Road Stamford,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.03
914880,Hambleton Road Stamford,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.83
914880,Hambleton Road Stamford,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.84
914880,Hambleton Road Stamford,2024-01-25T23:20:00.000+00:00,feeder,02,N Current (RMS),A,28.7
914880,Hambleton Road Stamford,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
914880,Hambleton Road Stamford,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
914880,Hambleton Road Stamford,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
914880,Hambleton Road Stamford,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
914880,Hambleton Road Stamford,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
914880,Hambleton Road Stamford,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
914880,Hambleton Road Stamford,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.6
914880,Hambleton Road Stamford,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.02
914880,Hambleton Road Stamford,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.35
914880,Hambleton Road Stamford,2024-01-25T23:20:00.000+00:00,feeder,01,N Current (RMS),A,15.3
914880,Hambleton Road Stamford,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
914880,Hambleton Road Stamford,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
914880,Hambleton Road Stamford,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
914880,Hambleton Road Stamford,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,19.8
914880,Hambleton Road Stamford,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
914880,Hambleton Road Stamford,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
914880,Hambleton Road Stamford,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
914880,Hambleton Road Stamford,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
914880,Hambleton Road Stamford,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
914880,Hambleton Road Stamford,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
914880,Hambleton Road Stamford,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
914880,Hambleton Road Stamford,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
914880,Hambleton Road Stamford,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
914880,Hambleton Road Stamford,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.22
914880,Hambleton Road Stamford,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.17
914880,Hambleton Road Stamford,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.09
914880,Hambleton Road Stamford,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
914880,Hambleton Road Stamford,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
914880,Hambleton Road Stamford,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
914880,Hambleton Road Stamford,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
914880,Hambleton Road Stamford,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
914880,Hambleton Road Stamford,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
914880,Hambleton Road Stamford,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
914880,Hambleton Road Stamford,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.58
914880,Hambleton Road Stamford,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.99
914880,Hambleton Road Stamford,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.48
914880,Hambleton Road Stamford,2024-01-25T23:10:00.000+00:00,feeder,04,N Current (RMS),A,4.7
914880,Hambleton Road Stamford,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.7
914880,Hambleton Road Stamford,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
914880,Hambleton Road Stamford,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
914880,Hambleton Road Stamford,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
914880,Hambleton Road Stamford,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
914880,Hambleton Road Stamford,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
914880,Hambleton Road Stamford,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.07
914880,Hambleton Road Stamford,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.3
914880,Hambleton Road Stamford,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.52
914880,Hambleton Road Stamford,2024-01-25T23:10:00.000+00:00,feeder,03,N Current (RMS),A,6.5
914880,Hambleton Road Stamford,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
914880,Hambleton Road Stamford,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
914880,Hambleton Road Stamford,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
914880,Hambleton Road Stamford,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
914880,Hambleton Road Stamford,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
914880,Hambleton Road Stamford,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.31
914880,Hambleton Road Stamford,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.59
914880,Hambleton Road Stamford,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.88
914880,Hambleton Road Stamford,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.18
914880,Hambleton Road Stamford,2024-01-25T23:10:00.000+00:00,feeder,02,N Current (RMS),A,32.9
914880,Hambleton Road Stamford,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
914880,Hambleton Road Stamford,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
914880,Hambleton Road Stamford,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
914880,Hambleton Road Stamford,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
914880,Hambleton Road Stamford,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
914880,Hambleton Road Stamford,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
914880,Hambleton Road Stamford,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.25
914880,Hambleton Road Stamford,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.14
914880,Hambleton Road Stamford,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.85
914880,Hambleton Road Stamford,2024-01-25T23:10:00.000+00:00,feeder,01,N Current (RMS),A,18.9
914880,Hambleton Road Stamford,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
914880,Hambleton Road Stamford,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
914880,Hambleton Road Stamford,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
914880,Hambleton Road Stamford,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,19.9
914880,Hambleton Road Stamford,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
914880,Hambleton Road Stamford,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
914880,Hambleton Road Stamford,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
914880,Hambleton Road Stamford,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
914880,Hambleton Road Stamford,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
914880,Hambleton Road Stamford,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
914880,Hambleton Road Stamford,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
914880,Hambleton Road Stamford,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
914880,Hambleton Road Stamford,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
914880,Hambleton Road Stamford,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.49
914880,Hambleton Road Stamford,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.32
914880,Hambleton Road Stamford,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.03
914880,Hambleton Road Stamford,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
914880,Hambleton Road Stamford,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
914880,Hambleton Road Stamford,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
914880,Hambleton Road Stamford,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
914880,Hambleton Road Stamford,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
914880,Hambleton Road Stamford,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
914880,Hambleton Road Stamford,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
914880,Hambleton Road Stamford,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.6
914880,Hambleton Road Stamford,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.21
914880,Hambleton Road Stamford,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.85
914880,Hambleton Road Stamford,2024-01-25T23:00:00.000+00:00,feeder,04,N Current (RMS),A,11.0
914880,Hambleton Road Stamford,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.7
914880,Hambleton Road Stamford,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
914880,Hambleton Road Stamford,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
914880,Hambleton Road Stamford,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
914880,Hambleton Road Stamford,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
914880,Hambleton Road Stamford,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
914880,Hambleton Road Stamford,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.13
914880,Hambleton Road Stamford,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.43
914880,Hambleton Road Stamford,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.65
914880,Hambleton Road Stamford,2024-01-25T23:00:00.000+00:00,feeder,03,N Current (RMS),A,7.5
914880,Hambleton Road Stamford,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
914880,Hambleton Road Stamford,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
914880,Hambleton Road Stamford,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
914880,Hambleton Road Stamford,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.85
914880,Hambleton Road Stamford,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
914880,Hambleton Road Stamford,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.7
914880,Hambleton Road Stamford,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.55
914880,Hambleton Road Stamford,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.79
914880,Hambleton Road Stamford,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.94
914880,Hambleton Road Stamford,2024-01-25T23:00:00.000+00:00,feeder,02,N Current (RMS),A,39.4
914880,Hambleton Road Stamford,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
914880,Hambleton Road Stamford,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
914880,Hambleton Road Stamford,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
914880,Hambleton Road Stamford,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
914880,Hambleton Road Stamford,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
914880,Hambleton Road Stamford,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
