Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.19
914880,Hambleton Road Stamford,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.49
914880,Hambleton Road Stamford,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.75
914880,Hambleton Road Stamford,2024-01-25T23:00:00.000+00:00,feeder,01,N Current (RMS),A,18.1
914880,Hambleton Road Stamford,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
914880,Hambleton Road Stamford,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
914880,Hambleton Road Stamford,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
914880,Hambleton Road Stamford,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,19.9
914880,Hambleton Road Stamford,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
914880,Hambleton Road Stamford,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
914880,Hambleton Road Stamford,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
914880,Hambleton Road Stamford,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
914880,Hambleton Road Stamford,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
914880,Hambleton Road Stamford,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
914880,Hambleton Road Stamford,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
914880,Hambleton Road Stamford,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
914880,Hambleton Road Stamford,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
914880,Hambleton Road Stamford,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.48
914880,Hambleton Road Stamford,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.92
914880,Hambleton Road Stamford,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.19
914880,Hambleton Road Stamford,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
914880,Hambleton Road Stamford,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
914880,Hambleton Road Stamford,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
914880,Hambleton Road Stamford,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
914880,Hambleton Road Stamford,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
914880,Hambleton Road Stamford,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
914880,Hambleton Road Stamford,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
914880,Hambleton Road Stamford,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.62
914880,Hambleton Road Stamford,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.17
914880,Hambleton Road Stamford,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.24
914880,Hambleton Road Stamford,2024-01-25T22:50:00.000+00:00,feeder,04,N Current (RMS),A,9.9
914880,Hambleton Road Stamford,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.8
914880,Hambleton Road Stamford,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
914880,Hambleton Road Stamford,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
914880,Hambleton Road Stamford,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
914880,Hambleton Road Stamford,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.41
914880,Hambleton Road Stamford,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
914880,Hambleton Road Stamford,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.26
914880,Hambleton Road Stamford,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.22
914880,Hambleton Road Stamford,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.03
914880,Hambleton Road Stamford,2024-01-25T22:50:00.000+00:00,feeder,03,N Current (RMS),A,9.6
914880,Hambleton Road Stamford,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
914880,Hambleton Road Stamford,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
914880,Hambleton Road Stamford,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
914880,Hambleton Road Stamford,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
914880,Hambleton Road Stamford,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
914880,Hambleton Road Stamford,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.84
914880,Hambleton Road Stamford,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.25
914880,Hambleton Road Stamford,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.73
914880,Hambleton Road Stamford,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.85
914880,Hambleton Road Stamford,2024-01-25T22:50:00.000+00:00,feeder,02,N Current (RMS),A,34.1
914880,Hambleton Road Stamford,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
914880,Hambleton Road Stamford,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
914880,Hambleton Road Stamford,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
914880,Hambleton Road Stamford,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
914880,Hambleton Road Stamford,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
914880,Hambleton Road Stamford,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
914880,Hambleton Road Stamford,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.63
914880,Hambleton Road Stamford,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.21
914880,Hambleton Road Stamford,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.96
914880,Hambleton Road Stamford,2024-01-25T22:50:00.000+00:00,feeder,01,N Current (RMS),A,19.1
914880,Hambleton Road Stamford,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.1
914880,Hambleton Road Stamford,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
914880,Hambleton Road Stamford,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
914880,Hambleton Road Stamford,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,19.9
914880,Hambleton Road Stamford,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
914880,Hambleton Road Stamford,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
914880,Hambleton Road Stamford,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
914880,Hambleton Road Stamford,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
914880,Hambleton Road Stamford,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
914880,Hambleton Road Stamford,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
914880,Hambleton Road Stamford,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
914880,Hambleton Road Stamford,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
914880,Hambleton Road Stamford,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
914880,Hambleton Road Stamford,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.77
914880,Hambleton Road Stamford,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.33
914880,Hambleton Road Stamford,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.08
914880,Hambleton Road Stamford,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
914880,Hambleton Road Stamford,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
914880,Hambleton Road Stamford,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
914880,Hambleton Road Stamford,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
914880,Hambleton Road Stamford,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
914880,Hambleton Road Stamford,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
914880,Hambleton Road Stamford,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
914880,Hambleton Road Stamford,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.59
914880,Hambleton Road Stamford,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.21
914880,Hambleton Road Stamford,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.84
914880,Hambleton Road Stamford,2024-01-25T22:40:00.000+00:00,feeder,04,N Current (RMS),A,7.7
914880,Hambleton Road Stamford,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.7
914880,Hambleton Road Stamford,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
914880,Hambleton Road Stamford,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
914880,Hambleton Road Stamford,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
914880,Hambleton Road Stamford,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.44
914880,Hambleton Road Stamford,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
914880,Hambleton Road Stamford,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.61
914880,Hambleton Road Stamford,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.03
914880,Hambleton Road Stamford,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.33
914880,Hambleton Road Stamford,2024-01-25T22:40:00.000+00:00,feeder,03,N Current (RMS),A,16.1
914880,Hambleton Road Stamford,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
914880,Hambleton Road Stamford,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
914880,Hambleton Road Stamford,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
914880,Hambleton Road Stamford,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
914880,Hambleton Road Stamford,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
914880,Hambleton Road Stamford,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.5
914880,Hambleton Road Stamford,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.11
914880,Hambleton Road Stamford,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.2
914880,Hambleton Road Stamford,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.9
914880,Hambleton Road Stamford,2024-01-25T22:40:00.000+00:00,feeder,02,N Current (RMS),A,34.7
914880,Hambleton Road Stamford,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
914880,Hambleton Road Stamford,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
914880,Hambleton Road Stamford,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
914880,Hambleton Road Stamford,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
914880,Hambleton Road Stamford,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
914880,Hambleton Road Stamford,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.89
914880,Hambleton Road Stamford,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.46
914880,Hambleton Road Stamford,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.13
914880,Hambleton Road Stamford,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.15
914880,Hambleton Road Stamford,2024-01-25T22:40:00.000+00:00,feeder,01,N Current (RMS),A,22.4
914880,Hambleton Road Stamford,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.7
914880,Hambleton Road Stamford,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
914880,Hambleton Road Stamford,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
914880,Hambleton Road Stamford,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,19.9
914880,Hambleton Road Stamford,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
914880,Hambleton Road Stamford,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
914880,Hambleton Road Stamford,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
914880,Hambleton Road Stamford,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
914880,Hambleton Road Stamford,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
914880,Hambleton Road Stamford,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
914880,Hambleton Road Stamford,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
914880,Hambleton Road Stamford,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
914880,Hambleton Road Stamford,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
914880,Hambleton Road Stamford,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.77
914880,Hambleton Road Stamford,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.57
914880,Hambleton Road Stamford,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.21
914880,Hambleton Road Stamford,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
914880,Hambleton Road Stamford,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
914880,Hambleton Road Stamford,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
914880,Hambleton Road Stamford,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
914880,Hambleton Road Stamford,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
914880,Hambleton Road Stamford,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
914880,Hambleton Road Stamford,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
914880,Hambleton Road Stamford,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.88
914880,Hambleton Road Stamford,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.52
914880,Hambleton Road Stamford,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.39
914880,Hambleton Road Stamford,2024-01-25T22:30:00.000+00:00,feeder,04,N Current (RMS),A,9.6
914880,Hambleton Road Stamford,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.9
914880,Hambleton Road Stamford,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
914880,Hambleton Road Stamford,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
914880,Hambleton Road Stamford,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
914880,Hambleton Road Stamford,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
914880,Hambleton Road Stamford,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
914880,Hambleton Road Stamford,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.49
914880,Hambleton Road Stamford,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.45
914880,Hambleton Road Stamford,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.68
914880,Hambleton Road Stamford,2024-01-25T22:30:00.000+00:00,feeder,03,N Current (RMS),A,11.8
914880,Hambleton Road Stamford,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
914880,Hambleton Road Stamford,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
914880,Hambleton Road Stamford,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
914880,Hambleton Road Stamford,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
914880,Hambleton Road Stamford,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
914880,Hambleton Road Stamford,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.33
914880,Hambleton Road Stamford,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.65
914880,Hambleton Road Stamford,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.86
914880,Hambleton Road Stamford,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.78
914880,Hambleton Road Stamford,2024-01-25T22:30:00.000+00:00,feeder,02,N Current (RMS),A,31.4
914880,Hambleton Road Stamford,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
914880,Hambleton Road Stamford,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
914880,Hambleton Road Stamford,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
914880,Hambleton Road Stamford,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
914880,Hambleton Road Stamford,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
914880,Hambleton Road Stamford,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
914880,Hambleton Road Stamford,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.55
914880,Hambleton Road Stamford,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.78
914880,Hambleton Road Stamford,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.91
914880,Hambleton Road Stamford,2024-01-25T22:30:00.000+00:00,feeder,01,N Current (RMS),A,22.8
914880,Hambleton Road Stamford,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
914880,Hambleton Road Stamford,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
914880,Hambleton Road Stamford,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
914880,Hambleton Road Stamford,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,19.9
914880,Hambleton Road Stamford,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
914880,Hambleton Road Stamford,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
914880,Hambleton Road Stamford,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
914880,Hambleton Road Stamford,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
914880,Hambleton Road Stamford,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
914880,Hambleton Road Stamford,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
914880,Hambleton Road Stamford,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
914880,Hambleton Road Stamford,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
914880,Hambleton Road Stamford,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
914880,Hambleton Road Stamford,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.56
914880,Hambleton Road Stamford,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.61
914880,Hambleton Road Stamford,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.77
914880,Hambleton Road Stamford,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
914880,Hambleton Road Stamford,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
914880,Hambleton Road Stamford,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
914880,Hambleton Road Stamford,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
914880,Hambleton Road Stamford,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
914880,Hambleton Road Stamford,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
914880,Hambleton Road Stamford,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
914880,Hambleton Road Stamford,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.02
914880,Hambleton Road Stamford,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.53
914880,Hambleton Road Stamford,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.21
914880,Hambleton Road Stamford,2024-01-25T22:20:00.000+00:00,feeder,04,N Current (RMS),A,9.9
914880,Hambleton Road Stamford,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
914880,Hambleton Road Stamford,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
914880,Hambleton Road Stamford,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
914880,Hambleton Road Stamford,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
914880,Hambleton Road Stamford,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.4
914880,Hambleton Road Stamford,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
914880,Hambleton Road Stamford,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.56
914880,Hambleton Road Stamford,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.31
914880,Hambleton Road Stamford,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.77
914880,Hambleton Road Stamford,2024-01-25T22:20:00.000+00:00,feeder,03,N Current (RMS),A,9.8
914880,Hambleton Road Stamford,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
914880,Hambleton Road Stamford,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
914880,Hambleton Road Stamford,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
914880,Hambleton Road Stamford,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
914880,Hambleton Road Stamford,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
914880,Hambleton Road Stamford,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.49
914880,Hambleton Road Stamford,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.35
914880,Hambleton Road Stamford,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.37
914880,Hambleton Road Stamford,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.18
914880,Hambleton Road Stamford,2024-01-25T22:20:00.000+00:00,feeder,02,N Current (RMS),A,33.6
914880,Hambleton Road Stamford,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
914880,Hambleton Road Stamford,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
914880,Hambleton Road Stamford,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
914880,Hambleton Road Stamford,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
914880,Hambleton Road Stamford,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
914880,Hambleton Road Stamford,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
914880,Hambleton Road Stamford,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.9
914880,Hambleton Road Stamford,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.7
914880,Hambleton Road Stamford,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.8
914880,Hambleton Road Stamford,2024-01-25T22:20:00.000+00:00,feeder,01,N Current (RMS),A,21.2
914880,Hambleton Road Stamford,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
914880,Hambleton Road Stamford,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.7
914880,Hambleton Road Stamford,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
914880,Hambleton Road Stamford,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,19.9
914880,Hambleton Road Stamford,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
914880,Hambleton Road Stamford,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
914880,Hambleton Road Stamford,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
914880,Hambleton Road Stamford,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
914880,Hambleton Road Stamford,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
914880,Hambleton Road Stamford,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
914880,Hambleton Road Stamford,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
914880,Hambleton Road Stamford,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
914880,Hambleton Road Stamford,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
914880,Hambleton Road Stamford,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.84
914880,Hambleton Road Stamford,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.91
914880,Hambleton Road Stamford,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.96
914880,Hambleton Road Stamford,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
914880,Hambleton Road Stamford,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
914880,Hambleton Road Stamford,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
914880,Hambleton Road Stamford,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
914880,Hambleton Road Stamford,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
914880,Hambleton Road Stamford,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
914880,Hambleton Road Stamford,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
914880,Hambleton Road Stamford,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.42
914880,Hambleton Road Stamford,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.55
914880,Hambleton Road Stamford,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.23
914880,Hambleton Road Stamford,2024-01-25T22:10:00.000+00:00,feeder,04,N Current (RMS),A,9.7
914880,Hambleton Road Stamford,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
914880,Hambleton Road Stamford,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
914880,Hambleton Road Stamford,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
914880,Hambleton Road Stamford,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
914880,Hambleton Road Stamford,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
914880,Hambleton Road Stamford,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
914880,Hambleton Road Stamford,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.47
914880,Hambleton Road Stamford,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.09
914880,Hambleton Road Stamford,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.63
914880,Hambleton Road Stamford,2024-01-25T22:10:00.000+00:00,feeder,03,N Current (RMS),A,12.8
914880,Hambleton Road Stamford,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
914880,Hambleton Road Stamford,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
914880,Hambleton Road Stamford,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
914880,Hambleton Road Stamford,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
914880,Hambleton Road Stamford,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
914880,Hambleton Road Stamford,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.63
914880,Hambleton Road Stamford,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.86
914880,Hambleton Road Stamford,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.29
914880,Hambleton Road Stamford,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.99
914880,Hambleton Road Stamford,2024-01-25T22:10:00.000+00:00,feeder,02,N Current (RMS),A,37.7
914880,Hambleton Road Stamford,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
914880,Hambleton Road Stamford,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
914880,Hambleton Road Stamford,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
914880,Hambleton Road Stamford,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.7
914880,Hambleton Road Stamford,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
914880,Hambleton Road Stamford,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
914880,Hambleton Road Stamford,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.58
914880,Hambleton Road Stamford,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.25
914880,Hambleton Road Stamford,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.29
914880,Hambleton Road Stamford,2024-01-25T22:10:00.000+00:00,feeder,01,N Current (RMS),A,31.1
914880,Hambleton Road Stamford,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
914880,Hambleton Road Stamford,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.9
914880,Hambleton Road Stamford,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
914880,Hambleton Road Stamford,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,19.9
914880,Hambleton Road Stamford,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
914880,Hambleton Road Stamford,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
914880,Hambleton Road Stamford,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
914880,Hambleton Road Stamford,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
914880,Hambleton Road Stamford,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
914880,Hambleton Road Stamford,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
914880,Hambleton Road Stamford,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
914880,Hambleton Road Stamford,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
914880,Hambleton Road Stamford,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
914880,Hambleton Road Stamford,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.33
914880,Hambleton Road Stamford,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.19
914880,Hambleton Road Stamford,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.15
914880,Hambleton Road Stamford,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
914880,Hambleton Road Stamford,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
914880,Hambleton Road Stamford,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
914880,Hambleton Road Stamford,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
914880,Hambleton Road Stamford,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
914880,Hambleton Road Stamford,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
914880,Hambleton Road Stamford,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
914880,Hambleton Road Stamford,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.85
914880,Hambleton Road Stamford,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.86
914880,Hambleton Road Stamford,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.4
914880,Hambleton Road Stamford,2024-01-25T22:00:00.000+00:00,feeder,04,N Current (RMS),A,11.6
914880,Hambleton Road Stamford,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.7
914880,Hambleton Road Stamford,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
914880,Hambleton Road Stamford,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
914880,Hambleton Road Stamford,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
914880,Hambleton Road Stamford,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
914880,Hambleton Road Stamford,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
914880,Hambleton Road Stamford,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.57
914880,Hambleton Road Stamford,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.71
914880,Hambleton Road Stamford,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.54
914880,Hambleton Road Stamford,2024-01-25T22:00:00.000+00:00,feeder,03,N Current (RMS),A,9.9
914880,Hambleton Road Stamford,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
914880,Hambleton Road Stamford,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
914880,Hambleton Road Stamford,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
914880,Hambleton Road Stamford,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
914880,Hambleton Road Stamford,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
914880,Hambleton Road Stamford,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.52
914880,Hambleton Road Stamford,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.12
914880,Hambleton Road Stamford,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.48
914880,Hambleton Road Stamford,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.25
914880,Hambleton Road Stamford,2024-01-25T22:00:00.000+00:00,feeder,02,N Current (RMS),A,32.5
914880,Hambleton Road Stamford,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
914880,Hambleton Road Stamford,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
914880,Hambleton Road Stamford,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
914880,Hambleton Road Stamford,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.61
914880,Hambleton Road Stamford,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
914880,Hambleton Road Stamford,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
914880,Hambleton Road Stamford,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.08
914880,Hambleton Road Stamford,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.42
914880,Hambleton Road Stamford,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.64
914880,Hambleton Road Stamford,2024-01-25T22:00:00.000+00:00,feeder,01,N Current (RMS),A,34.0
914880,Hambleton Road Stamford,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
914880,Hambleton Road Stamford,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
914880,Hambleton Road Stamford,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
914880,Hambleton Road Stamford,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,19.9
914880,Hambleton Road Stamford,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
914880,Hambleton Road Stamford,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
914880,Hambleton Road Stamford,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
914880,Hambleton Road Stamford,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
914880,Hambleton Road Stamford,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
914880,Hambleton Road Stamford,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
914880,Hambleton Road Stamford,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
914880,Hambleton Road Stamford,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
914880,Hambleton Road Stamford,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
914880,Hambleton Road Stamford,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.61
914880,Hambleton Road Stamford,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.47
914880,Hambleton Road Stamford,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.83
914880,Hambleton Road Stamford,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
914880,Hambleton Road Stamford,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
914880,Hambleton Road Stamford,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
914880,Hambleton Road Stamford,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
914880,Hambleton Road Stamford,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
914880,Hambleton Road Stamford,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
914880,Hambleton Road Stamford,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
914880,Hambleton Road Stamford,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.9
914880,Hambleton Road Stamford,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.34
914880,Hambleton Road Stamford,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.19
914880,Hambleton Road Stamford,2024-01-25T21:50:00.000+00:00,feeder,04,N Current (RMS),A,15.9
914880,Hambleton Road Stamford,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.9
914880,Hambleton Road Stamford,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
914880,Hambleton Road Stamford,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
914880,Hambleton Road Stamford,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
914880,Hambleton Road Stamford,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.63
914880,Hambleton Road Stamford,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
914880,Hambleton Road Stamford,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.98
914880,Hambleton Road Stamford,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.82
914880,Hambleton Road Stamford,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.74
914880,Hambleton Road Stamford,2024-01-25T21:50:00.000+00:00,feeder,03,N Current (RMS),A,7.7
914880,Hambleton Road Stamford,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
914880,Hambleton Road Stamford,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
914880,Hambleton Road Stamford,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
914880,Hambleton Road Stamford,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
914880,Hambleton Road Stamford,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
914880,Hambleton Road Stamford,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.45
914880,Hambleton Road Stamford,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.9
914880,Hambleton Road Stamford,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.12
914880,Hambleton Road Stamford,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.02
914880,Hambleton Road Stamford,2024-01-25T21:50:00.000+00:00,feeder,02,N Current (RMS),A,31.2
914880,Hambleton Road Stamford,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
914880,Hambleton Road Stamford,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
914880,Hambleton Road Stamford,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
914880,Hambleton Road Stamford,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
914880,Hambleton Road Stamford,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
914880,Hambleton Road Stamford,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
914880,Hambleton Road Stamford,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.83
914880,Hambleton Road Stamford,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.35
914880,Hambleton Road Stamford,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.84
914880,Hambleton Road Stamford,2024-01-25T21:50:00.000+00:00,feeder,01,N Current (RMS),A,32.0
914880,Hambleton Road Stamford,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.0
914880,Hambleton Road Stamford,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
914880,Hambleton Road Stamford,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
914880,Hambleton Road Stamford,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,20.0
914880,Hambleton Road Stamford,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
914880,Hambleton Road Stamford,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
914880,Hambleton Road Stamford,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
914880,Hambleton Road Stamford,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
914880,Hambleton Road Stamford,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
914880,Hambleton Road Stamford,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
914880,Hambleton Road Stamford,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
914880,Hambleton Road Stamford,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
914880,Hambleton Road Stamford,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
914880,Hambleton Road Stamford,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.61
914880,Hambleton Road Stamford,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.62
914880,Hambleton Road Stamford,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.79
914880,Hambleton Road Stamford,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
914880,Hambleton Road Stamford,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
914880,Hambleton Road Stamford,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
914880,Hambleton Road Stamford,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
914880,Hambleton Road Stamford,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
914880,Hambleton Road Stamford,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
914880,Hambleton Road Stamford,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
914880,Hambleton Road Stamford,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.1
914880,Hambleton Road Stamford,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.73
914880,Hambleton Road Stamford,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.28
914880,Hambleton Road Stamford,2024-01-25T21:40:00.000+00:00,feeder,04,N Current (RMS),A,18.2
914880,Hambleton Road Stamford,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
914880,Hambleton Road Stamford,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
914880,Hambleton Road Stamford,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
914880,Hambleton Road Stamford,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
914880,Hambleton Road Stamford,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.6
914880,Hambleton Road Stamford,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
914880,Hambleton Road Stamford,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.23
914880,Hambleton Road Stamford,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.93
914880,Hambleton Road Stamford,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.31
914880,Hambleton Road Stamford,2024-01-25T21:40:00.000+00:00,feeder,03,N Current (RMS),A,9.3
914880,Hambleton Road Stamford,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
914880,Hambleton Road Stamford,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
914880,Hambleton Road Stamford,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
914880,Hambleton Road Stamford,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
914880,Hambleton Road Stamford,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
914880,Hambleton Road Stamford,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.31
914880,Hambleton Road Stamford,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.2
914880,Hambleton Road Stamford,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.25
914880,Hambleton Road Stamford,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.47
914880,Hambleton Road Stamford,2024-01-25T21:40:00.000+00:00,feeder,02,N Current (RMS),A,27.8
914880,Hambleton Road Stamford,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
914880,Hambleton Road Stamford,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
914880,Hambleton Road Stamford,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
914880,Hambleton Road Stamford,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.83
914880,Hambleton Road Stamford,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
914880,Hambleton Road Stamford,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
914880,Hambleton Road Stamford,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.9
914880,Hambleton Road Stamford,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.04
914880,Hambleton Road Stamford,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.12
914880,Hambleton Road Stamford,2024-01-25T21:40:00.000+00:00,feeder,01,N Current (RMS),A,31.4
914880,Hambleton Road Stamford,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.4
914880,Hambleton Road Stamford,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
914880,Hambleton Road Stamford,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
914880,Hambleton Road Stamford,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,19.9
914880,Hambleton Road Stamford,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
914880,Hambleton Road Stamford,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
914880,Hambleton Road Stamford,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
914880,Hambleton Road Stamford,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
914880,Hambleton Road Stamford,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
914880,Hambleton Road Stamford,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
914880,Hambleton Road Stamford,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
914880,Hambleton Road Stamford,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
914880,Hambleton Road Stamford,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
914880,Hambleton Road Stamford,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.42
914880,Hambleton Road Stamford,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.95
914880,Hambleton Road Stamford,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.19
914880,Hambleton Road Stamford,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
914880,Hambleton Road Stamford,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
914880,Hambleton Road Stamford,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
914880,Hambleton Road Stamford,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
914880,Hambleton Road Stamford,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
914880,Hambleton Road Stamford,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
914880,Hambleton Road Stamford,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
914880,Hambleton Road Stamford,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.08
914880,Hambleton Road Stamford,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.55
914880,Hambleton Road Stamford,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.71
914880,Hambleton Road Stamford,2024-01-25T21:30:00.000+00:00,feeder,04,N Current (RMS),A,17.5
914880,Hambleton Road Stamford,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
914880,Hambleton Road Stamford,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
914880,Hambleton Road Stamford,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
914880,Hambleton Road Stamford,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
914880,Hambleton Road Stamford,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
914880,Hambleton Road Stamford,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
914880,Hambleton Road Stamford,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.19
914880,Hambleton Road Stamford,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.36
914880,Hambleton Road Stamford,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.01
914880,Hambleton Road Stamford,2024-01-25T21:30:00.000+00:00,feeder,03,N Current (RMS),A,9.8
914880,Hambleton Road Stamford,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
914880,Hambleton Road Stamford,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
914880,Hambleton Road Stamford,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
914880,Hambleton Road Stamford,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
914880,Hambleton Road Stamford,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
