Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.47
914880,Hambleton Road Stamford,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.55
914880,Hambleton Road Stamford,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.61
914880,Hambleton Road Stamford,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.37
914880,Hambleton Road Stamford,2024-01-25T21:30:00.000+00:00,feeder,02,N Current (RMS),A,31.1
914880,Hambleton Road Stamford,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
914880,Hambleton Road Stamford,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
914880,Hambleton Road Stamford,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
914880,Hambleton Road Stamford,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.76
914880,Hambleton Road Stamford,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
914880,Hambleton Road Stamford,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
914880,Hambleton Road Stamford,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.78
914880,Hambleton Road Stamford,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.28
914880,Hambleton Road Stamford,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.53
914880,Hambleton Road Stamford,2024-01-25T21:30:00.000+00:00,feeder,01,N Current (RMS),A,28.0
914880,Hambleton Road Stamford,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.6
914880,Hambleton Road Stamford,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
914880,Hambleton Road Stamford,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
914880,Hambleton Road Stamford,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,19.9
914880,Hambleton Road Stamford,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
914880,Hambleton Road Stamford,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
914880,Hambleton Road Stamford,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
914880,Hambleton Road Stamford,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
914880,Hambleton Road Stamford,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
914880,Hambleton Road Stamford,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
914880,Hambleton Road Stamford,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
914880,Hambleton Road Stamford,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
914880,Hambleton Road Stamford,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
914880,Hambleton Road Stamford,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.59
914880,Hambleton Road Stamford,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.8
914880,Hambleton Road Stamford,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.62
914880,Hambleton Road Stamford,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
914880,Hambleton Road Stamford,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
914880,Hambleton Road Stamford,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
914880,Hambleton Road Stamford,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
914880,Hambleton Road Stamford,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
914880,Hambleton Road Stamford,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
914880,Hambleton Road Stamford,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
914880,Hambleton Road Stamford,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.98
914880,Hambleton Road Stamford,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.54
914880,Hambleton Road Stamford,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.93
914880,Hambleton Road Stamford,2024-01-25T21:20:00.000+00:00,feeder,04,N Current (RMS),A,12.8
914880,Hambleton Road Stamford,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
914880,Hambleton Road Stamford,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
914880,Hambleton Road Stamford,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
914880,Hambleton Road Stamford,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
914880,Hambleton Road Stamford,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
914880,Hambleton Road Stamford,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
914880,Hambleton Road Stamford,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.86
914880,Hambleton Road Stamford,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.37
914880,Hambleton Road Stamford,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
914880,Hambleton Road Stamford,2024-01-25T21:20:00.000+00:00,feeder,03,N Current (RMS),A,11.2
914880,Hambleton Road Stamford,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
914880,Hambleton Road Stamford,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
914880,Hambleton Road Stamford,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
914880,Hambleton Road Stamford,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
914880,Hambleton Road Stamford,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
914880,Hambleton Road Stamford,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.82
914880,Hambleton Road Stamford,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.46
914880,Hambleton Road Stamford,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.17
914880,Hambleton Road Stamford,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.04
914880,Hambleton Road Stamford,2024-01-25T21:20:00.000+00:00,feeder,02,N Current (RMS),A,37.3
914880,Hambleton Road Stamford,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
914880,Hambleton Road Stamford,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
914880,Hambleton Road Stamford,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
914880,Hambleton Road Stamford,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
914880,Hambleton Road Stamford,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
914880,Hambleton Road Stamford,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
914880,Hambleton Road Stamford,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.79
914880,Hambleton Road Stamford,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.4
914880,Hambleton Road Stamford,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.88
914880,Hambleton Road Stamford,2024-01-25T21:20:00.000+00:00,feeder,01,N Current (RMS),A,29.4
914880,Hambleton Road Stamford,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.1
914880,Hambleton Road Stamford,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
914880,Hambleton Road Stamford,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
914880,Hambleton Road Stamford,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,19.9
914880,Hambleton Road Stamford,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
914880,Hambleton Road Stamford,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
914880,Hambleton Road Stamford,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
914880,Hambleton Road Stamford,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
914880,Hambleton Road Stamford,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
914880,Hambleton Road Stamford,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
914880,Hambleton Road Stamford,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
914880,Hambleton Road Stamford,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
914880,Hambleton Road Stamford,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
914880,Hambleton Road Stamford,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.1
914880,Hambleton Road Stamford,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.48
914880,Hambleton Road Stamford,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.85
914880,Hambleton Road Stamford,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
914880,Hambleton Road Stamford,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
914880,Hambleton Road Stamford,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
914880,Hambleton Road Stamford,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
914880,Hambleton Road Stamford,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
914880,Hambleton Road Stamford,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
914880,Hambleton Road Stamford,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
914880,Hambleton Road Stamford,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.1
914880,Hambleton Road Stamford,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.91
914880,Hambleton Road Stamford,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.38
914880,Hambleton Road Stamford,2024-01-25T21:10:00.000+00:00,feeder,04,N Current (RMS),A,13.5
914880,Hambleton Road Stamford,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
914880,Hambleton Road Stamford,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
914880,Hambleton Road Stamford,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
914880,Hambleton Road Stamford,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
914880,Hambleton Road Stamford,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
914880,Hambleton Road Stamford,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
914880,Hambleton Road Stamford,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.01
914880,Hambleton Road Stamford,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.28
914880,Hambleton Road Stamford,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.12
914880,Hambleton Road Stamford,2024-01-25T21:10:00.000+00:00,feeder,03,N Current (RMS),A,10.2
914880,Hambleton Road Stamford,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
914880,Hambleton Road Stamford,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
914880,Hambleton Road Stamford,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
914880,Hambleton Road Stamford,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
914880,Hambleton Road Stamford,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
914880,Hambleton Road Stamford,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.7
914880,Hambleton Road Stamford,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.76
914880,Hambleton Road Stamford,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.53
914880,Hambleton Road Stamford,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.69
914880,Hambleton Road Stamford,2024-01-25T21:10:00.000+00:00,feeder,02,N Current (RMS),A,33.6
914880,Hambleton Road Stamford,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
914880,Hambleton Road Stamford,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
914880,Hambleton Road Stamford,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.1
914880,Hambleton Road Stamford,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
914880,Hambleton Road Stamford,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
914880,Hambleton Road Stamford,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
914880,Hambleton Road Stamford,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.79
914880,Hambleton Road Stamford,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.1
914880,Hambleton Road Stamford,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.76
914880,Hambleton Road Stamford,2024-01-25T21:10:00.000+00:00,feeder,01,N Current (RMS),A,35.8
914880,Hambleton Road Stamford,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.9
914880,Hambleton Road Stamford,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
914880,Hambleton Road Stamford,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
914880,Hambleton Road Stamford,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,19.9
914880,Hambleton Road Stamford,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
914880,Hambleton Road Stamford,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
914880,Hambleton Road Stamford,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
914880,Hambleton Road Stamford,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
914880,Hambleton Road Stamford,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
914880,Hambleton Road Stamford,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
914880,Hambleton Road Stamford,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
914880,Hambleton Road Stamford,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
914880,Hambleton Road Stamford,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
914880,Hambleton Road Stamford,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.66
914880,Hambleton Road Stamford,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.82
914880,Hambleton Road Stamford,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.94
914880,Hambleton Road Stamford,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
914880,Hambleton Road Stamford,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
914880,Hambleton Road Stamford,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
914880,Hambleton Road Stamford,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
914880,Hambleton Road Stamford,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
914880,Hambleton Road Stamford,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
914880,Hambleton Road Stamford,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
914880,Hambleton Road Stamford,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.01
914880,Hambleton Road Stamford,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.23
914880,Hambleton Road Stamford,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.45
914880,Hambleton Road Stamford,2024-01-25T21:00:00.000+00:00,feeder,04,N Current (RMS),A,15.2
914880,Hambleton Road Stamford,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
914880,Hambleton Road Stamford,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
914880,Hambleton Road Stamford,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
914880,Hambleton Road Stamford,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
914880,Hambleton Road Stamford,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
914880,Hambleton Road Stamford,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
914880,Hambleton Road Stamford,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.76
914880,Hambleton Road Stamford,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.81
914880,Hambleton Road Stamford,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.73
914880,Hambleton Road Stamford,2024-01-25T21:00:00.000+00:00,feeder,03,N Current (RMS),A,13.9
914880,Hambleton Road Stamford,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
914880,Hambleton Road Stamford,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
914880,Hambleton Road Stamford,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
914880,Hambleton Road Stamford,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
914880,Hambleton Road Stamford,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
914880,Hambleton Road Stamford,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.44
914880,Hambleton Road Stamford,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.88
914880,Hambleton Road Stamford,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.81
914880,Hambleton Road Stamford,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.43
914880,Hambleton Road Stamford,2024-01-25T21:00:00.000+00:00,feeder,02,N Current (RMS),A,29.8
914880,Hambleton Road Stamford,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
914880,Hambleton Road Stamford,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
914880,Hambleton Road Stamford,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
914880,Hambleton Road Stamford,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
914880,Hambleton Road Stamford,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
914880,Hambleton Road Stamford,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
914880,Hambleton Road Stamford,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.47
914880,Hambleton Road Stamford,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.81
914880,Hambleton Road Stamford,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.22
914880,Hambleton Road Stamford,2024-01-25T21:00:00.000+00:00,feeder,01,N Current (RMS),A,29.0
914880,Hambleton Road Stamford,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.0
914880,Hambleton Road Stamford,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.7
914880,Hambleton Road Stamford,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
914880,Hambleton Road Stamford,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,19.9
914880,Hambleton Road Stamford,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
914880,Hambleton Road Stamford,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
914880,Hambleton Road Stamford,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
914880,Hambleton Road Stamford,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
914880,Hambleton Road Stamford,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
914880,Hambleton Road Stamford,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
914880,Hambleton Road Stamford,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
914880,Hambleton Road Stamford,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
914880,Hambleton Road Stamford,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
914880,Hambleton Road Stamford,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.12
914880,Hambleton Road Stamford,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.66
914880,Hambleton Road Stamford,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.84
914880,Hambleton Road Stamford,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
914880,Hambleton Road Stamford,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
914880,Hambleton Road Stamford,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
914880,Hambleton Road Stamford,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
914880,Hambleton Road Stamford,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
914880,Hambleton Road Stamford,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
914880,Hambleton Road Stamford,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
914880,Hambleton Road Stamford,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.57
914880,Hambleton Road Stamford,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
914880,Hambleton Road Stamford,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.45
914880,Hambleton Road Stamford,2024-01-25T20:50:00.000+00:00,feeder,04,N Current (RMS),A,9.0
914880,Hambleton Road Stamford,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
914880,Hambleton Road Stamford,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
914880,Hambleton Road Stamford,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
914880,Hambleton Road Stamford,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
914880,Hambleton Road Stamford,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
914880,Hambleton Road Stamford,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
914880,Hambleton Road Stamford,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.63
914880,Hambleton Road Stamford,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.55
914880,Hambleton Road Stamford,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.46
914880,Hambleton Road Stamford,2024-01-25T20:50:00.000+00:00,feeder,03,N Current (RMS),A,13.5
914880,Hambleton Road Stamford,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
914880,Hambleton Road Stamford,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
914880,Hambleton Road Stamford,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
914880,Hambleton Road Stamford,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
914880,Hambleton Road Stamford,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
914880,Hambleton Road Stamford,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.36
914880,Hambleton Road Stamford,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.15
914880,Hambleton Road Stamford,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.35
914880,Hambleton Road Stamford,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.43
914880,Hambleton Road Stamford,2024-01-25T20:50:00.000+00:00,feeder,02,N Current (RMS),A,23.9
914880,Hambleton Road Stamford,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
914880,Hambleton Road Stamford,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
914880,Hambleton Road Stamford,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
914880,Hambleton Road Stamford,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
914880,Hambleton Road Stamford,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
914880,Hambleton Road Stamford,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
914880,Hambleton Road Stamford,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.62
914880,Hambleton Road Stamford,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.03
914880,Hambleton Road Stamford,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.36
914880,Hambleton Road Stamford,2024-01-25T20:50:00.000+00:00,feeder,01,N Current (RMS),A,33.7
914880,Hambleton Road Stamford,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.7
914880,Hambleton Road Stamford,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.7
914880,Hambleton Road Stamford,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
914880,Hambleton Road Stamford,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,19.9
914880,Hambleton Road Stamford,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
914880,Hambleton Road Stamford,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
914880,Hambleton Road Stamford,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
914880,Hambleton Road Stamford,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
914880,Hambleton Road Stamford,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
914880,Hambleton Road Stamford,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
914880,Hambleton Road Stamford,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
914880,Hambleton Road Stamford,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
914880,Hambleton Road Stamford,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
914880,Hambleton Road Stamford,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.97
914880,Hambleton Road Stamford,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.16
914880,Hambleton Road Stamford,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.69
914880,Hambleton Road Stamford,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
914880,Hambleton Road Stamford,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
914880,Hambleton Road Stamford,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
914880,Hambleton Road Stamford,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
914880,Hambleton Road Stamford,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
914880,Hambleton Road Stamford,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
914880,Hambleton Road Stamford,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
914880,Hambleton Road Stamford,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.74
914880,Hambleton Road Stamford,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.4
914880,Hambleton Road Stamford,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.98
914880,Hambleton Road Stamford,2024-01-25T20:40:00.000+00:00,feeder,04,N Current (RMS),A,6.6
914880,Hambleton Road Stamford,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
914880,Hambleton Road Stamford,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
914880,Hambleton Road Stamford,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
914880,Hambleton Road Stamford,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
914880,Hambleton Road Stamford,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
914880,Hambleton Road Stamford,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
914880,Hambleton Road Stamford,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.22
914880,Hambleton Road Stamford,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.39
914880,Hambleton Road Stamford,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.31
914880,Hambleton Road Stamford,2024-01-25T20:40:00.000+00:00,feeder,03,N Current (RMS),A,13.2
914880,Hambleton Road Stamford,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
914880,Hambleton Road Stamford,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
914880,Hambleton Road Stamford,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
914880,Hambleton Road Stamford,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
914880,Hambleton Road Stamford,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
914880,Hambleton Road Stamford,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.8
914880,Hambleton Road Stamford,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.25
914880,Hambleton Road Stamford,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.28
914880,Hambleton Road Stamford,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.35
914880,Hambleton Road Stamford,2024-01-25T20:40:00.000+00:00,feeder,02,N Current (RMS),A,36.1
914880,Hambleton Road Stamford,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
914880,Hambleton Road Stamford,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
914880,Hambleton Road Stamford,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
914880,Hambleton Road Stamford,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.81
914880,Hambleton Road Stamford,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
914880,Hambleton Road Stamford,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.93
914880,Hambleton Road Stamford,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.2
914880,Hambleton Road Stamford,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.29
914880,Hambleton Road Stamford,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.16
914880,Hambleton Road Stamford,2024-01-25T20:40:00.000+00:00,feeder,01,N Current (RMS),A,33.4
914880,Hambleton Road Stamford,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.5
914880,Hambleton Road Stamford,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
914880,Hambleton Road Stamford,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
914880,Hambleton Road Stamford,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,19.8
914880,Hambleton Road Stamford,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
914880,Hambleton Road Stamford,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
914880,Hambleton Road Stamford,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
914880,Hambleton Road Stamford,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
914880,Hambleton Road Stamford,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
914880,Hambleton Road Stamford,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
914880,Hambleton Road Stamford,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
914880,Hambleton Road Stamford,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
914880,Hambleton Road Stamford,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
914880,Hambleton Road Stamford,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.41
914880,Hambleton Road Stamford,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.37
914880,Hambleton Road Stamford,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.8
914880,Hambleton Road Stamford,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
914880,Hambleton Road Stamford,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
914880,Hambleton Road Stamford,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
914880,Hambleton Road Stamford,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
914880,Hambleton Road Stamford,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
914880,Hambleton Road Stamford,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
914880,Hambleton Road Stamford,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
914880,Hambleton Road Stamford,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.89
914880,Hambleton Road Stamford,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.3
914880,Hambleton Road Stamford,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.09
914880,Hambleton Road Stamford,2024-01-25T20:30:00.000+00:00,feeder,04,N Current (RMS),A,7.8
914880,Hambleton Road Stamford,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
914880,Hambleton Road Stamford,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
914880,Hambleton Road Stamford,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
914880,Hambleton Road Stamford,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
914880,Hambleton Road Stamford,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
914880,Hambleton Road Stamford,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
914880,Hambleton Road Stamford,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.44
914880,Hambleton Road Stamford,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.99
914880,Hambleton Road Stamford,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.61
914880,Hambleton Road Stamford,2024-01-25T20:30:00.000+00:00,feeder,03,N Current (RMS),A,9.1
914880,Hambleton Road Stamford,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
914880,Hambleton Road Stamford,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
914880,Hambleton Road Stamford,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
914880,Hambleton Road Stamford,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
914880,Hambleton Road Stamford,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
914880,Hambleton Road Stamford,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.83
914880,Hambleton Road Stamford,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.7
914880,Hambleton Road Stamford,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.81
914880,Hambleton Road Stamford,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.97
914880,Hambleton Road Stamford,2024-01-25T20:30:00.000+00:00,feeder,02,N Current (RMS),A,35.6
914880,Hambleton Road Stamford,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.7
914880,Hambleton Road Stamford,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
914880,Hambleton Road Stamford,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
914880,Hambleton Road Stamford,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.1
914880,Hambleton Road Stamford,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
914880,Hambleton Road Stamford,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.08
914880,Hambleton Road Stamford,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.19
914880,Hambleton Road Stamford,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.29
914880,Hambleton Road Stamford,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.4
914880,Hambleton Road Stamford,2024-01-25T20:30:00.000+00:00,feeder,01,N Current (RMS),A,34.9
914880,Hambleton Road Stamford,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.4
914880,Hambleton Road Stamford,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.1
914880,Hambleton Road Stamford,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.5
914880,Hambleton Road Stamford,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,19.8
914880,Hambleton Road Stamford,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
914880,Hambleton Road Stamford,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
914880,Hambleton Road Stamford,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
914880,Hambleton Road Stamford,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
914880,Hambleton Road Stamford,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
914880,Hambleton Road Stamford,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
914880,Hambleton Road Stamford,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
914880,Hambleton Road Stamford,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
914880,Hambleton Road Stamford,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
914880,Hambleton Road Stamford,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.22
914880,Hambleton Road Stamford,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.38
914880,Hambleton Road Stamford,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.07
914880,Hambleton Road Stamford,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
914880,Hambleton Road Stamford,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
914880,Hambleton Road Stamford,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
914880,Hambleton Road Stamford,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
914880,Hambleton Road Stamford,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
914880,Hambleton Road Stamford,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
914880,Hambleton Road Stamford,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
914880,Hambleton Road Stamford,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.15
914880,Hambleton Road Stamford,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.75
914880,Hambleton Road Stamford,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.2
914880,Hambleton Road Stamford,2024-01-25T20:20:00.000+00:00,feeder,04,N Current (RMS),A,8.6
914880,Hambleton Road Stamford,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
914880,Hambleton Road Stamford,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
914880,Hambleton Road Stamford,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
914880,Hambleton Road Stamford,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
914880,Hambleton Road Stamford,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
914880,Hambleton Road Stamford,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
914880,Hambleton Road Stamford,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.81
914880,Hambleton Road Stamford,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.99
914880,Hambleton Road Stamford,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.56
914880,Hambleton Road Stamford,2024-01-25T20:20:00.000+00:00,feeder,03,N Current (RMS),A,9.9
914880,Hambleton Road Stamford,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
914880,Hambleton Road Stamford,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
914880,Hambleton Road Stamford,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
914880,Hambleton Road Stamford,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
914880,Hambleton Road Stamford,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
914880,Hambleton Road Stamford,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.96
914880,Hambleton Road Stamford,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.83
914880,Hambleton Road Stamford,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.88
914880,Hambleton Road Stamford,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.08
914880,Hambleton Road Stamford,2024-01-25T20:20:00.000+00:00,feeder,02,N Current (RMS),A,39.2
914880,Hambleton Road Stamford,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.0
914880,Hambleton Road Stamford,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
914880,Hambleton Road Stamford,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
914880,Hambleton Road Stamford,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
914880,Hambleton Road Stamford,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
914880,Hambleton Road Stamford,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
914880,Hambleton Road Stamford,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
914880,Hambleton Road Stamford,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.6
914880,Hambleton Road Stamford,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.02
914880,Hambleton Road Stamford,2024-01-25T20:20:00.000+00:00,feeder,01,N Current (RMS),A,27.0
914880,Hambleton Road Stamford,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.3
914880,Hambleton Road Stamford,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
914880,Hambleton Road Stamford,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
914880,Hambleton Road Stamford,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,19.8
914880,Hambleton Road Stamford,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
914880,Hambleton Road Stamford,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
914880,Hambleton Road Stamford,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
914880,Hambleton Road Stamford,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
914880,Hambleton Road Stamford,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
914880,Hambleton Road Stamford,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
914880,Hambleton Road Stamford,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
914880,Hambleton Road Stamford,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
914880,Hambleton Road Stamford,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
914880,Hambleton Road Stamford,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.79
914880,Hambleton Road Stamford,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.22
914880,Hambleton Road Stamford,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.86
914880,Hambleton Road Stamford,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
914880,Hambleton Road Stamford,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
914880,Hambleton Road Stamford,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
914880,Hambleton Road Stamford,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
914880,Hambleton Road Stamford,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
914880,Hambleton Road Stamford,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
914880,Hambleton Road Stamford,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
914880,Hambleton Road Stamford,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.92
914880,Hambleton Road Stamford,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.64
914880,Hambleton Road Stamford,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.78
914880,Hambleton Road Stamford,2024-01-25T20:10:00.000+00:00,feeder,04,N Current (RMS),A,18.8
914880,Hambleton Road Stamford,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
914880,Hambleton Road Stamford,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
914880,Hambleton Road Stamford,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
914880,Hambleton Road Stamford,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
914880,Hambleton Road Stamford,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
914880,Hambleton Road Stamford,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
914880,Hambleton Road Stamford,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.38
914880,Hambleton Road Stamford,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.04
914880,Hambleton Road Stamford,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.27
914880,Hambleton Road Stamford,2024-01-25T20:10:00.000+00:00,feeder,03,N Current (RMS),A,10.8
914880,Hambleton Road Stamford,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
914880,Hambleton Road Stamford,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
914880,Hambleton Road Stamford,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
914880,Hambleton Road Stamford,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
914880,Hambleton Road Stamford,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
914880,Hambleton Road Stamford,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.89
914880,Hambleton Road Stamford,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.01
914880,Hambleton Road Stamford,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.08
914880,Hambleton Road Stamford,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.99
914880,Hambleton Road Stamford,2024-01-25T20:10:00.000+00:00,feeder,02,N Current (RMS),A,36.7
914880,Hambleton Road Stamford,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.3
914880,Hambleton Road Stamford,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
914880,Hambleton Road Stamford,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
914880,Hambleton Road Stamford,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
914880,Hambleton Road Stamford,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
914880,Hambleton Road Stamford,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
914880,Hambleton Road Stamford,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.66
914880,Hambleton Road Stamford,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.5
914880,Hambleton Road Stamford,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.62
914880,Hambleton Road Stamford,2024-01-25T20:10:00.000+00:00,feeder,01,N Current (RMS),A,30.8
914880,Hambleton Road Stamford,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
914880,Hambleton Road Stamford,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
914880,Hambleton Road Stamford,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
914880,Hambleton Road Stamford,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,19.7
914880,Hambleton Road Stamford,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
914880,Hambleton Road Stamford,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
914880,Hambleton Road Stamford,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
914880,Hambleton Road Stamford,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
914880,Hambleton Road Stamford,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
914880,Hambleton Road Stamford,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
914880,Hambleton Road Stamford,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
914880,Hambleton Road Stamford,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
914880,Hambleton Road Stamford,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
914880,Hambleton Road Stamford,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.98
914880,Hambleton Road Stamford,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.26
914880,Hambleton Road Stamford,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.65
914880,Hambleton Road Stamford,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
914880,Hambleton Road Stamford,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
914880,Hambleton Road Stamford,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
914880,Hambleton Road Stamford,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
914880,Hambleton Road Stamford,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
914880,Hambleton Road Stamford,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
914880,Hambleton Road Stamford,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
914880,Hambleton Road Stamford,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.12
914880,Hambleton Road Stamford,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.09
914880,Hambleton Road Stamford,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.7
914880,Hambleton Road Stamford,2024-01-25T20:00:00.000+00:00,feeder,04,N Current (RMS),A,14.0
914880,Hambleton Road Stamford,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
914880,Hambleton Road Stamford,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
914880,Hambleton Road Stamford,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
914880,Hambleton Road Stamford,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
