Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
914880,Hambleton Road Stamford,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
914880,Hambleton Road Stamford,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.41
914880,Hambleton Road Stamford,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.16
914880,Hambleton Road Stamford,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.88
914880,Hambleton Road Stamford,2024-01-25T20:00:00.000+00:00,feeder,03,N Current (RMS),A,14.1
914880,Hambleton Road Stamford,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
914880,Hambleton Road Stamford,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
914880,Hambleton Road Stamford,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
914880,Hambleton Road Stamford,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
914880,Hambleton Road Stamford,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
914880,Hambleton Road Stamford,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.64
914880,Hambleton Road Stamford,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.87
914880,Hambleton Road Stamford,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.86
914880,Hambleton Road Stamford,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.64
914880,Hambleton Road Stamford,2024-01-25T20:00:00.000+00:00,feeder,02,N Current (RMS),A,31.9
914880,Hambleton Road Stamford,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
914880,Hambleton Road Stamford,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
914880,Hambleton Road Stamford,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
914880,Hambleton Road Stamford,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
914880,Hambleton Road Stamford,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
914880,Hambleton Road Stamford,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
914880,Hambleton Road Stamford,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.87
914880,Hambleton Road Stamford,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.12
914880,Hambleton Road Stamford,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.76
914880,Hambleton Road Stamford,2024-01-25T20:00:00.000+00:00,feeder,01,N Current (RMS),A,42.0
914880,Hambleton Road Stamford,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,66.8
914880,Hambleton Road Stamford,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
914880,Hambleton Road Stamford,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
914880,Hambleton Road Stamford,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,19.7
914880,Hambleton Road Stamford,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
914880,Hambleton Road Stamford,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
914880,Hambleton Road Stamford,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
914880,Hambleton Road Stamford,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
914880,Hambleton Road Stamford,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
914880,Hambleton Road Stamford,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
914880,Hambleton Road Stamford,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
914880,Hambleton Road Stamford,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
914880,Hambleton Road Stamford,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
914880,Hambleton Road Stamford,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.27
914880,Hambleton Road Stamford,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.23
914880,Hambleton Road Stamford,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.98
914880,Hambleton Road Stamford,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
914880,Hambleton Road Stamford,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
914880,Hambleton Road Stamford,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
914880,Hambleton Road Stamford,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
914880,Hambleton Road Stamford,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
914880,Hambleton Road Stamford,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
914880,Hambleton Road Stamford,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
914880,Hambleton Road Stamford,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.49
914880,Hambleton Road Stamford,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.58
914880,Hambleton Road Stamford,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.75
914880,Hambleton Road Stamford,2024-01-25T19:50:00.000+00:00,feeder,04,N Current (RMS),A,13.5
914880,Hambleton Road Stamford,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
914880,Hambleton Road Stamford,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
914880,Hambleton Road Stamford,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
914880,Hambleton Road Stamford,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
914880,Hambleton Road Stamford,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.33
914880,Hambleton Road Stamford,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
914880,Hambleton Road Stamford,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.62
914880,Hambleton Road Stamford,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.42
914880,Hambleton Road Stamford,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.73
914880,Hambleton Road Stamford,2024-01-25T19:50:00.000+00:00,feeder,03,N Current (RMS),A,14.1
914880,Hambleton Road Stamford,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
914880,Hambleton Road Stamford,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
914880,Hambleton Road Stamford,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
914880,Hambleton Road Stamford,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
914880,Hambleton Road Stamford,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
914880,Hambleton Road Stamford,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.83
914880,Hambleton Road Stamford,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.87
914880,Hambleton Road Stamford,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.32
914880,Hambleton Road Stamford,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.95
914880,Hambleton Road Stamford,2024-01-25T19:50:00.000+00:00,feeder,02,N Current (RMS),A,32.5
914880,Hambleton Road Stamford,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
914880,Hambleton Road Stamford,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
914880,Hambleton Road Stamford,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
914880,Hambleton Road Stamford,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
914880,Hambleton Road Stamford,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
914880,Hambleton Road Stamford,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.85
914880,Hambleton Road Stamford,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.97
914880,Hambleton Road Stamford,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.8
914880,Hambleton Road Stamford,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.33
914880,Hambleton Road Stamford,2024-01-25T19:50:00.000+00:00,feeder,01,N Current (RMS),A,43.0
914880,Hambleton Road Stamford,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,62.7
914880,Hambleton Road Stamford,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
914880,Hambleton Road Stamford,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
914880,Hambleton Road Stamford,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,19.6
914880,Hambleton Road Stamford,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
914880,Hambleton Road Stamford,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
914880,Hambleton Road Stamford,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
914880,Hambleton Road Stamford,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
914880,Hambleton Road Stamford,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
914880,Hambleton Road Stamford,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
914880,Hambleton Road Stamford,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
914880,Hambleton Road Stamford,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
914880,Hambleton Road Stamford,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
914880,Hambleton Road Stamford,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.94
914880,Hambleton Road Stamford,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.12
914880,Hambleton Road Stamford,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.76
914880,Hambleton Road Stamford,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
914880,Hambleton Road Stamford,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
914880,Hambleton Road Stamford,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
914880,Hambleton Road Stamford,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
914880,Hambleton Road Stamford,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
914880,Hambleton Road Stamford,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
914880,Hambleton Road Stamford,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
914880,Hambleton Road Stamford,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.92
914880,Hambleton Road Stamford,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.14
914880,Hambleton Road Stamford,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.83
914880,Hambleton Road Stamford,2024-01-25T19:40:00.000+00:00,feeder,04,N Current (RMS),A,15.1
914880,Hambleton Road Stamford,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
914880,Hambleton Road Stamford,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
914880,Hambleton Road Stamford,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
914880,Hambleton Road Stamford,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
914880,Hambleton Road Stamford,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
914880,Hambleton Road Stamford,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
914880,Hambleton Road Stamford,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.95
914880,Hambleton Road Stamford,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.36
914880,Hambleton Road Stamford,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.55
914880,Hambleton Road Stamford,2024-01-25T19:40:00.000+00:00,feeder,03,N Current (RMS),A,12.2
914880,Hambleton Road Stamford,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
914880,Hambleton Road Stamford,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
914880,Hambleton Road Stamford,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
914880,Hambleton Road Stamford,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
914880,Hambleton Road Stamford,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
914880,Hambleton Road Stamford,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.74
914880,Hambleton Road Stamford,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.84
914880,Hambleton Road Stamford,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.9
914880,Hambleton Road Stamford,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.64
914880,Hambleton Road Stamford,2024-01-25T19:40:00.000+00:00,feeder,02,N Current (RMS),A,32.4
914880,Hambleton Road Stamford,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
914880,Hambleton Road Stamford,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
914880,Hambleton Road Stamford,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
914880,Hambleton Road Stamford,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
914880,Hambleton Road Stamford,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
914880,Hambleton Road Stamford,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
914880,Hambleton Road Stamford,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.71
914880,Hambleton Road Stamford,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.99
914880,Hambleton Road Stamford,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.38
914880,Hambleton Road Stamford,2024-01-25T19:40:00.000+00:00,feeder,01,N Current (RMS),A,35.5
914880,Hambleton Road Stamford,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
914880,Hambleton Road Stamford,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
914880,Hambleton Road Stamford,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.8
914880,Hambleton Road Stamford,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,19.6
914880,Hambleton Road Stamford,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
914880,Hambleton Road Stamford,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
914880,Hambleton Road Stamford,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
914880,Hambleton Road Stamford,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
914880,Hambleton Road Stamford,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
914880,Hambleton Road Stamford,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
914880,Hambleton Road Stamford,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
914880,Hambleton Road Stamford,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
914880,Hambleton Road Stamford,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
914880,Hambleton Road Stamford,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.43
914880,Hambleton Road Stamford,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.38
914880,Hambleton Road Stamford,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.4
914880,Hambleton Road Stamford,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
914880,Hambleton Road Stamford,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
914880,Hambleton Road Stamford,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
914880,Hambleton Road Stamford,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
914880,Hambleton Road Stamford,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
914880,Hambleton Road Stamford,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
914880,Hambleton Road Stamford,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
914880,Hambleton Road Stamford,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.02
914880,Hambleton Road Stamford,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.36
914880,Hambleton Road Stamford,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.09
914880,Hambleton Road Stamford,2024-01-25T19:30:00.000+00:00,feeder,04,N Current (RMS),A,11.9
914880,Hambleton Road Stamford,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
914880,Hambleton Road Stamford,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
914880,Hambleton Road Stamford,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
914880,Hambleton Road Stamford,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
914880,Hambleton Road Stamford,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
914880,Hambleton Road Stamford,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
914880,Hambleton Road Stamford,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.77
914880,Hambleton Road Stamford,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.87
914880,Hambleton Road Stamford,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.97
914880,Hambleton Road Stamford,2024-01-25T19:30:00.000+00:00,feeder,03,N Current (RMS),A,12.0
914880,Hambleton Road Stamford,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
914880,Hambleton Road Stamford,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
914880,Hambleton Road Stamford,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
914880,Hambleton Road Stamford,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
914880,Hambleton Road Stamford,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
914880,Hambleton Road Stamford,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.67
914880,Hambleton Road Stamford,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.63
914880,Hambleton Road Stamford,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.1
914880,Hambleton Road Stamford,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.34
914880,Hambleton Road Stamford,2024-01-25T19:30:00.000+00:00,feeder,02,N Current (RMS),A,34.3
914880,Hambleton Road Stamford,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
914880,Hambleton Road Stamford,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
914880,Hambleton Road Stamford,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
914880,Hambleton Road Stamford,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
914880,Hambleton Road Stamford,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
914880,Hambleton Road Stamford,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
914880,Hambleton Road Stamford,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.79
914880,Hambleton Road Stamford,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.82
914880,Hambleton Road Stamford,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.15
914880,Hambleton Road Stamford,2024-01-25T19:30:00.000+00:00,feeder,01,N Current (RMS),A,43.1
914880,Hambleton Road Stamford,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
914880,Hambleton Road Stamford,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
914880,Hambleton Road Stamford,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,72.9
914880,Hambleton Road Stamford,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,19.5
914880,Hambleton Road Stamford,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
914880,Hambleton Road Stamford,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
914880,Hambleton Road Stamford,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
914880,Hambleton Road Stamford,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
914880,Hambleton Road Stamford,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
914880,Hambleton Road Stamford,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
914880,Hambleton Road Stamford,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
914880,Hambleton Road Stamford,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
914880,Hambleton Road Stamford,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
914880,Hambleton Road Stamford,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.21
914880,Hambleton Road Stamford,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.15
914880,Hambleton Road Stamford,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.54
914880,Hambleton Road Stamford,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
914880,Hambleton Road Stamford,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
914880,Hambleton Road Stamford,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
914880,Hambleton Road Stamford,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
914880,Hambleton Road Stamford,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
914880,Hambleton Road Stamford,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
914880,Hambleton Road Stamford,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
914880,Hambleton Road Stamford,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.14
914880,Hambleton Road Stamford,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.08
914880,Hambleton Road Stamford,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.12
914880,Hambleton Road Stamford,2024-01-25T19:20:00.000+00:00,feeder,04,N Current (RMS),A,10.3
914880,Hambleton Road Stamford,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
914880,Hambleton Road Stamford,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
914880,Hambleton Road Stamford,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
914880,Hambleton Road Stamford,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
914880,Hambleton Road Stamford,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.46
914880,Hambleton Road Stamford,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
914880,Hambleton Road Stamford,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.33
914880,Hambleton Road Stamford,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.64
914880,Hambleton Road Stamford,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.03
914880,Hambleton Road Stamford,2024-01-25T19:20:00.000+00:00,feeder,03,N Current (RMS),A,13.3
914880,Hambleton Road Stamford,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
914880,Hambleton Road Stamford,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
914880,Hambleton Road Stamford,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
914880,Hambleton Road Stamford,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
914880,Hambleton Road Stamford,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
914880,Hambleton Road Stamford,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.56
914880,Hambleton Road Stamford,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.35
914880,Hambleton Road Stamford,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.85
914880,Hambleton Road Stamford,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.44
914880,Hambleton Road Stamford,2024-01-25T19:20:00.000+00:00,feeder,02,N Current (RMS),A,34.0
914880,Hambleton Road Stamford,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.5
914880,Hambleton Road Stamford,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
914880,Hambleton Road Stamford,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.5
914880,Hambleton Road Stamford,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
914880,Hambleton Road Stamford,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
914880,Hambleton Road Stamford,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
914880,Hambleton Road Stamford,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.6
914880,Hambleton Road Stamford,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.31
914880,Hambleton Road Stamford,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.44
914880,Hambleton Road Stamford,2024-01-25T19:20:00.000+00:00,feeder,01,N Current (RMS),A,33.9
914880,Hambleton Road Stamford,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.6
914880,Hambleton Road Stamford,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
914880,Hambleton Road Stamford,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.5
914880,Hambleton Road Stamford,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,19.5
914880,Hambleton Road Stamford,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
914880,Hambleton Road Stamford,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
914880,Hambleton Road Stamford,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
914880,Hambleton Road Stamford,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
914880,Hambleton Road Stamford,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
914880,Hambleton Road Stamford,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
914880,Hambleton Road Stamford,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
914880,Hambleton Road Stamford,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
914880,Hambleton Road Stamford,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
914880,Hambleton Road Stamford,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.42
914880,Hambleton Road Stamford,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.88
914880,Hambleton Road Stamford,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.03
914880,Hambleton Road Stamford,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
914880,Hambleton Road Stamford,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
914880,Hambleton Road Stamford,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
914880,Hambleton Road Stamford,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
914880,Hambleton Road Stamford,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
914880,Hambleton Road Stamford,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
914880,Hambleton Road Stamford,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
914880,Hambleton Road Stamford,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.17
914880,Hambleton Road Stamford,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.79
914880,Hambleton Road Stamford,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.71
914880,Hambleton Road Stamford,2024-01-25T19:10:00.000+00:00,feeder,04,N Current (RMS),A,14.1
914880,Hambleton Road Stamford,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
914880,Hambleton Road Stamford,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
914880,Hambleton Road Stamford,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
914880,Hambleton Road Stamford,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
914880,Hambleton Road Stamford,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.51
914880,Hambleton Road Stamford,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
914880,Hambleton Road Stamford,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.84
914880,Hambleton Road Stamford,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.82
914880,Hambleton Road Stamford,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.24
914880,Hambleton Road Stamford,2024-01-25T19:10:00.000+00:00,feeder,03,N Current (RMS),A,13.2
914880,Hambleton Road Stamford,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
914880,Hambleton Road Stamford,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
914880,Hambleton Road Stamford,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
914880,Hambleton Road Stamford,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
914880,Hambleton Road Stamford,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
914880,Hambleton Road Stamford,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.7
914880,Hambleton Road Stamford,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.88
914880,Hambleton Road Stamford,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.8
914880,Hambleton Road Stamford,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.83
914880,Hambleton Road Stamford,2024-01-25T19:10:00.000+00:00,feeder,02,N Current (RMS),A,49.0
914880,Hambleton Road Stamford,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.1
914880,Hambleton Road Stamford,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
914880,Hambleton Road Stamford,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,68.3
914880,Hambleton Road Stamford,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.78
914880,Hambleton Road Stamford,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
914880,Hambleton Road Stamford,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
914880,Hambleton Road Stamford,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.91
914880,Hambleton Road Stamford,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.02
914880,Hambleton Road Stamford,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.07
914880,Hambleton Road Stamford,2024-01-25T19:10:00.000+00:00,feeder,01,N Current (RMS),A,39.1
914880,Hambleton Road Stamford,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,67.7
914880,Hambleton Road Stamford,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
914880,Hambleton Road Stamford,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
914880,Hambleton Road Stamford,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,19.4
914880,Hambleton Road Stamford,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
914880,Hambleton Road Stamford,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
914880,Hambleton Road Stamford,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
914880,Hambleton Road Stamford,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
914880,Hambleton Road Stamford,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
914880,Hambleton Road Stamford,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
914880,Hambleton Road Stamford,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
914880,Hambleton Road Stamford,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
914880,Hambleton Road Stamford,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
914880,Hambleton Road Stamford,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.8
914880,Hambleton Road Stamford,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.44
914880,Hambleton Road Stamford,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.85
914880,Hambleton Road Stamford,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
914880,Hambleton Road Stamford,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
914880,Hambleton Road Stamford,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
914880,Hambleton Road Stamford,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
914880,Hambleton Road Stamford,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
914880,Hambleton Road Stamford,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
914880,Hambleton Road Stamford,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
914880,Hambleton Road Stamford,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.16
914880,Hambleton Road Stamford,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.19
914880,Hambleton Road Stamford,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.16
914880,Hambleton Road Stamford,2024-01-25T19:00:00.000+00:00,feeder,04,N Current (RMS),A,30.2
914880,Hambleton Road Stamford,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
914880,Hambleton Road Stamford,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
914880,Hambleton Road Stamford,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.4
914880,Hambleton Road Stamford,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
914880,Hambleton Road Stamford,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.71
914880,Hambleton Road Stamford,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
914880,Hambleton Road Stamford,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.61
914880,Hambleton Road Stamford,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.51
914880,Hambleton Road Stamford,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.44
914880,Hambleton Road Stamford,2024-01-25T19:00:00.000+00:00,feeder,03,N Current (RMS),A,17.2
914880,Hambleton Road Stamford,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
914880,Hambleton Road Stamford,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
914880,Hambleton Road Stamford,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
914880,Hambleton Road Stamford,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
914880,Hambleton Road Stamford,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
914880,Hambleton Road Stamford,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.85
914880,Hambleton Road Stamford,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.75
914880,Hambleton Road Stamford,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.34
914880,Hambleton Road Stamford,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.75
914880,Hambleton Road Stamford,2024-01-25T19:00:00.000+00:00,feeder,02,N Current (RMS),A,61.0
914880,Hambleton Road Stamford,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.9
914880,Hambleton Road Stamford,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
914880,Hambleton Road Stamford,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,87.9
914880,Hambleton Road Stamford,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.07
914880,Hambleton Road Stamford,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
914880,Hambleton Road Stamford,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.86
914880,Hambleton Road Stamford,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.21
914880,Hambleton Road Stamford,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.88
914880,Hambleton Road Stamford,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.68
914880,Hambleton Road Stamford,2024-01-25T19:00:00.000+00:00,feeder,01,N Current (RMS),A,37.7
914880,Hambleton Road Stamford,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,69.4
914880,Hambleton Road Stamford,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.9
914880,Hambleton Road Stamford,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.3
914880,Hambleton Road Stamford,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,19.3
914880,Hambleton Road Stamford,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
914880,Hambleton Road Stamford,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
914880,Hambleton Road Stamford,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
914880,Hambleton Road Stamford,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
914880,Hambleton Road Stamford,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
914880,Hambleton Road Stamford,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
914880,Hambleton Road Stamford,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
914880,Hambleton Road Stamford,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
914880,Hambleton Road Stamford,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
914880,Hambleton Road Stamford,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.73
914880,Hambleton Road Stamford,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.92
914880,Hambleton Road Stamford,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.03
914880,Hambleton Road Stamford,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
914880,Hambleton Road Stamford,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
914880,Hambleton Road Stamford,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
914880,Hambleton Road Stamford,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
914880,Hambleton Road Stamford,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
914880,Hambleton Road Stamford,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
914880,Hambleton Road Stamford,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
914880,Hambleton Road Stamford,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.12
914880,Hambleton Road Stamford,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.26
914880,Hambleton Road Stamford,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.11
914880,Hambleton Road Stamford,2024-01-25T18:50:00.000+00:00,feeder,04,N Current (RMS),A,19.3
914880,Hambleton Road Stamford,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
914880,Hambleton Road Stamford,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
914880,Hambleton Road Stamford,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
914880,Hambleton Road Stamford,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
914880,Hambleton Road Stamford,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.48
914880,Hambleton Road Stamford,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
914880,Hambleton Road Stamford,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.2
914880,Hambleton Road Stamford,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.05
914880,Hambleton Road Stamford,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.67
914880,Hambleton Road Stamford,2024-01-25T18:50:00.000+00:00,feeder,03,N Current (RMS),A,14.7
914880,Hambleton Road Stamford,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
914880,Hambleton Road Stamford,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
914880,Hambleton Road Stamford,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
914880,Hambleton Road Stamford,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.61
914880,Hambleton Road Stamford,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
914880,Hambleton Road Stamford,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.49
914880,Hambleton Road Stamford,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.59
914880,Hambleton Road Stamford,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.64
914880,Hambleton Road Stamford,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.57
914880,Hambleton Road Stamford,2024-01-25T18:50:00.000+00:00,feeder,02,N Current (RMS),A,52.9
914880,Hambleton Road Stamford,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
914880,Hambleton Road Stamford,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
914880,Hambleton Road Stamford,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.7
914880,Hambleton Road Stamford,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
914880,Hambleton Road Stamford,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
914880,Hambleton Road Stamford,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
914880,Hambleton Road Stamford,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.79
914880,Hambleton Road Stamford,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.49
914880,Hambleton Road Stamford,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.6
914880,Hambleton Road Stamford,2024-01-25T18:50:00.000+00:00,feeder,01,N Current (RMS),A,29.4
914880,Hambleton Road Stamford,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.4
914880,Hambleton Road Stamford,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
914880,Hambleton Road Stamford,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
914880,Hambleton Road Stamford,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,19.2
914880,Hambleton Road Stamford,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
914880,Hambleton Road Stamford,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
914880,Hambleton Road Stamford,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
914880,Hambleton Road Stamford,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
914880,Hambleton Road Stamford,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
914880,Hambleton Road Stamford,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
914880,Hambleton Road Stamford,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
914880,Hambleton Road Stamford,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
914880,Hambleton Road Stamford,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
914880,Hambleton Road Stamford,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.71
914880,Hambleton Road Stamford,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.43
914880,Hambleton Road Stamford,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.95
914880,Hambleton Road Stamford,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
914880,Hambleton Road Stamford,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
914880,Hambleton Road Stamford,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
914880,Hambleton Road Stamford,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
914880,Hambleton Road Stamford,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
914880,Hambleton Road Stamford,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
914880,Hambleton Road Stamford,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
914880,Hambleton Road Stamford,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.75
914880,Hambleton Road Stamford,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.45
914880,Hambleton Road Stamford,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.23
914880,Hambleton Road Stamford,2024-01-25T18:40:00.000+00:00,feeder,04,N Current (RMS),A,19.7
914880,Hambleton Road Stamford,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
914880,Hambleton Road Stamford,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
914880,Hambleton Road Stamford,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
914880,Hambleton Road Stamford,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
914880,Hambleton Road Stamford,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
914880,Hambleton Road Stamford,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
914880,Hambleton Road Stamford,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.05
914880,Hambleton Road Stamford,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.16
914880,Hambleton Road Stamford,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.76
914880,Hambleton Road Stamford,2024-01-25T18:40:00.000+00:00,feeder,03,N Current (RMS),A,13.1
914880,Hambleton Road Stamford,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
914880,Hambleton Road Stamford,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
914880,Hambleton Road Stamford,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
914880,Hambleton Road Stamford,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
914880,Hambleton Road Stamford,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
914880,Hambleton Road Stamford,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.56
914880,Hambleton Road Stamford,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.84
914880,Hambleton Road Stamford,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.94
914880,Hambleton Road Stamford,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.25
914880,Hambleton Road Stamford,2024-01-25T18:40:00.000+00:00,feeder,02,N Current (RMS),A,40.4
914880,Hambleton Road Stamford,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.9
914880,Hambleton Road Stamford,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
914880,Hambleton Road Stamford,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
914880,Hambleton Road Stamford,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
914880,Hambleton Road Stamford,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
914880,Hambleton Road Stamford,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
914880,Hambleton Road Stamford,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.92
914880,Hambleton Road Stamford,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.91
914880,Hambleton Road Stamford,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.93
914880,Hambleton Road Stamford,2024-01-25T18:40:00.000+00:00,feeder,01,N Current (RMS),A,28.3
914880,Hambleton Road Stamford,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,71.2
914880,Hambleton Road Stamford,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.3
914880,Hambleton Road Stamford,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.9
914880,Hambleton Road Stamford,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,19.1
914880,Hambleton Road Stamford,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
914880,Hambleton Road Stamford,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
914880,Hambleton Road Stamford,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
914880,Hambleton Road Stamford,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
914880,Hambleton Road Stamford,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
914880,Hambleton Road Stamford,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
914880,Hambleton Road Stamford,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
914880,Hambleton Road Stamford,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
914880,Hambleton Road Stamford,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
914880,Hambleton Road Stamford,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.56
914880,Hambleton Road Stamford,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.46
914880,Hambleton Road Stamford,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.17
914880,Hambleton Road Stamford,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
914880,Hambleton Road Stamford,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
914880,Hambleton Road Stamford,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
