Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
914880,Hambleton Road Stamford,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
914880,Hambleton Road Stamford,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
914880,Hambleton Road Stamford,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
914880,Hambleton Road Stamford,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.04
914880,Hambleton Road Stamford,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.97
914880,Hambleton Road Stamford,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.68
914880,Hambleton Road Stamford,2024-01-25T18:30:00.000+00:00,feeder,04,N Current (RMS),A,18.5
914880,Hambleton Road Stamford,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
914880,Hambleton Road Stamford,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
914880,Hambleton Road Stamford,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
914880,Hambleton Road Stamford,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
914880,Hambleton Road Stamford,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
914880,Hambleton Road Stamford,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
914880,Hambleton Road Stamford,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.76
914880,Hambleton Road Stamford,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.14
914880,Hambleton Road Stamford,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.81
914880,Hambleton Road Stamford,2024-01-25T18:30:00.000+00:00,feeder,03,N Current (RMS),A,13.7
914880,Hambleton Road Stamford,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
914880,Hambleton Road Stamford,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
914880,Hambleton Road Stamford,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
914880,Hambleton Road Stamford,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
914880,Hambleton Road Stamford,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
914880,Hambleton Road Stamford,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.38
914880,Hambleton Road Stamford,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.12
914880,Hambleton Road Stamford,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.96
914880,Hambleton Road Stamford,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
914880,Hambleton Road Stamford,2024-01-25T18:30:00.000+00:00,feeder,02,N Current (RMS),A,44.8
914880,Hambleton Road Stamford,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
914880,Hambleton Road Stamford,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
914880,Hambleton Road Stamford,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.8
914880,Hambleton Road Stamford,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
914880,Hambleton Road Stamford,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
914880,Hambleton Road Stamford,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.77
914880,Hambleton Road Stamford,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.56
914880,Hambleton Road Stamford,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.08
914880,Hambleton Road Stamford,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.03
914880,Hambleton Road Stamford,2024-01-25T18:30:00.000+00:00,feeder,01,N Current (RMS),A,36.6
914880,Hambleton Road Stamford,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,78.1
914880,Hambleton Road Stamford,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
914880,Hambleton Road Stamford,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.1
914880,Hambleton Road Stamford,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,19.0
914880,Hambleton Road Stamford,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
914880,Hambleton Road Stamford,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
914880,Hambleton Road Stamford,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
914880,Hambleton Road Stamford,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
914880,Hambleton Road Stamford,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
914880,Hambleton Road Stamford,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
914880,Hambleton Road Stamford,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
914880,Hambleton Road Stamford,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
914880,Hambleton Road Stamford,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
914880,Hambleton Road Stamford,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.47
914880,Hambleton Road Stamford,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.15
914880,Hambleton Road Stamford,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.51
914880,Hambleton Road Stamford,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
914880,Hambleton Road Stamford,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
914880,Hambleton Road Stamford,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
914880,Hambleton Road Stamford,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
914880,Hambleton Road Stamford,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
914880,Hambleton Road Stamford,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
914880,Hambleton Road Stamford,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
914880,Hambleton Road Stamford,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.14
914880,Hambleton Road Stamford,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.87
914880,Hambleton Road Stamford,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.09
914880,Hambleton Road Stamford,2024-01-25T18:20:00.000+00:00,feeder,04,N Current (RMS),A,13.4
914880,Hambleton Road Stamford,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
914880,Hambleton Road Stamford,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
914880,Hambleton Road Stamford,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
914880,Hambleton Road Stamford,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
914880,Hambleton Road Stamford,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
914880,Hambleton Road Stamford,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
914880,Hambleton Road Stamford,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.68
914880,Hambleton Road Stamford,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.9
914880,Hambleton Road Stamford,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.53
914880,Hambleton Road Stamford,2024-01-25T18:20:00.000+00:00,feeder,03,N Current (RMS),A,10.8
914880,Hambleton Road Stamford,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
914880,Hambleton Road Stamford,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
914880,Hambleton Road Stamford,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
914880,Hambleton Road Stamford,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
914880,Hambleton Road Stamford,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
914880,Hambleton Road Stamford,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.28
914880,Hambleton Road Stamford,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.68
914880,Hambleton Road Stamford,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.94
914880,Hambleton Road Stamford,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.98
914880,Hambleton Road Stamford,2024-01-25T18:20:00.000+00:00,feeder,02,N Current (RMS),A,35.3
914880,Hambleton Road Stamford,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.9
914880,Hambleton Road Stamford,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
914880,Hambleton Road Stamford,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.7
914880,Hambleton Road Stamford,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
914880,Hambleton Road Stamford,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
914880,Hambleton Road Stamford,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
914880,Hambleton Road Stamford,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.5
914880,Hambleton Road Stamford,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.49
914880,Hambleton Road Stamford,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.32
914880,Hambleton Road Stamford,2024-01-25T18:20:00.000+00:00,feeder,01,N Current (RMS),A,38.8
914880,Hambleton Road Stamford,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,69.4
914880,Hambleton Road Stamford,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
914880,Hambleton Road Stamford,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.2
914880,Hambleton Road Stamford,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,19.0
914880,Hambleton Road Stamford,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
914880,Hambleton Road Stamford,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
914880,Hambleton Road Stamford,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
914880,Hambleton Road Stamford,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
914880,Hambleton Road Stamford,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
914880,Hambleton Road Stamford,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
914880,Hambleton Road Stamford,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
914880,Hambleton Road Stamford,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
914880,Hambleton Road Stamford,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
914880,Hambleton Road Stamford,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
914880,Hambleton Road Stamford,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.2
914880,Hambleton Road Stamford,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.93
914880,Hambleton Road Stamford,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
914880,Hambleton Road Stamford,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
914880,Hambleton Road Stamford,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
914880,Hambleton Road Stamford,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
914880,Hambleton Road Stamford,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
914880,Hambleton Road Stamford,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
914880,Hambleton Road Stamford,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
914880,Hambleton Road Stamford,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.41
914880,Hambleton Road Stamford,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.16
914880,Hambleton Road Stamford,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.85
914880,Hambleton Road Stamford,2024-01-25T18:10:00.000+00:00,feeder,04,N Current (RMS),A,15.0
914880,Hambleton Road Stamford,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
914880,Hambleton Road Stamford,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
914880,Hambleton Road Stamford,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
914880,Hambleton Road Stamford,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
914880,Hambleton Road Stamford,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
914880,Hambleton Road Stamford,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
914880,Hambleton Road Stamford,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.74
914880,Hambleton Road Stamford,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.92
914880,Hambleton Road Stamford,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.87
914880,Hambleton Road Stamford,2024-01-25T18:10:00.000+00:00,feeder,03,N Current (RMS),A,13.9
914880,Hambleton Road Stamford,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
914880,Hambleton Road Stamford,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
914880,Hambleton Road Stamford,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
914880,Hambleton Road Stamford,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
914880,Hambleton Road Stamford,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
914880,Hambleton Road Stamford,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.43
914880,Hambleton Road Stamford,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.19
914880,Hambleton Road Stamford,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.12
914880,Hambleton Road Stamford,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.55
914880,Hambleton Road Stamford,2024-01-25T18:10:00.000+00:00,feeder,02,N Current (RMS),A,41.4
914880,Hambleton Road Stamford,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.7
914880,Hambleton Road Stamford,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
914880,Hambleton Road Stamford,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.5
914880,Hambleton Road Stamford,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
914880,Hambleton Road Stamford,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
914880,Hambleton Road Stamford,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
914880,Hambleton Road Stamford,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.42
914880,Hambleton Road Stamford,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.13
914880,Hambleton Road Stamford,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.09
914880,Hambleton Road Stamford,2024-01-25T18:10:00.000+00:00,feeder,01,N Current (RMS),A,33.9
914880,Hambleton Road Stamford,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.6
914880,Hambleton Road Stamford,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
914880,Hambleton Road Stamford,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.2
914880,Hambleton Road Stamford,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,18.9
914880,Hambleton Road Stamford,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
914880,Hambleton Road Stamford,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
914880,Hambleton Road Stamford,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
914880,Hambleton Road Stamford,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
914880,Hambleton Road Stamford,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
914880,Hambleton Road Stamford,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
914880,Hambleton Road Stamford,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
914880,Hambleton Road Stamford,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
914880,Hambleton Road Stamford,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
914880,Hambleton Road Stamford,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.76
914880,Hambleton Road Stamford,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.33
914880,Hambleton Road Stamford,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.36
914880,Hambleton Road Stamford,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
914880,Hambleton Road Stamford,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
914880,Hambleton Road Stamford,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
914880,Hambleton Road Stamford,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
914880,Hambleton Road Stamford,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
914880,Hambleton Road Stamford,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
914880,Hambleton Road Stamford,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
914880,Hambleton Road Stamford,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.22
914880,Hambleton Road Stamford,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.95
914880,Hambleton Road Stamford,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.12
914880,Hambleton Road Stamford,2024-01-25T18:00:00.000+00:00,feeder,04,N Current (RMS),A,20.6
914880,Hambleton Road Stamford,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
914880,Hambleton Road Stamford,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
914880,Hambleton Road Stamford,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
914880,Hambleton Road Stamford,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
914880,Hambleton Road Stamford,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
914880,Hambleton Road Stamford,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
914880,Hambleton Road Stamford,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.75
914880,Hambleton Road Stamford,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.23
914880,Hambleton Road Stamford,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.31
914880,Hambleton Road Stamford,2024-01-25T18:00:00.000+00:00,feeder,03,N Current (RMS),A,11.6
914880,Hambleton Road Stamford,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
914880,Hambleton Road Stamford,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
914880,Hambleton Road Stamford,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
914880,Hambleton Road Stamford,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
914880,Hambleton Road Stamford,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
914880,Hambleton Road Stamford,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.24
914880,Hambleton Road Stamford,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.68
914880,Hambleton Road Stamford,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.43
914880,Hambleton Road Stamford,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.94
914880,Hambleton Road Stamford,2024-01-25T18:00:00.000+00:00,feeder,02,N Current (RMS),A,51.9
914880,Hambleton Road Stamford,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,71.8
914880,Hambleton Road Stamford,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
914880,Hambleton Road Stamford,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
914880,Hambleton Road Stamford,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
914880,Hambleton Road Stamford,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
914880,Hambleton Road Stamford,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
914880,Hambleton Road Stamford,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.03
914880,Hambleton Road Stamford,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.35
914880,Hambleton Road Stamford,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.21
914880,Hambleton Road Stamford,2024-01-25T18:00:00.000+00:00,feeder,01,N Current (RMS),A,32.1
914880,Hambleton Road Stamford,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,67.1
914880,Hambleton Road Stamford,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,60.6
914880,Hambleton Road Stamford,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
914880,Hambleton Road Stamford,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,18.8
914880,Hambleton Road Stamford,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
914880,Hambleton Road Stamford,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
914880,Hambleton Road Stamford,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
914880,Hambleton Road Stamford,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
914880,Hambleton Road Stamford,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
914880,Hambleton Road Stamford,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
914880,Hambleton Road Stamford,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
914880,Hambleton Road Stamford,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
914880,Hambleton Road Stamford,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
914880,Hambleton Road Stamford,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.68
914880,Hambleton Road Stamford,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.96
914880,Hambleton Road Stamford,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.58
914880,Hambleton Road Stamford,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
914880,Hambleton Road Stamford,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
914880,Hambleton Road Stamford,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
914880,Hambleton Road Stamford,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
914880,Hambleton Road Stamford,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
914880,Hambleton Road Stamford,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
914880,Hambleton Road Stamford,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
914880,Hambleton Road Stamford,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.24
914880,Hambleton Road Stamford,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.21
914880,Hambleton Road Stamford,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.56
914880,Hambleton Road Stamford,2024-01-25T17:50:00.000+00:00,feeder,04,N Current (RMS),A,29.2
914880,Hambleton Road Stamford,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
914880,Hambleton Road Stamford,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.8
914880,Hambleton Road Stamford,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
914880,Hambleton Road Stamford,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
914880,Hambleton Road Stamford,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
914880,Hambleton Road Stamford,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
914880,Hambleton Road Stamford,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.73
914880,Hambleton Road Stamford,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.31
914880,Hambleton Road Stamford,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.86
914880,Hambleton Road Stamford,2024-01-25T17:50:00.000+00:00,feeder,03,N Current (RMS),A,12.3
914880,Hambleton Road Stamford,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
914880,Hambleton Road Stamford,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
914880,Hambleton Road Stamford,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
914880,Hambleton Road Stamford,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
914880,Hambleton Road Stamford,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
914880,Hambleton Road Stamford,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.03
914880,Hambleton Road Stamford,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.4
914880,Hambleton Road Stamford,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.58
914880,Hambleton Road Stamford,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.96
914880,Hambleton Road Stamford,2024-01-25T17:50:00.000+00:00,feeder,02,N Current (RMS),A,71.5
914880,Hambleton Road Stamford,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,96.1
914880,Hambleton Road Stamford,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
914880,Hambleton Road Stamford,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.0
914880,Hambleton Road Stamford,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
914880,Hambleton Road Stamford,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
914880,Hambleton Road Stamford,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
914880,Hambleton Road Stamford,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.06
914880,Hambleton Road Stamford,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.67
914880,Hambleton Road Stamford,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.81
914880,Hambleton Road Stamford,2024-01-25T17:50:00.000+00:00,feeder,01,N Current (RMS),A,34.3
914880,Hambleton Road Stamford,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,72.2
914880,Hambleton Road Stamford,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.6
914880,Hambleton Road Stamford,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.1
914880,Hambleton Road Stamford,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,18.7
914880,Hambleton Road Stamford,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
914880,Hambleton Road Stamford,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
914880,Hambleton Road Stamford,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
914880,Hambleton Road Stamford,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
914880,Hambleton Road Stamford,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
914880,Hambleton Road Stamford,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
914880,Hambleton Road Stamford,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
914880,Hambleton Road Stamford,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
914880,Hambleton Road Stamford,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
914880,Hambleton Road Stamford,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.44
914880,Hambleton Road Stamford,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.77
914880,Hambleton Road Stamford,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.2
914880,Hambleton Road Stamford,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
914880,Hambleton Road Stamford,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
914880,Hambleton Road Stamford,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
914880,Hambleton Road Stamford,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
914880,Hambleton Road Stamford,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
914880,Hambleton Road Stamford,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
914880,Hambleton Road Stamford,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
914880,Hambleton Road Stamford,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.78
914880,Hambleton Road Stamford,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.73
914880,Hambleton Road Stamford,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.37
914880,Hambleton Road Stamford,2024-01-25T17:40:00.000+00:00,feeder,04,N Current (RMS),A,26.6
914880,Hambleton Road Stamford,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
914880,Hambleton Road Stamford,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.6
914880,Hambleton Road Stamford,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
914880,Hambleton Road Stamford,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
914880,Hambleton Road Stamford,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.4
914880,Hambleton Road Stamford,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
914880,Hambleton Road Stamford,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
914880,Hambleton Road Stamford,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.21
914880,Hambleton Road Stamford,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
914880,Hambleton Road Stamford,2024-01-25T17:40:00.000+00:00,feeder,03,N Current (RMS),A,15.0
914880,Hambleton Road Stamford,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
914880,Hambleton Road Stamford,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
914880,Hambleton Road Stamford,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
914880,Hambleton Road Stamford,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
914880,Hambleton Road Stamford,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
914880,Hambleton Road Stamford,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.7
914880,Hambleton Road Stamford,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.79
914880,Hambleton Road Stamford,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.83
914880,Hambleton Road Stamford,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.75
914880,Hambleton Road Stamford,2024-01-25T17:40:00.000+00:00,feeder,02,N Current (RMS),A,45.2
914880,Hambleton Road Stamford,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.4
914880,Hambleton Road Stamford,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
914880,Hambleton Road Stamford,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
914880,Hambleton Road Stamford,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
914880,Hambleton Road Stamford,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
914880,Hambleton Road Stamford,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
914880,Hambleton Road Stamford,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.13
914880,Hambleton Road Stamford,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.61
914880,Hambleton Road Stamford,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.38
914880,Hambleton Road Stamford,2024-01-25T17:40:00.000+00:00,feeder,01,N Current (RMS),A,44.3
914880,Hambleton Road Stamford,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,96.8
914880,Hambleton Road Stamford,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.2
914880,Hambleton Road Stamford,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.9
914880,Hambleton Road Stamford,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,18.6
914880,Hambleton Road Stamford,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
914880,Hambleton Road Stamford,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
914880,Hambleton Road Stamford,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
914880,Hambleton Road Stamford,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
914880,Hambleton Road Stamford,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
914880,Hambleton Road Stamford,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
914880,Hambleton Road Stamford,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
914880,Hambleton Road Stamford,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
914880,Hambleton Road Stamford,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
914880,Hambleton Road Stamford,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.67
914880,Hambleton Road Stamford,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.38
914880,Hambleton Road Stamford,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.43
914880,Hambleton Road Stamford,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
914880,Hambleton Road Stamford,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
914880,Hambleton Road Stamford,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
914880,Hambleton Road Stamford,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
914880,Hambleton Road Stamford,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.41
914880,Hambleton Road Stamford,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
914880,Hambleton Road Stamford,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
914880,Hambleton Road Stamford,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.83
914880,Hambleton Road Stamford,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.13
914880,Hambleton Road Stamford,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.46
914880,Hambleton Road Stamford,2024-01-25T17:30:00.000+00:00,feeder,04,N Current (RMS),A,25.4
914880,Hambleton Road Stamford,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
914880,Hambleton Road Stamford,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.2
914880,Hambleton Road Stamford,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
914880,Hambleton Road Stamford,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
914880,Hambleton Road Stamford,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
914880,Hambleton Road Stamford,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
914880,Hambleton Road Stamford,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.31
914880,Hambleton Road Stamford,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.02
914880,Hambleton Road Stamford,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
914880,Hambleton Road Stamford,2024-01-25T17:30:00.000+00:00,feeder,03,N Current (RMS),A,25.8
914880,Hambleton Road Stamford,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
914880,Hambleton Road Stamford,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
914880,Hambleton Road Stamford,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
914880,Hambleton Road Stamford,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
914880,Hambleton Road Stamford,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
914880,Hambleton Road Stamford,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.02
914880,Hambleton Road Stamford,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.65
914880,Hambleton Road Stamford,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.91
914880,Hambleton Road Stamford,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.95
914880,Hambleton Road Stamford,2024-01-25T17:30:00.000+00:00,feeder,02,N Current (RMS),A,33.6
914880,Hambleton Road Stamford,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
914880,Hambleton Road Stamford,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
914880,Hambleton Road Stamford,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
914880,Hambleton Road Stamford,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.14
914880,Hambleton Road Stamford,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
914880,Hambleton Road Stamford,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
914880,Hambleton Road Stamford,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.37
914880,Hambleton Road Stamford,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.14
914880,Hambleton Road Stamford,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.32
914880,Hambleton Road Stamford,2024-01-25T17:30:00.000+00:00,feeder,01,N Current (RMS),A,63.9
914880,Hambleton Road Stamford,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,109.3
914880,Hambleton Road Stamford,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
914880,Hambleton Road Stamford,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.8
914880,Hambleton Road Stamford,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,18.6
914880,Hambleton Road Stamford,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
914880,Hambleton Road Stamford,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
914880,Hambleton Road Stamford,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
914880,Hambleton Road Stamford,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
914880,Hambleton Road Stamford,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
914880,Hambleton Road Stamford,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
914880,Hambleton Road Stamford,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
914880,Hambleton Road Stamford,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
914880,Hambleton Road Stamford,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
914880,Hambleton Road Stamford,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.17
914880,Hambleton Road Stamford,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.2
914880,Hambleton Road Stamford,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.7
914880,Hambleton Road Stamford,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
914880,Hambleton Road Stamford,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
914880,Hambleton Road Stamford,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
914880,Hambleton Road Stamford,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
914880,Hambleton Road Stamford,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
914880,Hambleton Road Stamford,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
914880,Hambleton Road Stamford,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
914880,Hambleton Road Stamford,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.96
914880,Hambleton Road Stamford,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.74
914880,Hambleton Road Stamford,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.48
914880,Hambleton Road Stamford,2024-01-25T17:20:00.000+00:00,feeder,04,N Current (RMS),A,18.3
914880,Hambleton Road Stamford,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
914880,Hambleton Road Stamford,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
914880,Hambleton Road Stamford,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
914880,Hambleton Road Stamford,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
914880,Hambleton Road Stamford,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
914880,Hambleton Road Stamford,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
914880,Hambleton Road Stamford,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.08
914880,Hambleton Road Stamford,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.34
914880,Hambleton Road Stamford,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.42
914880,Hambleton Road Stamford,2024-01-25T17:20:00.000+00:00,feeder,03,N Current (RMS),A,20.3
914880,Hambleton Road Stamford,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
914880,Hambleton Road Stamford,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
914880,Hambleton Road Stamford,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
914880,Hambleton Road Stamford,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
914880,Hambleton Road Stamford,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
914880,Hambleton Road Stamford,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.2
914880,Hambleton Road Stamford,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.59
914880,Hambleton Road Stamford,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.69
914880,Hambleton Road Stamford,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.13
914880,Hambleton Road Stamford,2024-01-25T17:20:00.000+00:00,feeder,02,N Current (RMS),A,28.4
914880,Hambleton Road Stamford,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.5
914880,Hambleton Road Stamford,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
914880,Hambleton Road Stamford,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
914880,Hambleton Road Stamford,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
914880,Hambleton Road Stamford,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
914880,Hambleton Road Stamford,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
914880,Hambleton Road Stamford,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.42
914880,Hambleton Road Stamford,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.13
914880,Hambleton Road Stamford,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.86
914880,Hambleton Road Stamford,2024-01-25T17:20:00.000+00:00,feeder,01,N Current (RMS),A,57.4
914880,Hambleton Road Stamford,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,97.6
914880,Hambleton Road Stamford,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
914880,Hambleton Road Stamford,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.7
914880,Hambleton Road Stamford,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,18.5
914880,Hambleton Road Stamford,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
914880,Hambleton Road Stamford,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
914880,Hambleton Road Stamford,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
914880,Hambleton Road Stamford,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
914880,Hambleton Road Stamford,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
914880,Hambleton Road Stamford,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
914880,Hambleton Road Stamford,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
914880,Hambleton Road Stamford,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
914880,Hambleton Road Stamford,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
914880,Hambleton Road Stamford,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.05
914880,Hambleton Road Stamford,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.9
914880,Hambleton Road Stamford,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.89
914880,Hambleton Road Stamford,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
914880,Hambleton Road Stamford,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
914880,Hambleton Road Stamford,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
914880,Hambleton Road Stamford,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
914880,Hambleton Road Stamford,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
914880,Hambleton Road Stamford,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
914880,Hambleton Road Stamford,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
914880,Hambleton Road Stamford,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.95
914880,Hambleton Road Stamford,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.97
914880,Hambleton Road Stamford,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.03
914880,Hambleton Road Stamford,2024-01-25T17:10:00.000+00:00,feeder,04,N Current (RMS),A,14.8
914880,Hambleton Road Stamford,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
914880,Hambleton Road Stamford,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
914880,Hambleton Road Stamford,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
914880,Hambleton Road Stamford,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
914880,Hambleton Road Stamford,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
914880,Hambleton Road Stamford,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
914880,Hambleton Road Stamford,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.49
914880,Hambleton Road Stamford,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.77
914880,Hambleton Road Stamford,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.97
914880,Hambleton Road Stamford,2024-01-25T17:10:00.000+00:00,feeder,03,N Current (RMS),A,11.2
914880,Hambleton Road Stamford,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
914880,Hambleton Road Stamford,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
914880,Hambleton Road Stamford,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
914880,Hambleton Road Stamford,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
914880,Hambleton Road Stamford,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
914880,Hambleton Road Stamford,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.12
914880,Hambleton Road Stamford,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.64
914880,Hambleton Road Stamford,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.23
914880,Hambleton Road Stamford,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.39
914880,Hambleton Road Stamford,2024-01-25T17:10:00.000+00:00,feeder,02,N Current (RMS),A,30.2
914880,Hambleton Road Stamford,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
914880,Hambleton Road Stamford,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
914880,Hambleton Road Stamford,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
914880,Hambleton Road Stamford,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
914880,Hambleton Road Stamford,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
914880,Hambleton Road Stamford,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
914880,Hambleton Road Stamford,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.74
914880,Hambleton Road Stamford,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.76
914880,Hambleton Road Stamford,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.01
914880,Hambleton Road Stamford,2024-01-25T17:10:00.000+00:00,feeder,01,N Current (RMS),A,65.5
914880,Hambleton Road Stamford,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,102.2
914880,Hambleton Road Stamford,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
914880,Hambleton Road Stamford,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.0
914880,Hambleton Road Stamford,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,18.4
914880,Hambleton Road Stamford,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
914880,Hambleton Road Stamford,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
914880,Hambleton Road Stamford,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
