Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
914880,Hambleton Road Stamford,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
914880,Hambleton Road Stamford,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
914880,Hambleton Road Stamford,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
914880,Hambleton Road Stamford,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
914880,Hambleton Road Stamford,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
914880,Hambleton Road Stamford,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.81
914880,Hambleton Road Stamford,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.73
914880,Hambleton Road Stamford,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.4
914880,Hambleton Road Stamford,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
914880,Hambleton Road Stamford,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
914880,Hambleton Road Stamford,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
914880,Hambleton Road Stamford,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
914880,Hambleton Road Stamford,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
914880,Hambleton Road Stamford,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
914880,Hambleton Road Stamford,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
914880,Hambleton Road Stamford,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.13
914880,Hambleton Road Stamford,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.05
914880,Hambleton Road Stamford,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.85
914880,Hambleton Road Stamford,2024-01-25T17:00:00.000+00:00,feeder,04,N Current (RMS),A,21.0
914880,Hambleton Road Stamford,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
914880,Hambleton Road Stamford,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
914880,Hambleton Road Stamford,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
914880,Hambleton Road Stamford,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
914880,Hambleton Road Stamford,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
914880,Hambleton Road Stamford,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
914880,Hambleton Road Stamford,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.83
914880,Hambleton Road Stamford,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.44
914880,Hambleton Road Stamford,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.5
914880,Hambleton Road Stamford,2024-01-25T17:00:00.000+00:00,feeder,03,N Current (RMS),A,11.0
914880,Hambleton Road Stamford,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
914880,Hambleton Road Stamford,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
914880,Hambleton Road Stamford,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
914880,Hambleton Road Stamford,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
914880,Hambleton Road Stamford,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
914880,Hambleton Road Stamford,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.51
914880,Hambleton Road Stamford,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.32
914880,Hambleton Road Stamford,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.53
914880,Hambleton Road Stamford,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.12
914880,Hambleton Road Stamford,2024-01-25T17:00:00.000+00:00,feeder,02,N Current (RMS),A,40.8
914880,Hambleton Road Stamford,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.5
914880,Hambleton Road Stamford,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
914880,Hambleton Road Stamford,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
914880,Hambleton Road Stamford,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
914880,Hambleton Road Stamford,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
914880,Hambleton Road Stamford,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
914880,Hambleton Road Stamford,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.76
914880,Hambleton Road Stamford,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.77
914880,Hambleton Road Stamford,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.93
914880,Hambleton Road Stamford,2024-01-25T17:00:00.000+00:00,feeder,01,N Current (RMS),A,51.1
914880,Hambleton Road Stamford,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,90.7
914880,Hambleton Road Stamford,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.4
914880,Hambleton Road Stamford,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.3
914880,Hambleton Road Stamford,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,18.3
914880,Hambleton Road Stamford,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
914880,Hambleton Road Stamford,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
914880,Hambleton Road Stamford,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
914880,Hambleton Road Stamford,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
914880,Hambleton Road Stamford,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
914880,Hambleton Road Stamford,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
914880,Hambleton Road Stamford,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
914880,Hambleton Road Stamford,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
914880,Hambleton Road Stamford,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
914880,Hambleton Road Stamford,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.04
914880,Hambleton Road Stamford,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.79
914880,Hambleton Road Stamford,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.41
914880,Hambleton Road Stamford,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
914880,Hambleton Road Stamford,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
914880,Hambleton Road Stamford,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
914880,Hambleton Road Stamford,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
914880,Hambleton Road Stamford,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.62
914880,Hambleton Road Stamford,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
914880,Hambleton Road Stamford,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
914880,Hambleton Road Stamford,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.16
914880,Hambleton Road Stamford,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.18
914880,Hambleton Road Stamford,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.19
914880,Hambleton Road Stamford,2024-01-25T16:50:00.000+00:00,feeder,04,N Current (RMS),A,27.3
914880,Hambleton Road Stamford,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
914880,Hambleton Road Stamford,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
914880,Hambleton Road Stamford,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
914880,Hambleton Road Stamford,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
914880,Hambleton Road Stamford,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
914880,Hambleton Road Stamford,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
914880,Hambleton Road Stamford,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.15
914880,Hambleton Road Stamford,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.12
914880,Hambleton Road Stamford,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.38
914880,Hambleton Road Stamford,2024-01-25T16:50:00.000+00:00,feeder,03,N Current (RMS),A,14.2
914880,Hambleton Road Stamford,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
914880,Hambleton Road Stamford,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
914880,Hambleton Road Stamford,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
914880,Hambleton Road Stamford,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
914880,Hambleton Road Stamford,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
914880,Hambleton Road Stamford,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.32
914880,Hambleton Road Stamford,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.18
914880,Hambleton Road Stamford,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.98
914880,Hambleton Road Stamford,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.57
914880,Hambleton Road Stamford,2024-01-25T16:50:00.000+00:00,feeder,02,N Current (RMS),A,41.3
914880,Hambleton Road Stamford,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.8
914880,Hambleton Road Stamford,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
914880,Hambleton Road Stamford,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
914880,Hambleton Road Stamford,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
914880,Hambleton Road Stamford,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
914880,Hambleton Road Stamford,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
914880,Hambleton Road Stamford,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,28.41
914880,Hambleton Road Stamford,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.97
914880,Hambleton Road Stamford,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.81
914880,Hambleton Road Stamford,2024-01-25T16:50:00.000+00:00,feeder,01,N Current (RMS),A,87.0
914880,Hambleton Road Stamford,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,118.3
914880,Hambleton Road Stamford,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.3
914880,Hambleton Road Stamford,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
914880,Hambleton Road Stamford,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,18.2
914880,Hambleton Road Stamford,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
914880,Hambleton Road Stamford,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
914880,Hambleton Road Stamford,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
914880,Hambleton Road Stamford,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
914880,Hambleton Road Stamford,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
914880,Hambleton Road Stamford,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
914880,Hambleton Road Stamford,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
914880,Hambleton Road Stamford,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
914880,Hambleton Road Stamford,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
914880,Hambleton Road Stamford,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.89
914880,Hambleton Road Stamford,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.25
914880,Hambleton Road Stamford,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.95
914880,Hambleton Road Stamford,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,123.0
914880,Hambleton Road Stamford,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
914880,Hambleton Road Stamford,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
914880,Hambleton Road Stamford,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
914880,Hambleton Road Stamford,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.61
914880,Hambleton Road Stamford,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
914880,Hambleton Road Stamford,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
914880,Hambleton Road Stamford,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.8
914880,Hambleton Road Stamford,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.85
914880,Hambleton Road Stamford,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.28
914880,Hambleton Road Stamford,2024-01-25T16:40:00.000+00:00,feeder,04,N Current (RMS),A,25.4
914880,Hambleton Road Stamford,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
914880,Hambleton Road Stamford,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.3
914880,Hambleton Road Stamford,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.3
914880,Hambleton Road Stamford,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
914880,Hambleton Road Stamford,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
914880,Hambleton Road Stamford,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
914880,Hambleton Road Stamford,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.35
914880,Hambleton Road Stamford,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.14
914880,Hambleton Road Stamford,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.38
914880,Hambleton Road Stamford,2024-01-25T16:40:00.000+00:00,feeder,03,N Current (RMS),A,13.4
914880,Hambleton Road Stamford,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
914880,Hambleton Road Stamford,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
914880,Hambleton Road Stamford,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
914880,Hambleton Road Stamford,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
914880,Hambleton Road Stamford,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
914880,Hambleton Road Stamford,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.04
914880,Hambleton Road Stamford,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.6
914880,Hambleton Road Stamford,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.01
914880,Hambleton Road Stamford,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.86
914880,Hambleton Road Stamford,2024-01-25T16:40:00.000+00:00,feeder,02,N Current (RMS),A,31.9
914880,Hambleton Road Stamford,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
914880,Hambleton Road Stamford,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
914880,Hambleton Road Stamford,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
914880,Hambleton Road Stamford,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
914880,Hambleton Road Stamford,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
914880,Hambleton Road Stamford,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.03
914880,Hambleton Road Stamford,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,33.2
914880,Hambleton Road Stamford,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.91
914880,Hambleton Road Stamford,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.69
914880,Hambleton Road Stamford,2024-01-25T16:40:00.000+00:00,feeder,01,N Current (RMS),A,109.9
914880,Hambleton Road Stamford,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,136.2
914880,Hambleton Road Stamford,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
914880,Hambleton Road Stamford,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
914880,Hambleton Road Stamford,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,18.1
914880,Hambleton Road Stamford,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
914880,Hambleton Road Stamford,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
914880,Hambleton Road Stamford,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
914880,Hambleton Road Stamford,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
914880,Hambleton Road Stamford,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
914880,Hambleton Road Stamford,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
914880,Hambleton Road Stamford,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
914880,Hambleton Road Stamford,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
914880,Hambleton Road Stamford,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
914880,Hambleton Road Stamford,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.94
914880,Hambleton Road Stamford,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.92
914880,Hambleton Road Stamford,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.21
914880,Hambleton Road Stamford,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,126.2
914880,Hambleton Road Stamford,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
914880,Hambleton Road Stamford,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
914880,Hambleton Road Stamford,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
914880,Hambleton Road Stamford,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.76
914880,Hambleton Road Stamford,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
914880,Hambleton Road Stamford,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
914880,Hambleton Road Stamford,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.46
914880,Hambleton Road Stamford,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.35
914880,Hambleton Road Stamford,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.16
914880,Hambleton Road Stamford,2024-01-25T16:30:00.000+00:00,feeder,04,N Current (RMS),A,25.5
914880,Hambleton Road Stamford,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
914880,Hambleton Road Stamford,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
914880,Hambleton Road Stamford,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
914880,Hambleton Road Stamford,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
914880,Hambleton Road Stamford,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.81
914880,Hambleton Road Stamford,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
914880,Hambleton Road Stamford,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.13
914880,Hambleton Road Stamford,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.91
914880,Hambleton Road Stamford,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.74
914880,Hambleton Road Stamford,2024-01-25T16:30:00.000+00:00,feeder,03,N Current (RMS),A,13.2
914880,Hambleton Road Stamford,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
914880,Hambleton Road Stamford,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
914880,Hambleton Road Stamford,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
914880,Hambleton Road Stamford,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
914880,Hambleton Road Stamford,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
914880,Hambleton Road Stamford,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.34
914880,Hambleton Road Stamford,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.98
914880,Hambleton Road Stamford,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.44
914880,Hambleton Road Stamford,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.93
914880,Hambleton Road Stamford,2024-01-25T16:30:00.000+00:00,feeder,02,N Current (RMS),A,33.8
914880,Hambleton Road Stamford,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.1
914880,Hambleton Road Stamford,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
914880,Hambleton Road Stamford,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
914880,Hambleton Road Stamford,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
914880,Hambleton Road Stamford,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
914880,Hambleton Road Stamford,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.88
914880,Hambleton Road Stamford,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.18
914880,Hambleton Road Stamford,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.9
914880,Hambleton Road Stamford,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.47
914880,Hambleton Road Stamford,2024-01-25T16:30:00.000+00:00,feeder,01,N Current (RMS),A,51.8
914880,Hambleton Road Stamford,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,79.5
914880,Hambleton Road Stamford,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.3
914880,Hambleton Road Stamford,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
914880,Hambleton Road Stamford,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,18.1
914880,Hambleton Road Stamford,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
914880,Hambleton Road Stamford,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
914880,Hambleton Road Stamford,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
914880,Hambleton Road Stamford,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
914880,Hambleton Road Stamford,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
914880,Hambleton Road Stamford,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
914880,Hambleton Road Stamford,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
914880,Hambleton Road Stamford,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
914880,Hambleton Road Stamford,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
914880,Hambleton Road Stamford,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.75
914880,Hambleton Road Stamford,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.61
914880,Hambleton Road Stamford,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.31
914880,Hambleton Road Stamford,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
914880,Hambleton Road Stamford,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
914880,Hambleton Road Stamford,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
914880,Hambleton Road Stamford,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
914880,Hambleton Road Stamford,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.78
914880,Hambleton Road Stamford,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
914880,Hambleton Road Stamford,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
914880,Hambleton Road Stamford,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.17
914880,Hambleton Road Stamford,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.56
914880,Hambleton Road Stamford,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.08
914880,Hambleton Road Stamford,2024-01-25T16:20:00.000+00:00,feeder,04,N Current (RMS),A,21.5
914880,Hambleton Road Stamford,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
914880,Hambleton Road Stamford,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.6
914880,Hambleton Road Stamford,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
914880,Hambleton Road Stamford,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
914880,Hambleton Road Stamford,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.94
914880,Hambleton Road Stamford,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
914880,Hambleton Road Stamford,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.04
914880,Hambleton Road Stamford,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.66
914880,Hambleton Road Stamford,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.87
914880,Hambleton Road Stamford,2024-01-25T16:20:00.000+00:00,feeder,03,N Current (RMS),A,13.9
914880,Hambleton Road Stamford,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
914880,Hambleton Road Stamford,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
914880,Hambleton Road Stamford,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
914880,Hambleton Road Stamford,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
914880,Hambleton Road Stamford,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
914880,Hambleton Road Stamford,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.01
914880,Hambleton Road Stamford,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.17
914880,Hambleton Road Stamford,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
914880,Hambleton Road Stamford,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.22
914880,Hambleton Road Stamford,2024-01-25T16:20:00.000+00:00,feeder,02,N Current (RMS),A,37.2
914880,Hambleton Road Stamford,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
914880,Hambleton Road Stamford,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
914880,Hambleton Road Stamford,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
914880,Hambleton Road Stamford,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
914880,Hambleton Road Stamford,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
914880,Hambleton Road Stamford,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
914880,Hambleton Road Stamford,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.88
914880,Hambleton Road Stamford,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.8
914880,Hambleton Road Stamford,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.94
914880,Hambleton Road Stamford,2024-01-25T16:20:00.000+00:00,feeder,01,N Current (RMS),A,63.7
914880,Hambleton Road Stamford,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,86.9
914880,Hambleton Road Stamford,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.4
914880,Hambleton Road Stamford,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
914880,Hambleton Road Stamford,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,18.1
914880,Hambleton Road Stamford,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
914880,Hambleton Road Stamford,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
914880,Hambleton Road Stamford,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
914880,Hambleton Road Stamford,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
914880,Hambleton Road Stamford,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
914880,Hambleton Road Stamford,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
914880,Hambleton Road Stamford,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
914880,Hambleton Road Stamford,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
914880,Hambleton Road Stamford,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
914880,Hambleton Road Stamford,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.26
914880,Hambleton Road Stamford,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.23
914880,Hambleton Road Stamford,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.12
914880,Hambleton Road Stamford,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,111.8
914880,Hambleton Road Stamford,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
914880,Hambleton Road Stamford,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
914880,Hambleton Road Stamford,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
914880,Hambleton Road Stamford,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
914880,Hambleton Road Stamford,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
914880,Hambleton Road Stamford,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
914880,Hambleton Road Stamford,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.35
914880,Hambleton Road Stamford,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.17
914880,Hambleton Road Stamford,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.87
914880,Hambleton Road Stamford,2024-01-25T16:10:00.000+00:00,feeder,04,N Current (RMS),A,11.8
914880,Hambleton Road Stamford,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
914880,Hambleton Road Stamford,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
914880,Hambleton Road Stamford,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
914880,Hambleton Road Stamford,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
914880,Hambleton Road Stamford,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.89
914880,Hambleton Road Stamford,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
914880,Hambleton Road Stamford,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.99
914880,Hambleton Road Stamford,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
914880,Hambleton Road Stamford,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
914880,Hambleton Road Stamford,2024-01-25T16:10:00.000+00:00,feeder,03,N Current (RMS),A,18.7
914880,Hambleton Road Stamford,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
914880,Hambleton Road Stamford,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
914880,Hambleton Road Stamford,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
914880,Hambleton Road Stamford,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
914880,Hambleton Road Stamford,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
914880,Hambleton Road Stamford,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.79
914880,Hambleton Road Stamford,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.63
914880,Hambleton Road Stamford,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.79
914880,Hambleton Road Stamford,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.45
914880,Hambleton Road Stamford,2024-01-25T16:10:00.000+00:00,feeder,02,N Current (RMS),A,35.3
914880,Hambleton Road Stamford,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.3
914880,Hambleton Road Stamford,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
914880,Hambleton Road Stamford,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
914880,Hambleton Road Stamford,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
914880,Hambleton Road Stamford,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
914880,Hambleton Road Stamford,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
914880,Hambleton Road Stamford,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.1
914880,Hambleton Road Stamford,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.76
914880,Hambleton Road Stamford,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.63
914880,Hambleton Road Stamford,2024-01-25T16:10:00.000+00:00,feeder,01,N Current (RMS),A,47.6
914880,Hambleton Road Stamford,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,75.3
914880,Hambleton Road Stamford,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
914880,Hambleton Road Stamford,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
914880,Hambleton Road Stamford,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,18.0
914880,Hambleton Road Stamford,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
914880,Hambleton Road Stamford,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
914880,Hambleton Road Stamford,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
914880,Hambleton Road Stamford,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
914880,Hambleton Road Stamford,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
914880,Hambleton Road Stamford,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
914880,Hambleton Road Stamford,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
914880,Hambleton Road Stamford,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
914880,Hambleton Road Stamford,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
914880,Hambleton Road Stamford,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.07
914880,Hambleton Road Stamford,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.72
914880,Hambleton Road Stamford,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.52
914880,Hambleton Road Stamford,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
914880,Hambleton Road Stamford,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
914880,Hambleton Road Stamford,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
914880,Hambleton Road Stamford,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
914880,Hambleton Road Stamford,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
914880,Hambleton Road Stamford,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
914880,Hambleton Road Stamford,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
914880,Hambleton Road Stamford,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.91
914880,Hambleton Road Stamford,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.11
914880,Hambleton Road Stamford,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.64
914880,Hambleton Road Stamford,2024-01-25T16:00:00.000+00:00,feeder,04,N Current (RMS),A,8.0
914880,Hambleton Road Stamford,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
914880,Hambleton Road Stamford,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
914880,Hambleton Road Stamford,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
914880,Hambleton Road Stamford,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
914880,Hambleton Road Stamford,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.45
914880,Hambleton Road Stamford,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
914880,Hambleton Road Stamford,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.96
914880,Hambleton Road Stamford,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.74
914880,Hambleton Road Stamford,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.94
914880,Hambleton Road Stamford,2024-01-25T16:00:00.000+00:00,feeder,03,N Current (RMS),A,20.0
914880,Hambleton Road Stamford,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
914880,Hambleton Road Stamford,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
914880,Hambleton Road Stamford,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
914880,Hambleton Road Stamford,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
914880,Hambleton Road Stamford,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
914880,Hambleton Road Stamford,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.49
914880,Hambleton Road Stamford,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.71
914880,Hambleton Road Stamford,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.69
914880,Hambleton Road Stamford,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.14
914880,Hambleton Road Stamford,2024-01-25T16:00:00.000+00:00,feeder,02,N Current (RMS),A,28.9
914880,Hambleton Road Stamford,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
914880,Hambleton Road Stamford,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
914880,Hambleton Road Stamford,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
914880,Hambleton Road Stamford,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
914880,Hambleton Road Stamford,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
914880,Hambleton Road Stamford,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
914880,Hambleton Road Stamford,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.86
914880,Hambleton Road Stamford,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.9
914880,Hambleton Road Stamford,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.57
914880,Hambleton Road Stamford,2024-01-25T16:00:00.000+00:00,feeder,01,N Current (RMS),A,35.0
914880,Hambleton Road Stamford,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.9
914880,Hambleton Road Stamford,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
914880,Hambleton Road Stamford,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
914880,Hambleton Road Stamford,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,18.0
914880,Hambleton Road Stamford,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
914880,Hambleton Road Stamford,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
914880,Hambleton Road Stamford,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
914880,Hambleton Road Stamford,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
914880,Hambleton Road Stamford,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
914880,Hambleton Road Stamford,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
914880,Hambleton Road Stamford,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
914880,Hambleton Road Stamford,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
914880,Hambleton Road Stamford,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
914880,Hambleton Road Stamford,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.44
914880,Hambleton Road Stamford,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.44
914880,Hambleton Road Stamford,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.29
914880,Hambleton Road Stamford,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
914880,Hambleton Road Stamford,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
914880,Hambleton Road Stamford,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
914880,Hambleton Road Stamford,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
914880,Hambleton Road Stamford,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
914880,Hambleton Road Stamford,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
914880,Hambleton Road Stamford,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
914880,Hambleton Road Stamford,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.96
914880,Hambleton Road Stamford,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.29
914880,Hambleton Road Stamford,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.51
914880,Hambleton Road Stamford,2024-01-25T15:50:00.000+00:00,feeder,04,N Current (RMS),A,7.1
914880,Hambleton Road Stamford,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
914880,Hambleton Road Stamford,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
914880,Hambleton Road Stamford,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
914880,Hambleton Road Stamford,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
914880,Hambleton Road Stamford,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
914880,Hambleton Road Stamford,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
914880,Hambleton Road Stamford,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.94
914880,Hambleton Road Stamford,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.32
914880,Hambleton Road Stamford,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.69
914880,Hambleton Road Stamford,2024-01-25T15:50:00.000+00:00,feeder,03,N Current (RMS),A,12.0
914880,Hambleton Road Stamford,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
914880,Hambleton Road Stamford,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
914880,Hambleton Road Stamford,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
914880,Hambleton Road Stamford,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
914880,Hambleton Road Stamford,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
914880,Hambleton Road Stamford,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.82
914880,Hambleton Road Stamford,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.83
914880,Hambleton Road Stamford,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.71
914880,Hambleton Road Stamford,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.22
914880,Hambleton Road Stamford,2024-01-25T15:50:00.000+00:00,feeder,02,N Current (RMS),A,32.6
914880,Hambleton Road Stamford,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
914880,Hambleton Road Stamford,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
914880,Hambleton Road Stamford,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
914880,Hambleton Road Stamford,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
914880,Hambleton Road Stamford,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
914880,Hambleton Road Stamford,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
914880,Hambleton Road Stamford,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.86
914880,Hambleton Road Stamford,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.52
914880,Hambleton Road Stamford,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.65
914880,Hambleton Road Stamford,2024-01-25T15:50:00.000+00:00,feeder,01,N Current (RMS),A,42.5
914880,Hambleton Road Stamford,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.8
914880,Hambleton Road Stamford,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
914880,Hambleton Road Stamford,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
914880,Hambleton Road Stamford,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,18.0
914880,Hambleton Road Stamford,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
914880,Hambleton Road Stamford,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
914880,Hambleton Road Stamford,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
914880,Hambleton Road Stamford,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
914880,Hambleton Road Stamford,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
914880,Hambleton Road Stamford,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
914880,Hambleton Road Stamford,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
914880,Hambleton Road Stamford,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
914880,Hambleton Road Stamford,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
914880,Hambleton Road Stamford,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.59
914880,Hambleton Road Stamford,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.83
914880,Hambleton Road Stamford,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.07
914880,Hambleton Road Stamford,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
914880,Hambleton Road Stamford,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
914880,Hambleton Road Stamford,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
914880,Hambleton Road Stamford,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
914880,Hambleton Road Stamford,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
914880,Hambleton Road Stamford,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
914880,Hambleton Road Stamford,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
914880,Hambleton Road Stamford,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.79
914880,Hambleton Road Stamford,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.32
914880,Hambleton Road Stamford,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.66
914880,Hambleton Road Stamford,2024-01-25T15:40:00.000+00:00,feeder,04,N Current (RMS),A,13.7
914880,Hambleton Road Stamford,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
914880,Hambleton Road Stamford,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
914880,Hambleton Road Stamford,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
914880,Hambleton Road Stamford,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
914880,Hambleton Road Stamford,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
914880,Hambleton Road Stamford,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
914880,Hambleton Road Stamford,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.79
914880,Hambleton Road Stamford,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.48
914880,Hambleton Road Stamford,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.43
914880,Hambleton Road Stamford,2024-01-25T15:40:00.000+00:00,feeder,03,N Current (RMS),A,13.6
914880,Hambleton Road Stamford,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
914880,Hambleton Road Stamford,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
914880,Hambleton Road Stamford,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
914880,Hambleton Road Stamford,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
914880,Hambleton Road Stamford,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
914880,Hambleton Road Stamford,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.92
914880,Hambleton Road Stamford,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
914880,Hambleton Road Stamford,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.43
914880,Hambleton Road Stamford,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
914880,Hambleton Road Stamford,2024-01-25T15:40:00.000+00:00,feeder,02,N Current (RMS),A,20.4
914880,Hambleton Road Stamford,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
914880,Hambleton Road Stamford,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
914880,Hambleton Road Stamford,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
914880,Hambleton Road Stamford,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
914880,Hambleton Road Stamford,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
