Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
914880,Hambleton Road Stamford,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.34
914880,Hambleton Road Stamford,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.95
914880,Hambleton Road Stamford,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.67
914880,Hambleton Road Stamford,2024-01-25T15:40:00.000+00:00,feeder,01,N Current (RMS),A,35.3
914880,Hambleton Road Stamford,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.7
914880,Hambleton Road Stamford,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
914880,Hambleton Road Stamford,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
914880,Hambleton Road Stamford,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,18.0
914880,Hambleton Road Stamford,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
914880,Hambleton Road Stamford,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
914880,Hambleton Road Stamford,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
914880,Hambleton Road Stamford,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
914880,Hambleton Road Stamford,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
914880,Hambleton Road Stamford,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
914880,Hambleton Road Stamford,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
914880,Hambleton Road Stamford,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
914880,Hambleton Road Stamford,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
914880,Hambleton Road Stamford,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.93
914880,Hambleton Road Stamford,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.18
914880,Hambleton Road Stamford,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.76
914880,Hambleton Road Stamford,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
914880,Hambleton Road Stamford,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
914880,Hambleton Road Stamford,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
914880,Hambleton Road Stamford,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
914880,Hambleton Road Stamford,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
914880,Hambleton Road Stamford,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
914880,Hambleton Road Stamford,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
914880,Hambleton Road Stamford,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.9
914880,Hambleton Road Stamford,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.7
914880,Hambleton Road Stamford,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.58
914880,Hambleton Road Stamford,2024-01-25T15:30:00.000+00:00,feeder,04,N Current (RMS),A,22.6
914880,Hambleton Road Stamford,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
914880,Hambleton Road Stamford,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.9
914880,Hambleton Road Stamford,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
914880,Hambleton Road Stamford,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
914880,Hambleton Road Stamford,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
914880,Hambleton Road Stamford,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
914880,Hambleton Road Stamford,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.83
914880,Hambleton Road Stamford,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
914880,Hambleton Road Stamford,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.47
914880,Hambleton Road Stamford,2024-01-25T15:30:00.000+00:00,feeder,03,N Current (RMS),A,13.4
914880,Hambleton Road Stamford,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
914880,Hambleton Road Stamford,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
914880,Hambleton Road Stamford,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
914880,Hambleton Road Stamford,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
914880,Hambleton Road Stamford,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
914880,Hambleton Road Stamford,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.86
914880,Hambleton Road Stamford,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.68
914880,Hambleton Road Stamford,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.82
914880,Hambleton Road Stamford,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.78
914880,Hambleton Road Stamford,2024-01-25T15:30:00.000+00:00,feeder,02,N Current (RMS),A,25.1
914880,Hambleton Road Stamford,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
914880,Hambleton Road Stamford,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
914880,Hambleton Road Stamford,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
914880,Hambleton Road Stamford,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.14
914880,Hambleton Road Stamford,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
914880,Hambleton Road Stamford,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
914880,Hambleton Road Stamford,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.07
914880,Hambleton Road Stamford,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.85
914880,Hambleton Road Stamford,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.85
914880,Hambleton Road Stamford,2024-01-25T15:30:00.000+00:00,feeder,01,N Current (RMS),A,36.1
914880,Hambleton Road Stamford,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.8
914880,Hambleton Road Stamford,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
914880,Hambleton Road Stamford,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
914880,Hambleton Road Stamford,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,18.0
914880,Hambleton Road Stamford,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
914880,Hambleton Road Stamford,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
914880,Hambleton Road Stamford,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
914880,Hambleton Road Stamford,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
914880,Hambleton Road Stamford,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
914880,Hambleton Road Stamford,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
914880,Hambleton Road Stamford,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
914880,Hambleton Road Stamford,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
914880,Hambleton Road Stamford,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
914880,Hambleton Road Stamford,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.48
914880,Hambleton Road Stamford,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.37
914880,Hambleton Road Stamford,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.68
914880,Hambleton Road Stamford,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
914880,Hambleton Road Stamford,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
914880,Hambleton Road Stamford,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
914880,Hambleton Road Stamford,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
914880,Hambleton Road Stamford,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
914880,Hambleton Road Stamford,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
914880,Hambleton Road Stamford,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
914880,Hambleton Road Stamford,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.41
914880,Hambleton Road Stamford,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.81
914880,Hambleton Road Stamford,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.57
914880,Hambleton Road Stamford,2024-01-25T15:20:00.000+00:00,feeder,04,N Current (RMS),A,11.6
914880,Hambleton Road Stamford,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
914880,Hambleton Road Stamford,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
914880,Hambleton Road Stamford,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
914880,Hambleton Road Stamford,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
914880,Hambleton Road Stamford,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
914880,Hambleton Road Stamford,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
914880,Hambleton Road Stamford,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.92
914880,Hambleton Road Stamford,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.58
914880,Hambleton Road Stamford,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.56
914880,Hambleton Road Stamford,2024-01-25T15:20:00.000+00:00,feeder,03,N Current (RMS),A,13.2
914880,Hambleton Road Stamford,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
914880,Hambleton Road Stamford,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
914880,Hambleton Road Stamford,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
914880,Hambleton Road Stamford,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
914880,Hambleton Road Stamford,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
914880,Hambleton Road Stamford,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.05
914880,Hambleton Road Stamford,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.93
914880,Hambleton Road Stamford,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.19
914880,Hambleton Road Stamford,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.57
914880,Hambleton Road Stamford,2024-01-25T15:20:00.000+00:00,feeder,02,N Current (RMS),A,29.6
914880,Hambleton Road Stamford,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
914880,Hambleton Road Stamford,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
914880,Hambleton Road Stamford,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
914880,Hambleton Road Stamford,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
914880,Hambleton Road Stamford,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
914880,Hambleton Road Stamford,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
914880,Hambleton Road Stamford,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.32
914880,Hambleton Road Stamford,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.94
914880,Hambleton Road Stamford,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.56
914880,Hambleton Road Stamford,2024-01-25T15:20:00.000+00:00,feeder,01,N Current (RMS),A,30.3
914880,Hambleton Road Stamford,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.1
914880,Hambleton Road Stamford,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
914880,Hambleton Road Stamford,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
914880,Hambleton Road Stamford,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,17.9
914880,Hambleton Road Stamford,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
914880,Hambleton Road Stamford,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
914880,Hambleton Road Stamford,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
914880,Hambleton Road Stamford,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
914880,Hambleton Road Stamford,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
914880,Hambleton Road Stamford,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
914880,Hambleton Road Stamford,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
914880,Hambleton Road Stamford,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
914880,Hambleton Road Stamford,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
914880,Hambleton Road Stamford,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.58
914880,Hambleton Road Stamford,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.51
914880,Hambleton Road Stamford,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.27
914880,Hambleton Road Stamford,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
914880,Hambleton Road Stamford,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
914880,Hambleton Road Stamford,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
914880,Hambleton Road Stamford,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
914880,Hambleton Road Stamford,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
914880,Hambleton Road Stamford,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
914880,Hambleton Road Stamford,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
914880,Hambleton Road Stamford,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.68
914880,Hambleton Road Stamford,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.56
914880,Hambleton Road Stamford,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.66
914880,Hambleton Road Stamford,2024-01-25T15:10:00.000+00:00,feeder,04,N Current (RMS),A,9.2
914880,Hambleton Road Stamford,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.2
914880,Hambleton Road Stamford,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
914880,Hambleton Road Stamford,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
914880,Hambleton Road Stamford,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
914880,Hambleton Road Stamford,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
914880,Hambleton Road Stamford,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
914880,Hambleton Road Stamford,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.59
914880,Hambleton Road Stamford,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.27
914880,Hambleton Road Stamford,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.06
914880,Hambleton Road Stamford,2024-01-25T15:10:00.000+00:00,feeder,03,N Current (RMS),A,11.1
914880,Hambleton Road Stamford,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
914880,Hambleton Road Stamford,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
914880,Hambleton Road Stamford,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
914880,Hambleton Road Stamford,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
914880,Hambleton Road Stamford,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
914880,Hambleton Road Stamford,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.81
914880,Hambleton Road Stamford,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.42
914880,Hambleton Road Stamford,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.58
914880,Hambleton Road Stamford,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.38
914880,Hambleton Road Stamford,2024-01-25T15:10:00.000+00:00,feeder,02,N Current (RMS),A,27.9
914880,Hambleton Road Stamford,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
914880,Hambleton Road Stamford,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
914880,Hambleton Road Stamford,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
914880,Hambleton Road Stamford,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
914880,Hambleton Road Stamford,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
914880,Hambleton Road Stamford,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.95
914880,Hambleton Road Stamford,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.32
914880,Hambleton Road Stamford,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.34
914880,Hambleton Road Stamford,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.63
914880,Hambleton Road Stamford,2024-01-25T15:10:00.000+00:00,feeder,01,N Current (RMS),A,35.8
914880,Hambleton Road Stamford,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.3
914880,Hambleton Road Stamford,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
914880,Hambleton Road Stamford,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
914880,Hambleton Road Stamford,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,17.9
914880,Hambleton Road Stamford,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
914880,Hambleton Road Stamford,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
914880,Hambleton Road Stamford,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
914880,Hambleton Road Stamford,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
914880,Hambleton Road Stamford,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
914880,Hambleton Road Stamford,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
914880,Hambleton Road Stamford,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
914880,Hambleton Road Stamford,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
914880,Hambleton Road Stamford,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
914880,Hambleton Road Stamford,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.01
914880,Hambleton Road Stamford,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.75
914880,Hambleton Road Stamford,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.73
914880,Hambleton Road Stamford,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
914880,Hambleton Road Stamford,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
914880,Hambleton Road Stamford,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
914880,Hambleton Road Stamford,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
914880,Hambleton Road Stamford,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
914880,Hambleton Road Stamford,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
914880,Hambleton Road Stamford,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
914880,Hambleton Road Stamford,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.78
914880,Hambleton Road Stamford,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.43
914880,Hambleton Road Stamford,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.22
914880,Hambleton Road Stamford,2024-01-25T15:00:00.000+00:00,feeder,04,N Current (RMS),A,9.1
914880,Hambleton Road Stamford,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.8
914880,Hambleton Road Stamford,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
914880,Hambleton Road Stamford,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
914880,Hambleton Road Stamford,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
914880,Hambleton Road Stamford,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
914880,Hambleton Road Stamford,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
914880,Hambleton Road Stamford,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.24
914880,Hambleton Road Stamford,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.08
914880,Hambleton Road Stamford,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.26
914880,Hambleton Road Stamford,2024-01-25T15:00:00.000+00:00,feeder,03,N Current (RMS),A,16.3
914880,Hambleton Road Stamford,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
914880,Hambleton Road Stamford,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
914880,Hambleton Road Stamford,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
914880,Hambleton Road Stamford,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
914880,Hambleton Road Stamford,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
914880,Hambleton Road Stamford,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.4
914880,Hambleton Road Stamford,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.92
914880,Hambleton Road Stamford,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.89
914880,Hambleton Road Stamford,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.47
914880,Hambleton Road Stamford,2024-01-25T15:00:00.000+00:00,feeder,02,N Current (RMS),A,30.0
914880,Hambleton Road Stamford,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
914880,Hambleton Road Stamford,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
914880,Hambleton Road Stamford,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
914880,Hambleton Road Stamford,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
914880,Hambleton Road Stamford,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
914880,Hambleton Road Stamford,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
914880,Hambleton Road Stamford,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.27
914880,Hambleton Road Stamford,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.34
914880,Hambleton Road Stamford,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.38
914880,Hambleton Road Stamford,2024-01-25T15:00:00.000+00:00,feeder,01,N Current (RMS),A,35.1
914880,Hambleton Road Stamford,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.7
914880,Hambleton Road Stamford,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
914880,Hambleton Road Stamford,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
914880,Hambleton Road Stamford,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,17.9
914880,Hambleton Road Stamford,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
914880,Hambleton Road Stamford,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
914880,Hambleton Road Stamford,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
914880,Hambleton Road Stamford,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
914880,Hambleton Road Stamford,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
914880,Hambleton Road Stamford,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
914880,Hambleton Road Stamford,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
914880,Hambleton Road Stamford,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
914880,Hambleton Road Stamford,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
914880,Hambleton Road Stamford,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.21
914880,Hambleton Road Stamford,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.74
914880,Hambleton Road Stamford,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.34
914880,Hambleton Road Stamford,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
914880,Hambleton Road Stamford,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
914880,Hambleton Road Stamford,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
914880,Hambleton Road Stamford,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
914880,Hambleton Road Stamford,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
914880,Hambleton Road Stamford,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
914880,Hambleton Road Stamford,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
914880,Hambleton Road Stamford,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.06
914880,Hambleton Road Stamford,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.16
914880,Hambleton Road Stamford,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.58
914880,Hambleton Road Stamford,2024-01-25T14:50:00.000+00:00,feeder,04,N Current (RMS),A,10.5
914880,Hambleton Road Stamford,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
914880,Hambleton Road Stamford,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
914880,Hambleton Road Stamford,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
914880,Hambleton Road Stamford,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
914880,Hambleton Road Stamford,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.87
914880,Hambleton Road Stamford,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
914880,Hambleton Road Stamford,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
914880,Hambleton Road Stamford,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.42
914880,Hambleton Road Stamford,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.19
914880,Hambleton Road Stamford,2024-01-25T14:50:00.000+00:00,feeder,03,N Current (RMS),A,18.9
914880,Hambleton Road Stamford,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
914880,Hambleton Road Stamford,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
914880,Hambleton Road Stamford,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
914880,Hambleton Road Stamford,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
914880,Hambleton Road Stamford,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
914880,Hambleton Road Stamford,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.64
914880,Hambleton Road Stamford,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.97
914880,Hambleton Road Stamford,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.98
914880,Hambleton Road Stamford,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.61
914880,Hambleton Road Stamford,2024-01-25T14:50:00.000+00:00,feeder,02,N Current (RMS),A,29.6
914880,Hambleton Road Stamford,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
914880,Hambleton Road Stamford,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
914880,Hambleton Road Stamford,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
914880,Hambleton Road Stamford,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
914880,Hambleton Road Stamford,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
914880,Hambleton Road Stamford,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
914880,Hambleton Road Stamford,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.67
914880,Hambleton Road Stamford,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.87
914880,Hambleton Road Stamford,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.15
914880,Hambleton Road Stamford,2024-01-25T14:50:00.000+00:00,feeder,01,N Current (RMS),A,29.9
914880,Hambleton Road Stamford,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.1
914880,Hambleton Road Stamford,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
914880,Hambleton Road Stamford,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
914880,Hambleton Road Stamford,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,17.9
914880,Hambleton Road Stamford,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
914880,Hambleton Road Stamford,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
914880,Hambleton Road Stamford,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
914880,Hambleton Road Stamford,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
914880,Hambleton Road Stamford,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
914880,Hambleton Road Stamford,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
914880,Hambleton Road Stamford,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
914880,Hambleton Road Stamford,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
914880,Hambleton Road Stamford,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
914880,Hambleton Road Stamford,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.06
914880,Hambleton Road Stamford,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.43
914880,Hambleton Road Stamford,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.53
914880,Hambleton Road Stamford,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
914880,Hambleton Road Stamford,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
914880,Hambleton Road Stamford,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
914880,Hambleton Road Stamford,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
914880,Hambleton Road Stamford,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
914880,Hambleton Road Stamford,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
914880,Hambleton Road Stamford,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
914880,Hambleton Road Stamford,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.9
914880,Hambleton Road Stamford,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.3
914880,Hambleton Road Stamford,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.79
914880,Hambleton Road Stamford,2024-01-25T14:40:00.000+00:00,feeder,04,N Current (RMS),A,6.4
914880,Hambleton Road Stamford,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
914880,Hambleton Road Stamford,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
914880,Hambleton Road Stamford,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
914880,Hambleton Road Stamford,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
914880,Hambleton Road Stamford,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.85
914880,Hambleton Road Stamford,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
914880,Hambleton Road Stamford,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.53
914880,Hambleton Road Stamford,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.15
914880,Hambleton Road Stamford,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.69
914880,Hambleton Road Stamford,2024-01-25T14:40:00.000+00:00,feeder,03,N Current (RMS),A,16.4
914880,Hambleton Road Stamford,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
914880,Hambleton Road Stamford,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
914880,Hambleton Road Stamford,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
914880,Hambleton Road Stamford,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
914880,Hambleton Road Stamford,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
914880,Hambleton Road Stamford,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.7
914880,Hambleton Road Stamford,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.17
914880,Hambleton Road Stamford,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.02
914880,Hambleton Road Stamford,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.35
914880,Hambleton Road Stamford,2024-01-25T14:40:00.000+00:00,feeder,02,N Current (RMS),A,26.5
914880,Hambleton Road Stamford,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
914880,Hambleton Road Stamford,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
914880,Hambleton Road Stamford,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
914880,Hambleton Road Stamford,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
914880,Hambleton Road Stamford,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
914880,Hambleton Road Stamford,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
914880,Hambleton Road Stamford,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.85
914880,Hambleton Road Stamford,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.13
914880,Hambleton Road Stamford,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.33
914880,Hambleton Road Stamford,2024-01-25T14:40:00.000+00:00,feeder,01,N Current (RMS),A,22.8
914880,Hambleton Road Stamford,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
914880,Hambleton Road Stamford,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
914880,Hambleton Road Stamford,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
914880,Hambleton Road Stamford,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,17.9
914880,Hambleton Road Stamford,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
914880,Hambleton Road Stamford,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
914880,Hambleton Road Stamford,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
914880,Hambleton Road Stamford,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
914880,Hambleton Road Stamford,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
914880,Hambleton Road Stamford,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
914880,Hambleton Road Stamford,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
914880,Hambleton Road Stamford,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
914880,Hambleton Road Stamford,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
914880,Hambleton Road Stamford,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.45
914880,Hambleton Road Stamford,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.6
914880,Hambleton Road Stamford,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.18
914880,Hambleton Road Stamford,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
914880,Hambleton Road Stamford,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
914880,Hambleton Road Stamford,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
914880,Hambleton Road Stamford,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
914880,Hambleton Road Stamford,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
914880,Hambleton Road Stamford,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
914880,Hambleton Road Stamford,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
914880,Hambleton Road Stamford,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.56
914880,Hambleton Road Stamford,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.39
914880,Hambleton Road Stamford,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.65
914880,Hambleton Road Stamford,2024-01-25T14:30:00.000+00:00,feeder,04,N Current (RMS),A,7.4
914880,Hambleton Road Stamford,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.6
914880,Hambleton Road Stamford,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
914880,Hambleton Road Stamford,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
914880,Hambleton Road Stamford,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
914880,Hambleton Road Stamford,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.03
914880,Hambleton Road Stamford,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
914880,Hambleton Road Stamford,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.96
914880,Hambleton Road Stamford,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.55
914880,Hambleton Road Stamford,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.3
914880,Hambleton Road Stamford,2024-01-25T14:30:00.000+00:00,feeder,03,N Current (RMS),A,19.3
914880,Hambleton Road Stamford,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
914880,Hambleton Road Stamford,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
914880,Hambleton Road Stamford,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
914880,Hambleton Road Stamford,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
914880,Hambleton Road Stamford,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
914880,Hambleton Road Stamford,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.66
914880,Hambleton Road Stamford,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.42
914880,Hambleton Road Stamford,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.78
914880,Hambleton Road Stamford,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.43
914880,Hambleton Road Stamford,2024-01-25T14:30:00.000+00:00,feeder,02,N Current (RMS),A,24.3
914880,Hambleton Road Stamford,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
914880,Hambleton Road Stamford,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
914880,Hambleton Road Stamford,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
914880,Hambleton Road Stamford,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
914880,Hambleton Road Stamford,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
914880,Hambleton Road Stamford,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
914880,Hambleton Road Stamford,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.02
914880,Hambleton Road Stamford,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.42
914880,Hambleton Road Stamford,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
914880,Hambleton Road Stamford,2024-01-25T14:30:00.000+00:00,feeder,01,N Current (RMS),A,38.6
914880,Hambleton Road Stamford,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.5
914880,Hambleton Road Stamford,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
914880,Hambleton Road Stamford,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
914880,Hambleton Road Stamford,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,17.9
914880,Hambleton Road Stamford,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
914880,Hambleton Road Stamford,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
914880,Hambleton Road Stamford,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
914880,Hambleton Road Stamford,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
914880,Hambleton Road Stamford,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
914880,Hambleton Road Stamford,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
914880,Hambleton Road Stamford,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
914880,Hambleton Road Stamford,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
914880,Hambleton Road Stamford,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
914880,Hambleton Road Stamford,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.96
914880,Hambleton Road Stamford,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.14
914880,Hambleton Road Stamford,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.38
914880,Hambleton Road Stamford,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
914880,Hambleton Road Stamford,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
914880,Hambleton Road Stamford,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
914880,Hambleton Road Stamford,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
914880,Hambleton Road Stamford,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
914880,Hambleton Road Stamford,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
914880,Hambleton Road Stamford,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
914880,Hambleton Road Stamford,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.66
914880,Hambleton Road Stamford,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.82
914880,Hambleton Road Stamford,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.78
914880,Hambleton Road Stamford,2024-01-25T14:20:00.000+00:00,feeder,04,N Current (RMS),A,5.8
914880,Hambleton Road Stamford,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
914880,Hambleton Road Stamford,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
914880,Hambleton Road Stamford,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
914880,Hambleton Road Stamford,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
914880,Hambleton Road Stamford,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.73
914880,Hambleton Road Stamford,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
914880,Hambleton Road Stamford,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.48
914880,Hambleton Road Stamford,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.96
914880,Hambleton Road Stamford,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.51
914880,Hambleton Road Stamford,2024-01-25T14:20:00.000+00:00,feeder,03,N Current (RMS),A,23.6
914880,Hambleton Road Stamford,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
914880,Hambleton Road Stamford,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
914880,Hambleton Road Stamford,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
914880,Hambleton Road Stamford,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
914880,Hambleton Road Stamford,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
914880,Hambleton Road Stamford,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.78
914880,Hambleton Road Stamford,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.56
914880,Hambleton Road Stamford,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.98
914880,Hambleton Road Stamford,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.11
914880,Hambleton Road Stamford,2024-01-25T14:20:00.000+00:00,feeder,02,N Current (RMS),A,19.0
914880,Hambleton Road Stamford,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
914880,Hambleton Road Stamford,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
914880,Hambleton Road Stamford,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
914880,Hambleton Road Stamford,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
914880,Hambleton Road Stamford,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
914880,Hambleton Road Stamford,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
914880,Hambleton Road Stamford,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.62
914880,Hambleton Road Stamford,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.14
914880,Hambleton Road Stamford,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.25
914880,Hambleton Road Stamford,2024-01-25T14:20:00.000+00:00,feeder,01,N Current (RMS),A,55.9
914880,Hambleton Road Stamford,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,73.1
914880,Hambleton Road Stamford,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
914880,Hambleton Road Stamford,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
914880,Hambleton Road Stamford,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,17.9
914880,Hambleton Road Stamford,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
914880,Hambleton Road Stamford,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
914880,Hambleton Road Stamford,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
914880,Hambleton Road Stamford,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
914880,Hambleton Road Stamford,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
914880,Hambleton Road Stamford,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
914880,Hambleton Road Stamford,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
914880,Hambleton Road Stamford,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
914880,Hambleton Road Stamford,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
914880,Hambleton Road Stamford,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.31
914880,Hambleton Road Stamford,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.9
914880,Hambleton Road Stamford,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.65
914880,Hambleton Road Stamford,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
914880,Hambleton Road Stamford,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
914880,Hambleton Road Stamford,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
914880,Hambleton Road Stamford,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
914880,Hambleton Road Stamford,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
914880,Hambleton Road Stamford,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
914880,Hambleton Road Stamford,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
914880,Hambleton Road Stamford,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.72
914880,Hambleton Road Stamford,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.95
914880,Hambleton Road Stamford,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.16
914880,Hambleton Road Stamford,2024-01-25T14:10:00.000+00:00,feeder,04,N Current (RMS),A,6.5
914880,Hambleton Road Stamford,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
914880,Hambleton Road Stamford,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
914880,Hambleton Road Stamford,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
914880,Hambleton Road Stamford,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
914880,Hambleton Road Stamford,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.74
914880,Hambleton Road Stamford,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
914880,Hambleton Road Stamford,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.26
914880,Hambleton Road Stamford,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.61
914880,Hambleton Road Stamford,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.26
914880,Hambleton Road Stamford,2024-01-25T14:10:00.000+00:00,feeder,03,N Current (RMS),A,24.7
914880,Hambleton Road Stamford,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
914880,Hambleton Road Stamford,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
914880,Hambleton Road Stamford,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
914880,Hambleton Road Stamford,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
