Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
914880,Hambleton Road Stamford,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.82
914880,Hambleton Road Stamford,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.41
914880,Hambleton Road Stamford,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.86
914880,Hambleton Road Stamford,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.44
914880,Hambleton Road Stamford,2024-01-25T14:10:00.000+00:00,feeder,02,N Current (RMS),A,14.9
914880,Hambleton Road Stamford,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
914880,Hambleton Road Stamford,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
914880,Hambleton Road Stamford,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
914880,Hambleton Road Stamford,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
914880,Hambleton Road Stamford,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
914880,Hambleton Road Stamford,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
914880,Hambleton Road Stamford,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.51
914880,Hambleton Road Stamford,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.18
914880,Hambleton Road Stamford,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.36
914880,Hambleton Road Stamford,2024-01-25T14:10:00.000+00:00,feeder,01,N Current (RMS),A,39.9
914880,Hambleton Road Stamford,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.5
914880,Hambleton Road Stamford,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.0
914880,Hambleton Road Stamford,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
914880,Hambleton Road Stamford,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,17.8
914880,Hambleton Road Stamford,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
914880,Hambleton Road Stamford,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
914880,Hambleton Road Stamford,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
914880,Hambleton Road Stamford,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
914880,Hambleton Road Stamford,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
914880,Hambleton Road Stamford,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
914880,Hambleton Road Stamford,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
914880,Hambleton Road Stamford,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
914880,Hambleton Road Stamford,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
914880,Hambleton Road Stamford,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.91
914880,Hambleton Road Stamford,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.6
914880,Hambleton Road Stamford,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.22
914880,Hambleton Road Stamford,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
914880,Hambleton Road Stamford,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
914880,Hambleton Road Stamford,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
914880,Hambleton Road Stamford,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
914880,Hambleton Road Stamford,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
914880,Hambleton Road Stamford,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
914880,Hambleton Road Stamford,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
914880,Hambleton Road Stamford,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.71
914880,Hambleton Road Stamford,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.81
914880,Hambleton Road Stamford,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.03
914880,Hambleton Road Stamford,2024-01-25T14:00:00.000+00:00,feeder,04,N Current (RMS),A,8.5
914880,Hambleton Road Stamford,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
914880,Hambleton Road Stamford,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
914880,Hambleton Road Stamford,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
914880,Hambleton Road Stamford,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
914880,Hambleton Road Stamford,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.91
914880,Hambleton Road Stamford,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
914880,Hambleton Road Stamford,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.18
914880,Hambleton Road Stamford,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.3
914880,Hambleton Road Stamford,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.32
914880,Hambleton Road Stamford,2024-01-25T14:00:00.000+00:00,feeder,03,N Current (RMS),A,20.2
914880,Hambleton Road Stamford,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
914880,Hambleton Road Stamford,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
914880,Hambleton Road Stamford,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
914880,Hambleton Road Stamford,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
914880,Hambleton Road Stamford,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
914880,Hambleton Road Stamford,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.75
914880,Hambleton Road Stamford,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.1
914880,Hambleton Road Stamford,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.24
914880,Hambleton Road Stamford,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.34
914880,Hambleton Road Stamford,2024-01-25T14:00:00.000+00:00,feeder,02,N Current (RMS),A,16.1
914880,Hambleton Road Stamford,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
914880,Hambleton Road Stamford,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
914880,Hambleton Road Stamford,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
914880,Hambleton Road Stamford,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
914880,Hambleton Road Stamford,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.03
914880,Hambleton Road Stamford,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
914880,Hambleton Road Stamford,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.5
914880,Hambleton Road Stamford,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.55
914880,Hambleton Road Stamford,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.9
914880,Hambleton Road Stamford,2024-01-25T14:00:00.000+00:00,feeder,01,N Current (RMS),A,36.8
914880,Hambleton Road Stamford,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
914880,Hambleton Road Stamford,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
914880,Hambleton Road Stamford,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
914880,Hambleton Road Stamford,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,17.8
914880,Hambleton Road Stamford,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
914880,Hambleton Road Stamford,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
914880,Hambleton Road Stamford,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
914880,Hambleton Road Stamford,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
914880,Hambleton Road Stamford,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
914880,Hambleton Road Stamford,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
914880,Hambleton Road Stamford,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914880,Hambleton Road Stamford,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
914880,Hambleton Road Stamford,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
914880,Hambleton Road Stamford,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.49
914880,Hambleton Road Stamford,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.9
914880,Hambleton Road Stamford,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.6
914880,Hambleton Road Stamford,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
914880,Hambleton Road Stamford,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
914880,Hambleton Road Stamford,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
914880,Hambleton Road Stamford,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
914880,Hambleton Road Stamford,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
914880,Hambleton Road Stamford,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
914880,Hambleton Road Stamford,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
914880,Hambleton Road Stamford,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.91
914880,Hambleton Road Stamford,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.96
914880,Hambleton Road Stamford,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.95
914880,Hambleton Road Stamford,2024-01-25T13:50:00.000+00:00,feeder,04,N Current (RMS),A,6.1
914880,Hambleton Road Stamford,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
914880,Hambleton Road Stamford,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
914880,Hambleton Road Stamford,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
914880,Hambleton Road Stamford,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
914880,Hambleton Road Stamford,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.9
914880,Hambleton Road Stamford,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
914880,Hambleton Road Stamford,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.91
914880,Hambleton Road Stamford,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.14
914880,Hambleton Road Stamford,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.62
914880,Hambleton Road Stamford,2024-01-25T13:50:00.000+00:00,feeder,03,N Current (RMS),A,26.3
914880,Hambleton Road Stamford,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
914880,Hambleton Road Stamford,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
914880,Hambleton Road Stamford,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
914880,Hambleton Road Stamford,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
914880,Hambleton Road Stamford,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
914880,Hambleton Road Stamford,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.07
914880,Hambleton Road Stamford,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.85
914880,Hambleton Road Stamford,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.41
914880,Hambleton Road Stamford,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.29
914880,Hambleton Road Stamford,2024-01-25T13:50:00.000+00:00,feeder,02,N Current (RMS),A,24.6
914880,Hambleton Road Stamford,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
914880,Hambleton Road Stamford,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
914880,Hambleton Road Stamford,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
914880,Hambleton Road Stamford,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
914880,Hambleton Road Stamford,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
914880,Hambleton Road Stamford,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
914880,Hambleton Road Stamford,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.46
914880,Hambleton Road Stamford,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.92
914880,Hambleton Road Stamford,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.8
914880,Hambleton Road Stamford,2024-01-25T13:50:00.000+00:00,feeder,01,N Current (RMS),A,34.7
914880,Hambleton Road Stamford,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.9
914880,Hambleton Road Stamford,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
914880,Hambleton Road Stamford,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
914880,Hambleton Road Stamford,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,17.8
914880,Hambleton Road Stamford,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
914880,Hambleton Road Stamford,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
914880,Hambleton Road Stamford,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
914880,Hambleton Road Stamford,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
914880,Hambleton Road Stamford,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
914880,Hambleton Road Stamford,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
914880,Hambleton Road Stamford,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
914880,Hambleton Road Stamford,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
914880,Hambleton Road Stamford,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
914880,Hambleton Road Stamford,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.13
914880,Hambleton Road Stamford,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.43
914880,Hambleton Road Stamford,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.66
914880,Hambleton Road Stamford,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
914880,Hambleton Road Stamford,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
914880,Hambleton Road Stamford,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
914880,Hambleton Road Stamford,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
914880,Hambleton Road Stamford,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
914880,Hambleton Road Stamford,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
914880,Hambleton Road Stamford,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
914880,Hambleton Road Stamford,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.03
914880,Hambleton Road Stamford,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.94
914880,Hambleton Road Stamford,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.14
914880,Hambleton Road Stamford,2024-01-25T13:40:00.000+00:00,feeder,04,N Current (RMS),A,6.0
914880,Hambleton Road Stamford,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
914880,Hambleton Road Stamford,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
914880,Hambleton Road Stamford,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
914880,Hambleton Road Stamford,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
914880,Hambleton Road Stamford,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.04
914880,Hambleton Road Stamford,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
914880,Hambleton Road Stamford,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.99
914880,Hambleton Road Stamford,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.37
914880,Hambleton Road Stamford,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.94
914880,Hambleton Road Stamford,2024-01-25T13:40:00.000+00:00,feeder,03,N Current (RMS),A,11.7
914880,Hambleton Road Stamford,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
914880,Hambleton Road Stamford,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
914880,Hambleton Road Stamford,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
914880,Hambleton Road Stamford,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
914880,Hambleton Road Stamford,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
914880,Hambleton Road Stamford,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.97
914880,Hambleton Road Stamford,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.46
914880,Hambleton Road Stamford,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.21
914880,Hambleton Road Stamford,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.12
914880,Hambleton Road Stamford,2024-01-25T13:40:00.000+00:00,feeder,02,N Current (RMS),A,16.8
914880,Hambleton Road Stamford,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
914880,Hambleton Road Stamford,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
914880,Hambleton Road Stamford,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
914880,Hambleton Road Stamford,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
914880,Hambleton Road Stamford,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
914880,Hambleton Road Stamford,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
914880,Hambleton Road Stamford,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.11
914880,Hambleton Road Stamford,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.87
914880,Hambleton Road Stamford,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.09
914880,Hambleton Road Stamford,2024-01-25T13:40:00.000+00:00,feeder,01,N Current (RMS),A,30.3
914880,Hambleton Road Stamford,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.7
914880,Hambleton Road Stamford,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
914880,Hambleton Road Stamford,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
914880,Hambleton Road Stamford,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,17.8
914880,Hambleton Road Stamford,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
914880,Hambleton Road Stamford,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
914880,Hambleton Road Stamford,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
914880,Hambleton Road Stamford,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
914880,Hambleton Road Stamford,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
914880,Hambleton Road Stamford,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
914880,Hambleton Road Stamford,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
914880,Hambleton Road Stamford,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
914880,Hambleton Road Stamford,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
914880,Hambleton Road Stamford,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.59
914880,Hambleton Road Stamford,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.39
914880,Hambleton Road Stamford,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.29
914880,Hambleton Road Stamford,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
914880,Hambleton Road Stamford,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
914880,Hambleton Road Stamford,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
914880,Hambleton Road Stamford,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
914880,Hambleton Road Stamford,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
914880,Hambleton Road Stamford,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
914880,Hambleton Road Stamford,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
914880,Hambleton Road Stamford,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.86
914880,Hambleton Road Stamford,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.92
914880,Hambleton Road Stamford,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.3
914880,Hambleton Road Stamford,2024-01-25T13:30:00.000+00:00,feeder,04,N Current (RMS),A,7.0
914880,Hambleton Road Stamford,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
914880,Hambleton Road Stamford,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.3
914880,Hambleton Road Stamford,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
914880,Hambleton Road Stamford,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
914880,Hambleton Road Stamford,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.07
914880,Hambleton Road Stamford,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
914880,Hambleton Road Stamford,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.73
914880,Hambleton Road Stamford,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.76
914880,Hambleton Road Stamford,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
914880,Hambleton Road Stamford,2024-01-25T13:30:00.000+00:00,feeder,03,N Current (RMS),A,12.7
914880,Hambleton Road Stamford,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
914880,Hambleton Road Stamford,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
914880,Hambleton Road Stamford,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
914880,Hambleton Road Stamford,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
914880,Hambleton Road Stamford,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
914880,Hambleton Road Stamford,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.91
914880,Hambleton Road Stamford,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.72
914880,Hambleton Road Stamford,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.56
914880,Hambleton Road Stamford,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.08
914880,Hambleton Road Stamford,2024-01-25T13:30:00.000+00:00,feeder,02,N Current (RMS),A,17.2
914880,Hambleton Road Stamford,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
914880,Hambleton Road Stamford,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
914880,Hambleton Road Stamford,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
914880,Hambleton Road Stamford,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
914880,Hambleton Road Stamford,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
914880,Hambleton Road Stamford,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
914880,Hambleton Road Stamford,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.31
914880,Hambleton Road Stamford,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.06
914880,Hambleton Road Stamford,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.19
914880,Hambleton Road Stamford,2024-01-25T13:30:00.000+00:00,feeder,01,N Current (RMS),A,37.6
914880,Hambleton Road Stamford,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.7
914880,Hambleton Road Stamford,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
914880,Hambleton Road Stamford,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
914880,Hambleton Road Stamford,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,17.8
914880,Hambleton Road Stamford,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
914880,Hambleton Road Stamford,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
914880,Hambleton Road Stamford,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
914880,Hambleton Road Stamford,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
914880,Hambleton Road Stamford,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
914880,Hambleton Road Stamford,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
914880,Hambleton Road Stamford,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
914880,Hambleton Road Stamford,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
914880,Hambleton Road Stamford,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
914880,Hambleton Road Stamford,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.62
914880,Hambleton Road Stamford,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.3
914880,Hambleton Road Stamford,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.2
914880,Hambleton Road Stamford,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
914880,Hambleton Road Stamford,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
914880,Hambleton Road Stamford,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
914880,Hambleton Road Stamford,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
914880,Hambleton Road Stamford,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
914880,Hambleton Road Stamford,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
914880,Hambleton Road Stamford,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
914880,Hambleton Road Stamford,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.61
914880,Hambleton Road Stamford,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.92
914880,Hambleton Road Stamford,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.46
914880,Hambleton Road Stamford,2024-01-25T13:20:00.000+00:00,feeder,04,N Current (RMS),A,10.4
914880,Hambleton Road Stamford,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
914880,Hambleton Road Stamford,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
914880,Hambleton Road Stamford,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
914880,Hambleton Road Stamford,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
914880,Hambleton Road Stamford,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.74
914880,Hambleton Road Stamford,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
914880,Hambleton Road Stamford,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.34
914880,Hambleton Road Stamford,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.6
914880,Hambleton Road Stamford,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.48
914880,Hambleton Road Stamford,2024-01-25T13:20:00.000+00:00,feeder,03,N Current (RMS),A,18.1
914880,Hambleton Road Stamford,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
914880,Hambleton Road Stamford,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
914880,Hambleton Road Stamford,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
914880,Hambleton Road Stamford,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
914880,Hambleton Road Stamford,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
914880,Hambleton Road Stamford,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.91
914880,Hambleton Road Stamford,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.94
914880,Hambleton Road Stamford,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.86
914880,Hambleton Road Stamford,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.25
914880,Hambleton Road Stamford,2024-01-25T13:20:00.000+00:00,feeder,02,N Current (RMS),A,17.1
914880,Hambleton Road Stamford,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
914880,Hambleton Road Stamford,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
914880,Hambleton Road Stamford,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
914880,Hambleton Road Stamford,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.84
914880,Hambleton Road Stamford,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
914880,Hambleton Road Stamford,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
914880,Hambleton Road Stamford,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.07
914880,Hambleton Road Stamford,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.48
914880,Hambleton Road Stamford,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.22
914880,Hambleton Road Stamford,2024-01-25T13:20:00.000+00:00,feeder,01,N Current (RMS),A,36.5
914880,Hambleton Road Stamford,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.6
914880,Hambleton Road Stamford,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
914880,Hambleton Road Stamford,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
914880,Hambleton Road Stamford,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,17.8
914880,Hambleton Road Stamford,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
914880,Hambleton Road Stamford,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
914880,Hambleton Road Stamford,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
914880,Hambleton Road Stamford,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
914880,Hambleton Road Stamford,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
914880,Hambleton Road Stamford,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
914880,Hambleton Road Stamford,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
914880,Hambleton Road Stamford,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
914880,Hambleton Road Stamford,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
914880,Hambleton Road Stamford,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.96
914880,Hambleton Road Stamford,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.86
914880,Hambleton Road Stamford,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.41
914880,Hambleton Road Stamford,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
914880,Hambleton Road Stamford,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
914880,Hambleton Road Stamford,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
914880,Hambleton Road Stamford,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
914880,Hambleton Road Stamford,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.43
914880,Hambleton Road Stamford,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
914880,Hambleton Road Stamford,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
914880,Hambleton Road Stamford,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.61
914880,Hambleton Road Stamford,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.47
914880,Hambleton Road Stamford,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.39
914880,Hambleton Road Stamford,2024-01-25T13:10:00.000+00:00,feeder,04,N Current (RMS),A,14.7
914880,Hambleton Road Stamford,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.7
914880,Hambleton Road Stamford,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
914880,Hambleton Road Stamford,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
914880,Hambleton Road Stamford,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
914880,Hambleton Road Stamford,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.38
914880,Hambleton Road Stamford,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
914880,Hambleton Road Stamford,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.25
914880,Hambleton Road Stamford,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.25
914880,Hambleton Road Stamford,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.62
914880,Hambleton Road Stamford,2024-01-25T13:10:00.000+00:00,feeder,03,N Current (RMS),A,11.8
914880,Hambleton Road Stamford,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
914880,Hambleton Road Stamford,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
914880,Hambleton Road Stamford,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
914880,Hambleton Road Stamford,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
914880,Hambleton Road Stamford,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
914880,Hambleton Road Stamford,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.52
914880,Hambleton Road Stamford,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.57
914880,Hambleton Road Stamford,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.36
914880,Hambleton Road Stamford,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.59
914880,Hambleton Road Stamford,2024-01-25T13:10:00.000+00:00,feeder,02,N Current (RMS),A,18.1
914880,Hambleton Road Stamford,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
914880,Hambleton Road Stamford,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
914880,Hambleton Road Stamford,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
914880,Hambleton Road Stamford,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
914880,Hambleton Road Stamford,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
914880,Hambleton Road Stamford,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
914880,Hambleton Road Stamford,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.31
914880,Hambleton Road Stamford,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.71
914880,Hambleton Road Stamford,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.56
914880,Hambleton Road Stamford,2024-01-25T13:10:00.000+00:00,feeder,01,N Current (RMS),A,30.5
914880,Hambleton Road Stamford,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.9
914880,Hambleton Road Stamford,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
914880,Hambleton Road Stamford,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
914880,Hambleton Road Stamford,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,17.7
914880,Hambleton Road Stamford,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
914880,Hambleton Road Stamford,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
914880,Hambleton Road Stamford,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
914880,Hambleton Road Stamford,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
914880,Hambleton Road Stamford,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
914880,Hambleton Road Stamford,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
914880,Hambleton Road Stamford,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
914880,Hambleton Road Stamford,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
914880,Hambleton Road Stamford,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
914880,Hambleton Road Stamford,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.75
914880,Hambleton Road Stamford,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.8
914880,Hambleton Road Stamford,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.17
914880,Hambleton Road Stamford,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
914880,Hambleton Road Stamford,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
914880,Hambleton Road Stamford,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
914880,Hambleton Road Stamford,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
914880,Hambleton Road Stamford,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
914880,Hambleton Road Stamford,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.21
914880,Hambleton Road Stamford,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
914880,Hambleton Road Stamford,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.54
914880,Hambleton Road Stamford,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.67
914880,Hambleton Road Stamford,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.14
914880,Hambleton Road Stamford,2024-01-25T13:00:00.000+00:00,feeder,04,N Current (RMS),A,13.5
914880,Hambleton Road Stamford,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
914880,Hambleton Road Stamford,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
914880,Hambleton Road Stamford,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
914880,Hambleton Road Stamford,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
914880,Hambleton Road Stamford,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.82
914880,Hambleton Road Stamford,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
914880,Hambleton Road Stamford,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.74
914880,Hambleton Road Stamford,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.83
914880,Hambleton Road Stamford,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.25
914880,Hambleton Road Stamford,2024-01-25T13:00:00.000+00:00,feeder,03,N Current (RMS),A,12.7
914880,Hambleton Road Stamford,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
914880,Hambleton Road Stamford,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
914880,Hambleton Road Stamford,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
914880,Hambleton Road Stamford,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
914880,Hambleton Road Stamford,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
914880,Hambleton Road Stamford,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.57
914880,Hambleton Road Stamford,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.39
914880,Hambleton Road Stamford,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.31
914880,Hambleton Road Stamford,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.08
914880,Hambleton Road Stamford,2024-01-25T13:00:00.000+00:00,feeder,02,N Current (RMS),A,18.8
914880,Hambleton Road Stamford,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
914880,Hambleton Road Stamford,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
914880,Hambleton Road Stamford,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
914880,Hambleton Road Stamford,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
914880,Hambleton Road Stamford,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
914880,Hambleton Road Stamford,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
914880,Hambleton Road Stamford,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.82
914880,Hambleton Road Stamford,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.31
914880,Hambleton Road Stamford,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.55
914880,Hambleton Road Stamford,2024-01-25T13:00:00.000+00:00,feeder,01,N Current (RMS),A,33.1
914880,Hambleton Road Stamford,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.2
914880,Hambleton Road Stamford,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
914880,Hambleton Road Stamford,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
914880,Hambleton Road Stamford,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,17.6
914880,Hambleton Road Stamford,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
914880,Hambleton Road Stamford,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
914880,Hambleton Road Stamford,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
914880,Hambleton Road Stamford,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
914880,Hambleton Road Stamford,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
914880,Hambleton Road Stamford,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
914880,Hambleton Road Stamford,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
914880,Hambleton Road Stamford,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
914880,Hambleton Road Stamford,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
914880,Hambleton Road Stamford,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.49
914880,Hambleton Road Stamford,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.12
914880,Hambleton Road Stamford,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.02
914880,Hambleton Road Stamford,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
914880,Hambleton Road Stamford,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
914880,Hambleton Road Stamford,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
914880,Hambleton Road Stamford,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
914880,Hambleton Road Stamford,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.57
914880,Hambleton Road Stamford,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
914880,Hambleton Road Stamford,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
914880,Hambleton Road Stamford,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.25
914880,Hambleton Road Stamford,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.99
914880,Hambleton Road Stamford,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.98
914880,Hambleton Road Stamford,2024-01-25T12:50:00.000+00:00,feeder,04,N Current (RMS),A,11.5
914880,Hambleton Road Stamford,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
914880,Hambleton Road Stamford,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
914880,Hambleton Road Stamford,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
914880,Hambleton Road Stamford,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
914880,Hambleton Road Stamford,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.04
914880,Hambleton Road Stamford,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
914880,Hambleton Road Stamford,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.8
914880,Hambleton Road Stamford,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.33
914880,Hambleton Road Stamford,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.73
914880,Hambleton Road Stamford,2024-01-25T12:50:00.000+00:00,feeder,03,N Current (RMS),A,14.3
914880,Hambleton Road Stamford,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
914880,Hambleton Road Stamford,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
914880,Hambleton Road Stamford,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
914880,Hambleton Road Stamford,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
914880,Hambleton Road Stamford,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
914880,Hambleton Road Stamford,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.78
914880,Hambleton Road Stamford,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.52
914880,Hambleton Road Stamford,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.89
914880,Hambleton Road Stamford,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.67
914880,Hambleton Road Stamford,2024-01-25T12:50:00.000+00:00,feeder,02,N Current (RMS),A,20.0
914880,Hambleton Road Stamford,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
914880,Hambleton Road Stamford,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
914880,Hambleton Road Stamford,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
914880,Hambleton Road Stamford,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
914880,Hambleton Road Stamford,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
914880,Hambleton Road Stamford,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
914880,Hambleton Road Stamford,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.06
914880,Hambleton Road Stamford,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.54
914880,Hambleton Road Stamford,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.6
914880,Hambleton Road Stamford,2024-01-25T12:50:00.000+00:00,feeder,01,N Current (RMS),A,36.0
914880,Hambleton Road Stamford,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.2
914880,Hambleton Road Stamford,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.5
914880,Hambleton Road Stamford,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
914880,Hambleton Road Stamford,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,17.6
914880,Hambleton Road Stamford,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
914880,Hambleton Road Stamford,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
914880,Hambleton Road Stamford,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
914880,Hambleton Road Stamford,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
914880,Hambleton Road Stamford,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
914880,Hambleton Road Stamford,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
914880,Hambleton Road Stamford,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
914880,Hambleton Road Stamford,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
914880,Hambleton Road Stamford,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
914880,Hambleton Road Stamford,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.63
914880,Hambleton Road Stamford,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.75
914880,Hambleton Road Stamford,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.99
914880,Hambleton Road Stamford,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
914880,Hambleton Road Stamford,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
914880,Hambleton Road Stamford,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
914880,Hambleton Road Stamford,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
914880,Hambleton Road Stamford,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.43
914880,Hambleton Road Stamford,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
914880,Hambleton Road Stamford,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
914880,Hambleton Road Stamford,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.8
914880,Hambleton Road Stamford,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.37
914880,Hambleton Road Stamford,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.07
914880,Hambleton Road Stamford,2024-01-25T12:40:00.000+00:00,feeder,04,N Current (RMS),A,7.1
914880,Hambleton Road Stamford,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
914880,Hambleton Road Stamford,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
914880,Hambleton Road Stamford,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
