Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
914880,Hambleton Road Stamford,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.13
914880,Hambleton Road Stamford,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
914880,Hambleton Road Stamford,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.97
914880,Hambleton Road Stamford,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.81
914880,Hambleton Road Stamford,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.52
914880,Hambleton Road Stamford,2024-01-25T12:40:00.000+00:00,feeder,03,N Current (RMS),A,19.7
914880,Hambleton Road Stamford,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
914880,Hambleton Road Stamford,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
914880,Hambleton Road Stamford,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
914880,Hambleton Road Stamford,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
914880,Hambleton Road Stamford,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
914880,Hambleton Road Stamford,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.81
914880,Hambleton Road Stamford,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.07
914880,Hambleton Road Stamford,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.01
914880,Hambleton Road Stamford,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.55
914880,Hambleton Road Stamford,2024-01-25T12:40:00.000+00:00,feeder,02,N Current (RMS),A,17.0
914880,Hambleton Road Stamford,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
914880,Hambleton Road Stamford,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
914880,Hambleton Road Stamford,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
914880,Hambleton Road Stamford,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
914880,Hambleton Road Stamford,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
914880,Hambleton Road Stamford,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
914880,Hambleton Road Stamford,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.48
914880,Hambleton Road Stamford,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.57
914880,Hambleton Road Stamford,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.02
914880,Hambleton Road Stamford,2024-01-25T12:40:00.000+00:00,feeder,01,N Current (RMS),A,28.2
914880,Hambleton Road Stamford,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.4
914880,Hambleton Road Stamford,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.9
914880,Hambleton Road Stamford,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
914880,Hambleton Road Stamford,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,17.5
914880,Hambleton Road Stamford,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
914880,Hambleton Road Stamford,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
914880,Hambleton Road Stamford,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
914880,Hambleton Road Stamford,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
914880,Hambleton Road Stamford,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
914880,Hambleton Road Stamford,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
914880,Hambleton Road Stamford,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
914880,Hambleton Road Stamford,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
914880,Hambleton Road Stamford,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
914880,Hambleton Road Stamford,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.32
914880,Hambleton Road Stamford,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.76
914880,Hambleton Road Stamford,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.17
914880,Hambleton Road Stamford,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
914880,Hambleton Road Stamford,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
914880,Hambleton Road Stamford,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
914880,Hambleton Road Stamford,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
914880,Hambleton Road Stamford,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
914880,Hambleton Road Stamford,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
914880,Hambleton Road Stamford,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
914880,Hambleton Road Stamford,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.98
914880,Hambleton Road Stamford,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.43
914880,Hambleton Road Stamford,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.13
914880,Hambleton Road Stamford,2024-01-25T12:30:00.000+00:00,feeder,04,N Current (RMS),A,15.4
914880,Hambleton Road Stamford,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
914880,Hambleton Road Stamford,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
914880,Hambleton Road Stamford,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
914880,Hambleton Road Stamford,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
914880,Hambleton Road Stamford,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.98
914880,Hambleton Road Stamford,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
914880,Hambleton Road Stamford,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.71
914880,Hambleton Road Stamford,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.16
914880,Hambleton Road Stamford,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.22
914880,Hambleton Road Stamford,2024-01-25T12:30:00.000+00:00,feeder,03,N Current (RMS),A,12.3
914880,Hambleton Road Stamford,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
914880,Hambleton Road Stamford,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
914880,Hambleton Road Stamford,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
914880,Hambleton Road Stamford,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
914880,Hambleton Road Stamford,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
914880,Hambleton Road Stamford,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.73
914880,Hambleton Road Stamford,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.17
914880,Hambleton Road Stamford,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.42
914880,Hambleton Road Stamford,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.71
914880,Hambleton Road Stamford,2024-01-25T12:30:00.000+00:00,feeder,02,N Current (RMS),A,18.6
914880,Hambleton Road Stamford,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
914880,Hambleton Road Stamford,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
914880,Hambleton Road Stamford,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
914880,Hambleton Road Stamford,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
914880,Hambleton Road Stamford,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
914880,Hambleton Road Stamford,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
914880,Hambleton Road Stamford,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.36
914880,Hambleton Road Stamford,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.14
914880,Hambleton Road Stamford,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.17
914880,Hambleton Road Stamford,2024-01-25T12:30:00.000+00:00,feeder,01,N Current (RMS),A,37.6
914880,Hambleton Road Stamford,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.8
914880,Hambleton Road Stamford,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.1
914880,Hambleton Road Stamford,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
914880,Hambleton Road Stamford,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,17.5
914880,Hambleton Road Stamford,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
914880,Hambleton Road Stamford,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
914880,Hambleton Road Stamford,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
914880,Hambleton Road Stamford,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
914880,Hambleton Road Stamford,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
914880,Hambleton Road Stamford,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
914880,Hambleton Road Stamford,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
914880,Hambleton Road Stamford,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
914880,Hambleton Road Stamford,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
914880,Hambleton Road Stamford,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.23
914880,Hambleton Road Stamford,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.14
914880,Hambleton Road Stamford,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.25
914880,Hambleton Road Stamford,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
914880,Hambleton Road Stamford,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
914880,Hambleton Road Stamford,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
914880,Hambleton Road Stamford,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
914880,Hambleton Road Stamford,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
914880,Hambleton Road Stamford,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
914880,Hambleton Road Stamford,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
914880,Hambleton Road Stamford,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.85
914880,Hambleton Road Stamford,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.56
914880,Hambleton Road Stamford,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.48
914880,Hambleton Road Stamford,2024-01-25T12:20:00.000+00:00,feeder,04,N Current (RMS),A,20.5
914880,Hambleton Road Stamford,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
914880,Hambleton Road Stamford,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
914880,Hambleton Road Stamford,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
914880,Hambleton Road Stamford,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
914880,Hambleton Road Stamford,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.92
914880,Hambleton Road Stamford,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
914880,Hambleton Road Stamford,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.01
914880,Hambleton Road Stamford,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
914880,Hambleton Road Stamford,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.38
914880,Hambleton Road Stamford,2024-01-25T12:20:00.000+00:00,feeder,03,N Current (RMS),A,11.6
914880,Hambleton Road Stamford,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
914880,Hambleton Road Stamford,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
914880,Hambleton Road Stamford,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
914880,Hambleton Road Stamford,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
914880,Hambleton Road Stamford,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
914880,Hambleton Road Stamford,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.65
914880,Hambleton Road Stamford,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.24
914880,Hambleton Road Stamford,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.49
914880,Hambleton Road Stamford,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.05
914880,Hambleton Road Stamford,2024-01-25T12:20:00.000+00:00,feeder,02,N Current (RMS),A,26.2
914880,Hambleton Road Stamford,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
914880,Hambleton Road Stamford,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
914880,Hambleton Road Stamford,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
914880,Hambleton Road Stamford,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
914880,Hambleton Road Stamford,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
914880,Hambleton Road Stamford,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
914880,Hambleton Road Stamford,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.4
914880,Hambleton Road Stamford,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.95
914880,Hambleton Road Stamford,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.1
914880,Hambleton Road Stamford,2024-01-25T12:20:00.000+00:00,feeder,01,N Current (RMS),A,31.7
914880,Hambleton Road Stamford,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.2
914880,Hambleton Road Stamford,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
914880,Hambleton Road Stamford,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
914880,Hambleton Road Stamford,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,17.4
914880,Hambleton Road Stamford,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
914880,Hambleton Road Stamford,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
914880,Hambleton Road Stamford,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
914880,Hambleton Road Stamford,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
914880,Hambleton Road Stamford,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
914880,Hambleton Road Stamford,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
914880,Hambleton Road Stamford,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
914880,Hambleton Road Stamford,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
914880,Hambleton Road Stamford,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
914880,Hambleton Road Stamford,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.5
914880,Hambleton Road Stamford,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
914880,Hambleton Road Stamford,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.02
914880,Hambleton Road Stamford,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
914880,Hambleton Road Stamford,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
914880,Hambleton Road Stamford,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
914880,Hambleton Road Stamford,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
914880,Hambleton Road Stamford,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
914880,Hambleton Road Stamford,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
914880,Hambleton Road Stamford,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
914880,Hambleton Road Stamford,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.89
914880,Hambleton Road Stamford,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.24
914880,Hambleton Road Stamford,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.93
914880,Hambleton Road Stamford,2024-01-25T12:10:00.000+00:00,feeder,04,N Current (RMS),A,19.5
914880,Hambleton Road Stamford,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
914880,Hambleton Road Stamford,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
914880,Hambleton Road Stamford,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
914880,Hambleton Road Stamford,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
914880,Hambleton Road Stamford,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.83
914880,Hambleton Road Stamford,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
914880,Hambleton Road Stamford,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.74
914880,Hambleton Road Stamford,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.35
914880,Hambleton Road Stamford,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.65
914880,Hambleton Road Stamford,2024-01-25T12:10:00.000+00:00,feeder,03,N Current (RMS),A,14.0
914880,Hambleton Road Stamford,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
914880,Hambleton Road Stamford,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
914880,Hambleton Road Stamford,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
914880,Hambleton Road Stamford,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
914880,Hambleton Road Stamford,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
914880,Hambleton Road Stamford,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.77
914880,Hambleton Road Stamford,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.35
914880,Hambleton Road Stamford,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.43
914880,Hambleton Road Stamford,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.54
914880,Hambleton Road Stamford,2024-01-25T12:10:00.000+00:00,feeder,02,N Current (RMS),A,17.3
914880,Hambleton Road Stamford,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
914880,Hambleton Road Stamford,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
914880,Hambleton Road Stamford,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
914880,Hambleton Road Stamford,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
914880,Hambleton Road Stamford,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
914880,Hambleton Road Stamford,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
914880,Hambleton Road Stamford,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.59
914880,Hambleton Road Stamford,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.16
914880,Hambleton Road Stamford,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.91
914880,Hambleton Road Stamford,2024-01-25T12:10:00.000+00:00,feeder,01,N Current (RMS),A,34.8
914880,Hambleton Road Stamford,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.3
914880,Hambleton Road Stamford,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.2
914880,Hambleton Road Stamford,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
914880,Hambleton Road Stamford,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,17.3
914880,Hambleton Road Stamford,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
914880,Hambleton Road Stamford,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
914880,Hambleton Road Stamford,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
914880,Hambleton Road Stamford,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
914880,Hambleton Road Stamford,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
914880,Hambleton Road Stamford,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
914880,Hambleton Road Stamford,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
914880,Hambleton Road Stamford,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
914880,Hambleton Road Stamford,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
914880,Hambleton Road Stamford,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.56
914880,Hambleton Road Stamford,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.18
914880,Hambleton Road Stamford,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.03
914880,Hambleton Road Stamford,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
914880,Hambleton Road Stamford,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
914880,Hambleton Road Stamford,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
914880,Hambleton Road Stamford,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
914880,Hambleton Road Stamford,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.55
914880,Hambleton Road Stamford,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
914880,Hambleton Road Stamford,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
914880,Hambleton Road Stamford,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.62
914880,Hambleton Road Stamford,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.71
914880,Hambleton Road Stamford,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.88
914880,Hambleton Road Stamford,2024-01-25T12:00:00.000+00:00,feeder,04,N Current (RMS),A,18.5
914880,Hambleton Road Stamford,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
914880,Hambleton Road Stamford,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
914880,Hambleton Road Stamford,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
914880,Hambleton Road Stamford,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
914880,Hambleton Road Stamford,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.82
914880,Hambleton Road Stamford,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
914880,Hambleton Road Stamford,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.05
914880,Hambleton Road Stamford,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.18
914880,Hambleton Road Stamford,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.59
914880,Hambleton Road Stamford,2024-01-25T12:00:00.000+00:00,feeder,03,N Current (RMS),A,10.2
914880,Hambleton Road Stamford,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
914880,Hambleton Road Stamford,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
914880,Hambleton Road Stamford,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
914880,Hambleton Road Stamford,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
914880,Hambleton Road Stamford,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
914880,Hambleton Road Stamford,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.54
914880,Hambleton Road Stamford,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.06
914880,Hambleton Road Stamford,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.54
914880,Hambleton Road Stamford,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.13
914880,Hambleton Road Stamford,2024-01-25T12:00:00.000+00:00,feeder,02,N Current (RMS),A,19.3
914880,Hambleton Road Stamford,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
914880,Hambleton Road Stamford,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
914880,Hambleton Road Stamford,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
914880,Hambleton Road Stamford,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
914880,Hambleton Road Stamford,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
914880,Hambleton Road Stamford,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
914880,Hambleton Road Stamford,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.41
914880,Hambleton Road Stamford,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.7
914880,Hambleton Road Stamford,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.57
914880,Hambleton Road Stamford,2024-01-25T12:00:00.000+00:00,feeder,01,N Current (RMS),A,35.2
914880,Hambleton Road Stamford,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.9
914880,Hambleton Road Stamford,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.1
914880,Hambleton Road Stamford,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
914880,Hambleton Road Stamford,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,17.3
914880,Hambleton Road Stamford,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
914880,Hambleton Road Stamford,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
914880,Hambleton Road Stamford,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
914880,Hambleton Road Stamford,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
914880,Hambleton Road Stamford,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
914880,Hambleton Road Stamford,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
914880,Hambleton Road Stamford,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
914880,Hambleton Road Stamford,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
914880,Hambleton Road Stamford,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
914880,Hambleton Road Stamford,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.14
914880,Hambleton Road Stamford,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.14
914880,Hambleton Road Stamford,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.18
914880,Hambleton Road Stamford,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
914880,Hambleton Road Stamford,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
914880,Hambleton Road Stamford,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
914880,Hambleton Road Stamford,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
914880,Hambleton Road Stamford,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.59
914880,Hambleton Road Stamford,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
914880,Hambleton Road Stamford,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
914880,Hambleton Road Stamford,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.79
914880,Hambleton Road Stamford,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.88
914880,Hambleton Road Stamford,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.22
914880,Hambleton Road Stamford,2024-01-25T11:50:00.000+00:00,feeder,04,N Current (RMS),A,14.2
914880,Hambleton Road Stamford,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
914880,Hambleton Road Stamford,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
914880,Hambleton Road Stamford,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
914880,Hambleton Road Stamford,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
914880,Hambleton Road Stamford,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.42
914880,Hambleton Road Stamford,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
914880,Hambleton Road Stamford,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.22
914880,Hambleton Road Stamford,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.32
914880,Hambleton Road Stamford,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.44
914880,Hambleton Road Stamford,2024-01-25T11:50:00.000+00:00,feeder,03,N Current (RMS),A,13.8
914880,Hambleton Road Stamford,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
914880,Hambleton Road Stamford,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
914880,Hambleton Road Stamford,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
914880,Hambleton Road Stamford,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
914880,Hambleton Road Stamford,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
914880,Hambleton Road Stamford,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
914880,Hambleton Road Stamford,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.81
914880,Hambleton Road Stamford,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.64
914880,Hambleton Road Stamford,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.26
914880,Hambleton Road Stamford,2024-01-25T11:50:00.000+00:00,feeder,02,N Current (RMS),A,20.4
914880,Hambleton Road Stamford,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
914880,Hambleton Road Stamford,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
914880,Hambleton Road Stamford,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
914880,Hambleton Road Stamford,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
914880,Hambleton Road Stamford,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
914880,Hambleton Road Stamford,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
914880,Hambleton Road Stamford,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.97
914880,Hambleton Road Stamford,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.76
914880,Hambleton Road Stamford,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.21
914880,Hambleton Road Stamford,2024-01-25T11:50:00.000+00:00,feeder,01,N Current (RMS),A,39.4
914880,Hambleton Road Stamford,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,62.6
914880,Hambleton Road Stamford,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
914880,Hambleton Road Stamford,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
914880,Hambleton Road Stamford,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,17.2
914880,Hambleton Road Stamford,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
914880,Hambleton Road Stamford,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
914880,Hambleton Road Stamford,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
914880,Hambleton Road Stamford,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
914880,Hambleton Road Stamford,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
914880,Hambleton Road Stamford,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
914880,Hambleton Road Stamford,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
914880,Hambleton Road Stamford,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
914880,Hambleton Road Stamford,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
914880,Hambleton Road Stamford,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.79
914880,Hambleton Road Stamford,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.6
914880,Hambleton Road Stamford,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.14
914880,Hambleton Road Stamford,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
914880,Hambleton Road Stamford,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
914880,Hambleton Road Stamford,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
914880,Hambleton Road Stamford,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
914880,Hambleton Road Stamford,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
914880,Hambleton Road Stamford,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
914880,Hambleton Road Stamford,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
914880,Hambleton Road Stamford,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.17
914880,Hambleton Road Stamford,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.84
914880,Hambleton Road Stamford,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.09
914880,Hambleton Road Stamford,2024-01-25T11:40:00.000+00:00,feeder,04,N Current (RMS),A,10.7
914880,Hambleton Road Stamford,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
914880,Hambleton Road Stamford,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
914880,Hambleton Road Stamford,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
914880,Hambleton Road Stamford,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
914880,Hambleton Road Stamford,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
914880,Hambleton Road Stamford,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
914880,Hambleton Road Stamford,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.49
914880,Hambleton Road Stamford,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.19
914880,Hambleton Road Stamford,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.65
914880,Hambleton Road Stamford,2024-01-25T11:40:00.000+00:00,feeder,03,N Current (RMS),A,19.1
914880,Hambleton Road Stamford,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
914880,Hambleton Road Stamford,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
914880,Hambleton Road Stamford,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
914880,Hambleton Road Stamford,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
914880,Hambleton Road Stamford,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
914880,Hambleton Road Stamford,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.99
914880,Hambleton Road Stamford,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.51
914880,Hambleton Road Stamford,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.6
914880,Hambleton Road Stamford,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.65
914880,Hambleton Road Stamford,2024-01-25T11:40:00.000+00:00,feeder,02,N Current (RMS),A,27.5
914880,Hambleton Road Stamford,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
914880,Hambleton Road Stamford,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
914880,Hambleton Road Stamford,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
914880,Hambleton Road Stamford,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
914880,Hambleton Road Stamford,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
914880,Hambleton Road Stamford,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
914880,Hambleton Road Stamford,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.32
914880,Hambleton Road Stamford,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.34
914880,Hambleton Road Stamford,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.9
914880,Hambleton Road Stamford,2024-01-25T11:40:00.000+00:00,feeder,01,N Current (RMS),A,30.8
914880,Hambleton Road Stamford,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.1
914880,Hambleton Road Stamford,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
914880,Hambleton Road Stamford,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
914880,Hambleton Road Stamford,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,17.1
914880,Hambleton Road Stamford,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
914880,Hambleton Road Stamford,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
914880,Hambleton Road Stamford,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
914880,Hambleton Road Stamford,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
914880,Hambleton Road Stamford,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
914880,Hambleton Road Stamford,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
914880,Hambleton Road Stamford,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
914880,Hambleton Road Stamford,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
914880,Hambleton Road Stamford,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
914880,Hambleton Road Stamford,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.49
914880,Hambleton Road Stamford,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.97
914880,Hambleton Road Stamford,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.29
914880,Hambleton Road Stamford,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
914880,Hambleton Road Stamford,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
914880,Hambleton Road Stamford,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
914880,Hambleton Road Stamford,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
914880,Hambleton Road Stamford,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
914880,Hambleton Road Stamford,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
914880,Hambleton Road Stamford,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
914880,Hambleton Road Stamford,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.8
914880,Hambleton Road Stamford,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.68
914880,Hambleton Road Stamford,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.51
914880,Hambleton Road Stamford,2024-01-25T11:30:00.000+00:00,feeder,04,N Current (RMS),A,7.1
914880,Hambleton Road Stamford,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
914880,Hambleton Road Stamford,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
914880,Hambleton Road Stamford,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
914880,Hambleton Road Stamford,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
914880,Hambleton Road Stamford,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
914880,Hambleton Road Stamford,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
914880,Hambleton Road Stamford,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.19
914880,Hambleton Road Stamford,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.06
914880,Hambleton Road Stamford,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.24
914880,Hambleton Road Stamford,2024-01-25T11:30:00.000+00:00,feeder,03,N Current (RMS),A,15.1
914880,Hambleton Road Stamford,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
914880,Hambleton Road Stamford,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
914880,Hambleton Road Stamford,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
914880,Hambleton Road Stamford,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
914880,Hambleton Road Stamford,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
914880,Hambleton Road Stamford,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.18
914880,Hambleton Road Stamford,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.7
914880,Hambleton Road Stamford,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.75
914880,Hambleton Road Stamford,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.84
914880,Hambleton Road Stamford,2024-01-25T11:30:00.000+00:00,feeder,02,N Current (RMS),A,24.4
914880,Hambleton Road Stamford,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
914880,Hambleton Road Stamford,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
914880,Hambleton Road Stamford,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
914880,Hambleton Road Stamford,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
914880,Hambleton Road Stamford,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
914880,Hambleton Road Stamford,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
914880,Hambleton Road Stamford,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.59
914880,Hambleton Road Stamford,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.56
914880,Hambleton Road Stamford,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.18
914880,Hambleton Road Stamford,2024-01-25T11:30:00.000+00:00,feeder,01,N Current (RMS),A,32.2
914880,Hambleton Road Stamford,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.6
914880,Hambleton Road Stamford,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
914880,Hambleton Road Stamford,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
914880,Hambleton Road Stamford,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,17.0
914880,Hambleton Road Stamford,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
914880,Hambleton Road Stamford,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
914880,Hambleton Road Stamford,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
914880,Hambleton Road Stamford,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
914880,Hambleton Road Stamford,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
914880,Hambleton Road Stamford,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
914880,Hambleton Road Stamford,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
914880,Hambleton Road Stamford,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
914880,Hambleton Road Stamford,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
914880,Hambleton Road Stamford,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.28
914880,Hambleton Road Stamford,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.05
914880,Hambleton Road Stamford,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.77
914880,Hambleton Road Stamford,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
914880,Hambleton Road Stamford,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
914880,Hambleton Road Stamford,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
914880,Hambleton Road Stamford,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
914880,Hambleton Road Stamford,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
914880,Hambleton Road Stamford,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
914880,Hambleton Road Stamford,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
914880,Hambleton Road Stamford,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.82
914880,Hambleton Road Stamford,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.28
914880,Hambleton Road Stamford,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.96
914880,Hambleton Road Stamford,2024-01-25T11:20:00.000+00:00,feeder,04,N Current (RMS),A,9.0
914880,Hambleton Road Stamford,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
914880,Hambleton Road Stamford,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
914880,Hambleton Road Stamford,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
914880,Hambleton Road Stamford,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
914880,Hambleton Road Stamford,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
914880,Hambleton Road Stamford,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
914880,Hambleton Road Stamford,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.73
914880,Hambleton Road Stamford,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.37
914880,Hambleton Road Stamford,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.46
914880,Hambleton Road Stamford,2024-01-25T11:20:00.000+00:00,feeder,03,N Current (RMS),A,14.8
914880,Hambleton Road Stamford,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
914880,Hambleton Road Stamford,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
914880,Hambleton Road Stamford,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
914880,Hambleton Road Stamford,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
914880,Hambleton Road Stamford,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
914880,Hambleton Road Stamford,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.97
914880,Hambleton Road Stamford,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.67
914880,Hambleton Road Stamford,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.87
914880,Hambleton Road Stamford,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.9
914880,Hambleton Road Stamford,2024-01-25T11:20:00.000+00:00,feeder,02,N Current (RMS),A,27.7
914880,Hambleton Road Stamford,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.7
914880,Hambleton Road Stamford,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
914880,Hambleton Road Stamford,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
914880,Hambleton Road Stamford,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
914880,Hambleton Road Stamford,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
914880,Hambleton Road Stamford,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
914880,Hambleton Road Stamford,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.15
914880,Hambleton Road Stamford,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.44
914880,Hambleton Road Stamford,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.03
914880,Hambleton Road Stamford,2024-01-25T11:20:00.000+00:00,feeder,01,N Current (RMS),A,50.3
914880,Hambleton Road Stamford,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,72.4
914880,Hambleton Road Stamford,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
914880,Hambleton Road Stamford,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
914880,Hambleton Road Stamford,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,17.0
914880,Hambleton Road Stamford,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
914880,Hambleton Road Stamford,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
914880,Hambleton Road Stamford,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
914880,Hambleton Road Stamford,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
914880,Hambleton Road Stamford,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
914880,Hambleton Road Stamford,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
914880,Hambleton Road Stamford,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
914880,Hambleton Road Stamford,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
914880,Hambleton Road Stamford,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
914880,Hambleton Road Stamford,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.36
914880,Hambleton Road Stamford,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.96
914880,Hambleton Road Stamford,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.33
914880,Hambleton Road Stamford,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
914880,Hambleton Road Stamford,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
914880,Hambleton Road Stamford,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
