Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
914880,Hambleton Road Stamford,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
914880,Hambleton Road Stamford,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
914880,Hambleton Road Stamford,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
914880,Hambleton Road Stamford,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.27
914880,Hambleton Road Stamford,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.03
914880,Hambleton Road Stamford,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.47
914880,Hambleton Road Stamford,2024-01-25T11:10:00.000+00:00,feeder,04,N Current (RMS),A,7.5
914880,Hambleton Road Stamford,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
914880,Hambleton Road Stamford,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
914880,Hambleton Road Stamford,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
914880,Hambleton Road Stamford,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
914880,Hambleton Road Stamford,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
914880,Hambleton Road Stamford,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
914880,Hambleton Road Stamford,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.54
914880,Hambleton Road Stamford,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.55
914880,Hambleton Road Stamford,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.76
914880,Hambleton Road Stamford,2024-01-25T11:10:00.000+00:00,feeder,03,N Current (RMS),A,10.0
914880,Hambleton Road Stamford,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
914880,Hambleton Road Stamford,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
914880,Hambleton Road Stamford,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
914880,Hambleton Road Stamford,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.51
914880,Hambleton Road Stamford,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
914880,Hambleton Road Stamford,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.62
914880,Hambleton Road Stamford,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.74
914880,Hambleton Road Stamford,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.41
914880,Hambleton Road Stamford,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.5
914880,Hambleton Road Stamford,2024-01-25T11:10:00.000+00:00,feeder,02,N Current (RMS),A,24.9
914880,Hambleton Road Stamford,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
914880,Hambleton Road Stamford,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
914880,Hambleton Road Stamford,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
914880,Hambleton Road Stamford,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
914880,Hambleton Road Stamford,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
914880,Hambleton Road Stamford,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
914880,Hambleton Road Stamford,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.24
914880,Hambleton Road Stamford,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.35
914880,Hambleton Road Stamford,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.64
914880,Hambleton Road Stamford,2024-01-25T11:10:00.000+00:00,feeder,01,N Current (RMS),A,33.4
914880,Hambleton Road Stamford,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.3
914880,Hambleton Road Stamford,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
914880,Hambleton Road Stamford,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
914880,Hambleton Road Stamford,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,16.9
914880,Hambleton Road Stamford,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
914880,Hambleton Road Stamford,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
914880,Hambleton Road Stamford,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
914880,Hambleton Road Stamford,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
914880,Hambleton Road Stamford,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
914880,Hambleton Road Stamford,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
914880,Hambleton Road Stamford,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
914880,Hambleton Road Stamford,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
914880,Hambleton Road Stamford,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
914880,Hambleton Road Stamford,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.78
914880,Hambleton Road Stamford,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.35
914880,Hambleton Road Stamford,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.37
914880,Hambleton Road Stamford,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
914880,Hambleton Road Stamford,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
914880,Hambleton Road Stamford,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
914880,Hambleton Road Stamford,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
914880,Hambleton Road Stamford,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
914880,Hambleton Road Stamford,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
914880,Hambleton Road Stamford,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
914880,Hambleton Road Stamford,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.7
914880,Hambleton Road Stamford,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.65
914880,Hambleton Road Stamford,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.74
914880,Hambleton Road Stamford,2024-01-25T11:00:00.000+00:00,feeder,04,N Current (RMS),A,8.3
914880,Hambleton Road Stamford,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.7
914880,Hambleton Road Stamford,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
914880,Hambleton Road Stamford,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
914880,Hambleton Road Stamford,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
914880,Hambleton Road Stamford,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
914880,Hambleton Road Stamford,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
914880,Hambleton Road Stamford,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
914880,Hambleton Road Stamford,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.91
914880,Hambleton Road Stamford,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.24
914880,Hambleton Road Stamford,2024-01-25T11:00:00.000+00:00,feeder,03,N Current (RMS),A,8.8
914880,Hambleton Road Stamford,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
914880,Hambleton Road Stamford,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
914880,Hambleton Road Stamford,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
914880,Hambleton Road Stamford,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
914880,Hambleton Road Stamford,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
914880,Hambleton Road Stamford,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.99
914880,Hambleton Road Stamford,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.67
914880,Hambleton Road Stamford,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.33
914880,Hambleton Road Stamford,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.54
914880,Hambleton Road Stamford,2024-01-25T11:00:00.000+00:00,feeder,02,N Current (RMS),A,38.2
914880,Hambleton Road Stamford,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.3
914880,Hambleton Road Stamford,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
914880,Hambleton Road Stamford,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
914880,Hambleton Road Stamford,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
914880,Hambleton Road Stamford,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
914880,Hambleton Road Stamford,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
914880,Hambleton Road Stamford,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.23
914880,Hambleton Road Stamford,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.19
914880,Hambleton Road Stamford,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.8
914880,Hambleton Road Stamford,2024-01-25T11:00:00.000+00:00,feeder,01,N Current (RMS),A,34.7
914880,Hambleton Road Stamford,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.7
914880,Hambleton Road Stamford,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.9
914880,Hambleton Road Stamford,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,73.6
914880,Hambleton Road Stamford,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,16.9
914880,Hambleton Road Stamford,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
914880,Hambleton Road Stamford,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
914880,Hambleton Road Stamford,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
914880,Hambleton Road Stamford,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
914880,Hambleton Road Stamford,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
914880,Hambleton Road Stamford,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
914880,Hambleton Road Stamford,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
914880,Hambleton Road Stamford,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
914880,Hambleton Road Stamford,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
914880,Hambleton Road Stamford,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.6
914880,Hambleton Road Stamford,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.09
914880,Hambleton Road Stamford,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.32
914880,Hambleton Road Stamford,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
914880,Hambleton Road Stamford,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
914880,Hambleton Road Stamford,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
914880,Hambleton Road Stamford,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
914880,Hambleton Road Stamford,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
914880,Hambleton Road Stamford,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
914880,Hambleton Road Stamford,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
914880,Hambleton Road Stamford,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.31
914880,Hambleton Road Stamford,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.92
914880,Hambleton Road Stamford,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.48
914880,Hambleton Road Stamford,2024-01-25T10:50:00.000+00:00,feeder,04,N Current (RMS),A,8.5
914880,Hambleton Road Stamford,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
914880,Hambleton Road Stamford,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
914880,Hambleton Road Stamford,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
914880,Hambleton Road Stamford,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
914880,Hambleton Road Stamford,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
914880,Hambleton Road Stamford,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
914880,Hambleton Road Stamford,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.97
914880,Hambleton Road Stamford,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.96
914880,Hambleton Road Stamford,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.05
914880,Hambleton Road Stamford,2024-01-25T10:50:00.000+00:00,feeder,03,N Current (RMS),A,11.4
914880,Hambleton Road Stamford,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
914880,Hambleton Road Stamford,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
914880,Hambleton Road Stamford,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
914880,Hambleton Road Stamford,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
914880,Hambleton Road Stamford,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
914880,Hambleton Road Stamford,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.48
914880,Hambleton Road Stamford,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.41
914880,Hambleton Road Stamford,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
914880,Hambleton Road Stamford,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.87
914880,Hambleton Road Stamford,2024-01-25T10:50:00.000+00:00,feeder,02,N Current (RMS),A,23.4
914880,Hambleton Road Stamford,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
914880,Hambleton Road Stamford,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
914880,Hambleton Road Stamford,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
914880,Hambleton Road Stamford,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
914880,Hambleton Road Stamford,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
914880,Hambleton Road Stamford,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
914880,Hambleton Road Stamford,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.32
914880,Hambleton Road Stamford,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.39
914880,Hambleton Road Stamford,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.64
914880,Hambleton Road Stamford,2024-01-25T10:50:00.000+00:00,feeder,01,N Current (RMS),A,37.3
914880,Hambleton Road Stamford,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.3
914880,Hambleton Road Stamford,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.3
914880,Hambleton Road Stamford,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
914880,Hambleton Road Stamford,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,16.8
914880,Hambleton Road Stamford,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
914880,Hambleton Road Stamford,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
914880,Hambleton Road Stamford,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
914880,Hambleton Road Stamford,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
914880,Hambleton Road Stamford,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
914880,Hambleton Road Stamford,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
914880,Hambleton Road Stamford,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
914880,Hambleton Road Stamford,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
914880,Hambleton Road Stamford,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
914880,Hambleton Road Stamford,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
914880,Hambleton Road Stamford,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.36
914880,Hambleton Road Stamford,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.04
914880,Hambleton Road Stamford,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
914880,Hambleton Road Stamford,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
914880,Hambleton Road Stamford,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
914880,Hambleton Road Stamford,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
914880,Hambleton Road Stamford,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
914880,Hambleton Road Stamford,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
914880,Hambleton Road Stamford,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
914880,Hambleton Road Stamford,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.78
914880,Hambleton Road Stamford,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.27
914880,Hambleton Road Stamford,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.4
914880,Hambleton Road Stamford,2024-01-25T10:40:00.000+00:00,feeder,04,N Current (RMS),A,12.2
914880,Hambleton Road Stamford,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.8
914880,Hambleton Road Stamford,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
914880,Hambleton Road Stamford,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
914880,Hambleton Road Stamford,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
914880,Hambleton Road Stamford,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
914880,Hambleton Road Stamford,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
914880,Hambleton Road Stamford,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.2
914880,Hambleton Road Stamford,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
914880,Hambleton Road Stamford,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
914880,Hambleton Road Stamford,2024-01-25T10:40:00.000+00:00,feeder,03,N Current (RMS),A,13.2
914880,Hambleton Road Stamford,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
914880,Hambleton Road Stamford,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
914880,Hambleton Road Stamford,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
914880,Hambleton Road Stamford,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
914880,Hambleton Road Stamford,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
914880,Hambleton Road Stamford,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.34
914880,Hambleton Road Stamford,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.9
914880,Hambleton Road Stamford,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
914880,Hambleton Road Stamford,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.74
914880,Hambleton Road Stamford,2024-01-25T10:40:00.000+00:00,feeder,02,N Current (RMS),A,25.6
914880,Hambleton Road Stamford,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
914880,Hambleton Road Stamford,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
914880,Hambleton Road Stamford,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
914880,Hambleton Road Stamford,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
914880,Hambleton Road Stamford,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.89
914880,Hambleton Road Stamford,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
914880,Hambleton Road Stamford,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.35
914880,Hambleton Road Stamford,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.89
914880,Hambleton Road Stamford,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.62
914880,Hambleton Road Stamford,2024-01-25T10:40:00.000+00:00,feeder,01,N Current (RMS),A,45.8
914880,Hambleton Road Stamford,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,76.6
914880,Hambleton Road Stamford,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.2
914880,Hambleton Road Stamford,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
914880,Hambleton Road Stamford,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,16.8
914880,Hambleton Road Stamford,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
914880,Hambleton Road Stamford,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
914880,Hambleton Road Stamford,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
914880,Hambleton Road Stamford,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
914880,Hambleton Road Stamford,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
914880,Hambleton Road Stamford,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
914880,Hambleton Road Stamford,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
914880,Hambleton Road Stamford,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
914880,Hambleton Road Stamford,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
914880,Hambleton Road Stamford,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.23
914880,Hambleton Road Stamford,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.63
914880,Hambleton Road Stamford,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.32
914880,Hambleton Road Stamford,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
914880,Hambleton Road Stamford,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
914880,Hambleton Road Stamford,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
914880,Hambleton Road Stamford,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
914880,Hambleton Road Stamford,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.42
914880,Hambleton Road Stamford,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
914880,Hambleton Road Stamford,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
914880,Hambleton Road Stamford,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.94
914880,Hambleton Road Stamford,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.76
914880,Hambleton Road Stamford,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.16
914880,Hambleton Road Stamford,2024-01-25T10:30:00.000+00:00,feeder,04,N Current (RMS),A,15.1
914880,Hambleton Road Stamford,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
914880,Hambleton Road Stamford,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
914880,Hambleton Road Stamford,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
914880,Hambleton Road Stamford,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
914880,Hambleton Road Stamford,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
914880,Hambleton Road Stamford,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
914880,Hambleton Road Stamford,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.07
914880,Hambleton Road Stamford,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.07
914880,Hambleton Road Stamford,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.28
914880,Hambleton Road Stamford,2024-01-25T10:30:00.000+00:00,feeder,03,N Current (RMS),A,8.6
914880,Hambleton Road Stamford,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
914880,Hambleton Road Stamford,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
914880,Hambleton Road Stamford,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
914880,Hambleton Road Stamford,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
914880,Hambleton Road Stamford,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
914880,Hambleton Road Stamford,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.21
914880,Hambleton Road Stamford,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.52
914880,Hambleton Road Stamford,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.32
914880,Hambleton Road Stamford,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.09
914880,Hambleton Road Stamford,2024-01-25T10:30:00.000+00:00,feeder,02,N Current (RMS),A,19.1
914880,Hambleton Road Stamford,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
914880,Hambleton Road Stamford,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
914880,Hambleton Road Stamford,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
914880,Hambleton Road Stamford,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
914880,Hambleton Road Stamford,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
914880,Hambleton Road Stamford,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
914880,Hambleton Road Stamford,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.72
914880,Hambleton Road Stamford,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.93
914880,Hambleton Road Stamford,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.75
914880,Hambleton Road Stamford,2024-01-25T10:30:00.000+00:00,feeder,01,N Current (RMS),A,36.9
914880,Hambleton Road Stamford,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,65.7
914880,Hambleton Road Stamford,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.3
914880,Hambleton Road Stamford,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
914880,Hambleton Road Stamford,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,16.7
914880,Hambleton Road Stamford,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
914880,Hambleton Road Stamford,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
914880,Hambleton Road Stamford,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
914880,Hambleton Road Stamford,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
914880,Hambleton Road Stamford,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
914880,Hambleton Road Stamford,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
914880,Hambleton Road Stamford,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
914880,Hambleton Road Stamford,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
914880,Hambleton Road Stamford,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
914880,Hambleton Road Stamford,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.26
914880,Hambleton Road Stamford,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.08
914880,Hambleton Road Stamford,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.29
914880,Hambleton Road Stamford,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
914880,Hambleton Road Stamford,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
914880,Hambleton Road Stamford,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
914880,Hambleton Road Stamford,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
914880,Hambleton Road Stamford,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.48
914880,Hambleton Road Stamford,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
914880,Hambleton Road Stamford,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
914880,Hambleton Road Stamford,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.95
914880,Hambleton Road Stamford,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.13
914880,Hambleton Road Stamford,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.01
914880,Hambleton Road Stamford,2024-01-25T10:20:00.000+00:00,feeder,04,N Current (RMS),A,13.8
914880,Hambleton Road Stamford,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
914880,Hambleton Road Stamford,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
914880,Hambleton Road Stamford,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
914880,Hambleton Road Stamford,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
914880,Hambleton Road Stamford,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
914880,Hambleton Road Stamford,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
914880,Hambleton Road Stamford,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
914880,Hambleton Road Stamford,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.33
914880,Hambleton Road Stamford,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.24
914880,Hambleton Road Stamford,2024-01-25T10:20:00.000+00:00,feeder,03,N Current (RMS),A,11.8
914880,Hambleton Road Stamford,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
914880,Hambleton Road Stamford,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
914880,Hambleton Road Stamford,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
914880,Hambleton Road Stamford,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
914880,Hambleton Road Stamford,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
914880,Hambleton Road Stamford,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.88
914880,Hambleton Road Stamford,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.62
914880,Hambleton Road Stamford,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.73
914880,Hambleton Road Stamford,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.03
914880,Hambleton Road Stamford,2024-01-25T10:20:00.000+00:00,feeder,02,N Current (RMS),A,20.2
914880,Hambleton Road Stamford,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
914880,Hambleton Road Stamford,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
914880,Hambleton Road Stamford,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
914880,Hambleton Road Stamford,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
914880,Hambleton Road Stamford,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
914880,Hambleton Road Stamford,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
914880,Hambleton Road Stamford,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.06
914880,Hambleton Road Stamford,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.41
914880,Hambleton Road Stamford,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.65
914880,Hambleton Road Stamford,2024-01-25T10:20:00.000+00:00,feeder,01,N Current (RMS),A,28.9
914880,Hambleton Road Stamford,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.4
914880,Hambleton Road Stamford,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
914880,Hambleton Road Stamford,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
914880,Hambleton Road Stamford,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,16.6
914880,Hambleton Road Stamford,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
914880,Hambleton Road Stamford,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
914880,Hambleton Road Stamford,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
914880,Hambleton Road Stamford,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
914880,Hambleton Road Stamford,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
914880,Hambleton Road Stamford,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
914880,Hambleton Road Stamford,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
914880,Hambleton Road Stamford,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
914880,Hambleton Road Stamford,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
914880,Hambleton Road Stamford,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.64
914880,Hambleton Road Stamford,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.61
914880,Hambleton Road Stamford,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.92
914880,Hambleton Road Stamford,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
914880,Hambleton Road Stamford,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
914880,Hambleton Road Stamford,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
914880,Hambleton Road Stamford,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
914880,Hambleton Road Stamford,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.56
914880,Hambleton Road Stamford,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
914880,Hambleton Road Stamford,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
914880,Hambleton Road Stamford,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.22
914880,Hambleton Road Stamford,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.13
914880,Hambleton Road Stamford,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.62
914880,Hambleton Road Stamford,2024-01-25T10:10:00.000+00:00,feeder,04,N Current (RMS),A,18.5
914880,Hambleton Road Stamford,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
914880,Hambleton Road Stamford,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
914880,Hambleton Road Stamford,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
914880,Hambleton Road Stamford,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
914880,Hambleton Road Stamford,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
914880,Hambleton Road Stamford,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
914880,Hambleton Road Stamford,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.86
914880,Hambleton Road Stamford,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.1
914880,Hambleton Road Stamford,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.97
914880,Hambleton Road Stamford,2024-01-25T10:10:00.000+00:00,feeder,03,N Current (RMS),A,13.8
914880,Hambleton Road Stamford,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
914880,Hambleton Road Stamford,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
914880,Hambleton Road Stamford,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
914880,Hambleton Road Stamford,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
914880,Hambleton Road Stamford,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
914880,Hambleton Road Stamford,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.15
914880,Hambleton Road Stamford,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.54
914880,Hambleton Road Stamford,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.25
914880,Hambleton Road Stamford,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.46
914880,Hambleton Road Stamford,2024-01-25T10:10:00.000+00:00,feeder,02,N Current (RMS),A,24.8
914880,Hambleton Road Stamford,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
914880,Hambleton Road Stamford,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
914880,Hambleton Road Stamford,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
914880,Hambleton Road Stamford,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
914880,Hambleton Road Stamford,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
914880,Hambleton Road Stamford,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
914880,Hambleton Road Stamford,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.94
914880,Hambleton Road Stamford,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.17
914880,Hambleton Road Stamford,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.72
914880,Hambleton Road Stamford,2024-01-25T10:10:00.000+00:00,feeder,01,N Current (RMS),A,26.0
914880,Hambleton Road Stamford,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
914880,Hambleton Road Stamford,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.7
914880,Hambleton Road Stamford,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
914880,Hambleton Road Stamford,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,16.6
914880,Hambleton Road Stamford,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
914880,Hambleton Road Stamford,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
914880,Hambleton Road Stamford,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
914880,Hambleton Road Stamford,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
914880,Hambleton Road Stamford,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
914880,Hambleton Road Stamford,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
914880,Hambleton Road Stamford,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
914880,Hambleton Road Stamford,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
914880,Hambleton Road Stamford,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
914880,Hambleton Road Stamford,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.56
914880,Hambleton Road Stamford,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.65
914880,Hambleton Road Stamford,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.76
914880,Hambleton Road Stamford,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
914880,Hambleton Road Stamford,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
914880,Hambleton Road Stamford,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
914880,Hambleton Road Stamford,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
914880,Hambleton Road Stamford,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.71
914880,Hambleton Road Stamford,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
914880,Hambleton Road Stamford,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
914880,Hambleton Road Stamford,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.63
914880,Hambleton Road Stamford,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.55
914880,Hambleton Road Stamford,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.63
914880,Hambleton Road Stamford,2024-01-25T10:00:00.000+00:00,feeder,04,N Current (RMS),A,19.1
914880,Hambleton Road Stamford,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
914880,Hambleton Road Stamford,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
914880,Hambleton Road Stamford,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
914880,Hambleton Road Stamford,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
914880,Hambleton Road Stamford,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
914880,Hambleton Road Stamford,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
914880,Hambleton Road Stamford,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.63
914880,Hambleton Road Stamford,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.15
914880,Hambleton Road Stamford,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
914880,Hambleton Road Stamford,2024-01-25T10:00:00.000+00:00,feeder,03,N Current (RMS),A,12.9
914880,Hambleton Road Stamford,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
914880,Hambleton Road Stamford,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
914880,Hambleton Road Stamford,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
914880,Hambleton Road Stamford,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
914880,Hambleton Road Stamford,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
914880,Hambleton Road Stamford,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.24
914880,Hambleton Road Stamford,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.14
914880,Hambleton Road Stamford,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.55
914880,Hambleton Road Stamford,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.77
914880,Hambleton Road Stamford,2024-01-25T10:00:00.000+00:00,feeder,02,N Current (RMS),A,27.2
914880,Hambleton Road Stamford,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
914880,Hambleton Road Stamford,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
914880,Hambleton Road Stamford,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
914880,Hambleton Road Stamford,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
914880,Hambleton Road Stamford,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
914880,Hambleton Road Stamford,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
914880,Hambleton Road Stamford,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.61
914880,Hambleton Road Stamford,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.75
914880,Hambleton Road Stamford,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.62
914880,Hambleton Road Stamford,2024-01-25T10:00:00.000+00:00,feeder,01,N Current (RMS),A,24.0
914880,Hambleton Road Stamford,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.7
914880,Hambleton Road Stamford,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
914880,Hambleton Road Stamford,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
914880,Hambleton Road Stamford,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,16.6
914880,Hambleton Road Stamford,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
914880,Hambleton Road Stamford,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
914880,Hambleton Road Stamford,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
914880,Hambleton Road Stamford,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
914880,Hambleton Road Stamford,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
914880,Hambleton Road Stamford,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
914880,Hambleton Road Stamford,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
914880,Hambleton Road Stamford,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
914880,Hambleton Road Stamford,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
914880,Hambleton Road Stamford,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
914880,Hambleton Road Stamford,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.01
914880,Hambleton Road Stamford,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.62
914880,Hambleton Road Stamford,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
914880,Hambleton Road Stamford,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
914880,Hambleton Road Stamford,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
914880,Hambleton Road Stamford,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
914880,Hambleton Road Stamford,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
914880,Hambleton Road Stamford,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
914880,Hambleton Road Stamford,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
914880,Hambleton Road Stamford,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.96
914880,Hambleton Road Stamford,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.04
914880,Hambleton Road Stamford,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.61
914880,Hambleton Road Stamford,2024-01-25T09:50:00.000+00:00,feeder,04,N Current (RMS),A,27.1
914880,Hambleton Road Stamford,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
914880,Hambleton Road Stamford,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
914880,Hambleton Road Stamford,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
914880,Hambleton Road Stamford,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
914880,Hambleton Road Stamford,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.64
914880,Hambleton Road Stamford,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
914880,Hambleton Road Stamford,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.89
914880,Hambleton Road Stamford,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.21
914880,Hambleton Road Stamford,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
914880,Hambleton Road Stamford,2024-01-25T09:50:00.000+00:00,feeder,03,N Current (RMS),A,7.6
914880,Hambleton Road Stamford,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
914880,Hambleton Road Stamford,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
914880,Hambleton Road Stamford,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
914880,Hambleton Road Stamford,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
914880,Hambleton Road Stamford,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
914880,Hambleton Road Stamford,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.0
914880,Hambleton Road Stamford,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.26
914880,Hambleton Road Stamford,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.84
914880,Hambleton Road Stamford,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.97
914880,Hambleton Road Stamford,2024-01-25T09:50:00.000+00:00,feeder,02,N Current (RMS),A,16.7
914880,Hambleton Road Stamford,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
914880,Hambleton Road Stamford,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
914880,Hambleton Road Stamford,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
914880,Hambleton Road Stamford,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
914880,Hambleton Road Stamford,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
914880,Hambleton Road Stamford,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
914880,Hambleton Road Stamford,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.93
914880,Hambleton Road Stamford,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.97
914880,Hambleton Road Stamford,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.44
914880,Hambleton Road Stamford,2024-01-25T09:50:00.000+00:00,feeder,01,N Current (RMS),A,28.5
914880,Hambleton Road Stamford,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.9
914880,Hambleton Road Stamford,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
914880,Hambleton Road Stamford,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
914880,Hambleton Road Stamford,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,16.5
914880,Hambleton Road Stamford,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
914880,Hambleton Road Stamford,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
914880,Hambleton Road Stamford,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
914880,Hambleton Road Stamford,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
