Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
914880,Hambleton Road Stamford,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
914880,Hambleton Road Stamford,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
914880,Hambleton Road Stamford,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
914880,Hambleton Road Stamford,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
914880,Hambleton Road Stamford,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.04
914880,Hambleton Road Stamford,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.06
914880,Hambleton Road Stamford,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.09
914880,Hambleton Road Stamford,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
914880,Hambleton Road Stamford,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
914880,Hambleton Road Stamford,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
914880,Hambleton Road Stamford,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
914880,Hambleton Road Stamford,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.58
914880,Hambleton Road Stamford,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
914880,Hambleton Road Stamford,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
914880,Hambleton Road Stamford,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.04
914880,Hambleton Road Stamford,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.97
914880,Hambleton Road Stamford,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.64
914880,Hambleton Road Stamford,2024-01-25T09:40:00.000+00:00,feeder,04,N Current (RMS),A,16.9
914880,Hambleton Road Stamford,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
914880,Hambleton Road Stamford,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
914880,Hambleton Road Stamford,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
914880,Hambleton Road Stamford,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
914880,Hambleton Road Stamford,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.15
914880,Hambleton Road Stamford,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
914880,Hambleton Road Stamford,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.16
914880,Hambleton Road Stamford,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.94
914880,Hambleton Road Stamford,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.78
914880,Hambleton Road Stamford,2024-01-25T09:40:00.000+00:00,feeder,03,N Current (RMS),A,12.8
914880,Hambleton Road Stamford,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
914880,Hambleton Road Stamford,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
914880,Hambleton Road Stamford,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
914880,Hambleton Road Stamford,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
914880,Hambleton Road Stamford,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
914880,Hambleton Road Stamford,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.67
914880,Hambleton Road Stamford,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.35
914880,Hambleton Road Stamford,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.54
914880,Hambleton Road Stamford,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.55
914880,Hambleton Road Stamford,2024-01-25T09:40:00.000+00:00,feeder,02,N Current (RMS),A,19.5
914880,Hambleton Road Stamford,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
914880,Hambleton Road Stamford,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
914880,Hambleton Road Stamford,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
914880,Hambleton Road Stamford,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
914880,Hambleton Road Stamford,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
914880,Hambleton Road Stamford,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
914880,Hambleton Road Stamford,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.24
914880,Hambleton Road Stamford,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.99
914880,Hambleton Road Stamford,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.38
914880,Hambleton Road Stamford,2024-01-25T09:40:00.000+00:00,feeder,01,N Current (RMS),A,32.0
914880,Hambleton Road Stamford,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.6
914880,Hambleton Road Stamford,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
914880,Hambleton Road Stamford,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
914880,Hambleton Road Stamford,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,16.5
914880,Hambleton Road Stamford,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
914880,Hambleton Road Stamford,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
914880,Hambleton Road Stamford,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
914880,Hambleton Road Stamford,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
914880,Hambleton Road Stamford,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
914880,Hambleton Road Stamford,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
914880,Hambleton Road Stamford,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
914880,Hambleton Road Stamford,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
914880,Hambleton Road Stamford,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
914880,Hambleton Road Stamford,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.79
914880,Hambleton Road Stamford,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.44
914880,Hambleton Road Stamford,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.36
914880,Hambleton Road Stamford,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
914880,Hambleton Road Stamford,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
914880,Hambleton Road Stamford,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
914880,Hambleton Road Stamford,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
914880,Hambleton Road Stamford,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.65
914880,Hambleton Road Stamford,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
914880,Hambleton Road Stamford,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
914880,Hambleton Road Stamford,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.88
914880,Hambleton Road Stamford,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.55
914880,Hambleton Road Stamford,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.45
914880,Hambleton Road Stamford,2024-01-25T09:30:00.000+00:00,feeder,04,N Current (RMS),A,12.5
914880,Hambleton Road Stamford,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
914880,Hambleton Road Stamford,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
914880,Hambleton Road Stamford,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
914880,Hambleton Road Stamford,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
914880,Hambleton Road Stamford,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.15
914880,Hambleton Road Stamford,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
914880,Hambleton Road Stamford,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.53
914880,Hambleton Road Stamford,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.19
914880,Hambleton Road Stamford,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
914880,Hambleton Road Stamford,2024-01-25T09:30:00.000+00:00,feeder,03,N Current (RMS),A,11.9
914880,Hambleton Road Stamford,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
914880,Hambleton Road Stamford,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
914880,Hambleton Road Stamford,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
914880,Hambleton Road Stamford,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
914880,Hambleton Road Stamford,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
914880,Hambleton Road Stamford,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.26
914880,Hambleton Road Stamford,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.44
914880,Hambleton Road Stamford,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.61
914880,Hambleton Road Stamford,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.69
914880,Hambleton Road Stamford,2024-01-25T09:30:00.000+00:00,feeder,02,N Current (RMS),A,23.4
914880,Hambleton Road Stamford,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
914880,Hambleton Road Stamford,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
914880,Hambleton Road Stamford,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
914880,Hambleton Road Stamford,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
914880,Hambleton Road Stamford,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
914880,Hambleton Road Stamford,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
914880,Hambleton Road Stamford,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.33
914880,Hambleton Road Stamford,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.02
914880,Hambleton Road Stamford,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.7
914880,Hambleton Road Stamford,2024-01-25T09:30:00.000+00:00,feeder,01,N Current (RMS),A,34.2
914880,Hambleton Road Stamford,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.9
914880,Hambleton Road Stamford,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.7
914880,Hambleton Road Stamford,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
914880,Hambleton Road Stamford,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,16.4
914880,Hambleton Road Stamford,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
914880,Hambleton Road Stamford,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
914880,Hambleton Road Stamford,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
914880,Hambleton Road Stamford,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
914880,Hambleton Road Stamford,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
914880,Hambleton Road Stamford,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
914880,Hambleton Road Stamford,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
914880,Hambleton Road Stamford,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
914880,Hambleton Road Stamford,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
914880,Hambleton Road Stamford,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.19
914880,Hambleton Road Stamford,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.37
914880,Hambleton Road Stamford,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.02
914880,Hambleton Road Stamford,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
914880,Hambleton Road Stamford,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
914880,Hambleton Road Stamford,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
914880,Hambleton Road Stamford,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
914880,Hambleton Road Stamford,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.81
914880,Hambleton Road Stamford,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
914880,Hambleton Road Stamford,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
914880,Hambleton Road Stamford,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.47
914880,Hambleton Road Stamford,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.55
914880,Hambleton Road Stamford,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.86
914880,Hambleton Road Stamford,2024-01-25T09:20:00.000+00:00,feeder,04,N Current (RMS),A,17.5
914880,Hambleton Road Stamford,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
914880,Hambleton Road Stamford,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.5
914880,Hambleton Road Stamford,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
914880,Hambleton Road Stamford,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
914880,Hambleton Road Stamford,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.76
914880,Hambleton Road Stamford,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
914880,Hambleton Road Stamford,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.08
914880,Hambleton Road Stamford,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.77
914880,Hambleton Road Stamford,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.09
914880,Hambleton Road Stamford,2024-01-25T09:20:00.000+00:00,feeder,03,N Current (RMS),A,10.6
914880,Hambleton Road Stamford,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
914880,Hambleton Road Stamford,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
914880,Hambleton Road Stamford,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
914880,Hambleton Road Stamford,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
914880,Hambleton Road Stamford,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
914880,Hambleton Road Stamford,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.69
914880,Hambleton Road Stamford,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.36
914880,Hambleton Road Stamford,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.86
914880,Hambleton Road Stamford,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.25
914880,Hambleton Road Stamford,2024-01-25T09:20:00.000+00:00,feeder,02,N Current (RMS),A,23.4
914880,Hambleton Road Stamford,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
914880,Hambleton Road Stamford,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
914880,Hambleton Road Stamford,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
914880,Hambleton Road Stamford,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
914880,Hambleton Road Stamford,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
914880,Hambleton Road Stamford,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
914880,Hambleton Road Stamford,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.08
914880,Hambleton Road Stamford,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.71
914880,Hambleton Road Stamford,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.32
914880,Hambleton Road Stamford,2024-01-25T09:20:00.000+00:00,feeder,01,N Current (RMS),A,22.6
914880,Hambleton Road Stamford,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.8
914880,Hambleton Road Stamford,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.5
914880,Hambleton Road Stamford,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
914880,Hambleton Road Stamford,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,16.4
914880,Hambleton Road Stamford,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
914880,Hambleton Road Stamford,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
914880,Hambleton Road Stamford,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
914880,Hambleton Road Stamford,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
914880,Hambleton Road Stamford,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
914880,Hambleton Road Stamford,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
914880,Hambleton Road Stamford,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
914880,Hambleton Road Stamford,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
914880,Hambleton Road Stamford,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
914880,Hambleton Road Stamford,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.99
914880,Hambleton Road Stamford,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.88
914880,Hambleton Road Stamford,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.52
914880,Hambleton Road Stamford,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
914880,Hambleton Road Stamford,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
914880,Hambleton Road Stamford,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
914880,Hambleton Road Stamford,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
914880,Hambleton Road Stamford,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.66
914880,Hambleton Road Stamford,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
914880,Hambleton Road Stamford,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
914880,Hambleton Road Stamford,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.93
914880,Hambleton Road Stamford,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.94
914880,Hambleton Road Stamford,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.46
914880,Hambleton Road Stamford,2024-01-25T09:10:00.000+00:00,feeder,04,N Current (RMS),A,14.9
914880,Hambleton Road Stamford,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
914880,Hambleton Road Stamford,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
914880,Hambleton Road Stamford,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
914880,Hambleton Road Stamford,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
914880,Hambleton Road Stamford,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
914880,Hambleton Road Stamford,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
914880,Hambleton Road Stamford,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.9
914880,Hambleton Road Stamford,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.6
914880,Hambleton Road Stamford,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.48
914880,Hambleton Road Stamford,2024-01-25T09:10:00.000+00:00,feeder,03,N Current (RMS),A,14.5
914880,Hambleton Road Stamford,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
914880,Hambleton Road Stamford,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
914880,Hambleton Road Stamford,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
914880,Hambleton Road Stamford,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
914880,Hambleton Road Stamford,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
914880,Hambleton Road Stamford,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.69
914880,Hambleton Road Stamford,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.5
914880,Hambleton Road Stamford,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.51
914880,Hambleton Road Stamford,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.31
914880,Hambleton Road Stamford,2024-01-25T09:10:00.000+00:00,feeder,02,N Current (RMS),A,23.8
914880,Hambleton Road Stamford,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
914880,Hambleton Road Stamford,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
914880,Hambleton Road Stamford,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.7
914880,Hambleton Road Stamford,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
914880,Hambleton Road Stamford,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
914880,Hambleton Road Stamford,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
914880,Hambleton Road Stamford,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.31
914880,Hambleton Road Stamford,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.19
914880,Hambleton Road Stamford,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.47
914880,Hambleton Road Stamford,2024-01-25T09:10:00.000+00:00,feeder,01,N Current (RMS),A,31.3
914880,Hambleton Road Stamford,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.6
914880,Hambleton Road Stamford,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
914880,Hambleton Road Stamford,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
914880,Hambleton Road Stamford,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,16.3
914880,Hambleton Road Stamford,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
914880,Hambleton Road Stamford,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
914880,Hambleton Road Stamford,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
914880,Hambleton Road Stamford,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
914880,Hambleton Road Stamford,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
914880,Hambleton Road Stamford,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
914880,Hambleton Road Stamford,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
914880,Hambleton Road Stamford,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
914880,Hambleton Road Stamford,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
914880,Hambleton Road Stamford,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.64
914880,Hambleton Road Stamford,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.24
914880,Hambleton Road Stamford,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.73
914880,Hambleton Road Stamford,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
914880,Hambleton Road Stamford,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
914880,Hambleton Road Stamford,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
914880,Hambleton Road Stamford,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
914880,Hambleton Road Stamford,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
914880,Hambleton Road Stamford,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
914880,Hambleton Road Stamford,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
914880,Hambleton Road Stamford,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.09
914880,Hambleton Road Stamford,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.42
914880,Hambleton Road Stamford,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.51
914880,Hambleton Road Stamford,2024-01-25T09:00:00.000+00:00,feeder,04,N Current (RMS),A,15.5
914880,Hambleton Road Stamford,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
914880,Hambleton Road Stamford,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
914880,Hambleton Road Stamford,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
914880,Hambleton Road Stamford,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
914880,Hambleton Road Stamford,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.44
914880,Hambleton Road Stamford,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
914880,Hambleton Road Stamford,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.97
914880,Hambleton Road Stamford,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.53
914880,Hambleton Road Stamford,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.3
914880,Hambleton Road Stamford,2024-01-25T09:00:00.000+00:00,feeder,03,N Current (RMS),A,17.2
914880,Hambleton Road Stamford,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
914880,Hambleton Road Stamford,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
914880,Hambleton Road Stamford,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
914880,Hambleton Road Stamford,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
914880,Hambleton Road Stamford,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
914880,Hambleton Road Stamford,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.53
914880,Hambleton Road Stamford,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.42
914880,Hambleton Road Stamford,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.97
914880,Hambleton Road Stamford,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.5
914880,Hambleton Road Stamford,2024-01-25T09:00:00.000+00:00,feeder,02,N Current (RMS),A,22.2
914880,Hambleton Road Stamford,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
914880,Hambleton Road Stamford,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
914880,Hambleton Road Stamford,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
914880,Hambleton Road Stamford,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
914880,Hambleton Road Stamford,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
914880,Hambleton Road Stamford,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
914880,Hambleton Road Stamford,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.47
914880,Hambleton Road Stamford,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.75
914880,Hambleton Road Stamford,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.28
914880,Hambleton Road Stamford,2024-01-25T09:00:00.000+00:00,feeder,01,N Current (RMS),A,26.8
914880,Hambleton Road Stamford,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
914880,Hambleton Road Stamford,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
914880,Hambleton Road Stamford,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
914880,Hambleton Road Stamford,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,16.3
914880,Hambleton Road Stamford,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
914880,Hambleton Road Stamford,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
914880,Hambleton Road Stamford,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
914880,Hambleton Road Stamford,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
914880,Hambleton Road Stamford,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
914880,Hambleton Road Stamford,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
914880,Hambleton Road Stamford,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
914880,Hambleton Road Stamford,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
914880,Hambleton Road Stamford,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
914880,Hambleton Road Stamford,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.96
914880,Hambleton Road Stamford,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.68
914880,Hambleton Road Stamford,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.59
914880,Hambleton Road Stamford,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
914880,Hambleton Road Stamford,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
914880,Hambleton Road Stamford,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
914880,Hambleton Road Stamford,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
914880,Hambleton Road Stamford,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
914880,Hambleton Road Stamford,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
914880,Hambleton Road Stamford,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
914880,Hambleton Road Stamford,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.75
914880,Hambleton Road Stamford,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.44
914880,Hambleton Road Stamford,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.54
914880,Hambleton Road Stamford,2024-01-25T08:50:00.000+00:00,feeder,04,N Current (RMS),A,12.6
914880,Hambleton Road Stamford,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.3
914880,Hambleton Road Stamford,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
914880,Hambleton Road Stamford,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
914880,Hambleton Road Stamford,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
914880,Hambleton Road Stamford,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.65
914880,Hambleton Road Stamford,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
914880,Hambleton Road Stamford,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
914880,Hambleton Road Stamford,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.49
914880,Hambleton Road Stamford,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.29
914880,Hambleton Road Stamford,2024-01-25T08:50:00.000+00:00,feeder,03,N Current (RMS),A,21.3
914880,Hambleton Road Stamford,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
914880,Hambleton Road Stamford,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
914880,Hambleton Road Stamford,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
914880,Hambleton Road Stamford,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
914880,Hambleton Road Stamford,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
914880,Hambleton Road Stamford,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
914880,Hambleton Road Stamford,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.87
914880,Hambleton Road Stamford,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.88
914880,Hambleton Road Stamford,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.72
914880,Hambleton Road Stamford,2024-01-25T08:50:00.000+00:00,feeder,02,N Current (RMS),A,20.8
914880,Hambleton Road Stamford,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.7
914880,Hambleton Road Stamford,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
914880,Hambleton Road Stamford,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
914880,Hambleton Road Stamford,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
914880,Hambleton Road Stamford,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
914880,Hambleton Road Stamford,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
914880,Hambleton Road Stamford,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.47
914880,Hambleton Road Stamford,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.27
914880,Hambleton Road Stamford,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.82
914880,Hambleton Road Stamford,2024-01-25T08:50:00.000+00:00,feeder,01,N Current (RMS),A,30.5
914880,Hambleton Road Stamford,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.7
914880,Hambleton Road Stamford,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
914880,Hambleton Road Stamford,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
914880,Hambleton Road Stamford,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,16.3
914880,Hambleton Road Stamford,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
914880,Hambleton Road Stamford,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
914880,Hambleton Road Stamford,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
914880,Hambleton Road Stamford,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
914880,Hambleton Road Stamford,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
914880,Hambleton Road Stamford,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
914880,Hambleton Road Stamford,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
914880,Hambleton Road Stamford,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
914880,Hambleton Road Stamford,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
914880,Hambleton Road Stamford,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.09
914880,Hambleton Road Stamford,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.08
914880,Hambleton Road Stamford,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.37
914880,Hambleton Road Stamford,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
914880,Hambleton Road Stamford,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
914880,Hambleton Road Stamford,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
914880,Hambleton Road Stamford,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
914880,Hambleton Road Stamford,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
914880,Hambleton Road Stamford,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
914880,Hambleton Road Stamford,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
914880,Hambleton Road Stamford,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.51
914880,Hambleton Road Stamford,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.28
914880,Hambleton Road Stamford,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.05
914880,Hambleton Road Stamford,2024-01-25T08:40:00.000+00:00,feeder,04,N Current (RMS),A,15.2
914880,Hambleton Road Stamford,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
914880,Hambleton Road Stamford,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
914880,Hambleton Road Stamford,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
914880,Hambleton Road Stamford,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
914880,Hambleton Road Stamford,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
914880,Hambleton Road Stamford,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
914880,Hambleton Road Stamford,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.95
914880,Hambleton Road Stamford,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.59
914880,Hambleton Road Stamford,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.69
914880,Hambleton Road Stamford,2024-01-25T08:40:00.000+00:00,feeder,03,N Current (RMS),A,32.6
914880,Hambleton Road Stamford,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
914880,Hambleton Road Stamford,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
914880,Hambleton Road Stamford,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
914880,Hambleton Road Stamford,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
914880,Hambleton Road Stamford,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
914880,Hambleton Road Stamford,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
914880,Hambleton Road Stamford,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.25
914880,Hambleton Road Stamford,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.99
914880,Hambleton Road Stamford,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.27
914880,Hambleton Road Stamford,2024-01-25T08:40:00.000+00:00,feeder,02,N Current (RMS),A,19.4
914880,Hambleton Road Stamford,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
914880,Hambleton Road Stamford,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
914880,Hambleton Road Stamford,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
914880,Hambleton Road Stamford,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
914880,Hambleton Road Stamford,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
914880,Hambleton Road Stamford,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
914880,Hambleton Road Stamford,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.75
914880,Hambleton Road Stamford,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.07
914880,Hambleton Road Stamford,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.6
914880,Hambleton Road Stamford,2024-01-25T08:40:00.000+00:00,feeder,01,N Current (RMS),A,23.1
914880,Hambleton Road Stamford,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
914880,Hambleton Road Stamford,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
914880,Hambleton Road Stamford,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
914880,Hambleton Road Stamford,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,16.3
914880,Hambleton Road Stamford,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
914880,Hambleton Road Stamford,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
914880,Hambleton Road Stamford,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
914880,Hambleton Road Stamford,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
914880,Hambleton Road Stamford,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
914880,Hambleton Road Stamford,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
914880,Hambleton Road Stamford,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
914880,Hambleton Road Stamford,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
914880,Hambleton Road Stamford,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
914880,Hambleton Road Stamford,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.46
914880,Hambleton Road Stamford,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.93
914880,Hambleton Road Stamford,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.62
914880,Hambleton Road Stamford,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
914880,Hambleton Road Stamford,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
914880,Hambleton Road Stamford,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
914880,Hambleton Road Stamford,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
914880,Hambleton Road Stamford,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
914880,Hambleton Road Stamford,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
914880,Hambleton Road Stamford,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
914880,Hambleton Road Stamford,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.9
914880,Hambleton Road Stamford,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.77
914880,Hambleton Road Stamford,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.95
914880,Hambleton Road Stamford,2024-01-25T08:30:00.000+00:00,feeder,04,N Current (RMS),A,9.9
914880,Hambleton Road Stamford,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
914880,Hambleton Road Stamford,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
914880,Hambleton Road Stamford,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
914880,Hambleton Road Stamford,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
914880,Hambleton Road Stamford,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
914880,Hambleton Road Stamford,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
914880,Hambleton Road Stamford,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.03
914880,Hambleton Road Stamford,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.22
914880,Hambleton Road Stamford,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.6
914880,Hambleton Road Stamford,2024-01-25T08:30:00.000+00:00,feeder,03,N Current (RMS),A,16.2
914880,Hambleton Road Stamford,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
914880,Hambleton Road Stamford,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
914880,Hambleton Road Stamford,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
914880,Hambleton Road Stamford,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
914880,Hambleton Road Stamford,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
914880,Hambleton Road Stamford,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.48
914880,Hambleton Road Stamford,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.26
914880,Hambleton Road Stamford,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.45
914880,Hambleton Road Stamford,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.14
914880,Hambleton Road Stamford,2024-01-25T08:30:00.000+00:00,feeder,02,N Current (RMS),A,20.2
914880,Hambleton Road Stamford,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
914880,Hambleton Road Stamford,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
914880,Hambleton Road Stamford,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
914880,Hambleton Road Stamford,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
914880,Hambleton Road Stamford,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
914880,Hambleton Road Stamford,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
914880,Hambleton Road Stamford,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.92
914880,Hambleton Road Stamford,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.76
914880,Hambleton Road Stamford,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.22
914880,Hambleton Road Stamford,2024-01-25T08:30:00.000+00:00,feeder,01,N Current (RMS),A,24.6
914880,Hambleton Road Stamford,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
914880,Hambleton Road Stamford,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
914880,Hambleton Road Stamford,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
914880,Hambleton Road Stamford,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,16.3
914880,Hambleton Road Stamford,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
914880,Hambleton Road Stamford,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
914880,Hambleton Road Stamford,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
914880,Hambleton Road Stamford,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
914880,Hambleton Road Stamford,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
914880,Hambleton Road Stamford,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
914880,Hambleton Road Stamford,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
914880,Hambleton Road Stamford,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
914880,Hambleton Road Stamford,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
914880,Hambleton Road Stamford,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.11
914880,Hambleton Road Stamford,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.2
914880,Hambleton Road Stamford,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.91
914880,Hambleton Road Stamford,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
914880,Hambleton Road Stamford,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
914880,Hambleton Road Stamford,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
914880,Hambleton Road Stamford,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
914880,Hambleton Road Stamford,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
914880,Hambleton Road Stamford,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
914880,Hambleton Road Stamford,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
914880,Hambleton Road Stamford,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.94
914880,Hambleton Road Stamford,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.23
914880,Hambleton Road Stamford,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.22
914880,Hambleton Road Stamford,2024-01-25T08:20:00.000+00:00,feeder,04,N Current (RMS),A,11.6
914880,Hambleton Road Stamford,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
914880,Hambleton Road Stamford,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
914880,Hambleton Road Stamford,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
914880,Hambleton Road Stamford,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
914880,Hambleton Road Stamford,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
914880,Hambleton Road Stamford,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
914880,Hambleton Road Stamford,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.57
914880,Hambleton Road Stamford,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.6
914880,Hambleton Road Stamford,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.57
914880,Hambleton Road Stamford,2024-01-25T08:20:00.000+00:00,feeder,03,N Current (RMS),A,11.1
914880,Hambleton Road Stamford,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
914880,Hambleton Road Stamford,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
914880,Hambleton Road Stamford,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
914880,Hambleton Road Stamford,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
914880,Hambleton Road Stamford,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
914880,Hambleton Road Stamford,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.59
914880,Hambleton Road Stamford,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.63
914880,Hambleton Road Stamford,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.93
914880,Hambleton Road Stamford,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.95
914880,Hambleton Road Stamford,2024-01-25T08:20:00.000+00:00,feeder,02,N Current (RMS),A,23.1
914880,Hambleton Road Stamford,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
914880,Hambleton Road Stamford,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.7
914880,Hambleton Road Stamford,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
914880,Hambleton Road Stamford,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
914880,Hambleton Road Stamford,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
914880,Hambleton Road Stamford,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
