Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.04
914880,Hambleton Road Stamford,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.01
914880,Hambleton Road Stamford,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.66
914880,Hambleton Road Stamford,2024-01-25T08:20:00.000+00:00,feeder,01,N Current (RMS),A,66.2
914880,Hambleton Road Stamford,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,84.0
914880,Hambleton Road Stamford,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
914880,Hambleton Road Stamford,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
914880,Hambleton Road Stamford,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,16.3
914880,Hambleton Road Stamford,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
914880,Hambleton Road Stamford,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
914880,Hambleton Road Stamford,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
914880,Hambleton Road Stamford,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
914880,Hambleton Road Stamford,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
914880,Hambleton Road Stamford,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
914880,Hambleton Road Stamford,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
914880,Hambleton Road Stamford,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
914880,Hambleton Road Stamford,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
914880,Hambleton Road Stamford,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.19
914880,Hambleton Road Stamford,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.77
914880,Hambleton Road Stamford,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.4
914880,Hambleton Road Stamford,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
914880,Hambleton Road Stamford,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
914880,Hambleton Road Stamford,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
914880,Hambleton Road Stamford,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
914880,Hambleton Road Stamford,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
914880,Hambleton Road Stamford,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
914880,Hambleton Road Stamford,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
914880,Hambleton Road Stamford,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.09
914880,Hambleton Road Stamford,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.45
914880,Hambleton Road Stamford,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.81
914880,Hambleton Road Stamford,2024-01-25T08:10:00.000+00:00,feeder,04,N Current (RMS),A,14.3
914880,Hambleton Road Stamford,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
914880,Hambleton Road Stamford,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
914880,Hambleton Road Stamford,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
914880,Hambleton Road Stamford,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
914880,Hambleton Road Stamford,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.33
914880,Hambleton Road Stamford,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
914880,Hambleton Road Stamford,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.65
914880,Hambleton Road Stamford,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.22
914880,Hambleton Road Stamford,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.23
914880,Hambleton Road Stamford,2024-01-25T08:10:00.000+00:00,feeder,03,N Current (RMS),A,11.4
914880,Hambleton Road Stamford,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
914880,Hambleton Road Stamford,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
914880,Hambleton Road Stamford,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
914880,Hambleton Road Stamford,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
914880,Hambleton Road Stamford,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
914880,Hambleton Road Stamford,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.51
914880,Hambleton Road Stamford,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.3
914880,Hambleton Road Stamford,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.76
914880,Hambleton Road Stamford,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.75
914880,Hambleton Road Stamford,2024-01-25T08:10:00.000+00:00,feeder,02,N Current (RMS),A,20.5
914880,Hambleton Road Stamford,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
914880,Hambleton Road Stamford,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.5
914880,Hambleton Road Stamford,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
914880,Hambleton Road Stamford,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
914880,Hambleton Road Stamford,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
914880,Hambleton Road Stamford,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
914880,Hambleton Road Stamford,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.32
914880,Hambleton Road Stamford,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.89
914880,Hambleton Road Stamford,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.4
914880,Hambleton Road Stamford,2024-01-25T08:10:00.000+00:00,feeder,01,N Current (RMS),A,39.3
914880,Hambleton Road Stamford,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.9
914880,Hambleton Road Stamford,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
914880,Hambleton Road Stamford,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
914880,Hambleton Road Stamford,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,16.3
914880,Hambleton Road Stamford,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
914880,Hambleton Road Stamford,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
914880,Hambleton Road Stamford,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
914880,Hambleton Road Stamford,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
914880,Hambleton Road Stamford,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
914880,Hambleton Road Stamford,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
914880,Hambleton Road Stamford,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
914880,Hambleton Road Stamford,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
914880,Hambleton Road Stamford,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
914880,Hambleton Road Stamford,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.36
914880,Hambleton Road Stamford,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.33
914880,Hambleton Road Stamford,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.19
914880,Hambleton Road Stamford,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
914880,Hambleton Road Stamford,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
914880,Hambleton Road Stamford,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
914880,Hambleton Road Stamford,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
914880,Hambleton Road Stamford,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
914880,Hambleton Road Stamford,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
914880,Hambleton Road Stamford,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
914880,Hambleton Road Stamford,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.96
914880,Hambleton Road Stamford,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.85
914880,Hambleton Road Stamford,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.41
914880,Hambleton Road Stamford,2024-01-25T08:00:00.000+00:00,feeder,04,N Current (RMS),A,17.4
914880,Hambleton Road Stamford,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
914880,Hambleton Road Stamford,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
914880,Hambleton Road Stamford,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
914880,Hambleton Road Stamford,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
914880,Hambleton Road Stamford,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
914880,Hambleton Road Stamford,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
914880,Hambleton Road Stamford,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.7
914880,Hambleton Road Stamford,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.85
914880,Hambleton Road Stamford,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.84
914880,Hambleton Road Stamford,2024-01-25T08:00:00.000+00:00,feeder,03,N Current (RMS),A,14.9
914880,Hambleton Road Stamford,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
914880,Hambleton Road Stamford,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
914880,Hambleton Road Stamford,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
914880,Hambleton Road Stamford,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
914880,Hambleton Road Stamford,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
914880,Hambleton Road Stamford,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.59
914880,Hambleton Road Stamford,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.27
914880,Hambleton Road Stamford,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.93
914880,Hambleton Road Stamford,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.97
914880,Hambleton Road Stamford,2024-01-25T08:00:00.000+00:00,feeder,02,N Current (RMS),A,20.0
914880,Hambleton Road Stamford,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
914880,Hambleton Road Stamford,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.1
914880,Hambleton Road Stamford,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
914880,Hambleton Road Stamford,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
914880,Hambleton Road Stamford,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
914880,Hambleton Road Stamford,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
914880,Hambleton Road Stamford,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.27
914880,Hambleton Road Stamford,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.44
914880,Hambleton Road Stamford,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.42
914880,Hambleton Road Stamford,2024-01-25T08:00:00.000+00:00,feeder,01,N Current (RMS),A,30.5
914880,Hambleton Road Stamford,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
914880,Hambleton Road Stamford,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
914880,Hambleton Road Stamford,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
914880,Hambleton Road Stamford,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,16.3
914880,Hambleton Road Stamford,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
914880,Hambleton Road Stamford,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
914880,Hambleton Road Stamford,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
914880,Hambleton Road Stamford,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
914880,Hambleton Road Stamford,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
914880,Hambleton Road Stamford,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
914880,Hambleton Road Stamford,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
914880,Hambleton Road Stamford,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
914880,Hambleton Road Stamford,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
914880,Hambleton Road Stamford,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.2
914880,Hambleton Road Stamford,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.08
914880,Hambleton Road Stamford,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.64
914880,Hambleton Road Stamford,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
914880,Hambleton Road Stamford,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
914880,Hambleton Road Stamford,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
914880,Hambleton Road Stamford,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
914880,Hambleton Road Stamford,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
914880,Hambleton Road Stamford,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
914880,Hambleton Road Stamford,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
914880,Hambleton Road Stamford,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.78
914880,Hambleton Road Stamford,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.24
914880,Hambleton Road Stamford,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.94
914880,Hambleton Road Stamford,2024-01-25T07:50:00.000+00:00,feeder,04,N Current (RMS),A,14.8
914880,Hambleton Road Stamford,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
914880,Hambleton Road Stamford,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
914880,Hambleton Road Stamford,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
914880,Hambleton Road Stamford,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
914880,Hambleton Road Stamford,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
914880,Hambleton Road Stamford,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
914880,Hambleton Road Stamford,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.99
914880,Hambleton Road Stamford,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.42
914880,Hambleton Road Stamford,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.78
914880,Hambleton Road Stamford,2024-01-25T07:50:00.000+00:00,feeder,03,N Current (RMS),A,16.2
914880,Hambleton Road Stamford,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
914880,Hambleton Road Stamford,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
914880,Hambleton Road Stamford,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
914880,Hambleton Road Stamford,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
914880,Hambleton Road Stamford,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
914880,Hambleton Road Stamford,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.68
914880,Hambleton Road Stamford,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.19
914880,Hambleton Road Stamford,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.81
914880,Hambleton Road Stamford,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.29
914880,Hambleton Road Stamford,2024-01-25T07:50:00.000+00:00,feeder,02,N Current (RMS),A,22.4
914880,Hambleton Road Stamford,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
914880,Hambleton Road Stamford,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.8
914880,Hambleton Road Stamford,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
914880,Hambleton Road Stamford,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
914880,Hambleton Road Stamford,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
914880,Hambleton Road Stamford,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
914880,Hambleton Road Stamford,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.55
914880,Hambleton Road Stamford,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.74
914880,Hambleton Road Stamford,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.9
914880,Hambleton Road Stamford,2024-01-25T07:50:00.000+00:00,feeder,01,N Current (RMS),A,47.2
914880,Hambleton Road Stamford,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.6
914880,Hambleton Road Stamford,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
914880,Hambleton Road Stamford,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
914880,Hambleton Road Stamford,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,16.3
914880,Hambleton Road Stamford,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
914880,Hambleton Road Stamford,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
914880,Hambleton Road Stamford,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
914880,Hambleton Road Stamford,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
914880,Hambleton Road Stamford,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
914880,Hambleton Road Stamford,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
914880,Hambleton Road Stamford,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
914880,Hambleton Road Stamford,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
914880,Hambleton Road Stamford,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
914880,Hambleton Road Stamford,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.51
914880,Hambleton Road Stamford,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.22
914880,Hambleton Road Stamford,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.9
914880,Hambleton Road Stamford,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
914880,Hambleton Road Stamford,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
914880,Hambleton Road Stamford,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
914880,Hambleton Road Stamford,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
914880,Hambleton Road Stamford,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
914880,Hambleton Road Stamford,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
914880,Hambleton Road Stamford,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
914880,Hambleton Road Stamford,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.27
914880,Hambleton Road Stamford,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.74
914880,Hambleton Road Stamford,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.9
914880,Hambleton Road Stamford,2024-01-25T07:40:00.000+00:00,feeder,04,N Current (RMS),A,14.7
914880,Hambleton Road Stamford,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
914880,Hambleton Road Stamford,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
914880,Hambleton Road Stamford,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
914880,Hambleton Road Stamford,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
914880,Hambleton Road Stamford,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
914880,Hambleton Road Stamford,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
914880,Hambleton Road Stamford,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.83
914880,Hambleton Road Stamford,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.14
914880,Hambleton Road Stamford,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.54
914880,Hambleton Road Stamford,2024-01-25T07:40:00.000+00:00,feeder,03,N Current (RMS),A,11.3
914880,Hambleton Road Stamford,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
914880,Hambleton Road Stamford,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
914880,Hambleton Road Stamford,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
914880,Hambleton Road Stamford,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
914880,Hambleton Road Stamford,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
914880,Hambleton Road Stamford,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.34
914880,Hambleton Road Stamford,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.11
914880,Hambleton Road Stamford,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.49
914880,Hambleton Road Stamford,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.26
914880,Hambleton Road Stamford,2024-01-25T07:40:00.000+00:00,feeder,02,N Current (RMS),A,21.0
914880,Hambleton Road Stamford,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
914880,Hambleton Road Stamford,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
914880,Hambleton Road Stamford,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
914880,Hambleton Road Stamford,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
914880,Hambleton Road Stamford,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
914880,Hambleton Road Stamford,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.77
914880,Hambleton Road Stamford,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.16
914880,Hambleton Road Stamford,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.86
914880,Hambleton Road Stamford,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.41
914880,Hambleton Road Stamford,2024-01-25T07:40:00.000+00:00,feeder,01,N Current (RMS),A,43.6
914880,Hambleton Road Stamford,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.6
914880,Hambleton Road Stamford,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
914880,Hambleton Road Stamford,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
914880,Hambleton Road Stamford,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,16.3
914880,Hambleton Road Stamford,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
914880,Hambleton Road Stamford,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
914880,Hambleton Road Stamford,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
914880,Hambleton Road Stamford,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
914880,Hambleton Road Stamford,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
914880,Hambleton Road Stamford,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
914880,Hambleton Road Stamford,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
914880,Hambleton Road Stamford,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
914880,Hambleton Road Stamford,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
914880,Hambleton Road Stamford,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.36
914880,Hambleton Road Stamford,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.23
914880,Hambleton Road Stamford,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.11
914880,Hambleton Road Stamford,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
914880,Hambleton Road Stamford,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
914880,Hambleton Road Stamford,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
914880,Hambleton Road Stamford,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
914880,Hambleton Road Stamford,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
914880,Hambleton Road Stamford,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
914880,Hambleton Road Stamford,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
914880,Hambleton Road Stamford,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.68
914880,Hambleton Road Stamford,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.53
914880,Hambleton Road Stamford,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.62
914880,Hambleton Road Stamford,2024-01-25T07:30:00.000+00:00,feeder,04,N Current (RMS),A,12.3
914880,Hambleton Road Stamford,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
914880,Hambleton Road Stamford,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
914880,Hambleton Road Stamford,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
914880,Hambleton Road Stamford,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
914880,Hambleton Road Stamford,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
914880,Hambleton Road Stamford,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
914880,Hambleton Road Stamford,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.72
914880,Hambleton Road Stamford,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.47
914880,Hambleton Road Stamford,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.92
914880,Hambleton Road Stamford,2024-01-25T07:30:00.000+00:00,feeder,03,N Current (RMS),A,8.9
914880,Hambleton Road Stamford,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
914880,Hambleton Road Stamford,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
914880,Hambleton Road Stamford,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
914880,Hambleton Road Stamford,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
914880,Hambleton Road Stamford,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
914880,Hambleton Road Stamford,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.19
914880,Hambleton Road Stamford,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.35
914880,Hambleton Road Stamford,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.52
914880,Hambleton Road Stamford,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.16
914880,Hambleton Road Stamford,2024-01-25T07:30:00.000+00:00,feeder,02,N Current (RMS),A,25.1
914880,Hambleton Road Stamford,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
914880,Hambleton Road Stamford,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
914880,Hambleton Road Stamford,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.0
914880,Hambleton Road Stamford,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
914880,Hambleton Road Stamford,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
914880,Hambleton Road Stamford,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
914880,Hambleton Road Stamford,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.99
914880,Hambleton Road Stamford,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.73
914880,Hambleton Road Stamford,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.04
914880,Hambleton Road Stamford,2024-01-25T07:30:00.000+00:00,feeder,01,N Current (RMS),A,31.6
914880,Hambleton Road Stamford,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.4
914880,Hambleton Road Stamford,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
914880,Hambleton Road Stamford,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
914880,Hambleton Road Stamford,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,16.3
914880,Hambleton Road Stamford,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
914880,Hambleton Road Stamford,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
914880,Hambleton Road Stamford,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
914880,Hambleton Road Stamford,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
914880,Hambleton Road Stamford,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
914880,Hambleton Road Stamford,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
914880,Hambleton Road Stamford,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
914880,Hambleton Road Stamford,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
914880,Hambleton Road Stamford,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
914880,Hambleton Road Stamford,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.75
914880,Hambleton Road Stamford,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.25
914880,Hambleton Road Stamford,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.74
914880,Hambleton Road Stamford,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
914880,Hambleton Road Stamford,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
914880,Hambleton Road Stamford,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
914880,Hambleton Road Stamford,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
914880,Hambleton Road Stamford,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
914880,Hambleton Road Stamford,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
914880,Hambleton Road Stamford,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
914880,Hambleton Road Stamford,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.63
914880,Hambleton Road Stamford,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.48
914880,Hambleton Road Stamford,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.11
914880,Hambleton Road Stamford,2024-01-25T07:20:00.000+00:00,feeder,04,N Current (RMS),A,12.8
914880,Hambleton Road Stamford,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.8
914880,Hambleton Road Stamford,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
914880,Hambleton Road Stamford,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
914880,Hambleton Road Stamford,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
914880,Hambleton Road Stamford,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.38
914880,Hambleton Road Stamford,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
914880,Hambleton Road Stamford,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.01
914880,Hambleton Road Stamford,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.1
914880,Hambleton Road Stamford,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.95
914880,Hambleton Road Stamford,2024-01-25T07:20:00.000+00:00,feeder,03,N Current (RMS),A,10.8
914880,Hambleton Road Stamford,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
914880,Hambleton Road Stamford,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
914880,Hambleton Road Stamford,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
914880,Hambleton Road Stamford,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
914880,Hambleton Road Stamford,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
914880,Hambleton Road Stamford,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.0
914880,Hambleton Road Stamford,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.49
914880,Hambleton Road Stamford,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.85
914880,Hambleton Road Stamford,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.55
914880,Hambleton Road Stamford,2024-01-25T07:20:00.000+00:00,feeder,02,N Current (RMS),A,27.5
914880,Hambleton Road Stamford,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
914880,Hambleton Road Stamford,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
914880,Hambleton Road Stamford,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
914880,Hambleton Road Stamford,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
914880,Hambleton Road Stamford,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
914880,Hambleton Road Stamford,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
914880,Hambleton Road Stamford,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.64
914880,Hambleton Road Stamford,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.11
914880,Hambleton Road Stamford,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.86
914880,Hambleton Road Stamford,2024-01-25T07:20:00.000+00:00,feeder,01,N Current (RMS),A,35.4
914880,Hambleton Road Stamford,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.1
914880,Hambleton Road Stamford,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
914880,Hambleton Road Stamford,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.5
914880,Hambleton Road Stamford,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,16.3
914880,Hambleton Road Stamford,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
914880,Hambleton Road Stamford,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
914880,Hambleton Road Stamford,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
914880,Hambleton Road Stamford,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
914880,Hambleton Road Stamford,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
914880,Hambleton Road Stamford,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
914880,Hambleton Road Stamford,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
914880,Hambleton Road Stamford,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
914880,Hambleton Road Stamford,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
914880,Hambleton Road Stamford,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.76
914880,Hambleton Road Stamford,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.54
914880,Hambleton Road Stamford,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.47
914880,Hambleton Road Stamford,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
914880,Hambleton Road Stamford,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
914880,Hambleton Road Stamford,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
914880,Hambleton Road Stamford,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
914880,Hambleton Road Stamford,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
914880,Hambleton Road Stamford,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
914880,Hambleton Road Stamford,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
914880,Hambleton Road Stamford,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.71
914880,Hambleton Road Stamford,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.7
914880,Hambleton Road Stamford,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.97
914880,Hambleton Road Stamford,2024-01-25T07:10:00.000+00:00,feeder,04,N Current (RMS),A,21.9
914880,Hambleton Road Stamford,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.3
914880,Hambleton Road Stamford,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
914880,Hambleton Road Stamford,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.4
914880,Hambleton Road Stamford,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
914880,Hambleton Road Stamford,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
914880,Hambleton Road Stamford,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
914880,Hambleton Road Stamford,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.07
914880,Hambleton Road Stamford,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.4
914880,Hambleton Road Stamford,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.99
914880,Hambleton Road Stamford,2024-01-25T07:10:00.000+00:00,feeder,03,N Current (RMS),A,15.4
914880,Hambleton Road Stamford,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
914880,Hambleton Road Stamford,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
914880,Hambleton Road Stamford,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
914880,Hambleton Road Stamford,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
914880,Hambleton Road Stamford,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
914880,Hambleton Road Stamford,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.99
914880,Hambleton Road Stamford,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.88
914880,Hambleton Road Stamford,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.78
914880,Hambleton Road Stamford,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.1
914880,Hambleton Road Stamford,2024-01-25T07:10:00.000+00:00,feeder,02,N Current (RMS),A,31.3
914880,Hambleton Road Stamford,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.1
914880,Hambleton Road Stamford,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
914880,Hambleton Road Stamford,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
914880,Hambleton Road Stamford,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
914880,Hambleton Road Stamford,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
914880,Hambleton Road Stamford,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
914880,Hambleton Road Stamford,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.02
914880,Hambleton Road Stamford,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.69
914880,Hambleton Road Stamford,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.57
914880,Hambleton Road Stamford,2024-01-25T07:10:00.000+00:00,feeder,01,N Current (RMS),A,40.5
914880,Hambleton Road Stamford,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.1
914880,Hambleton Road Stamford,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
914880,Hambleton Road Stamford,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
914880,Hambleton Road Stamford,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,16.4
914880,Hambleton Road Stamford,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
914880,Hambleton Road Stamford,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
914880,Hambleton Road Stamford,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
914880,Hambleton Road Stamford,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
914880,Hambleton Road Stamford,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
914880,Hambleton Road Stamford,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
914880,Hambleton Road Stamford,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
914880,Hambleton Road Stamford,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
914880,Hambleton Road Stamford,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
914880,Hambleton Road Stamford,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.68
914880,Hambleton Road Stamford,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.58
914880,Hambleton Road Stamford,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.64
914880,Hambleton Road Stamford,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
914880,Hambleton Road Stamford,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
914880,Hambleton Road Stamford,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
914880,Hambleton Road Stamford,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
914880,Hambleton Road Stamford,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
914880,Hambleton Road Stamford,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
914880,Hambleton Road Stamford,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
914880,Hambleton Road Stamford,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.42
914880,Hambleton Road Stamford,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.51
914880,Hambleton Road Stamford,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.92
914880,Hambleton Road Stamford,2024-01-25T07:00:00.000+00:00,feeder,04,N Current (RMS),A,12.4
914880,Hambleton Road Stamford,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
914880,Hambleton Road Stamford,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
914880,Hambleton Road Stamford,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
914880,Hambleton Road Stamford,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
914880,Hambleton Road Stamford,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.59
914880,Hambleton Road Stamford,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
914880,Hambleton Road Stamford,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.74
914880,Hambleton Road Stamford,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.13
914880,Hambleton Road Stamford,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.67
914880,Hambleton Road Stamford,2024-01-25T07:00:00.000+00:00,feeder,03,N Current (RMS),A,17.1
914880,Hambleton Road Stamford,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
914880,Hambleton Road Stamford,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
914880,Hambleton Road Stamford,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
914880,Hambleton Road Stamford,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
914880,Hambleton Road Stamford,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
914880,Hambleton Road Stamford,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.0
914880,Hambleton Road Stamford,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.52
914880,Hambleton Road Stamford,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.8
914880,Hambleton Road Stamford,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.75
914880,Hambleton Road Stamford,2024-01-25T07:00:00.000+00:00,feeder,02,N Current (RMS),A,29.9
914880,Hambleton Road Stamford,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
914880,Hambleton Road Stamford,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
914880,Hambleton Road Stamford,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
914880,Hambleton Road Stamford,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.52
914880,Hambleton Road Stamford,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
914880,Hambleton Road Stamford,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
914880,Hambleton Road Stamford,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.51
914880,Hambleton Road Stamford,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.3
914880,Hambleton Road Stamford,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.42
914880,Hambleton Road Stamford,2024-01-25T07:00:00.000+00:00,feeder,01,N Current (RMS),A,31.4
914880,Hambleton Road Stamford,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.4
914880,Hambleton Road Stamford,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
914880,Hambleton Road Stamford,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
914880,Hambleton Road Stamford,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,16.4
914880,Hambleton Road Stamford,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
914880,Hambleton Road Stamford,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
914880,Hambleton Road Stamford,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
914880,Hambleton Road Stamford,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
914880,Hambleton Road Stamford,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
914880,Hambleton Road Stamford,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
914880,Hambleton Road Stamford,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
914880,Hambleton Road Stamford,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
914880,Hambleton Road Stamford,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
914880,Hambleton Road Stamford,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.19
914880,Hambleton Road Stamford,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.74
914880,Hambleton Road Stamford,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.76
914880,Hambleton Road Stamford,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
914880,Hambleton Road Stamford,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
914880,Hambleton Road Stamford,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
914880,Hambleton Road Stamford,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
914880,Hambleton Road Stamford,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
914880,Hambleton Road Stamford,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
914880,Hambleton Road Stamford,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
914880,Hambleton Road Stamford,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.62
914880,Hambleton Road Stamford,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
914880,Hambleton Road Stamford,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.75
914880,Hambleton Road Stamford,2024-01-25T06:50:00.000+00:00,feeder,04,N Current (RMS),A,13.4
914880,Hambleton Road Stamford,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
914880,Hambleton Road Stamford,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
914880,Hambleton Road Stamford,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
914880,Hambleton Road Stamford,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
914880,Hambleton Road Stamford,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.65
914880,Hambleton Road Stamford,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
914880,Hambleton Road Stamford,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.98
914880,Hambleton Road Stamford,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.38
914880,Hambleton Road Stamford,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.67
914880,Hambleton Road Stamford,2024-01-25T06:50:00.000+00:00,feeder,03,N Current (RMS),A,14.8
914880,Hambleton Road Stamford,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
914880,Hambleton Road Stamford,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
914880,Hambleton Road Stamford,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
914880,Hambleton Road Stamford,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
