Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
914880,Hambleton Road Stamford,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.16
914880,Hambleton Road Stamford,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.77
914880,Hambleton Road Stamford,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.16
914880,Hambleton Road Stamford,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.07
914880,Hambleton Road Stamford,2024-01-25T06:50:00.000+00:00,feeder,02,N Current (RMS),A,29.6
914880,Hambleton Road Stamford,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
914880,Hambleton Road Stamford,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
914880,Hambleton Road Stamford,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
914880,Hambleton Road Stamford,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
914880,Hambleton Road Stamford,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
914880,Hambleton Road Stamford,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
914880,Hambleton Road Stamford,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.21
914880,Hambleton Road Stamford,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.98
914880,Hambleton Road Stamford,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.13
914880,Hambleton Road Stamford,2024-01-25T06:50:00.000+00:00,feeder,01,N Current (RMS),A,29.3
914880,Hambleton Road Stamford,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.1
914880,Hambleton Road Stamford,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
914880,Hambleton Road Stamford,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
914880,Hambleton Road Stamford,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,16.4
914880,Hambleton Road Stamford,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
914880,Hambleton Road Stamford,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
914880,Hambleton Road Stamford,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
914880,Hambleton Road Stamford,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
914880,Hambleton Road Stamford,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
914880,Hambleton Road Stamford,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
914880,Hambleton Road Stamford,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
914880,Hambleton Road Stamford,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
914880,Hambleton Road Stamford,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
914880,Hambleton Road Stamford,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.58
914880,Hambleton Road Stamford,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.6
914880,Hambleton Road Stamford,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.62
914880,Hambleton Road Stamford,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
914880,Hambleton Road Stamford,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
914880,Hambleton Road Stamford,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
914880,Hambleton Road Stamford,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
914880,Hambleton Road Stamford,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
914880,Hambleton Road Stamford,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
914880,Hambleton Road Stamford,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
914880,Hambleton Road Stamford,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.51
914880,Hambleton Road Stamford,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.21
914880,Hambleton Road Stamford,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.33
914880,Hambleton Road Stamford,2024-01-25T06:40:00.000+00:00,feeder,04,N Current (RMS),A,19.9
914880,Hambleton Road Stamford,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
914880,Hambleton Road Stamford,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
914880,Hambleton Road Stamford,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
914880,Hambleton Road Stamford,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
914880,Hambleton Road Stamford,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.56
914880,Hambleton Road Stamford,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
914880,Hambleton Road Stamford,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.57
914880,Hambleton Road Stamford,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.27
914880,Hambleton Road Stamford,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.88
914880,Hambleton Road Stamford,2024-01-25T06:40:00.000+00:00,feeder,03,N Current (RMS),A,12.6
914880,Hambleton Road Stamford,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
914880,Hambleton Road Stamford,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
914880,Hambleton Road Stamford,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
914880,Hambleton Road Stamford,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
914880,Hambleton Road Stamford,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
914880,Hambleton Road Stamford,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.24
914880,Hambleton Road Stamford,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.88
914880,Hambleton Road Stamford,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.4
914880,Hambleton Road Stamford,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.86
914880,Hambleton Road Stamford,2024-01-25T06:40:00.000+00:00,feeder,02,N Current (RMS),A,24.4
914880,Hambleton Road Stamford,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
914880,Hambleton Road Stamford,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
914880,Hambleton Road Stamford,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
914880,Hambleton Road Stamford,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
914880,Hambleton Road Stamford,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
914880,Hambleton Road Stamford,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
914880,Hambleton Road Stamford,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.82
914880,Hambleton Road Stamford,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.18
914880,Hambleton Road Stamford,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.39
914880,Hambleton Road Stamford,2024-01-25T06:40:00.000+00:00,feeder,01,N Current (RMS),A,24.4
914880,Hambleton Road Stamford,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.4
914880,Hambleton Road Stamford,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
914880,Hambleton Road Stamford,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
914880,Hambleton Road Stamford,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,16.5
914880,Hambleton Road Stamford,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
914880,Hambleton Road Stamford,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
914880,Hambleton Road Stamford,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
914880,Hambleton Road Stamford,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
914880,Hambleton Road Stamford,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
914880,Hambleton Road Stamford,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
914880,Hambleton Road Stamford,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
914880,Hambleton Road Stamford,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
914880,Hambleton Road Stamford,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
914880,Hambleton Road Stamford,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.79
914880,Hambleton Road Stamford,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.06
914880,Hambleton Road Stamford,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.47
914880,Hambleton Road Stamford,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
914880,Hambleton Road Stamford,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
914880,Hambleton Road Stamford,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
914880,Hambleton Road Stamford,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
914880,Hambleton Road Stamford,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
914880,Hambleton Road Stamford,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
914880,Hambleton Road Stamford,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
914880,Hambleton Road Stamford,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.56
914880,Hambleton Road Stamford,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.63
914880,Hambleton Road Stamford,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.96
914880,Hambleton Road Stamford,2024-01-25T06:30:00.000+00:00,feeder,04,N Current (RMS),A,20.6
914880,Hambleton Road Stamford,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
914880,Hambleton Road Stamford,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
914880,Hambleton Road Stamford,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.7
914880,Hambleton Road Stamford,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
914880,Hambleton Road Stamford,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.44
914880,Hambleton Road Stamford,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
914880,Hambleton Road Stamford,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.62
914880,Hambleton Road Stamford,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.96
914880,Hambleton Road Stamford,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.24
914880,Hambleton Road Stamford,2024-01-25T06:30:00.000+00:00,feeder,03,N Current (RMS),A,12.4
914880,Hambleton Road Stamford,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
914880,Hambleton Road Stamford,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
914880,Hambleton Road Stamford,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
914880,Hambleton Road Stamford,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
914880,Hambleton Road Stamford,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
914880,Hambleton Road Stamford,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.36
914880,Hambleton Road Stamford,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.1
914880,Hambleton Road Stamford,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.86
914880,Hambleton Road Stamford,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.09
914880,Hambleton Road Stamford,2024-01-25T06:30:00.000+00:00,feeder,02,N Current (RMS),A,29.8
914880,Hambleton Road Stamford,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
914880,Hambleton Road Stamford,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
914880,Hambleton Road Stamford,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
914880,Hambleton Road Stamford,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
914880,Hambleton Road Stamford,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
914880,Hambleton Road Stamford,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
914880,Hambleton Road Stamford,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.53
914880,Hambleton Road Stamford,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.97
914880,Hambleton Road Stamford,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.62
914880,Hambleton Road Stamford,2024-01-25T06:30:00.000+00:00,feeder,01,N Current (RMS),A,27.6
914880,Hambleton Road Stamford,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
914880,Hambleton Road Stamford,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
914880,Hambleton Road Stamford,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
914880,Hambleton Road Stamford,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,16.5
914880,Hambleton Road Stamford,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
914880,Hambleton Road Stamford,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
914880,Hambleton Road Stamford,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
914880,Hambleton Road Stamford,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
914880,Hambleton Road Stamford,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
914880,Hambleton Road Stamford,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
914880,Hambleton Road Stamford,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
914880,Hambleton Road Stamford,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
914880,Hambleton Road Stamford,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
914880,Hambleton Road Stamford,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.82
914880,Hambleton Road Stamford,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.43
914880,Hambleton Road Stamford,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.91
914880,Hambleton Road Stamford,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
914880,Hambleton Road Stamford,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
914880,Hambleton Road Stamford,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
914880,Hambleton Road Stamford,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
914880,Hambleton Road Stamford,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
914880,Hambleton Road Stamford,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
914880,Hambleton Road Stamford,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
914880,Hambleton Road Stamford,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.28
914880,Hambleton Road Stamford,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.32
914880,Hambleton Road Stamford,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.13
914880,Hambleton Road Stamford,2024-01-25T06:20:00.000+00:00,feeder,04,N Current (RMS),A,6.6
914880,Hambleton Road Stamford,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
914880,Hambleton Road Stamford,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
914880,Hambleton Road Stamford,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
914880,Hambleton Road Stamford,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
914880,Hambleton Road Stamford,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
914880,Hambleton Road Stamford,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
914880,Hambleton Road Stamford,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.84
914880,Hambleton Road Stamford,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.61
914880,Hambleton Road Stamford,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.94
914880,Hambleton Road Stamford,2024-01-25T06:20:00.000+00:00,feeder,03,N Current (RMS),A,10.0
914880,Hambleton Road Stamford,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
914880,Hambleton Road Stamford,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
914880,Hambleton Road Stamford,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
914880,Hambleton Road Stamford,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
914880,Hambleton Road Stamford,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
914880,Hambleton Road Stamford,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.4
914880,Hambleton Road Stamford,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.28
914880,Hambleton Road Stamford,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.02
914880,Hambleton Road Stamford,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.56
914880,Hambleton Road Stamford,2024-01-25T06:20:00.000+00:00,feeder,02,N Current (RMS),A,37.6
914880,Hambleton Road Stamford,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
914880,Hambleton Road Stamford,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
914880,Hambleton Road Stamford,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
914880,Hambleton Road Stamford,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
914880,Hambleton Road Stamford,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
914880,Hambleton Road Stamford,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
914880,Hambleton Road Stamford,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.49
914880,Hambleton Road Stamford,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.78
914880,Hambleton Road Stamford,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.53
914880,Hambleton Road Stamford,2024-01-25T06:20:00.000+00:00,feeder,01,N Current (RMS),A,30.6
914880,Hambleton Road Stamford,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.0
914880,Hambleton Road Stamford,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
914880,Hambleton Road Stamford,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
914880,Hambleton Road Stamford,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,16.5
914880,Hambleton Road Stamford,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
914880,Hambleton Road Stamford,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
914880,Hambleton Road Stamford,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
914880,Hambleton Road Stamford,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
914880,Hambleton Road Stamford,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
914880,Hambleton Road Stamford,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
914880,Hambleton Road Stamford,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
914880,Hambleton Road Stamford,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
914880,Hambleton Road Stamford,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
914880,Hambleton Road Stamford,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.9
914880,Hambleton Road Stamford,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.74
914880,Hambleton Road Stamford,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.16
914880,Hambleton Road Stamford,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
914880,Hambleton Road Stamford,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
914880,Hambleton Road Stamford,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
914880,Hambleton Road Stamford,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
914880,Hambleton Road Stamford,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
914880,Hambleton Road Stamford,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
914880,Hambleton Road Stamford,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
914880,Hambleton Road Stamford,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.3
914880,Hambleton Road Stamford,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.11
914880,Hambleton Road Stamford,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.11
914880,Hambleton Road Stamford,2024-01-25T06:10:00.000+00:00,feeder,04,N Current (RMS),A,13.9
914880,Hambleton Road Stamford,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
914880,Hambleton Road Stamford,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
914880,Hambleton Road Stamford,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.4
914880,Hambleton Road Stamford,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
914880,Hambleton Road Stamford,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
914880,Hambleton Road Stamford,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
914880,Hambleton Road Stamford,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.65
914880,Hambleton Road Stamford,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.24
914880,Hambleton Road Stamford,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
914880,Hambleton Road Stamford,2024-01-25T06:10:00.000+00:00,feeder,03,N Current (RMS),A,11.7
914880,Hambleton Road Stamford,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
914880,Hambleton Road Stamford,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
914880,Hambleton Road Stamford,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
914880,Hambleton Road Stamford,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
914880,Hambleton Road Stamford,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
914880,Hambleton Road Stamford,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.11
914880,Hambleton Road Stamford,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.63
914880,Hambleton Road Stamford,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.72
914880,Hambleton Road Stamford,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.35
914880,Hambleton Road Stamford,2024-01-25T06:10:00.000+00:00,feeder,02,N Current (RMS),A,26.7
914880,Hambleton Road Stamford,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
914880,Hambleton Road Stamford,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
914880,Hambleton Road Stamford,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
914880,Hambleton Road Stamford,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
914880,Hambleton Road Stamford,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
914880,Hambleton Road Stamford,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
914880,Hambleton Road Stamford,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.66
914880,Hambleton Road Stamford,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.75
914880,Hambleton Road Stamford,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.68
914880,Hambleton Road Stamford,2024-01-25T06:10:00.000+00:00,feeder,01,N Current (RMS),A,28.7
914880,Hambleton Road Stamford,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.3
914880,Hambleton Road Stamford,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
914880,Hambleton Road Stamford,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
914880,Hambleton Road Stamford,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,16.5
914880,Hambleton Road Stamford,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
914880,Hambleton Road Stamford,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
914880,Hambleton Road Stamford,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
914880,Hambleton Road Stamford,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
914880,Hambleton Road Stamford,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
914880,Hambleton Road Stamford,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
914880,Hambleton Road Stamford,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
914880,Hambleton Road Stamford,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
914880,Hambleton Road Stamford,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
914880,Hambleton Road Stamford,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.24
914880,Hambleton Road Stamford,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.82
914880,Hambleton Road Stamford,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.4
914880,Hambleton Road Stamford,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
914880,Hambleton Road Stamford,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
914880,Hambleton Road Stamford,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
914880,Hambleton Road Stamford,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
914880,Hambleton Road Stamford,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
914880,Hambleton Road Stamford,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
914880,Hambleton Road Stamford,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
914880,Hambleton Road Stamford,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.29
914880,Hambleton Road Stamford,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.64
914880,Hambleton Road Stamford,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.08
914880,Hambleton Road Stamford,2024-01-25T06:00:00.000+00:00,feeder,04,N Current (RMS),A,13.3
914880,Hambleton Road Stamford,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.7
914880,Hambleton Road Stamford,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
914880,Hambleton Road Stamford,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.4
914880,Hambleton Road Stamford,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
914880,Hambleton Road Stamford,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
914880,Hambleton Road Stamford,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
914880,Hambleton Road Stamford,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.72
914880,Hambleton Road Stamford,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.22
914880,Hambleton Road Stamford,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.39
914880,Hambleton Road Stamford,2024-01-25T06:00:00.000+00:00,feeder,03,N Current (RMS),A,8.0
914880,Hambleton Road Stamford,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
914880,Hambleton Road Stamford,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
914880,Hambleton Road Stamford,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
914880,Hambleton Road Stamford,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
914880,Hambleton Road Stamford,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
914880,Hambleton Road Stamford,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.24
914880,Hambleton Road Stamford,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.62
914880,Hambleton Road Stamford,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.35
914880,Hambleton Road Stamford,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.22
914880,Hambleton Road Stamford,2024-01-25T06:00:00.000+00:00,feeder,02,N Current (RMS),A,24.8
914880,Hambleton Road Stamford,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
914880,Hambleton Road Stamford,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
914880,Hambleton Road Stamford,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
914880,Hambleton Road Stamford,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.8
914880,Hambleton Road Stamford,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
914880,Hambleton Road Stamford,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
914880,Hambleton Road Stamford,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.42
914880,Hambleton Road Stamford,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.83
914880,Hambleton Road Stamford,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.77
914880,Hambleton Road Stamford,2024-01-25T06:00:00.000+00:00,feeder,01,N Current (RMS),A,21.5
914880,Hambleton Road Stamford,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.3
914880,Hambleton Road Stamford,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
914880,Hambleton Road Stamford,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
914880,Hambleton Road Stamford,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,16.5
914880,Hambleton Road Stamford,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
914880,Hambleton Road Stamford,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
914880,Hambleton Road Stamford,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
914880,Hambleton Road Stamford,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
914880,Hambleton Road Stamford,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
914880,Hambleton Road Stamford,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
914880,Hambleton Road Stamford,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
914880,Hambleton Road Stamford,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
914880,Hambleton Road Stamford,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
914880,Hambleton Road Stamford,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.04
914880,Hambleton Road Stamford,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.05
914880,Hambleton Road Stamford,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.45
914880,Hambleton Road Stamford,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
914880,Hambleton Road Stamford,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
914880,Hambleton Road Stamford,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
914880,Hambleton Road Stamford,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
914880,Hambleton Road Stamford,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
914880,Hambleton Road Stamford,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
914880,Hambleton Road Stamford,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
914880,Hambleton Road Stamford,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.39
914880,Hambleton Road Stamford,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.1
914880,Hambleton Road Stamford,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.71
914880,Hambleton Road Stamford,2024-01-25T05:50:00.000+00:00,feeder,04,N Current (RMS),A,9.3
914880,Hambleton Road Stamford,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.0
914880,Hambleton Road Stamford,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
914880,Hambleton Road Stamford,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
914880,Hambleton Road Stamford,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
914880,Hambleton Road Stamford,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
914880,Hambleton Road Stamford,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
914880,Hambleton Road Stamford,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.58
914880,Hambleton Road Stamford,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.09
914880,Hambleton Road Stamford,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.63
914880,Hambleton Road Stamford,2024-01-25T05:50:00.000+00:00,feeder,03,N Current (RMS),A,7.7
914880,Hambleton Road Stamford,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
914880,Hambleton Road Stamford,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
914880,Hambleton Road Stamford,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
914880,Hambleton Road Stamford,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
914880,Hambleton Road Stamford,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
914880,Hambleton Road Stamford,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.37
914880,Hambleton Road Stamford,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.87
914880,Hambleton Road Stamford,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.66
914880,Hambleton Road Stamford,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.43
914880,Hambleton Road Stamford,2024-01-25T05:50:00.000+00:00,feeder,02,N Current (RMS),A,27.0
914880,Hambleton Road Stamford,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
914880,Hambleton Road Stamford,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
914880,Hambleton Road Stamford,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
914880,Hambleton Road Stamford,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.84
914880,Hambleton Road Stamford,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
914880,Hambleton Road Stamford,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
914880,Hambleton Road Stamford,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.6
914880,Hambleton Road Stamford,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.89
914880,Hambleton Road Stamford,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.28
914880,Hambleton Road Stamford,2024-01-25T05:50:00.000+00:00,feeder,01,N Current (RMS),A,16.8
914880,Hambleton Road Stamford,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.7
914880,Hambleton Road Stamford,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
914880,Hambleton Road Stamford,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
914880,Hambleton Road Stamford,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,16.5
914880,Hambleton Road Stamford,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
914880,Hambleton Road Stamford,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
914880,Hambleton Road Stamford,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
914880,Hambleton Road Stamford,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
914880,Hambleton Road Stamford,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
914880,Hambleton Road Stamford,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
914880,Hambleton Road Stamford,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
914880,Hambleton Road Stamford,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
914880,Hambleton Road Stamford,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
914880,Hambleton Road Stamford,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.44
914880,Hambleton Road Stamford,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.74
914880,Hambleton Road Stamford,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.05
914880,Hambleton Road Stamford,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
914880,Hambleton Road Stamford,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
914880,Hambleton Road Stamford,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
914880,Hambleton Road Stamford,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
914880,Hambleton Road Stamford,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
914880,Hambleton Road Stamford,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
914880,Hambleton Road Stamford,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
914880,Hambleton Road Stamford,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.44
914880,Hambleton Road Stamford,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.94
914880,Hambleton Road Stamford,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.33
914880,Hambleton Road Stamford,2024-01-25T05:40:00.000+00:00,feeder,04,N Current (RMS),A,15.2
914880,Hambleton Road Stamford,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.1
914880,Hambleton Road Stamford,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
914880,Hambleton Road Stamford,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
914880,Hambleton Road Stamford,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
914880,Hambleton Road Stamford,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.46
914880,Hambleton Road Stamford,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
914880,Hambleton Road Stamford,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.22
914880,Hambleton Road Stamford,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.25
914880,Hambleton Road Stamford,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.35
914880,Hambleton Road Stamford,2024-01-25T05:40:00.000+00:00,feeder,03,N Current (RMS),A,8.6
914880,Hambleton Road Stamford,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
914880,Hambleton Road Stamford,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
914880,Hambleton Road Stamford,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
914880,Hambleton Road Stamford,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.62
914880,Hambleton Road Stamford,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
914880,Hambleton Road Stamford,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.2
914880,Hambleton Road Stamford,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.85
914880,Hambleton Road Stamford,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.19
914880,Hambleton Road Stamford,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.96
914880,Hambleton Road Stamford,2024-01-25T05:40:00.000+00:00,feeder,02,N Current (RMS),A,30.1
914880,Hambleton Road Stamford,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
914880,Hambleton Road Stamford,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
914880,Hambleton Road Stamford,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
914880,Hambleton Road Stamford,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
914880,Hambleton Road Stamford,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
914880,Hambleton Road Stamford,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
914880,Hambleton Road Stamford,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.65
914880,Hambleton Road Stamford,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.96
914880,Hambleton Road Stamford,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.73
914880,Hambleton Road Stamford,2024-01-25T05:40:00.000+00:00,feeder,01,N Current (RMS),A,19.2
914880,Hambleton Road Stamford,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.9
914880,Hambleton Road Stamford,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
914880,Hambleton Road Stamford,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
914880,Hambleton Road Stamford,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,16.5
914880,Hambleton Road Stamford,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
914880,Hambleton Road Stamford,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
914880,Hambleton Road Stamford,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
914880,Hambleton Road Stamford,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
914880,Hambleton Road Stamford,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
914880,Hambleton Road Stamford,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
914880,Hambleton Road Stamford,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
914880,Hambleton Road Stamford,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
914880,Hambleton Road Stamford,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
914880,Hambleton Road Stamford,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.16
914880,Hambleton Road Stamford,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.34
914880,Hambleton Road Stamford,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.37
914880,Hambleton Road Stamford,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
914880,Hambleton Road Stamford,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
914880,Hambleton Road Stamford,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
914880,Hambleton Road Stamford,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
914880,Hambleton Road Stamford,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
914880,Hambleton Road Stamford,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
914880,Hambleton Road Stamford,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
914880,Hambleton Road Stamford,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.41
914880,Hambleton Road Stamford,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.21
914880,Hambleton Road Stamford,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.15
914880,Hambleton Road Stamford,2024-01-25T05:30:00.000+00:00,feeder,04,N Current (RMS),A,24.8
914880,Hambleton Road Stamford,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.1
914880,Hambleton Road Stamford,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
914880,Hambleton Road Stamford,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
914880,Hambleton Road Stamford,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
914880,Hambleton Road Stamford,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
914880,Hambleton Road Stamford,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
914880,Hambleton Road Stamford,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.53
914880,Hambleton Road Stamford,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.45
914880,Hambleton Road Stamford,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.8
914880,Hambleton Road Stamford,2024-01-25T05:30:00.000+00:00,feeder,03,N Current (RMS),A,12.4
914880,Hambleton Road Stamford,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
914880,Hambleton Road Stamford,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
914880,Hambleton Road Stamford,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
914880,Hambleton Road Stamford,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
914880,Hambleton Road Stamford,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
914880,Hambleton Road Stamford,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.14
914880,Hambleton Road Stamford,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.28
914880,Hambleton Road Stamford,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.55
914880,Hambleton Road Stamford,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.56
914880,Hambleton Road Stamford,2024-01-25T05:30:00.000+00:00,feeder,02,N Current (RMS),A,23.4
914880,Hambleton Road Stamford,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
914880,Hambleton Road Stamford,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
914880,Hambleton Road Stamford,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
914880,Hambleton Road Stamford,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.89
914880,Hambleton Road Stamford,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
914880,Hambleton Road Stamford,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
914880,Hambleton Road Stamford,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.29
914880,Hambleton Road Stamford,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.74
914880,Hambleton Road Stamford,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.09
914880,Hambleton Road Stamford,2024-01-25T05:30:00.000+00:00,feeder,01,N Current (RMS),A,24.6
914880,Hambleton Road Stamford,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
914880,Hambleton Road Stamford,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
914880,Hambleton Road Stamford,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
914880,Hambleton Road Stamford,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,16.6
914880,Hambleton Road Stamford,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
914880,Hambleton Road Stamford,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
914880,Hambleton Road Stamford,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
914880,Hambleton Road Stamford,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
914880,Hambleton Road Stamford,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
914880,Hambleton Road Stamford,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
914880,Hambleton Road Stamford,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
914880,Hambleton Road Stamford,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
914880,Hambleton Road Stamford,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
914880,Hambleton Road Stamford,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.52
914880,Hambleton Road Stamford,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.95
914880,Hambleton Road Stamford,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.6
914880,Hambleton Road Stamford,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
914880,Hambleton Road Stamford,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
914880,Hambleton Road Stamford,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
914880,Hambleton Road Stamford,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
914880,Hambleton Road Stamford,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
914880,Hambleton Road Stamford,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
914880,Hambleton Road Stamford,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
914880,Hambleton Road Stamford,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.43
914880,Hambleton Road Stamford,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.99
914880,Hambleton Road Stamford,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.89
914880,Hambleton Road Stamford,2024-01-25T05:20:00.000+00:00,feeder,04,N Current (RMS),A,23.4
914880,Hambleton Road Stamford,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.1
914880,Hambleton Road Stamford,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
914880,Hambleton Road Stamford,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
