Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
914880,Hambleton Road Stamford,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
914880,Hambleton Road Stamford,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
914880,Hambleton Road Stamford,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.87
914880,Hambleton Road Stamford,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.87
914880,Hambleton Road Stamford,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.95
914880,Hambleton Road Stamford,2024-01-25T05:20:00.000+00:00,feeder,03,N Current (RMS),A,19.6
914880,Hambleton Road Stamford,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
914880,Hambleton Road Stamford,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
914880,Hambleton Road Stamford,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
914880,Hambleton Road Stamford,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
914880,Hambleton Road Stamford,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
914880,Hambleton Road Stamford,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.8
914880,Hambleton Road Stamford,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.2
914880,Hambleton Road Stamford,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.13
914880,Hambleton Road Stamford,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.31
914880,Hambleton Road Stamford,2024-01-25T05:20:00.000+00:00,feeder,02,N Current (RMS),A,25.0
914880,Hambleton Road Stamford,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
914880,Hambleton Road Stamford,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
914880,Hambleton Road Stamford,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
914880,Hambleton Road Stamford,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.84
914880,Hambleton Road Stamford,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
914880,Hambleton Road Stamford,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
914880,Hambleton Road Stamford,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.91
914880,Hambleton Road Stamford,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.33
914880,Hambleton Road Stamford,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.1
914880,Hambleton Road Stamford,2024-01-25T05:20:00.000+00:00,feeder,01,N Current (RMS),A,22.4
914880,Hambleton Road Stamford,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
914880,Hambleton Road Stamford,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.9
914880,Hambleton Road Stamford,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
914880,Hambleton Road Stamford,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,16.6
914880,Hambleton Road Stamford,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
914880,Hambleton Road Stamford,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
914880,Hambleton Road Stamford,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
914880,Hambleton Road Stamford,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
914880,Hambleton Road Stamford,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
914880,Hambleton Road Stamford,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
914880,Hambleton Road Stamford,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
914880,Hambleton Road Stamford,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
914880,Hambleton Road Stamford,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
914880,Hambleton Road Stamford,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.4
914880,Hambleton Road Stamford,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.33
914880,Hambleton Road Stamford,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.25
914880,Hambleton Road Stamford,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
914880,Hambleton Road Stamford,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
914880,Hambleton Road Stamford,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
914880,Hambleton Road Stamford,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
914880,Hambleton Road Stamford,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
914880,Hambleton Road Stamford,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
914880,Hambleton Road Stamford,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
914880,Hambleton Road Stamford,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.73
914880,Hambleton Road Stamford,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
914880,Hambleton Road Stamford,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.8
914880,Hambleton Road Stamford,2024-01-25T05:10:00.000+00:00,feeder,04,N Current (RMS),A,23.9
914880,Hambleton Road Stamford,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.1
914880,Hambleton Road Stamford,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.6
914880,Hambleton Road Stamford,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.9
914880,Hambleton Road Stamford,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
914880,Hambleton Road Stamford,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
914880,Hambleton Road Stamford,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
914880,Hambleton Road Stamford,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.03
914880,Hambleton Road Stamford,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.51
914880,Hambleton Road Stamford,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.98
914880,Hambleton Road Stamford,2024-01-25T05:10:00.000+00:00,feeder,03,N Current (RMS),A,20.0
914880,Hambleton Road Stamford,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
914880,Hambleton Road Stamford,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
914880,Hambleton Road Stamford,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
914880,Hambleton Road Stamford,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
914880,Hambleton Road Stamford,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
914880,Hambleton Road Stamford,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.85
914880,Hambleton Road Stamford,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.06
914880,Hambleton Road Stamford,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.38
914880,Hambleton Road Stamford,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.29
914880,Hambleton Road Stamford,2024-01-25T05:10:00.000+00:00,feeder,02,N Current (RMS),A,19.3
914880,Hambleton Road Stamford,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
914880,Hambleton Road Stamford,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
914880,Hambleton Road Stamford,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
914880,Hambleton Road Stamford,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
914880,Hambleton Road Stamford,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
914880,Hambleton Road Stamford,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
914880,Hambleton Road Stamford,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.07
914880,Hambleton Road Stamford,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.92
914880,Hambleton Road Stamford,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.51
914880,Hambleton Road Stamford,2024-01-25T05:10:00.000+00:00,feeder,01,N Current (RMS),A,24.3
914880,Hambleton Road Stamford,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
914880,Hambleton Road Stamford,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
914880,Hambleton Road Stamford,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
914880,Hambleton Road Stamford,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,16.6
914880,Hambleton Road Stamford,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
914880,Hambleton Road Stamford,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
914880,Hambleton Road Stamford,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
914880,Hambleton Road Stamford,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
914880,Hambleton Road Stamford,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
914880,Hambleton Road Stamford,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
914880,Hambleton Road Stamford,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
914880,Hambleton Road Stamford,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
914880,Hambleton Road Stamford,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
914880,Hambleton Road Stamford,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.89
914880,Hambleton Road Stamford,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.82
914880,Hambleton Road Stamford,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.59
914880,Hambleton Road Stamford,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
914880,Hambleton Road Stamford,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
914880,Hambleton Road Stamford,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
914880,Hambleton Road Stamford,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
914880,Hambleton Road Stamford,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
914880,Hambleton Road Stamford,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
914880,Hambleton Road Stamford,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
914880,Hambleton Road Stamford,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.51
914880,Hambleton Road Stamford,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.61
914880,Hambleton Road Stamford,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.89
914880,Hambleton Road Stamford,2024-01-25T05:00:00.000+00:00,feeder,04,N Current (RMS),A,24.6
914880,Hambleton Road Stamford,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.5
914880,Hambleton Road Stamford,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
914880,Hambleton Road Stamford,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
914880,Hambleton Road Stamford,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
914880,Hambleton Road Stamford,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
914880,Hambleton Road Stamford,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
914880,Hambleton Road Stamford,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.25
914880,Hambleton Road Stamford,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.84
914880,Hambleton Road Stamford,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.14
914880,Hambleton Road Stamford,2024-01-25T05:00:00.000+00:00,feeder,03,N Current (RMS),A,20.9
914880,Hambleton Road Stamford,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
914880,Hambleton Road Stamford,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
914880,Hambleton Road Stamford,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
914880,Hambleton Road Stamford,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
914880,Hambleton Road Stamford,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
914880,Hambleton Road Stamford,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.73
914880,Hambleton Road Stamford,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.75
914880,Hambleton Road Stamford,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.28
914880,Hambleton Road Stamford,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.97
914880,Hambleton Road Stamford,2024-01-25T05:00:00.000+00:00,feeder,02,N Current (RMS),A,23.4
914880,Hambleton Road Stamford,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
914880,Hambleton Road Stamford,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
914880,Hambleton Road Stamford,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
914880,Hambleton Road Stamford,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
914880,Hambleton Road Stamford,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
914880,Hambleton Road Stamford,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
914880,Hambleton Road Stamford,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.11
914880,Hambleton Road Stamford,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.76
914880,Hambleton Road Stamford,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.63
914880,Hambleton Road Stamford,2024-01-25T05:00:00.000+00:00,feeder,01,N Current (RMS),A,26.0
914880,Hambleton Road Stamford,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
914880,Hambleton Road Stamford,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.7
914880,Hambleton Road Stamford,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
914880,Hambleton Road Stamford,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,16.6
914880,Hambleton Road Stamford,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
914880,Hambleton Road Stamford,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
914880,Hambleton Road Stamford,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
914880,Hambleton Road Stamford,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
914880,Hambleton Road Stamford,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
914880,Hambleton Road Stamford,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
914880,Hambleton Road Stamford,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
914880,Hambleton Road Stamford,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
914880,Hambleton Road Stamford,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
914880,Hambleton Road Stamford,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.62
914880,Hambleton Road Stamford,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.49
914880,Hambleton Road Stamford,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.64
914880,Hambleton Road Stamford,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
914880,Hambleton Road Stamford,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
914880,Hambleton Road Stamford,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
914880,Hambleton Road Stamford,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
914880,Hambleton Road Stamford,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
914880,Hambleton Road Stamford,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
914880,Hambleton Road Stamford,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
914880,Hambleton Road Stamford,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.35
914880,Hambleton Road Stamford,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.32
914880,Hambleton Road Stamford,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.89
914880,Hambleton Road Stamford,2024-01-25T04:50:00.000+00:00,feeder,04,N Current (RMS),A,24.7
914880,Hambleton Road Stamford,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.4
914880,Hambleton Road Stamford,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
914880,Hambleton Road Stamford,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.1
914880,Hambleton Road Stamford,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
914880,Hambleton Road Stamford,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
914880,Hambleton Road Stamford,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
914880,Hambleton Road Stamford,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.99
914880,Hambleton Road Stamford,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.15
914880,Hambleton Road Stamford,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.32
914880,Hambleton Road Stamford,2024-01-25T04:50:00.000+00:00,feeder,03,N Current (RMS),A,25.1
914880,Hambleton Road Stamford,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
914880,Hambleton Road Stamford,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
914880,Hambleton Road Stamford,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
914880,Hambleton Road Stamford,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
914880,Hambleton Road Stamford,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
914880,Hambleton Road Stamford,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.57
914880,Hambleton Road Stamford,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.95
914880,Hambleton Road Stamford,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.9
914880,Hambleton Road Stamford,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.49
914880,Hambleton Road Stamford,2024-01-25T04:50:00.000+00:00,feeder,02,N Current (RMS),A,22.3
914880,Hambleton Road Stamford,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
914880,Hambleton Road Stamford,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
914880,Hambleton Road Stamford,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
914880,Hambleton Road Stamford,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.77
914880,Hambleton Road Stamford,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
914880,Hambleton Road Stamford,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
914880,Hambleton Road Stamford,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.37
914880,Hambleton Road Stamford,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.67
914880,Hambleton Road Stamford,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.12
914880,Hambleton Road Stamford,2024-01-25T04:50:00.000+00:00,feeder,01,N Current (RMS),A,18.5
914880,Hambleton Road Stamford,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
914880,Hambleton Road Stamford,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
914880,Hambleton Road Stamford,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
914880,Hambleton Road Stamford,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,16.6
914880,Hambleton Road Stamford,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
914880,Hambleton Road Stamford,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
914880,Hambleton Road Stamford,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
914880,Hambleton Road Stamford,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
914880,Hambleton Road Stamford,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
914880,Hambleton Road Stamford,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
914880,Hambleton Road Stamford,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
914880,Hambleton Road Stamford,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
914880,Hambleton Road Stamford,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
914880,Hambleton Road Stamford,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.66
914880,Hambleton Road Stamford,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.04
914880,Hambleton Road Stamford,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.82
914880,Hambleton Road Stamford,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
914880,Hambleton Road Stamford,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
914880,Hambleton Road Stamford,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
914880,Hambleton Road Stamford,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
914880,Hambleton Road Stamford,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
914880,Hambleton Road Stamford,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
914880,Hambleton Road Stamford,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
914880,Hambleton Road Stamford,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.42
914880,Hambleton Road Stamford,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.28
914880,Hambleton Road Stamford,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.94
914880,Hambleton Road Stamford,2024-01-25T04:40:00.000+00:00,feeder,04,N Current (RMS),A,27.0
914880,Hambleton Road Stamford,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.5
914880,Hambleton Road Stamford,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
914880,Hambleton Road Stamford,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
914880,Hambleton Road Stamford,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
914880,Hambleton Road Stamford,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
914880,Hambleton Road Stamford,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
914880,Hambleton Road Stamford,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.53
914880,Hambleton Road Stamford,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.5
914880,Hambleton Road Stamford,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.01
914880,Hambleton Road Stamford,2024-01-25T04:40:00.000+00:00,feeder,03,N Current (RMS),A,17.9
914880,Hambleton Road Stamford,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
914880,Hambleton Road Stamford,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
914880,Hambleton Road Stamford,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
914880,Hambleton Road Stamford,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
914880,Hambleton Road Stamford,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
914880,Hambleton Road Stamford,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.62
914880,Hambleton Road Stamford,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.64
914880,Hambleton Road Stamford,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.32
914880,Hambleton Road Stamford,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.68
914880,Hambleton Road Stamford,2024-01-25T04:40:00.000+00:00,feeder,02,N Current (RMS),A,18.9
914880,Hambleton Road Stamford,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
914880,Hambleton Road Stamford,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
914880,Hambleton Road Stamford,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
914880,Hambleton Road Stamford,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.85
914880,Hambleton Road Stamford,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
914880,Hambleton Road Stamford,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
914880,Hambleton Road Stamford,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.92
914880,Hambleton Road Stamford,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.78
914880,Hambleton Road Stamford,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.09
914880,Hambleton Road Stamford,2024-01-25T04:40:00.000+00:00,feeder,01,N Current (RMS),A,20.6
914880,Hambleton Road Stamford,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
914880,Hambleton Road Stamford,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
914880,Hambleton Road Stamford,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
914880,Hambleton Road Stamford,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,16.6
914880,Hambleton Road Stamford,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
914880,Hambleton Road Stamford,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
914880,Hambleton Road Stamford,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
914880,Hambleton Road Stamford,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
914880,Hambleton Road Stamford,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
914880,Hambleton Road Stamford,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
914880,Hambleton Road Stamford,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
914880,Hambleton Road Stamford,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
914880,Hambleton Road Stamford,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
914880,Hambleton Road Stamford,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.51
914880,Hambleton Road Stamford,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.88
914880,Hambleton Road Stamford,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.72
914880,Hambleton Road Stamford,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
914880,Hambleton Road Stamford,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
914880,Hambleton Road Stamford,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
914880,Hambleton Road Stamford,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
914880,Hambleton Road Stamford,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
914880,Hambleton Road Stamford,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
914880,Hambleton Road Stamford,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
914880,Hambleton Road Stamford,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.54
914880,Hambleton Road Stamford,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.37
914880,Hambleton Road Stamford,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.03
914880,Hambleton Road Stamford,2024-01-25T04:30:00.000+00:00,feeder,04,N Current (RMS),A,27.6
914880,Hambleton Road Stamford,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.6
914880,Hambleton Road Stamford,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.4
914880,Hambleton Road Stamford,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
914880,Hambleton Road Stamford,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
914880,Hambleton Road Stamford,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
914880,Hambleton Road Stamford,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
914880,Hambleton Road Stamford,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.02
914880,Hambleton Road Stamford,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.43
914880,Hambleton Road Stamford,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.85
914880,Hambleton Road Stamford,2024-01-25T04:30:00.000+00:00,feeder,03,N Current (RMS),A,19.7
914880,Hambleton Road Stamford,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
914880,Hambleton Road Stamford,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
914880,Hambleton Road Stamford,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
914880,Hambleton Road Stamford,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
914880,Hambleton Road Stamford,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
914880,Hambleton Road Stamford,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.65
914880,Hambleton Road Stamford,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.09
914880,Hambleton Road Stamford,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.49
914880,Hambleton Road Stamford,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.58
914880,Hambleton Road Stamford,2024-01-25T04:30:00.000+00:00,feeder,02,N Current (RMS),A,21.1
914880,Hambleton Road Stamford,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
914880,Hambleton Road Stamford,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
914880,Hambleton Road Stamford,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
914880,Hambleton Road Stamford,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.08
914880,Hambleton Road Stamford,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
914880,Hambleton Road Stamford,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
914880,Hambleton Road Stamford,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.9
914880,Hambleton Road Stamford,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.91
914880,Hambleton Road Stamford,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.66
914880,Hambleton Road Stamford,2024-01-25T04:30:00.000+00:00,feeder,01,N Current (RMS),A,16.8
914880,Hambleton Road Stamford,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
914880,Hambleton Road Stamford,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
914880,Hambleton Road Stamford,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
914880,Hambleton Road Stamford,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,16.7
914880,Hambleton Road Stamford,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
914880,Hambleton Road Stamford,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
914880,Hambleton Road Stamford,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
914880,Hambleton Road Stamford,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
914880,Hambleton Road Stamford,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
914880,Hambleton Road Stamford,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
914880,Hambleton Road Stamford,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
914880,Hambleton Road Stamford,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
914880,Hambleton Road Stamford,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
914880,Hambleton Road Stamford,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.55
914880,Hambleton Road Stamford,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.19
914880,Hambleton Road Stamford,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.12
914880,Hambleton Road Stamford,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
914880,Hambleton Road Stamford,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
914880,Hambleton Road Stamford,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
914880,Hambleton Road Stamford,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
914880,Hambleton Road Stamford,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
914880,Hambleton Road Stamford,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
914880,Hambleton Road Stamford,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
914880,Hambleton Road Stamford,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.57
914880,Hambleton Road Stamford,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.6
914880,Hambleton Road Stamford,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.22
914880,Hambleton Road Stamford,2024-01-25T04:20:00.000+00:00,feeder,04,N Current (RMS),A,32.2
914880,Hambleton Road Stamford,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.5
914880,Hambleton Road Stamford,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.9
914880,Hambleton Road Stamford,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.8
914880,Hambleton Road Stamford,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
914880,Hambleton Road Stamford,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
914880,Hambleton Road Stamford,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
914880,Hambleton Road Stamford,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.84
914880,Hambleton Road Stamford,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.9
914880,Hambleton Road Stamford,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.95
914880,Hambleton Road Stamford,2024-01-25T04:20:00.000+00:00,feeder,03,N Current (RMS),A,18.7
914880,Hambleton Road Stamford,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
914880,Hambleton Road Stamford,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
914880,Hambleton Road Stamford,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
914880,Hambleton Road Stamford,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
914880,Hambleton Road Stamford,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
914880,Hambleton Road Stamford,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.08
914880,Hambleton Road Stamford,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.38
914880,Hambleton Road Stamford,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.17
914880,Hambleton Road Stamford,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.01
914880,Hambleton Road Stamford,2024-01-25T04:20:00.000+00:00,feeder,02,N Current (RMS),A,21.0
914880,Hambleton Road Stamford,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
914880,Hambleton Road Stamford,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
914880,Hambleton Road Stamford,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
914880,Hambleton Road Stamford,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.01
914880,Hambleton Road Stamford,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
914880,Hambleton Road Stamford,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
914880,Hambleton Road Stamford,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.31
914880,Hambleton Road Stamford,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.23
914880,Hambleton Road Stamford,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.23
914880,Hambleton Road Stamford,2024-01-25T04:20:00.000+00:00,feeder,01,N Current (RMS),A,14.2
914880,Hambleton Road Stamford,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
914880,Hambleton Road Stamford,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
914880,Hambleton Road Stamford,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
914880,Hambleton Road Stamford,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,16.8
914880,Hambleton Road Stamford,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
914880,Hambleton Road Stamford,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
914880,Hambleton Road Stamford,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
914880,Hambleton Road Stamford,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
914880,Hambleton Road Stamford,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
914880,Hambleton Road Stamford,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
914880,Hambleton Road Stamford,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
914880,Hambleton Road Stamford,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
914880,Hambleton Road Stamford,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
914880,Hambleton Road Stamford,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.1
914880,Hambleton Road Stamford,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.9
914880,Hambleton Road Stamford,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.41
914880,Hambleton Road Stamford,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
914880,Hambleton Road Stamford,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
914880,Hambleton Road Stamford,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
914880,Hambleton Road Stamford,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
914880,Hambleton Road Stamford,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
914880,Hambleton Road Stamford,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
914880,Hambleton Road Stamford,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
914880,Hambleton Road Stamford,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.82
914880,Hambleton Road Stamford,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.91
914880,Hambleton Road Stamford,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.12
914880,Hambleton Road Stamford,2024-01-25T04:10:00.000+00:00,feeder,04,N Current (RMS),A,27.2
914880,Hambleton Road Stamford,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
914880,Hambleton Road Stamford,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.1
914880,Hambleton Road Stamford,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.9
914880,Hambleton Road Stamford,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
914880,Hambleton Road Stamford,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.99
914880,Hambleton Road Stamford,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
914880,Hambleton Road Stamford,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.78
914880,Hambleton Road Stamford,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.06
914880,Hambleton Road Stamford,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.24
914880,Hambleton Road Stamford,2024-01-25T04:10:00.000+00:00,feeder,03,N Current (RMS),A,22.6
914880,Hambleton Road Stamford,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
914880,Hambleton Road Stamford,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
914880,Hambleton Road Stamford,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
914880,Hambleton Road Stamford,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
914880,Hambleton Road Stamford,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
914880,Hambleton Road Stamford,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.37
914880,Hambleton Road Stamford,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.09
914880,Hambleton Road Stamford,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.76
914880,Hambleton Road Stamford,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.64
914880,Hambleton Road Stamford,2024-01-25T04:10:00.000+00:00,feeder,02,N Current (RMS),A,23.5
914880,Hambleton Road Stamford,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
914880,Hambleton Road Stamford,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
914880,Hambleton Road Stamford,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
914880,Hambleton Road Stamford,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.03
914880,Hambleton Road Stamford,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
914880,Hambleton Road Stamford,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
914880,Hambleton Road Stamford,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.3
914880,Hambleton Road Stamford,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.12
914880,Hambleton Road Stamford,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.63
914880,Hambleton Road Stamford,2024-01-25T04:10:00.000+00:00,feeder,01,N Current (RMS),A,14.7
914880,Hambleton Road Stamford,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
914880,Hambleton Road Stamford,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
914880,Hambleton Road Stamford,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
914880,Hambleton Road Stamford,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,16.8
914880,Hambleton Road Stamford,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
914880,Hambleton Road Stamford,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
914880,Hambleton Road Stamford,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
914880,Hambleton Road Stamford,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
914880,Hambleton Road Stamford,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
914880,Hambleton Road Stamford,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
914880,Hambleton Road Stamford,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
914880,Hambleton Road Stamford,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
914880,Hambleton Road Stamford,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
914880,Hambleton Road Stamford,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
914880,Hambleton Road Stamford,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.85
914880,Hambleton Road Stamford,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.64
914880,Hambleton Road Stamford,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
914880,Hambleton Road Stamford,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
914880,Hambleton Road Stamford,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
914880,Hambleton Road Stamford,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
914880,Hambleton Road Stamford,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
914880,Hambleton Road Stamford,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
914880,Hambleton Road Stamford,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
914880,Hambleton Road Stamford,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.66
914880,Hambleton Road Stamford,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.99
914880,Hambleton Road Stamford,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.13
914880,Hambleton Road Stamford,2024-01-25T04:00:00.000+00:00,feeder,04,N Current (RMS),A,25.2
914880,Hambleton Road Stamford,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
914880,Hambleton Road Stamford,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
914880,Hambleton Road Stamford,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
914880,Hambleton Road Stamford,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
914880,Hambleton Road Stamford,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.98
914880,Hambleton Road Stamford,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
914880,Hambleton Road Stamford,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.03
914880,Hambleton Road Stamford,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.4
914880,Hambleton Road Stamford,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.31
914880,Hambleton Road Stamford,2024-01-25T04:00:00.000+00:00,feeder,03,N Current (RMS),A,24.6
914880,Hambleton Road Stamford,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
914880,Hambleton Road Stamford,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
914880,Hambleton Road Stamford,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
914880,Hambleton Road Stamford,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
914880,Hambleton Road Stamford,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
914880,Hambleton Road Stamford,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.96
914880,Hambleton Road Stamford,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.53
914880,Hambleton Road Stamford,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.42
914880,Hambleton Road Stamford,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.86
914880,Hambleton Road Stamford,2024-01-25T04:00:00.000+00:00,feeder,02,N Current (RMS),A,27.6
914880,Hambleton Road Stamford,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
914880,Hambleton Road Stamford,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
914880,Hambleton Road Stamford,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
914880,Hambleton Road Stamford,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.08
914880,Hambleton Road Stamford,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
914880,Hambleton Road Stamford,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
914880,Hambleton Road Stamford,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.07
914880,Hambleton Road Stamford,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.1
914880,Hambleton Road Stamford,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.16
914880,Hambleton Road Stamford,2024-01-25T04:00:00.000+00:00,feeder,01,N Current (RMS),A,10.7
914880,Hambleton Road Stamford,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
914880,Hambleton Road Stamford,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
914880,Hambleton Road Stamford,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
914880,Hambleton Road Stamford,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,16.9
914880,Hambleton Road Stamford,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
914880,Hambleton Road Stamford,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
914880,Hambleton Road Stamford,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
914880,Hambleton Road Stamford,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
914880,Hambleton Road Stamford,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
914880,Hambleton Road Stamford,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
914880,Hambleton Road Stamford,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
914880,Hambleton Road Stamford,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
914880,Hambleton Road Stamford,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
914880,Hambleton Road Stamford,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.29
914880,Hambleton Road Stamford,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.91
914880,Hambleton Road Stamford,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.46
914880,Hambleton Road Stamford,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
914880,Hambleton Road Stamford,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
914880,Hambleton Road Stamford,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
