Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
914880,Hambleton Road Stamford,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
914880,Hambleton Road Stamford,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
914880,Hambleton Road Stamford,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
914880,Hambleton Road Stamford,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.65
914880,Hambleton Road Stamford,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.91
914880,Hambleton Road Stamford,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.18
914880,Hambleton Road Stamford,2024-01-25T03:50:00.000+00:00,feeder,04,N Current (RMS),A,28.7
914880,Hambleton Road Stamford,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
914880,Hambleton Road Stamford,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.1
914880,Hambleton Road Stamford,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.1
914880,Hambleton Road Stamford,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.28
914880,Hambleton Road Stamford,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.87
914880,Hambleton Road Stamford,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
914880,Hambleton Road Stamford,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.29
914880,Hambleton Road Stamford,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.81
914880,Hambleton Road Stamford,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.16
914880,Hambleton Road Stamford,2024-01-25T03:50:00.000+00:00,feeder,03,N Current (RMS),A,27.4
914880,Hambleton Road Stamford,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
914880,Hambleton Road Stamford,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
914880,Hambleton Road Stamford,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
914880,Hambleton Road Stamford,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
914880,Hambleton Road Stamford,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
914880,Hambleton Road Stamford,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.07
914880,Hambleton Road Stamford,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.19
914880,Hambleton Road Stamford,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.15
914880,Hambleton Road Stamford,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.21
914880,Hambleton Road Stamford,2024-01-25T03:50:00.000+00:00,feeder,02,N Current (RMS),A,24.0
914880,Hambleton Road Stamford,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
914880,Hambleton Road Stamford,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
914880,Hambleton Road Stamford,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
914880,Hambleton Road Stamford,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.21
914880,Hambleton Road Stamford,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
914880,Hambleton Road Stamford,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
914880,Hambleton Road Stamford,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.54
914880,Hambleton Road Stamford,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.81
914880,Hambleton Road Stamford,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.48
914880,Hambleton Road Stamford,2024-01-25T03:50:00.000+00:00,feeder,01,N Current (RMS),A,13.2
914880,Hambleton Road Stamford,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
914880,Hambleton Road Stamford,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
914880,Hambleton Road Stamford,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
914880,Hambleton Road Stamford,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,16.9
914880,Hambleton Road Stamford,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
914880,Hambleton Road Stamford,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
914880,Hambleton Road Stamford,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
914880,Hambleton Road Stamford,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
914880,Hambleton Road Stamford,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
914880,Hambleton Road Stamford,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
914880,Hambleton Road Stamford,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
914880,Hambleton Road Stamford,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
914880,Hambleton Road Stamford,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
914880,Hambleton Road Stamford,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.67
914880,Hambleton Road Stamford,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.68
914880,Hambleton Road Stamford,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.02
914880,Hambleton Road Stamford,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
914880,Hambleton Road Stamford,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
914880,Hambleton Road Stamford,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
914880,Hambleton Road Stamford,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
914880,Hambleton Road Stamford,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
914880,Hambleton Road Stamford,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
914880,Hambleton Road Stamford,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
914880,Hambleton Road Stamford,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.5
914880,Hambleton Road Stamford,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.08
914880,Hambleton Road Stamford,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.22
914880,Hambleton Road Stamford,2024-01-25T03:40:00.000+00:00,feeder,04,N Current (RMS),A,28.7
914880,Hambleton Road Stamford,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.4
914880,Hambleton Road Stamford,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.7
914880,Hambleton Road Stamford,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
914880,Hambleton Road Stamford,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
914880,Hambleton Road Stamford,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
914880,Hambleton Road Stamford,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
914880,Hambleton Road Stamford,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.79
914880,Hambleton Road Stamford,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.75
914880,Hambleton Road Stamford,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.82
914880,Hambleton Road Stamford,2024-01-25T03:40:00.000+00:00,feeder,03,N Current (RMS),A,23.9
914880,Hambleton Road Stamford,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
914880,Hambleton Road Stamford,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
914880,Hambleton Road Stamford,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
914880,Hambleton Road Stamford,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
914880,Hambleton Road Stamford,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
914880,Hambleton Road Stamford,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.38
914880,Hambleton Road Stamford,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.42
914880,Hambleton Road Stamford,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.62
914880,Hambleton Road Stamford,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.12
914880,Hambleton Road Stamford,2024-01-25T03:40:00.000+00:00,feeder,02,N Current (RMS),A,23.9
914880,Hambleton Road Stamford,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
914880,Hambleton Road Stamford,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
914880,Hambleton Road Stamford,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
914880,Hambleton Road Stamford,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.89
914880,Hambleton Road Stamford,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
914880,Hambleton Road Stamford,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
914880,Hambleton Road Stamford,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.13
914880,Hambleton Road Stamford,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.13
914880,Hambleton Road Stamford,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.92
914880,Hambleton Road Stamford,2024-01-25T03:40:00.000+00:00,feeder,01,N Current (RMS),A,13.1
914880,Hambleton Road Stamford,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
914880,Hambleton Road Stamford,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
914880,Hambleton Road Stamford,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
914880,Hambleton Road Stamford,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,16.9
914880,Hambleton Road Stamford,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
914880,Hambleton Road Stamford,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
914880,Hambleton Road Stamford,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
914880,Hambleton Road Stamford,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
914880,Hambleton Road Stamford,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
914880,Hambleton Road Stamford,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
914880,Hambleton Road Stamford,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
914880,Hambleton Road Stamford,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
914880,Hambleton Road Stamford,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
914880,Hambleton Road Stamford,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.84
914880,Hambleton Road Stamford,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.59
914880,Hambleton Road Stamford,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.08
914880,Hambleton Road Stamford,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
914880,Hambleton Road Stamford,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
914880,Hambleton Road Stamford,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
914880,Hambleton Road Stamford,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
914880,Hambleton Road Stamford,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
914880,Hambleton Road Stamford,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
914880,Hambleton Road Stamford,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
914880,Hambleton Road Stamford,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.58
914880,Hambleton Road Stamford,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.12
914880,Hambleton Road Stamford,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.21
914880,Hambleton Road Stamford,2024-01-25T03:30:00.000+00:00,feeder,04,N Current (RMS),A,28.4
914880,Hambleton Road Stamford,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.5
914880,Hambleton Road Stamford,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.9
914880,Hambleton Road Stamford,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.3
914880,Hambleton Road Stamford,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
914880,Hambleton Road Stamford,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
914880,Hambleton Road Stamford,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
914880,Hambleton Road Stamford,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.38
914880,Hambleton Road Stamford,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.97
914880,Hambleton Road Stamford,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.94
914880,Hambleton Road Stamford,2024-01-25T03:30:00.000+00:00,feeder,03,N Current (RMS),A,21.9
914880,Hambleton Road Stamford,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
914880,Hambleton Road Stamford,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
914880,Hambleton Road Stamford,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
914880,Hambleton Road Stamford,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
914880,Hambleton Road Stamford,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
914880,Hambleton Road Stamford,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.31
914880,Hambleton Road Stamford,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.87
914880,Hambleton Road Stamford,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.97
914880,Hambleton Road Stamford,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.35
914880,Hambleton Road Stamford,2024-01-25T03:30:00.000+00:00,feeder,02,N Current (RMS),A,27.0
914880,Hambleton Road Stamford,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
914880,Hambleton Road Stamford,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
914880,Hambleton Road Stamford,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
914880,Hambleton Road Stamford,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.61
914880,Hambleton Road Stamford,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
914880,Hambleton Road Stamford,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
914880,Hambleton Road Stamford,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.34
914880,Hambleton Road Stamford,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.59
914880,Hambleton Road Stamford,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.04
914880,Hambleton Road Stamford,2024-01-25T03:30:00.000+00:00,feeder,01,N Current (RMS),A,23.1
914880,Hambleton Road Stamford,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
914880,Hambleton Road Stamford,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.7
914880,Hambleton Road Stamford,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
914880,Hambleton Road Stamford,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,17.0
914880,Hambleton Road Stamford,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
914880,Hambleton Road Stamford,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
914880,Hambleton Road Stamford,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
914880,Hambleton Road Stamford,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
914880,Hambleton Road Stamford,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
914880,Hambleton Road Stamford,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
914880,Hambleton Road Stamford,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
914880,Hambleton Road Stamford,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
914880,Hambleton Road Stamford,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
914880,Hambleton Road Stamford,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.17
914880,Hambleton Road Stamford,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.65
914880,Hambleton Road Stamford,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.54
914880,Hambleton Road Stamford,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
914880,Hambleton Road Stamford,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
914880,Hambleton Road Stamford,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
914880,Hambleton Road Stamford,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
914880,Hambleton Road Stamford,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
914880,Hambleton Road Stamford,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
914880,Hambleton Road Stamford,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
914880,Hambleton Road Stamford,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.59
914880,Hambleton Road Stamford,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.73
914880,Hambleton Road Stamford,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.22
914880,Hambleton Road Stamford,2024-01-25T03:20:00.000+00:00,feeder,04,N Current (RMS),A,29.4
914880,Hambleton Road Stamford,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.5
914880,Hambleton Road Stamford,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
914880,Hambleton Road Stamford,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
914880,Hambleton Road Stamford,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
914880,Hambleton Road Stamford,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
914880,Hambleton Road Stamford,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
914880,Hambleton Road Stamford,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.59
914880,Hambleton Road Stamford,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.84
914880,Hambleton Road Stamford,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.03
914880,Hambleton Road Stamford,2024-01-25T03:20:00.000+00:00,feeder,03,N Current (RMS),A,23.6
914880,Hambleton Road Stamford,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
914880,Hambleton Road Stamford,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
914880,Hambleton Road Stamford,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
914880,Hambleton Road Stamford,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
914880,Hambleton Road Stamford,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
914880,Hambleton Road Stamford,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.3
914880,Hambleton Road Stamford,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.46
914880,Hambleton Road Stamford,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.47
914880,Hambleton Road Stamford,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
914880,Hambleton Road Stamford,2024-01-25T03:20:00.000+00:00,feeder,02,N Current (RMS),A,30.1
914880,Hambleton Road Stamford,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
914880,Hambleton Road Stamford,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
914880,Hambleton Road Stamford,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
914880,Hambleton Road Stamford,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
914880,Hambleton Road Stamford,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
914880,Hambleton Road Stamford,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
914880,Hambleton Road Stamford,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.35
914880,Hambleton Road Stamford,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.36
914880,Hambleton Road Stamford,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.27
914880,Hambleton Road Stamford,2024-01-25T03:20:00.000+00:00,feeder,01,N Current (RMS),A,30.0
914880,Hambleton Road Stamford,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
914880,Hambleton Road Stamford,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
914880,Hambleton Road Stamford,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
914880,Hambleton Road Stamford,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,17.0
914880,Hambleton Road Stamford,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
914880,Hambleton Road Stamford,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
914880,Hambleton Road Stamford,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
914880,Hambleton Road Stamford,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
914880,Hambleton Road Stamford,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
914880,Hambleton Road Stamford,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
914880,Hambleton Road Stamford,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
914880,Hambleton Road Stamford,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
914880,Hambleton Road Stamford,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
914880,Hambleton Road Stamford,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.98
914880,Hambleton Road Stamford,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.4
914880,Hambleton Road Stamford,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.52
914880,Hambleton Road Stamford,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
914880,Hambleton Road Stamford,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
914880,Hambleton Road Stamford,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
914880,Hambleton Road Stamford,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
914880,Hambleton Road Stamford,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
914880,Hambleton Road Stamford,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
914880,Hambleton Road Stamford,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
914880,Hambleton Road Stamford,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.61
914880,Hambleton Road Stamford,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.19
914880,Hambleton Road Stamford,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.38
914880,Hambleton Road Stamford,2024-01-25T03:10:00.000+00:00,feeder,04,N Current (RMS),A,28.0
914880,Hambleton Road Stamford,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.6
914880,Hambleton Road Stamford,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
914880,Hambleton Road Stamford,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.1
914880,Hambleton Road Stamford,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
914880,Hambleton Road Stamford,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
914880,Hambleton Road Stamford,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
914880,Hambleton Road Stamford,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.41
914880,Hambleton Road Stamford,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.05
914880,Hambleton Road Stamford,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.26
914880,Hambleton Road Stamford,2024-01-25T03:10:00.000+00:00,feeder,03,N Current (RMS),A,28.3
914880,Hambleton Road Stamford,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
914880,Hambleton Road Stamford,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
914880,Hambleton Road Stamford,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
914880,Hambleton Road Stamford,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
914880,Hambleton Road Stamford,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
914880,Hambleton Road Stamford,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.33
914880,Hambleton Road Stamford,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.07
914880,Hambleton Road Stamford,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.47
914880,Hambleton Road Stamford,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.97
914880,Hambleton Road Stamford,2024-01-25T03:10:00.000+00:00,feeder,02,N Current (RMS),A,31.2
914880,Hambleton Road Stamford,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
914880,Hambleton Road Stamford,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
914880,Hambleton Road Stamford,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
914880,Hambleton Road Stamford,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
914880,Hambleton Road Stamford,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
914880,Hambleton Road Stamford,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
914880,Hambleton Road Stamford,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.69
914880,Hambleton Road Stamford,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.38
914880,Hambleton Road Stamford,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.45
914880,Hambleton Road Stamford,2024-01-25T03:10:00.000+00:00,feeder,01,N Current (RMS),A,30.0
914880,Hambleton Road Stamford,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
914880,Hambleton Road Stamford,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.1
914880,Hambleton Road Stamford,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
914880,Hambleton Road Stamford,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,17.0
914880,Hambleton Road Stamford,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
914880,Hambleton Road Stamford,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
914880,Hambleton Road Stamford,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
914880,Hambleton Road Stamford,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
914880,Hambleton Road Stamford,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
914880,Hambleton Road Stamford,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
914880,Hambleton Road Stamford,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
914880,Hambleton Road Stamford,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
914880,Hambleton Road Stamford,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
914880,Hambleton Road Stamford,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.78
914880,Hambleton Road Stamford,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.09
914880,Hambleton Road Stamford,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.07
914880,Hambleton Road Stamford,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
914880,Hambleton Road Stamford,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
914880,Hambleton Road Stamford,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
914880,Hambleton Road Stamford,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
914880,Hambleton Road Stamford,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
914880,Hambleton Road Stamford,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
914880,Hambleton Road Stamford,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
914880,Hambleton Road Stamford,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.51
914880,Hambleton Road Stamford,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.43
914880,Hambleton Road Stamford,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.38
914880,Hambleton Road Stamford,2024-01-25T03:00:00.000+00:00,feeder,04,N Current (RMS),A,27.7
914880,Hambleton Road Stamford,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.3
914880,Hambleton Road Stamford,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
914880,Hambleton Road Stamford,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.1
914880,Hambleton Road Stamford,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
914880,Hambleton Road Stamford,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
914880,Hambleton Road Stamford,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
914880,Hambleton Road Stamford,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
914880,Hambleton Road Stamford,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.64
914880,Hambleton Road Stamford,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.07
914880,Hambleton Road Stamford,2024-01-25T03:00:00.000+00:00,feeder,03,N Current (RMS),A,34.8
914880,Hambleton Road Stamford,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
914880,Hambleton Road Stamford,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
914880,Hambleton Road Stamford,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
914880,Hambleton Road Stamford,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
914880,Hambleton Road Stamford,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
914880,Hambleton Road Stamford,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.71
914880,Hambleton Road Stamford,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.21
914880,Hambleton Road Stamford,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.45
914880,Hambleton Road Stamford,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.25
914880,Hambleton Road Stamford,2024-01-25T03:00:00.000+00:00,feeder,02,N Current (RMS),A,35.5
914880,Hambleton Road Stamford,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
914880,Hambleton Road Stamford,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
914880,Hambleton Road Stamford,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
914880,Hambleton Road Stamford,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.91
914880,Hambleton Road Stamford,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
914880,Hambleton Road Stamford,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
914880,Hambleton Road Stamford,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.45
914880,Hambleton Road Stamford,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.32
914880,Hambleton Road Stamford,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.14
914880,Hambleton Road Stamford,2024-01-25T03:00:00.000+00:00,feeder,01,N Current (RMS),A,31.2
914880,Hambleton Road Stamford,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
914880,Hambleton Road Stamford,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
914880,Hambleton Road Stamford,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
914880,Hambleton Road Stamford,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,17.0
914880,Hambleton Road Stamford,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
914880,Hambleton Road Stamford,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
914880,Hambleton Road Stamford,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
914880,Hambleton Road Stamford,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
914880,Hambleton Road Stamford,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
914880,Hambleton Road Stamford,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
914880,Hambleton Road Stamford,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
914880,Hambleton Road Stamford,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
914880,Hambleton Road Stamford,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
914880,Hambleton Road Stamford,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.17
914880,Hambleton Road Stamford,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.84
914880,Hambleton Road Stamford,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.85
914880,Hambleton Road Stamford,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
914880,Hambleton Road Stamford,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
914880,Hambleton Road Stamford,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
914880,Hambleton Road Stamford,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
914880,Hambleton Road Stamford,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
914880,Hambleton Road Stamford,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
914880,Hambleton Road Stamford,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
914880,Hambleton Road Stamford,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.4
914880,Hambleton Road Stamford,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.37
914880,Hambleton Road Stamford,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.07
914880,Hambleton Road Stamford,2024-01-25T02:50:00.000+00:00,feeder,04,N Current (RMS),A,27.0
914880,Hambleton Road Stamford,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.1
914880,Hambleton Road Stamford,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
914880,Hambleton Road Stamford,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.8
914880,Hambleton Road Stamford,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
914880,Hambleton Road Stamford,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.92
914880,Hambleton Road Stamford,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
914880,Hambleton Road Stamford,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.09
914880,Hambleton Road Stamford,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.41
914880,Hambleton Road Stamford,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.9
914880,Hambleton Road Stamford,2024-01-25T02:50:00.000+00:00,feeder,03,N Current (RMS),A,39.2
914880,Hambleton Road Stamford,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
914880,Hambleton Road Stamford,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
914880,Hambleton Road Stamford,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
914880,Hambleton Road Stamford,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
914880,Hambleton Road Stamford,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
914880,Hambleton Road Stamford,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.76
914880,Hambleton Road Stamford,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.99
914880,Hambleton Road Stamford,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.61
914880,Hambleton Road Stamford,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.66
914880,Hambleton Road Stamford,2024-01-25T02:50:00.000+00:00,feeder,02,N Current (RMS),A,38.6
914880,Hambleton Road Stamford,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
914880,Hambleton Road Stamford,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
914880,Hambleton Road Stamford,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
914880,Hambleton Road Stamford,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.91
914880,Hambleton Road Stamford,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
914880,Hambleton Road Stamford,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
914880,Hambleton Road Stamford,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.02
914880,Hambleton Road Stamford,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.55
914880,Hambleton Road Stamford,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.54
914880,Hambleton Road Stamford,2024-01-25T02:50:00.000+00:00,feeder,01,N Current (RMS),A,33.9
914880,Hambleton Road Stamford,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
914880,Hambleton Road Stamford,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.8
914880,Hambleton Road Stamford,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
914880,Hambleton Road Stamford,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,17.0
914880,Hambleton Road Stamford,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
914880,Hambleton Road Stamford,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
914880,Hambleton Road Stamford,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
914880,Hambleton Road Stamford,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
914880,Hambleton Road Stamford,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
914880,Hambleton Road Stamford,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
914880,Hambleton Road Stamford,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
914880,Hambleton Road Stamford,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
914880,Hambleton Road Stamford,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
914880,Hambleton Road Stamford,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.5
914880,Hambleton Road Stamford,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.94
914880,Hambleton Road Stamford,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.16
914880,Hambleton Road Stamford,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
914880,Hambleton Road Stamford,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
914880,Hambleton Road Stamford,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
914880,Hambleton Road Stamford,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
914880,Hambleton Road Stamford,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
914880,Hambleton Road Stamford,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
914880,Hambleton Road Stamford,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
914880,Hambleton Road Stamford,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.48
914880,Hambleton Road Stamford,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.2
914880,Hambleton Road Stamford,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.39
914880,Hambleton Road Stamford,2024-01-25T02:40:00.000+00:00,feeder,04,N Current (RMS),A,28.2
914880,Hambleton Road Stamford,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.3
914880,Hambleton Road Stamford,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
914880,Hambleton Road Stamford,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
914880,Hambleton Road Stamford,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
914880,Hambleton Road Stamford,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.72
914880,Hambleton Road Stamford,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
914880,Hambleton Road Stamford,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.6
914880,Hambleton Road Stamford,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.24
914880,Hambleton Road Stamford,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.78
914880,Hambleton Road Stamford,2024-01-25T02:40:00.000+00:00,feeder,03,N Current (RMS),A,40.5
914880,Hambleton Road Stamford,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
914880,Hambleton Road Stamford,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
914880,Hambleton Road Stamford,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
914880,Hambleton Road Stamford,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
914880,Hambleton Road Stamford,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
914880,Hambleton Road Stamford,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.01
914880,Hambleton Road Stamford,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.27
914880,Hambleton Road Stamford,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.45
914880,Hambleton Road Stamford,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.01
914880,Hambleton Road Stamford,2024-01-25T02:40:00.000+00:00,feeder,02,N Current (RMS),A,27.4
914880,Hambleton Road Stamford,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
914880,Hambleton Road Stamford,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
914880,Hambleton Road Stamford,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
914880,Hambleton Road Stamford,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.92
914880,Hambleton Road Stamford,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
914880,Hambleton Road Stamford,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
914880,Hambleton Road Stamford,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.27
914880,Hambleton Road Stamford,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.45
914880,Hambleton Road Stamford,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.44
914880,Hambleton Road Stamford,2024-01-25T02:40:00.000+00:00,feeder,01,N Current (RMS),A,32.9
914880,Hambleton Road Stamford,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
914880,Hambleton Road Stamford,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
914880,Hambleton Road Stamford,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
914880,Hambleton Road Stamford,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,17.1
914880,Hambleton Road Stamford,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
914880,Hambleton Road Stamford,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
914880,Hambleton Road Stamford,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
914880,Hambleton Road Stamford,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
914880,Hambleton Road Stamford,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
914880,Hambleton Road Stamford,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
914880,Hambleton Road Stamford,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
914880,Hambleton Road Stamford,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
914880,Hambleton Road Stamford,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
914880,Hambleton Road Stamford,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.62
914880,Hambleton Road Stamford,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.34
914880,Hambleton Road Stamford,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.62
914880,Hambleton Road Stamford,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
914880,Hambleton Road Stamford,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
914880,Hambleton Road Stamford,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
914880,Hambleton Road Stamford,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
914880,Hambleton Road Stamford,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
914880,Hambleton Road Stamford,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
914880,Hambleton Road Stamford,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
914880,Hambleton Road Stamford,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.51
914880,Hambleton Road Stamford,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.49
914880,Hambleton Road Stamford,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.42
914880,Hambleton Road Stamford,2024-01-25T02:30:00.000+00:00,feeder,04,N Current (RMS),A,31.1
914880,Hambleton Road Stamford,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.4
914880,Hambleton Road Stamford,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.8
914880,Hambleton Road Stamford,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
914880,Hambleton Road Stamford,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
914880,Hambleton Road Stamford,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.48
914880,Hambleton Road Stamford,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
914880,Hambleton Road Stamford,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.17
914880,Hambleton Road Stamford,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.57
914880,Hambleton Road Stamford,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.89
914880,Hambleton Road Stamford,2024-01-25T02:30:00.000+00:00,feeder,03,N Current (RMS),A,38.1
914880,Hambleton Road Stamford,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
914880,Hambleton Road Stamford,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
914880,Hambleton Road Stamford,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
914880,Hambleton Road Stamford,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
914880,Hambleton Road Stamford,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
914880,Hambleton Road Stamford,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.37
914880,Hambleton Road Stamford,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.43
914880,Hambleton Road Stamford,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.46
914880,Hambleton Road Stamford,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.52
914880,Hambleton Road Stamford,2024-01-25T02:30:00.000+00:00,feeder,02,N Current (RMS),A,29.3
914880,Hambleton Road Stamford,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
914880,Hambleton Road Stamford,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
914880,Hambleton Road Stamford,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
914880,Hambleton Road Stamford,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.88
914880,Hambleton Road Stamford,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
914880,Hambleton Road Stamford,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
914880,Hambleton Road Stamford,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.44
914880,Hambleton Road Stamford,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.4
914880,Hambleton Road Stamford,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.79
914880,Hambleton Road Stamford,2024-01-25T02:30:00.000+00:00,feeder,01,N Current (RMS),A,31.4
914880,Hambleton Road Stamford,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
914880,Hambleton Road Stamford,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.3
914880,Hambleton Road Stamford,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
914880,Hambleton Road Stamford,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,17.1
914880,Hambleton Road Stamford,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
914880,Hambleton Road Stamford,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
914880,Hambleton Road Stamford,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
