Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
914880,Hambleton Road Stamford,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
914880,Hambleton Road Stamford,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
914880,Hambleton Road Stamford,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
914880,Hambleton Road Stamford,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
914880,Hambleton Road Stamford,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
914880,Hambleton Road Stamford,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.55
914880,Hambleton Road Stamford,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.92
914880,Hambleton Road Stamford,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.62
914880,Hambleton Road Stamford,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
914880,Hambleton Road Stamford,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
914880,Hambleton Road Stamford,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
914880,Hambleton Road Stamford,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
914880,Hambleton Road Stamford,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
914880,Hambleton Road Stamford,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
914880,Hambleton Road Stamford,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
914880,Hambleton Road Stamford,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.61
914880,Hambleton Road Stamford,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.95
914880,Hambleton Road Stamford,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.02
914880,Hambleton Road Stamford,2024-01-25T02:20:00.000+00:00,feeder,04,N Current (RMS),A,32.1
914880,Hambleton Road Stamford,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.6
914880,Hambleton Road Stamford,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.5
914880,Hambleton Road Stamford,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.7
914880,Hambleton Road Stamford,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
914880,Hambleton Road Stamford,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.48
914880,Hambleton Road Stamford,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
914880,Hambleton Road Stamford,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.03
914880,Hambleton Road Stamford,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.45
914880,Hambleton Road Stamford,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.04
914880,Hambleton Road Stamford,2024-01-25T02:20:00.000+00:00,feeder,03,N Current (RMS),A,36.6
914880,Hambleton Road Stamford,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
914880,Hambleton Road Stamford,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
914880,Hambleton Road Stamford,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
914880,Hambleton Road Stamford,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
914880,Hambleton Road Stamford,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
914880,Hambleton Road Stamford,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.34
914880,Hambleton Road Stamford,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.95
914880,Hambleton Road Stamford,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.32
914880,Hambleton Road Stamford,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.69
914880,Hambleton Road Stamford,2024-01-25T02:20:00.000+00:00,feeder,02,N Current (RMS),A,28.2
914880,Hambleton Road Stamford,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
914880,Hambleton Road Stamford,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
914880,Hambleton Road Stamford,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
914880,Hambleton Road Stamford,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
914880,Hambleton Road Stamford,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
914880,Hambleton Road Stamford,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
914880,Hambleton Road Stamford,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.04
914880,Hambleton Road Stamford,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.64
914880,Hambleton Road Stamford,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.75
914880,Hambleton Road Stamford,2024-01-25T02:20:00.000+00:00,feeder,01,N Current (RMS),A,33.5
914880,Hambleton Road Stamford,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
914880,Hambleton Road Stamford,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.1
914880,Hambleton Road Stamford,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
914880,Hambleton Road Stamford,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,17.1
914880,Hambleton Road Stamford,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
914880,Hambleton Road Stamford,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
914880,Hambleton Road Stamford,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
914880,Hambleton Road Stamford,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
914880,Hambleton Road Stamford,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
914880,Hambleton Road Stamford,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
914880,Hambleton Road Stamford,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
914880,Hambleton Road Stamford,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
914880,Hambleton Road Stamford,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
914880,Hambleton Road Stamford,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.63
914880,Hambleton Road Stamford,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.36
914880,Hambleton Road Stamford,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.5
914880,Hambleton Road Stamford,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
914880,Hambleton Road Stamford,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
914880,Hambleton Road Stamford,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
914880,Hambleton Road Stamford,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
914880,Hambleton Road Stamford,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
914880,Hambleton Road Stamford,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
914880,Hambleton Road Stamford,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
914880,Hambleton Road Stamford,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.59
914880,Hambleton Road Stamford,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.3
914880,Hambleton Road Stamford,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.03
914880,Hambleton Road Stamford,2024-01-25T02:10:00.000+00:00,feeder,04,N Current (RMS),A,28.1
914880,Hambleton Road Stamford,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.6
914880,Hambleton Road Stamford,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
914880,Hambleton Road Stamford,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.8
914880,Hambleton Road Stamford,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
914880,Hambleton Road Stamford,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.59
914880,Hambleton Road Stamford,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
914880,Hambleton Road Stamford,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.1
914880,Hambleton Road Stamford,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.3
914880,Hambleton Road Stamford,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.09
914880,Hambleton Road Stamford,2024-01-25T02:10:00.000+00:00,feeder,03,N Current (RMS),A,36.4
914880,Hambleton Road Stamford,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.9
914880,Hambleton Road Stamford,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
914880,Hambleton Road Stamford,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
914880,Hambleton Road Stamford,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
914880,Hambleton Road Stamford,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
914880,Hambleton Road Stamford,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.52
914880,Hambleton Road Stamford,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.5
914880,Hambleton Road Stamford,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.56
914880,Hambleton Road Stamford,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.43
914880,Hambleton Road Stamford,2024-01-25T02:10:00.000+00:00,feeder,02,N Current (RMS),A,29.3
914880,Hambleton Road Stamford,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
914880,Hambleton Road Stamford,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
914880,Hambleton Road Stamford,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
914880,Hambleton Road Stamford,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.86
914880,Hambleton Road Stamford,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
914880,Hambleton Road Stamford,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
914880,Hambleton Road Stamford,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.02
914880,Hambleton Road Stamford,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.4
914880,Hambleton Road Stamford,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.16
914880,Hambleton Road Stamford,2024-01-25T02:10:00.000+00:00,feeder,01,N Current (RMS),A,33.0
914880,Hambleton Road Stamford,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
914880,Hambleton Road Stamford,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
914880,Hambleton Road Stamford,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
914880,Hambleton Road Stamford,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,17.2
914880,Hambleton Road Stamford,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
914880,Hambleton Road Stamford,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
914880,Hambleton Road Stamford,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
914880,Hambleton Road Stamford,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
914880,Hambleton Road Stamford,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
914880,Hambleton Road Stamford,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
914880,Hambleton Road Stamford,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
914880,Hambleton Road Stamford,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
914880,Hambleton Road Stamford,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
914880,Hambleton Road Stamford,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.21
914880,Hambleton Road Stamford,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.55
914880,Hambleton Road Stamford,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.71
914880,Hambleton Road Stamford,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
914880,Hambleton Road Stamford,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
914880,Hambleton Road Stamford,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
914880,Hambleton Road Stamford,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
914880,Hambleton Road Stamford,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
914880,Hambleton Road Stamford,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
914880,Hambleton Road Stamford,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
914880,Hambleton Road Stamford,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.5
914880,Hambleton Road Stamford,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.98
914880,Hambleton Road Stamford,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.06
914880,Hambleton Road Stamford,2024-01-25T02:00:00.000+00:00,feeder,04,N Current (RMS),A,28.3
914880,Hambleton Road Stamford,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.4
914880,Hambleton Road Stamford,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
914880,Hambleton Road Stamford,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.8
914880,Hambleton Road Stamford,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
914880,Hambleton Road Stamford,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.87
914880,Hambleton Road Stamford,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
914880,Hambleton Road Stamford,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.03
914880,Hambleton Road Stamford,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.49
914880,Hambleton Road Stamford,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.08
914880,Hambleton Road Stamford,2024-01-25T02:00:00.000+00:00,feeder,03,N Current (RMS),A,37.0
914880,Hambleton Road Stamford,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
914880,Hambleton Road Stamford,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
914880,Hambleton Road Stamford,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
914880,Hambleton Road Stamford,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
914880,Hambleton Road Stamford,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
914880,Hambleton Road Stamford,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.52
914880,Hambleton Road Stamford,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.11
914880,Hambleton Road Stamford,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.45
914880,Hambleton Road Stamford,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.62
914880,Hambleton Road Stamford,2024-01-25T02:00:00.000+00:00,feeder,02,N Current (RMS),A,30.9
914880,Hambleton Road Stamford,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
914880,Hambleton Road Stamford,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
914880,Hambleton Road Stamford,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.9
914880,Hambleton Road Stamford,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.89
914880,Hambleton Road Stamford,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
914880,Hambleton Road Stamford,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
914880,Hambleton Road Stamford,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.45
914880,Hambleton Road Stamford,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.68
914880,Hambleton Road Stamford,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.7
914880,Hambleton Road Stamford,2024-01-25T02:00:00.000+00:00,feeder,01,N Current (RMS),A,33.6
914880,Hambleton Road Stamford,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
914880,Hambleton Road Stamford,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
914880,Hambleton Road Stamford,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
914880,Hambleton Road Stamford,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,17.3
914880,Hambleton Road Stamford,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
914880,Hambleton Road Stamford,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
914880,Hambleton Road Stamford,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
914880,Hambleton Road Stamford,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
914880,Hambleton Road Stamford,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
914880,Hambleton Road Stamford,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
914880,Hambleton Road Stamford,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
914880,Hambleton Road Stamford,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
914880,Hambleton Road Stamford,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
914880,Hambleton Road Stamford,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.09
914880,Hambleton Road Stamford,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.6
914880,Hambleton Road Stamford,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.46
914880,Hambleton Road Stamford,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
914880,Hambleton Road Stamford,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
914880,Hambleton Road Stamford,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
914880,Hambleton Road Stamford,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
914880,Hambleton Road Stamford,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
914880,Hambleton Road Stamford,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
914880,Hambleton Road Stamford,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
914880,Hambleton Road Stamford,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.4
914880,Hambleton Road Stamford,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.13
914880,Hambleton Road Stamford,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.18
914880,Hambleton Road Stamford,2024-01-25T01:50:00.000+00:00,feeder,04,N Current (RMS),A,28.9
914880,Hambleton Road Stamford,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.2
914880,Hambleton Road Stamford,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
914880,Hambleton Road Stamford,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.1
914880,Hambleton Road Stamford,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
914880,Hambleton Road Stamford,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.8
914880,Hambleton Road Stamford,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
914880,Hambleton Road Stamford,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.93
914880,Hambleton Road Stamford,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.83
914880,Hambleton Road Stamford,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
914880,Hambleton Road Stamford,2024-01-25T01:50:00.000+00:00,feeder,03,N Current (RMS),A,37.6
914880,Hambleton Road Stamford,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
914880,Hambleton Road Stamford,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
914880,Hambleton Road Stamford,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
914880,Hambleton Road Stamford,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
914880,Hambleton Road Stamford,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
914880,Hambleton Road Stamford,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.15
914880,Hambleton Road Stamford,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.25
914880,Hambleton Road Stamford,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.84
914880,Hambleton Road Stamford,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.67
914880,Hambleton Road Stamford,2024-01-25T01:50:00.000+00:00,feeder,02,N Current (RMS),A,23.9
914880,Hambleton Road Stamford,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
914880,Hambleton Road Stamford,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
914880,Hambleton Road Stamford,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
914880,Hambleton Road Stamford,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.93
914880,Hambleton Road Stamford,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
914880,Hambleton Road Stamford,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
914880,Hambleton Road Stamford,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.17
914880,Hambleton Road Stamford,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.49
914880,Hambleton Road Stamford,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.49
914880,Hambleton Road Stamford,2024-01-25T01:50:00.000+00:00,feeder,01,N Current (RMS),A,33.4
914880,Hambleton Road Stamford,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
914880,Hambleton Road Stamford,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
914880,Hambleton Road Stamford,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
914880,Hambleton Road Stamford,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,17.3
914880,Hambleton Road Stamford,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
914880,Hambleton Road Stamford,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
914880,Hambleton Road Stamford,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
914880,Hambleton Road Stamford,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
914880,Hambleton Road Stamford,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
914880,Hambleton Road Stamford,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
914880,Hambleton Road Stamford,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
914880,Hambleton Road Stamford,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
914880,Hambleton Road Stamford,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
914880,Hambleton Road Stamford,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.75
914880,Hambleton Road Stamford,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.29
914880,Hambleton Road Stamford,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.35
914880,Hambleton Road Stamford,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
914880,Hambleton Road Stamford,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
914880,Hambleton Road Stamford,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
914880,Hambleton Road Stamford,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
914880,Hambleton Road Stamford,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
914880,Hambleton Road Stamford,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
914880,Hambleton Road Stamford,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
914880,Hambleton Road Stamford,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.4
914880,Hambleton Road Stamford,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.47
914880,Hambleton Road Stamford,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.09
914880,Hambleton Road Stamford,2024-01-25T01:40:00.000+00:00,feeder,04,N Current (RMS),A,28.6
914880,Hambleton Road Stamford,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.1
914880,Hambleton Road Stamford,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.4
914880,Hambleton Road Stamford,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.8
914880,Hambleton Road Stamford,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
914880,Hambleton Road Stamford,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.61
914880,Hambleton Road Stamford,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
914880,Hambleton Road Stamford,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.48
914880,Hambleton Road Stamford,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.91
914880,Hambleton Road Stamford,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.83
914880,Hambleton Road Stamford,2024-01-25T01:40:00.000+00:00,feeder,03,N Current (RMS),A,23.2
914880,Hambleton Road Stamford,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
914880,Hambleton Road Stamford,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
914880,Hambleton Road Stamford,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
914880,Hambleton Road Stamford,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
914880,Hambleton Road Stamford,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
914880,Hambleton Road Stamford,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.16
914880,Hambleton Road Stamford,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.53
914880,Hambleton Road Stamford,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.65
914880,Hambleton Road Stamford,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.6
914880,Hambleton Road Stamford,2024-01-25T01:40:00.000+00:00,feeder,02,N Current (RMS),A,26.2
914880,Hambleton Road Stamford,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
914880,Hambleton Road Stamford,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
914880,Hambleton Road Stamford,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
914880,Hambleton Road Stamford,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.84
914880,Hambleton Road Stamford,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
914880,Hambleton Road Stamford,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
914880,Hambleton Road Stamford,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.52
914880,Hambleton Road Stamford,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.91
914880,Hambleton Road Stamford,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.06
914880,Hambleton Road Stamford,2024-01-25T01:40:00.000+00:00,feeder,01,N Current (RMS),A,33.8
914880,Hambleton Road Stamford,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
914880,Hambleton Road Stamford,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.1
914880,Hambleton Road Stamford,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
914880,Hambleton Road Stamford,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,17.4
914880,Hambleton Road Stamford,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
914880,Hambleton Road Stamford,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
914880,Hambleton Road Stamford,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
914880,Hambleton Road Stamford,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
914880,Hambleton Road Stamford,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
914880,Hambleton Road Stamford,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
914880,Hambleton Road Stamford,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
914880,Hambleton Road Stamford,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
914880,Hambleton Road Stamford,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
914880,Hambleton Road Stamford,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.93
914880,Hambleton Road Stamford,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.94
914880,Hambleton Road Stamford,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.58
914880,Hambleton Road Stamford,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
914880,Hambleton Road Stamford,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
914880,Hambleton Road Stamford,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
914880,Hambleton Road Stamford,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
914880,Hambleton Road Stamford,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
914880,Hambleton Road Stamford,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
914880,Hambleton Road Stamford,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
914880,Hambleton Road Stamford,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.61
914880,Hambleton Road Stamford,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.38
914880,Hambleton Road Stamford,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.15
914880,Hambleton Road Stamford,2024-01-25T01:30:00.000+00:00,feeder,04,N Current (RMS),A,28.7
914880,Hambleton Road Stamford,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.6
914880,Hambleton Road Stamford,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.9
914880,Hambleton Road Stamford,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.9
914880,Hambleton Road Stamford,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
914880,Hambleton Road Stamford,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.6
914880,Hambleton Road Stamford,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
914880,Hambleton Road Stamford,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.98
914880,Hambleton Road Stamford,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.66
914880,Hambleton Road Stamford,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.1
914880,Hambleton Road Stamford,2024-01-25T01:30:00.000+00:00,feeder,03,N Current (RMS),A,18.2
914880,Hambleton Road Stamford,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
914880,Hambleton Road Stamford,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
914880,Hambleton Road Stamford,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
914880,Hambleton Road Stamford,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
914880,Hambleton Road Stamford,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
914880,Hambleton Road Stamford,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.41
914880,Hambleton Road Stamford,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.21
914880,Hambleton Road Stamford,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.67
914880,Hambleton Road Stamford,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.48
914880,Hambleton Road Stamford,2024-01-25T01:30:00.000+00:00,feeder,02,N Current (RMS),A,26.8
914880,Hambleton Road Stamford,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
914880,Hambleton Road Stamford,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
914880,Hambleton Road Stamford,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
914880,Hambleton Road Stamford,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.94
914880,Hambleton Road Stamford,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
914880,Hambleton Road Stamford,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
914880,Hambleton Road Stamford,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.94
914880,Hambleton Road Stamford,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.01
914880,Hambleton Road Stamford,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.73
914880,Hambleton Road Stamford,2024-01-25T01:30:00.000+00:00,feeder,01,N Current (RMS),A,24.6
914880,Hambleton Road Stamford,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
914880,Hambleton Road Stamford,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
914880,Hambleton Road Stamford,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
914880,Hambleton Road Stamford,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,17.4
914880,Hambleton Road Stamford,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
914880,Hambleton Road Stamford,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
914880,Hambleton Road Stamford,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
914880,Hambleton Road Stamford,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
914880,Hambleton Road Stamford,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
914880,Hambleton Road Stamford,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
914880,Hambleton Road Stamford,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
914880,Hambleton Road Stamford,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
914880,Hambleton Road Stamford,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
914880,Hambleton Road Stamford,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.74
914880,Hambleton Road Stamford,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.73
914880,Hambleton Road Stamford,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.47
914880,Hambleton Road Stamford,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
914880,Hambleton Road Stamford,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
914880,Hambleton Road Stamford,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
914880,Hambleton Road Stamford,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
914880,Hambleton Road Stamford,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
914880,Hambleton Road Stamford,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
914880,Hambleton Road Stamford,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
914880,Hambleton Road Stamford,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.74
914880,Hambleton Road Stamford,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.64
914880,Hambleton Road Stamford,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.17
914880,Hambleton Road Stamford,2024-01-25T01:20:00.000+00:00,feeder,04,N Current (RMS),A,29.6
914880,Hambleton Road Stamford,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.1
914880,Hambleton Road Stamford,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.9
914880,Hambleton Road Stamford,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.9
914880,Hambleton Road Stamford,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
914880,Hambleton Road Stamford,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.77
914880,Hambleton Road Stamford,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
914880,Hambleton Road Stamford,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.52
914880,Hambleton Road Stamford,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.43
914880,Hambleton Road Stamford,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.37
914880,Hambleton Road Stamford,2024-01-25T01:20:00.000+00:00,feeder,03,N Current (RMS),A,18.3
914880,Hambleton Road Stamford,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
914880,Hambleton Road Stamford,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
914880,Hambleton Road Stamford,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
914880,Hambleton Road Stamford,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
914880,Hambleton Road Stamford,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
914880,Hambleton Road Stamford,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.66
914880,Hambleton Road Stamford,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
914880,Hambleton Road Stamford,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.55
914880,Hambleton Road Stamford,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.24
914880,Hambleton Road Stamford,2024-01-25T01:20:00.000+00:00,feeder,02,N Current (RMS),A,29.1
914880,Hambleton Road Stamford,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
914880,Hambleton Road Stamford,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
914880,Hambleton Road Stamford,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
914880,Hambleton Road Stamford,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.27
914880,Hambleton Road Stamford,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
914880,Hambleton Road Stamford,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
914880,Hambleton Road Stamford,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.89
914880,Hambleton Road Stamford,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.96
914880,Hambleton Road Stamford,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.69
914880,Hambleton Road Stamford,2024-01-25T01:20:00.000+00:00,feeder,01,N Current (RMS),A,13.9
914880,Hambleton Road Stamford,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
914880,Hambleton Road Stamford,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
914880,Hambleton Road Stamford,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
914880,Hambleton Road Stamford,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,17.4
914880,Hambleton Road Stamford,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
914880,Hambleton Road Stamford,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
914880,Hambleton Road Stamford,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
914880,Hambleton Road Stamford,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
914880,Hambleton Road Stamford,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
914880,Hambleton Road Stamford,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
914880,Hambleton Road Stamford,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
914880,Hambleton Road Stamford,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
914880,Hambleton Road Stamford,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
914880,Hambleton Road Stamford,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.8
914880,Hambleton Road Stamford,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.58
914880,Hambleton Road Stamford,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.46
914880,Hambleton Road Stamford,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
914880,Hambleton Road Stamford,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
914880,Hambleton Road Stamford,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
914880,Hambleton Road Stamford,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
914880,Hambleton Road Stamford,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
914880,Hambleton Road Stamford,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
914880,Hambleton Road Stamford,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
914880,Hambleton Road Stamford,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.86
914880,Hambleton Road Stamford,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.09
914880,Hambleton Road Stamford,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.05
914880,Hambleton Road Stamford,2024-01-25T01:10:00.000+00:00,feeder,04,N Current (RMS),A,27.2
914880,Hambleton Road Stamford,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
914880,Hambleton Road Stamford,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.8
914880,Hambleton Road Stamford,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
914880,Hambleton Road Stamford,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
914880,Hambleton Road Stamford,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.94
914880,Hambleton Road Stamford,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
914880,Hambleton Road Stamford,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.25
914880,Hambleton Road Stamford,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.65
914880,Hambleton Road Stamford,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.26
914880,Hambleton Road Stamford,2024-01-25T01:10:00.000+00:00,feeder,03,N Current (RMS),A,18.4
914880,Hambleton Road Stamford,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
914880,Hambleton Road Stamford,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
914880,Hambleton Road Stamford,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
914880,Hambleton Road Stamford,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
914880,Hambleton Road Stamford,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
914880,Hambleton Road Stamford,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.62
914880,Hambleton Road Stamford,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.35
914880,Hambleton Road Stamford,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.76
914880,Hambleton Road Stamford,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.51
914880,Hambleton Road Stamford,2024-01-25T01:10:00.000+00:00,feeder,02,N Current (RMS),A,31.9
914880,Hambleton Road Stamford,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
914880,Hambleton Road Stamford,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
914880,Hambleton Road Stamford,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
914880,Hambleton Road Stamford,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.91
914880,Hambleton Road Stamford,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
914880,Hambleton Road Stamford,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
914880,Hambleton Road Stamford,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.51
914880,Hambleton Road Stamford,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
914880,Hambleton Road Stamford,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.94
914880,Hambleton Road Stamford,2024-01-25T01:10:00.000+00:00,feeder,01,N Current (RMS),A,11.9
914880,Hambleton Road Stamford,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
914880,Hambleton Road Stamford,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
914880,Hambleton Road Stamford,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
914880,Hambleton Road Stamford,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,17.5
914880,Hambleton Road Stamford,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
914880,Hambleton Road Stamford,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
914880,Hambleton Road Stamford,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
914880,Hambleton Road Stamford,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
914880,Hambleton Road Stamford,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
914880,Hambleton Road Stamford,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
914880,Hambleton Road Stamford,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
914880,Hambleton Road Stamford,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
914880,Hambleton Road Stamford,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
914880,Hambleton Road Stamford,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.97
914880,Hambleton Road Stamford,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.5
914880,Hambleton Road Stamford,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.77
914880,Hambleton Road Stamford,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
914880,Hambleton Road Stamford,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
914880,Hambleton Road Stamford,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
914880,Hambleton Road Stamford,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
914880,Hambleton Road Stamford,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
914880,Hambleton Road Stamford,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
914880,Hambleton Road Stamford,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
914880,Hambleton Road Stamford,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.73
914880,Hambleton Road Stamford,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.22
914880,Hambleton Road Stamford,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.12
914880,Hambleton Road Stamford,2024-01-25T01:00:00.000+00:00,feeder,04,N Current (RMS),A,27.5
914880,Hambleton Road Stamford,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.1
914880,Hambleton Road Stamford,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
914880,Hambleton Road Stamford,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.9
914880,Hambleton Road Stamford,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
914880,Hambleton Road Stamford,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.01
914880,Hambleton Road Stamford,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
914880,Hambleton Road Stamford,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.08
914880,Hambleton Road Stamford,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.77
914880,Hambleton Road Stamford,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.24
914880,Hambleton Road Stamford,2024-01-25T01:00:00.000+00:00,feeder,03,N Current (RMS),A,20.8
914880,Hambleton Road Stamford,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
914880,Hambleton Road Stamford,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
914880,Hambleton Road Stamford,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
914880,Hambleton Road Stamford,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
914880,Hambleton Road Stamford,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
914880,Hambleton Road Stamford,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.31
914880,Hambleton Road Stamford,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.12
914880,Hambleton Road Stamford,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.97
914880,Hambleton Road Stamford,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.34
914880,Hambleton Road Stamford,2024-01-25T01:00:00.000+00:00,feeder,02,N Current (RMS),A,26.2
914880,Hambleton Road Stamford,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
914880,Hambleton Road Stamford,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
914880,Hambleton Road Stamford,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
914880,Hambleton Road Stamford,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
914880,Hambleton Road Stamford,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
