Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
914880,Hambleton Road Stamford,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.31
914880,Hambleton Road Stamford,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.27
914880,Hambleton Road Stamford,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.56
914880,Hambleton Road Stamford,2024-01-25T01:00:00.000+00:00,feeder,01,N Current (RMS),A,11.4
914880,Hambleton Road Stamford,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
914880,Hambleton Road Stamford,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
914880,Hambleton Road Stamford,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
914880,Hambleton Road Stamford,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,17.5
914880,Hambleton Road Stamford,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
914880,Hambleton Road Stamford,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
914880,Hambleton Road Stamford,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
914880,Hambleton Road Stamford,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
914880,Hambleton Road Stamford,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
914880,Hambleton Road Stamford,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
914880,Hambleton Road Stamford,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
914880,Hambleton Road Stamford,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
914880,Hambleton Road Stamford,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
914880,Hambleton Road Stamford,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.24
914880,Hambleton Road Stamford,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.23
914880,Hambleton Road Stamford,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.26
914880,Hambleton Road Stamford,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
914880,Hambleton Road Stamford,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
914880,Hambleton Road Stamford,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
914880,Hambleton Road Stamford,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
914880,Hambleton Road Stamford,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
914880,Hambleton Road Stamford,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
914880,Hambleton Road Stamford,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
914880,Hambleton Road Stamford,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.61
914880,Hambleton Road Stamford,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.89
914880,Hambleton Road Stamford,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.02
914880,Hambleton Road Stamford,2024-01-25T00:50:00.000+00:00,feeder,04,N Current (RMS),A,29.1
914880,Hambleton Road Stamford,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.8
914880,Hambleton Road Stamford,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
914880,Hambleton Road Stamford,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
914880,Hambleton Road Stamford,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
914880,Hambleton Road Stamford,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.9
914880,Hambleton Road Stamford,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
914880,Hambleton Road Stamford,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.88
914880,Hambleton Road Stamford,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.77
914880,Hambleton Road Stamford,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.04
914880,Hambleton Road Stamford,2024-01-25T00:50:00.000+00:00,feeder,03,N Current (RMS),A,21.3
914880,Hambleton Road Stamford,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
914880,Hambleton Road Stamford,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
914880,Hambleton Road Stamford,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
914880,Hambleton Road Stamford,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
914880,Hambleton Road Stamford,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
914880,Hambleton Road Stamford,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.98
914880,Hambleton Road Stamford,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.26
914880,Hambleton Road Stamford,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.8
914880,Hambleton Road Stamford,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.86
914880,Hambleton Road Stamford,2024-01-25T00:50:00.000+00:00,feeder,02,N Current (RMS),A,24.0
914880,Hambleton Road Stamford,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
914880,Hambleton Road Stamford,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
914880,Hambleton Road Stamford,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
914880,Hambleton Road Stamford,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
914880,Hambleton Road Stamford,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
914880,Hambleton Road Stamford,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
914880,Hambleton Road Stamford,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.4
914880,Hambleton Road Stamford,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.82
914880,Hambleton Road Stamford,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.75
914880,Hambleton Road Stamford,2024-01-25T00:50:00.000+00:00,feeder,01,N Current (RMS),A,33.7
914880,Hambleton Road Stamford,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
914880,Hambleton Road Stamford,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
914880,Hambleton Road Stamford,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
914880,Hambleton Road Stamford,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,17.6
914880,Hambleton Road Stamford,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
914880,Hambleton Road Stamford,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
914880,Hambleton Road Stamford,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
914880,Hambleton Road Stamford,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
914880,Hambleton Road Stamford,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
914880,Hambleton Road Stamford,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
914880,Hambleton Road Stamford,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
914880,Hambleton Road Stamford,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
914880,Hambleton Road Stamford,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
914880,Hambleton Road Stamford,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.15
914880,Hambleton Road Stamford,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.28
914880,Hambleton Road Stamford,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.68
914880,Hambleton Road Stamford,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
914880,Hambleton Road Stamford,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
914880,Hambleton Road Stamford,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
914880,Hambleton Road Stamford,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
914880,Hambleton Road Stamford,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
914880,Hambleton Road Stamford,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
914880,Hambleton Road Stamford,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
914880,Hambleton Road Stamford,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.76
914880,Hambleton Road Stamford,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.58
914880,Hambleton Road Stamford,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.13
914880,Hambleton Road Stamford,2024-01-25T00:40:00.000+00:00,feeder,04,N Current (RMS),A,32.1
914880,Hambleton Road Stamford,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.3
914880,Hambleton Road Stamford,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
914880,Hambleton Road Stamford,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.9
914880,Hambleton Road Stamford,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
914880,Hambleton Road Stamford,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.74
914880,Hambleton Road Stamford,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
914880,Hambleton Road Stamford,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.78
914880,Hambleton Road Stamford,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.11
914880,Hambleton Road Stamford,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.81
914880,Hambleton Road Stamford,2024-01-25T00:40:00.000+00:00,feeder,03,N Current (RMS),A,26.5
914880,Hambleton Road Stamford,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
914880,Hambleton Road Stamford,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
914880,Hambleton Road Stamford,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
914880,Hambleton Road Stamford,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
914880,Hambleton Road Stamford,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
914880,Hambleton Road Stamford,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.23
914880,Hambleton Road Stamford,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.28
914880,Hambleton Road Stamford,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.85
914880,Hambleton Road Stamford,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.71
914880,Hambleton Road Stamford,2024-01-25T00:40:00.000+00:00,feeder,02,N Current (RMS),A,28.0
914880,Hambleton Road Stamford,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
914880,Hambleton Road Stamford,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
914880,Hambleton Road Stamford,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
914880,Hambleton Road Stamford,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
914880,Hambleton Road Stamford,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
914880,Hambleton Road Stamford,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
914880,Hambleton Road Stamford,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.55
914880,Hambleton Road Stamford,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.58
914880,Hambleton Road Stamford,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.77
914880,Hambleton Road Stamford,2024-01-25T00:40:00.000+00:00,feeder,01,N Current (RMS),A,34.8
914880,Hambleton Road Stamford,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
914880,Hambleton Road Stamford,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.5
914880,Hambleton Road Stamford,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
914880,Hambleton Road Stamford,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,17.6
914880,Hambleton Road Stamford,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
914880,Hambleton Road Stamford,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
914880,Hambleton Road Stamford,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
914880,Hambleton Road Stamford,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
914880,Hambleton Road Stamford,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
914880,Hambleton Road Stamford,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
914880,Hambleton Road Stamford,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
914880,Hambleton Road Stamford,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
914880,Hambleton Road Stamford,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
914880,Hambleton Road Stamford,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.37
914880,Hambleton Road Stamford,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.12
914880,Hambleton Road Stamford,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.43
914880,Hambleton Road Stamford,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
914880,Hambleton Road Stamford,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
914880,Hambleton Road Stamford,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
914880,Hambleton Road Stamford,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
914880,Hambleton Road Stamford,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
914880,Hambleton Road Stamford,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
914880,Hambleton Road Stamford,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
914880,Hambleton Road Stamford,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.56
914880,Hambleton Road Stamford,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.21
914880,Hambleton Road Stamford,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.12
914880,Hambleton Road Stamford,2024-01-25T00:30:00.000+00:00,feeder,04,N Current (RMS),A,28.4
914880,Hambleton Road Stamford,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.6
914880,Hambleton Road Stamford,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
914880,Hambleton Road Stamford,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
914880,Hambleton Road Stamford,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
914880,Hambleton Road Stamford,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.83
914880,Hambleton Road Stamford,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
914880,Hambleton Road Stamford,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.14
914880,Hambleton Road Stamford,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.06
914880,Hambleton Road Stamford,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.19
914880,Hambleton Road Stamford,2024-01-25T00:30:00.000+00:00,feeder,03,N Current (RMS),A,21.4
914880,Hambleton Road Stamford,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
914880,Hambleton Road Stamford,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
914880,Hambleton Road Stamford,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
914880,Hambleton Road Stamford,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
914880,Hambleton Road Stamford,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
914880,Hambleton Road Stamford,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.45
914880,Hambleton Road Stamford,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.69
914880,Hambleton Road Stamford,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.13
914880,Hambleton Road Stamford,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.83
914880,Hambleton Road Stamford,2024-01-25T00:30:00.000+00:00,feeder,02,N Current (RMS),A,34.5
914880,Hambleton Road Stamford,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
914880,Hambleton Road Stamford,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
914880,Hambleton Road Stamford,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
914880,Hambleton Road Stamford,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.81
914880,Hambleton Road Stamford,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
914880,Hambleton Road Stamford,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
914880,Hambleton Road Stamford,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.86
914880,Hambleton Road Stamford,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.19
914880,Hambleton Road Stamford,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.77
914880,Hambleton Road Stamford,2024-01-25T00:30:00.000+00:00,feeder,01,N Current (RMS),A,28.6
914880,Hambleton Road Stamford,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
914880,Hambleton Road Stamford,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.3
914880,Hambleton Road Stamford,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
914880,Hambleton Road Stamford,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,17.7
914880,Hambleton Road Stamford,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
914880,Hambleton Road Stamford,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
914880,Hambleton Road Stamford,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
914880,Hambleton Road Stamford,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
914880,Hambleton Road Stamford,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
914880,Hambleton Road Stamford,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
914880,Hambleton Road Stamford,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
914880,Hambleton Road Stamford,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
914880,Hambleton Road Stamford,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
914880,Hambleton Road Stamford,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.25
914880,Hambleton Road Stamford,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.6
914880,Hambleton Road Stamford,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.91
914880,Hambleton Road Stamford,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
914880,Hambleton Road Stamford,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
914880,Hambleton Road Stamford,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
914880,Hambleton Road Stamford,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
914880,Hambleton Road Stamford,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
914880,Hambleton Road Stamford,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
914880,Hambleton Road Stamford,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
914880,Hambleton Road Stamford,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.47
914880,Hambleton Road Stamford,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.88
914880,Hambleton Road Stamford,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.16
914880,Hambleton Road Stamford,2024-01-25T00:20:00.000+00:00,feeder,04,N Current (RMS),A,25.7
914880,Hambleton Road Stamford,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.4
914880,Hambleton Road Stamford,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
914880,Hambleton Road Stamford,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
914880,Hambleton Road Stamford,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
914880,Hambleton Road Stamford,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.95
914880,Hambleton Road Stamford,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
914880,Hambleton Road Stamford,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.24
914880,Hambleton Road Stamford,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.4
914880,Hambleton Road Stamford,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.59
914880,Hambleton Road Stamford,2024-01-25T00:20:00.000+00:00,feeder,03,N Current (RMS),A,22.0
914880,Hambleton Road Stamford,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
914880,Hambleton Road Stamford,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
914880,Hambleton Road Stamford,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
914880,Hambleton Road Stamford,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
914880,Hambleton Road Stamford,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
914880,Hambleton Road Stamford,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.47
914880,Hambleton Road Stamford,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.07
914880,Hambleton Road Stamford,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.32
914880,Hambleton Road Stamford,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.35
914880,Hambleton Road Stamford,2024-01-25T00:20:00.000+00:00,feeder,02,N Current (RMS),A,31.8
914880,Hambleton Road Stamford,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
914880,Hambleton Road Stamford,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
914880,Hambleton Road Stamford,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
914880,Hambleton Road Stamford,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
914880,Hambleton Road Stamford,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
914880,Hambleton Road Stamford,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
914880,Hambleton Road Stamford,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.61
914880,Hambleton Road Stamford,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.69
914880,Hambleton Road Stamford,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.58
914880,Hambleton Road Stamford,2024-01-25T00:20:00.000+00:00,feeder,01,N Current (RMS),A,45.1
914880,Hambleton Road Stamford,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
914880,Hambleton Road Stamford,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,60.2
914880,Hambleton Road Stamford,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
914880,Hambleton Road Stamford,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,17.8
914880,Hambleton Road Stamford,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
914880,Hambleton Road Stamford,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
914880,Hambleton Road Stamford,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
914880,Hambleton Road Stamford,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
914880,Hambleton Road Stamford,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
914880,Hambleton Road Stamford,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
914880,Hambleton Road Stamford,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
914880,Hambleton Road Stamford,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
914880,Hambleton Road Stamford,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
914880,Hambleton Road Stamford,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.39
914880,Hambleton Road Stamford,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.28
914880,Hambleton Road Stamford,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.69
914880,Hambleton Road Stamford,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
914880,Hambleton Road Stamford,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
914880,Hambleton Road Stamford,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
914880,Hambleton Road Stamford,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
914880,Hambleton Road Stamford,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
914880,Hambleton Road Stamford,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
914880,Hambleton Road Stamford,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
914880,Hambleton Road Stamford,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.56
914880,Hambleton Road Stamford,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.6
914880,Hambleton Road Stamford,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.28
914880,Hambleton Road Stamford,2024-01-25T00:10:00.000+00:00,feeder,04,N Current (RMS),A,26.3
914880,Hambleton Road Stamford,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.8
914880,Hambleton Road Stamford,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
914880,Hambleton Road Stamford,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
914880,Hambleton Road Stamford,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
914880,Hambleton Road Stamford,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.02
914880,Hambleton Road Stamford,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
914880,Hambleton Road Stamford,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.27
914880,Hambleton Road Stamford,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.58
914880,Hambleton Road Stamford,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.47
914880,Hambleton Road Stamford,2024-01-25T00:10:00.000+00:00,feeder,03,N Current (RMS),A,22.7
914880,Hambleton Road Stamford,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
914880,Hambleton Road Stamford,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
914880,Hambleton Road Stamford,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
914880,Hambleton Road Stamford,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
914880,Hambleton Road Stamford,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
914880,Hambleton Road Stamford,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.51
914880,Hambleton Road Stamford,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.22
914880,Hambleton Road Stamford,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.38
914880,Hambleton Road Stamford,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.84
914880,Hambleton Road Stamford,2024-01-25T00:10:00.000+00:00,feeder,02,N Current (RMS),A,27.0
914880,Hambleton Road Stamford,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
914880,Hambleton Road Stamford,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
914880,Hambleton Road Stamford,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
914880,Hambleton Road Stamford,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.6
914880,Hambleton Road Stamford,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
914880,Hambleton Road Stamford,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
914880,Hambleton Road Stamford,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.26
914880,Hambleton Road Stamford,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.78
914880,Hambleton Road Stamford,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.64
914880,Hambleton Road Stamford,2024-01-25T00:10:00.000+00:00,feeder,01,N Current (RMS),A,45.9
914880,Hambleton Road Stamford,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
914880,Hambleton Road Stamford,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.6
914880,Hambleton Road Stamford,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
914880,Hambleton Road Stamford,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,17.8
914880,Hambleton Road Stamford,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
914880,Hambleton Road Stamford,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
914880,Hambleton Road Stamford,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
914880,Hambleton Road Stamford,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
914880,Hambleton Road Stamford,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
914880,Hambleton Road Stamford,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
914880,Hambleton Road Stamford,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
914880,Hambleton Road Stamford,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
914880,Hambleton Road Stamford,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
914880,Hambleton Road Stamford,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.31
914880,Hambleton Road Stamford,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.34
914880,Hambleton Road Stamford,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.24
914880,Hambleton Road Stamford,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
914880,Hambleton Road Stamford,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
914880,Hambleton Road Stamford,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
914880,Hambleton Road Stamford,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
914880,Hambleton Road Stamford,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
914880,Hambleton Road Stamford,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
914880,Hambleton Road Stamford,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
914880,Hambleton Road Stamford,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.48
914880,Hambleton Road Stamford,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
914880,Hambleton Road Stamford,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.16
914880,Hambleton Road Stamford,2024-01-25T00:00:00.000+00:00,feeder,04,N Current (RMS),A,26.9
914880,Hambleton Road Stamford,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.8
914880,Hambleton Road Stamford,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
914880,Hambleton Road Stamford,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
914880,Hambleton Road Stamford,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
914880,Hambleton Road Stamford,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.66
914880,Hambleton Road Stamford,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
914880,Hambleton Road Stamford,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
914880,Hambleton Road Stamford,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.12
914880,Hambleton Road Stamford,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.32
914880,Hambleton Road Stamford,2024-01-25T00:00:00.000+00:00,feeder,03,N Current (RMS),A,21.6
914880,Hambleton Road Stamford,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
914880,Hambleton Road Stamford,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
914880,Hambleton Road Stamford,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
914880,Hambleton Road Stamford,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
914880,Hambleton Road Stamford,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
914880,Hambleton Road Stamford,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.77
914880,Hambleton Road Stamford,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.42
914880,Hambleton Road Stamford,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.31
914880,Hambleton Road Stamford,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.8
914880,Hambleton Road Stamford,2024-01-25T00:00:00.000+00:00,feeder,02,N Current (RMS),A,27.6
914880,Hambleton Road Stamford,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
914880,Hambleton Road Stamford,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
914880,Hambleton Road Stamford,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
914880,Hambleton Road Stamford,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.03
914880,Hambleton Road Stamford,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
914880,Hambleton Road Stamford,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
914880,Hambleton Road Stamford,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.35
914880,Hambleton Road Stamford,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.72
914880,Hambleton Road Stamford,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.82
914880,Hambleton Road Stamford,2024-01-25T00:00:00.000+00:00,feeder,01,N Current (RMS),A,24.7
914880,Hambleton Road Stamford,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
914880,Hambleton Road Stamford,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
914880,Hambleton Road Stamford,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
914880,Hambleton Road Stamford,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,17.9
914880,Hambleton Road Stamford,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
914880,Hambleton Road Stamford,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
914880,Hambleton Road Stamford,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
914880,Hambleton Road Stamford,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
914880,Hambleton Road Stamford,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
914880,Hambleton Road Stamford,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
914880,Hambleton Road Stamford,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
914880,Hambleton Road Stamford,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
914880,Hambleton Road Stamford,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
914880,Hambleton Road Stamford,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.25
914880,Hambleton Road Stamford,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.16
914880,Hambleton Road Stamford,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.1
914880,Hambleton Road Stamford,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
914880,Hambleton Road Stamford,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
914880,Hambleton Road Stamford,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
914880,Hambleton Road Stamford,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
914880,Hambleton Road Stamford,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
914880,Hambleton Road Stamford,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
914880,Hambleton Road Stamford,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
914880,Hambleton Road Stamford,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.78
914880,Hambleton Road Stamford,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.08
914880,Hambleton Road Stamford,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.28
914880,Hambleton Road Stamford,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,11.1
914880,Hambleton Road Stamford,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
914880,Hambleton Road Stamford,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
914880,Hambleton Road Stamford,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
914880,Hambleton Road Stamford,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
914880,Hambleton Road Stamford,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
914880,Hambleton Road Stamford,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
914880,Hambleton Road Stamford,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.47
914880,Hambleton Road Stamford,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.75
914880,Hambleton Road Stamford,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.67
914880,Hambleton Road Stamford,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,10.8
914880,Hambleton Road Stamford,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
914880,Hambleton Road Stamford,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
914880,Hambleton Road Stamford,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
914880,Hambleton Road Stamford,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
914880,Hambleton Road Stamford,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
914880,Hambleton Road Stamford,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.44
914880,Hambleton Road Stamford,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.01
914880,Hambleton Road Stamford,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.29
914880,Hambleton Road Stamford,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.79
914880,Hambleton Road Stamford,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,24.7
914880,Hambleton Road Stamford,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
914880,Hambleton Road Stamford,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
914880,Hambleton Road Stamford,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
914880,Hambleton Road Stamford,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.27
914880,Hambleton Road Stamford,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
914880,Hambleton Road Stamford,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
914880,Hambleton Road Stamford,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.25
914880,Hambleton Road Stamford,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.13
914880,Hambleton Road Stamford,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.55
914880,Hambleton Road Stamford,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (RMS),A,13.3
914880,Hambleton Road Stamford,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
914880,Hambleton Road Stamford,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
914880,Hambleton Road Stamford,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
914880,Hambleton Road Stamford,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,16.0
914880,Hambleton Road Stamford,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
914880,Hambleton Road Stamford,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
914880,Hambleton Road Stamford,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
914880,Hambleton Road Stamford,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
914880,Hambleton Road Stamford,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
914880,Hambleton Road Stamford,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
914880,Hambleton Road Stamford,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
914880,Hambleton Road Stamford,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
914880,Hambleton Road Stamford,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
914880,Hambleton Road Stamford,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.52
914880,Hambleton Road Stamford,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.26
914880,Hambleton Road Stamford,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.3
914880,Hambleton Road Stamford,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
914880,Hambleton Road Stamford,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
914880,Hambleton Road Stamford,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
914880,Hambleton Road Stamford,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
914880,Hambleton Road Stamford,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
914880,Hambleton Road Stamford,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
914880,Hambleton Road Stamford,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
914880,Hambleton Road Stamford,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.85
914880,Hambleton Road Stamford,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.3
914880,Hambleton Road Stamford,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.44
914880,Hambleton Road Stamford,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,11.2
914880,Hambleton Road Stamford,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.7
914880,Hambleton Road Stamford,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
914880,Hambleton Road Stamford,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
914880,Hambleton Road Stamford,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
914880,Hambleton Road Stamford,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.52
914880,Hambleton Road Stamford,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
914880,Hambleton Road Stamford,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.4
914880,Hambleton Road Stamford,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.73
914880,Hambleton Road Stamford,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
914880,Hambleton Road Stamford,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,14.1
914880,Hambleton Road Stamford,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
914880,Hambleton Road Stamford,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
914880,Hambleton Road Stamford,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
914880,Hambleton Road Stamford,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
914880,Hambleton Road Stamford,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
914880,Hambleton Road Stamford,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.83
914880,Hambleton Road Stamford,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.47
914880,Hambleton Road Stamford,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.72
914880,Hambleton Road Stamford,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.69
914880,Hambleton Road Stamford,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,26.6
914880,Hambleton Road Stamford,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
914880,Hambleton Road Stamford,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
914880,Hambleton Road Stamford,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
914880,Hambleton Road Stamford,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
914880,Hambleton Road Stamford,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
914880,Hambleton Road Stamford,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
914880,Hambleton Road Stamford,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.43
914880,Hambleton Road Stamford,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.86
914880,Hambleton Road Stamford,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.55
914880,Hambleton Road Stamford,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (RMS),A,16.4
914880,Hambleton Road Stamford,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
914880,Hambleton Road Stamford,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
914880,Hambleton Road Stamford,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
914880,Hambleton Road Stamford,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,16.0
914880,Hambleton Road Stamford,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
914880,Hambleton Road Stamford,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
914880,Hambleton Road Stamford,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
914880,Hambleton Road Stamford,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
914880,Hambleton Road Stamford,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
914880,Hambleton Road Stamford,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
914880,Hambleton Road Stamford,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
914880,Hambleton Road Stamford,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
914880,Hambleton Road Stamford,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
914880,Hambleton Road Stamford,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.15
914880,Hambleton Road Stamford,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.62
914880,Hambleton Road Stamford,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.63
914880,Hambleton Road Stamford,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
914880,Hambleton Road Stamford,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
914880,Hambleton Road Stamford,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
914880,Hambleton Road Stamford,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
914880,Hambleton Road Stamford,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
914880,Hambleton Road Stamford,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
914880,Hambleton Road Stamford,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
914880,Hambleton Road Stamford,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.55
914880,Hambleton Road Stamford,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.77
914880,Hambleton Road Stamford,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.95
914880,Hambleton Road Stamford,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,16.5
914880,Hambleton Road Stamford,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.5
914880,Hambleton Road Stamford,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
914880,Hambleton Road Stamford,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
914880,Hambleton Road Stamford,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
914880,Hambleton Road Stamford,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.87
914880,Hambleton Road Stamford,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
914880,Hambleton Road Stamford,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.26
914880,Hambleton Road Stamford,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.11
914880,Hambleton Road Stamford,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.23
914880,Hambleton Road Stamford,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,15.0
914880,Hambleton Road Stamford,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
914880,Hambleton Road Stamford,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
914880,Hambleton Road Stamford,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
914880,Hambleton Road Stamford,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
