Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
914880,Hambleton Road Stamford,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.67
914880,Hambleton Road Stamford,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.65
914880,Hambleton Road Stamford,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.84
914880,Hambleton Road Stamford,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.25
914880,Hambleton Road Stamford,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,29.4
914880,Hambleton Road Stamford,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
914880,Hambleton Road Stamford,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
914880,Hambleton Road Stamford,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
914880,Hambleton Road Stamford,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.83
914880,Hambleton Road Stamford,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
914880,Hambleton Road Stamford,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
914880,Hambleton Road Stamford,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.22
914880,Hambleton Road Stamford,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.79
914880,Hambleton Road Stamford,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.81
914880,Hambleton Road Stamford,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (RMS),A,14.4
914880,Hambleton Road Stamford,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
914880,Hambleton Road Stamford,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
914880,Hambleton Road Stamford,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
914880,Hambleton Road Stamford,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,16.1
914880,Hambleton Road Stamford,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
914880,Hambleton Road Stamford,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
914880,Hambleton Road Stamford,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
914880,Hambleton Road Stamford,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
914880,Hambleton Road Stamford,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
914880,Hambleton Road Stamford,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
914880,Hambleton Road Stamford,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
914880,Hambleton Road Stamford,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
914880,Hambleton Road Stamford,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
914880,Hambleton Road Stamford,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.68
914880,Hambleton Road Stamford,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.51
914880,Hambleton Road Stamford,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.26
914880,Hambleton Road Stamford,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
914880,Hambleton Road Stamford,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
914880,Hambleton Road Stamford,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
914880,Hambleton Road Stamford,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
914880,Hambleton Road Stamford,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
914880,Hambleton Road Stamford,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
914880,Hambleton Road Stamford,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
914880,Hambleton Road Stamford,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.59
914880,Hambleton Road Stamford,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.29
914880,Hambleton Road Stamford,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.18
914880,Hambleton Road Stamford,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,15.8
914880,Hambleton Road Stamford,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.5
914880,Hambleton Road Stamford,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
914880,Hambleton Road Stamford,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
914880,Hambleton Road Stamford,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
914880,Hambleton Road Stamford,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.83
914880,Hambleton Road Stamford,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
914880,Hambleton Road Stamford,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.24
914880,Hambleton Road Stamford,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.27
914880,Hambleton Road Stamford,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.67
914880,Hambleton Road Stamford,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,9.0
914880,Hambleton Road Stamford,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
914880,Hambleton Road Stamford,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
914880,Hambleton Road Stamford,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
914880,Hambleton Road Stamford,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.59
914880,Hambleton Road Stamford,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
914880,Hambleton Road Stamford,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.12
914880,Hambleton Road Stamford,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.32
914880,Hambleton Road Stamford,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.98
914880,Hambleton Road Stamford,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.91
914880,Hambleton Road Stamford,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,33.6
914880,Hambleton Road Stamford,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
914880,Hambleton Road Stamford,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
914880,Hambleton Road Stamford,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
914880,Hambleton Road Stamford,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
914880,Hambleton Road Stamford,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
914880,Hambleton Road Stamford,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
914880,Hambleton Road Stamford,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.63
914880,Hambleton Road Stamford,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.06
914880,Hambleton Road Stamford,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.49
914880,Hambleton Road Stamford,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (RMS),A,14.5
914880,Hambleton Road Stamford,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
914880,Hambleton Road Stamford,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
914880,Hambleton Road Stamford,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
914880,Hambleton Road Stamford,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,16.1
914880,Hambleton Road Stamford,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
914880,Hambleton Road Stamford,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
914880,Hambleton Road Stamford,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
914880,Hambleton Road Stamford,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
914880,Hambleton Road Stamford,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
914880,Hambleton Road Stamford,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
914880,Hambleton Road Stamford,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
914880,Hambleton Road Stamford,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
914880,Hambleton Road Stamford,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
914880,Hambleton Road Stamford,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.78
914880,Hambleton Road Stamford,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.61
914880,Hambleton Road Stamford,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.26
914880,Hambleton Road Stamford,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
914880,Hambleton Road Stamford,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
914880,Hambleton Road Stamford,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
914880,Hambleton Road Stamford,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
914880,Hambleton Road Stamford,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
914880,Hambleton Road Stamford,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
914880,Hambleton Road Stamford,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
914880,Hambleton Road Stamford,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.56
914880,Hambleton Road Stamford,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.46
914880,Hambleton Road Stamford,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.06
914880,Hambleton Road Stamford,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,12.9
914880,Hambleton Road Stamford,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.5
914880,Hambleton Road Stamford,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
914880,Hambleton Road Stamford,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
914880,Hambleton Road Stamford,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
914880,Hambleton Road Stamford,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.66
914880,Hambleton Road Stamford,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
914880,Hambleton Road Stamford,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.42
914880,Hambleton Road Stamford,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.41
914880,Hambleton Road Stamford,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.54
914880,Hambleton Road Stamford,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,8.7
914880,Hambleton Road Stamford,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
914880,Hambleton Road Stamford,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
914880,Hambleton Road Stamford,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
914880,Hambleton Road Stamford,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
914880,Hambleton Road Stamford,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
914880,Hambleton Road Stamford,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.38
914880,Hambleton Road Stamford,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.49
914880,Hambleton Road Stamford,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.07
914880,Hambleton Road Stamford,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.63
914880,Hambleton Road Stamford,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,37.0
914880,Hambleton Road Stamford,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
914880,Hambleton Road Stamford,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
914880,Hambleton Road Stamford,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
914880,Hambleton Road Stamford,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.86
914880,Hambleton Road Stamford,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
914880,Hambleton Road Stamford,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
914880,Hambleton Road Stamford,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.18
914880,Hambleton Road Stamford,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.68
914880,Hambleton Road Stamford,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.6
914880,Hambleton Road Stamford,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (RMS),A,16.0
914880,Hambleton Road Stamford,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
914880,Hambleton Road Stamford,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
914880,Hambleton Road Stamford,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
914880,Hambleton Road Stamford,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,16.2
914880,Hambleton Road Stamford,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
914880,Hambleton Road Stamford,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
914880,Hambleton Road Stamford,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
914880,Hambleton Road Stamford,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
914880,Hambleton Road Stamford,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
914880,Hambleton Road Stamford,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
914880,Hambleton Road Stamford,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
914880,Hambleton Road Stamford,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
914880,Hambleton Road Stamford,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
914880,Hambleton Road Stamford,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.65
914880,Hambleton Road Stamford,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.63
914880,Hambleton Road Stamford,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.83
914880,Hambleton Road Stamford,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
914880,Hambleton Road Stamford,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
914880,Hambleton Road Stamford,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
914880,Hambleton Road Stamford,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
914880,Hambleton Road Stamford,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
914880,Hambleton Road Stamford,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
914880,Hambleton Road Stamford,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
914880,Hambleton Road Stamford,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.35
914880,Hambleton Road Stamford,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.31
914880,Hambleton Road Stamford,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.3
914880,Hambleton Road Stamford,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,12.6
914880,Hambleton Road Stamford,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.0
914880,Hambleton Road Stamford,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
914880,Hambleton Road Stamford,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
914880,Hambleton Road Stamford,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
914880,Hambleton Road Stamford,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
914880,Hambleton Road Stamford,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
914880,Hambleton Road Stamford,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.59
914880,Hambleton Road Stamford,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.26
914880,Hambleton Road Stamford,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.44
914880,Hambleton Road Stamford,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,8.9
914880,Hambleton Road Stamford,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
914880,Hambleton Road Stamford,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
914880,Hambleton Road Stamford,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
914880,Hambleton Road Stamford,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
914880,Hambleton Road Stamford,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
914880,Hambleton Road Stamford,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.53
914880,Hambleton Road Stamford,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.62
914880,Hambleton Road Stamford,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.58
914880,Hambleton Road Stamford,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.91
914880,Hambleton Road Stamford,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,34.8
914880,Hambleton Road Stamford,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
914880,Hambleton Road Stamford,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
914880,Hambleton Road Stamford,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
914880,Hambleton Road Stamford,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.96
914880,Hambleton Road Stamford,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
914880,Hambleton Road Stamford,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
914880,Hambleton Road Stamford,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.34
914880,Hambleton Road Stamford,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.44
914880,Hambleton Road Stamford,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.78
914880,Hambleton Road Stamford,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (RMS),A,19.5
914880,Hambleton Road Stamford,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
914880,Hambleton Road Stamford,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
914880,Hambleton Road Stamford,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
914880,Hambleton Road Stamford,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,16.2
914880,Hambleton Road Stamford,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
914880,Hambleton Road Stamford,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
914880,Hambleton Road Stamford,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
914880,Hambleton Road Stamford,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
914880,Hambleton Road Stamford,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
914880,Hambleton Road Stamford,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
914880,Hambleton Road Stamford,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
914880,Hambleton Road Stamford,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
914880,Hambleton Road Stamford,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
914880,Hambleton Road Stamford,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.9
914880,Hambleton Road Stamford,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.6
914880,Hambleton Road Stamford,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.43
914880,Hambleton Road Stamford,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
914880,Hambleton Road Stamford,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
914880,Hambleton Road Stamford,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
914880,Hambleton Road Stamford,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
914880,Hambleton Road Stamford,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
914880,Hambleton Road Stamford,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
914880,Hambleton Road Stamford,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
914880,Hambleton Road Stamford,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.43
914880,Hambleton Road Stamford,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.63
914880,Hambleton Road Stamford,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.21
914880,Hambleton Road Stamford,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,27.2
914880,Hambleton Road Stamford,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.6
914880,Hambleton Road Stamford,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
914880,Hambleton Road Stamford,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.7
914880,Hambleton Road Stamford,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
914880,Hambleton Road Stamford,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
914880,Hambleton Road Stamford,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
914880,Hambleton Road Stamford,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.75
914880,Hambleton Road Stamford,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.15
914880,Hambleton Road Stamford,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.06
914880,Hambleton Road Stamford,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,8.6
914880,Hambleton Road Stamford,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
914880,Hambleton Road Stamford,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
914880,Hambleton Road Stamford,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
914880,Hambleton Road Stamford,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.42
914880,Hambleton Road Stamford,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
914880,Hambleton Road Stamford,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.16
914880,Hambleton Road Stamford,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.68
914880,Hambleton Road Stamford,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.53
914880,Hambleton Road Stamford,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.38
914880,Hambleton Road Stamford,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,34.9
914880,Hambleton Road Stamford,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
914880,Hambleton Road Stamford,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
914880,Hambleton Road Stamford,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
914880,Hambleton Road Stamford,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.99
914880,Hambleton Road Stamford,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
914880,Hambleton Road Stamford,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.83
914880,Hambleton Road Stamford,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.62
914880,Hambleton Road Stamford,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.28
914880,Hambleton Road Stamford,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.79
914880,Hambleton Road Stamford,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (RMS),A,21.1
914880,Hambleton Road Stamford,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
914880,Hambleton Road Stamford,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
914880,Hambleton Road Stamford,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
914880,Hambleton Road Stamford,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,16.3
914880,Hambleton Road Stamford,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
914880,Hambleton Road Stamford,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
914880,Hambleton Road Stamford,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
914880,Hambleton Road Stamford,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
914880,Hambleton Road Stamford,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
914880,Hambleton Road Stamford,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
914880,Hambleton Road Stamford,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
914880,Hambleton Road Stamford,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
914880,Hambleton Road Stamford,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
914880,Hambleton Road Stamford,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.49
914880,Hambleton Road Stamford,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.59
914880,Hambleton Road Stamford,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.44
914880,Hambleton Road Stamford,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
914880,Hambleton Road Stamford,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
914880,Hambleton Road Stamford,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
914880,Hambleton Road Stamford,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
914880,Hambleton Road Stamford,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
914880,Hambleton Road Stamford,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
914880,Hambleton Road Stamford,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
914880,Hambleton Road Stamford,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.9
914880,Hambleton Road Stamford,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.64
914880,Hambleton Road Stamford,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.42
914880,Hambleton Road Stamford,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,18.6
914880,Hambleton Road Stamford,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
914880,Hambleton Road Stamford,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
914880,Hambleton Road Stamford,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
914880,Hambleton Road Stamford,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
914880,Hambleton Road Stamford,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
914880,Hambleton Road Stamford,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
914880,Hambleton Road Stamford,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.88
914880,Hambleton Road Stamford,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.35
914880,Hambleton Road Stamford,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.06
914880,Hambleton Road Stamford,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,8.0
914880,Hambleton Road Stamford,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
914880,Hambleton Road Stamford,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
914880,Hambleton Road Stamford,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
914880,Hambleton Road Stamford,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
914880,Hambleton Road Stamford,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
914880,Hambleton Road Stamford,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.14
914880,Hambleton Road Stamford,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.92
914880,Hambleton Road Stamford,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.59
914880,Hambleton Road Stamford,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.11
914880,Hambleton Road Stamford,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,33.9
914880,Hambleton Road Stamford,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
914880,Hambleton Road Stamford,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
914880,Hambleton Road Stamford,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
914880,Hambleton Road Stamford,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.27
914880,Hambleton Road Stamford,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
914880,Hambleton Road Stamford,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
914880,Hambleton Road Stamford,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.47
914880,Hambleton Road Stamford,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.19
914880,Hambleton Road Stamford,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.29
914880,Hambleton Road Stamford,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (RMS),A,36.2
914880,Hambleton Road Stamford,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.5
914880,Hambleton Road Stamford,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
914880,Hambleton Road Stamford,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.4
914880,Hambleton Road Stamford,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,16.3
914880,Hambleton Road Stamford,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
914880,Hambleton Road Stamford,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
914880,Hambleton Road Stamford,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
914880,Hambleton Road Stamford,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
914880,Hambleton Road Stamford,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
914880,Hambleton Road Stamford,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
914880,Hambleton Road Stamford,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
914880,Hambleton Road Stamford,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
914880,Hambleton Road Stamford,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
914880,Hambleton Road Stamford,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.17
914880,Hambleton Road Stamford,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.76
914880,Hambleton Road Stamford,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.89
914880,Hambleton Road Stamford,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
914880,Hambleton Road Stamford,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
914880,Hambleton Road Stamford,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
914880,Hambleton Road Stamford,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
914880,Hambleton Road Stamford,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
914880,Hambleton Road Stamford,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
914880,Hambleton Road Stamford,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
914880,Hambleton Road Stamford,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.69
914880,Hambleton Road Stamford,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.03
914880,Hambleton Road Stamford,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.65
914880,Hambleton Road Stamford,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,19.2
914880,Hambleton Road Stamford,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
914880,Hambleton Road Stamford,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
914880,Hambleton Road Stamford,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
914880,Hambleton Road Stamford,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
914880,Hambleton Road Stamford,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
914880,Hambleton Road Stamford,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
914880,Hambleton Road Stamford,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.8
914880,Hambleton Road Stamford,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.8
914880,Hambleton Road Stamford,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.16
914880,Hambleton Road Stamford,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,8.7
914880,Hambleton Road Stamford,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
914880,Hambleton Road Stamford,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
914880,Hambleton Road Stamford,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
914880,Hambleton Road Stamford,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
914880,Hambleton Road Stamford,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
914880,Hambleton Road Stamford,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.18
914880,Hambleton Road Stamford,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.31
914880,Hambleton Road Stamford,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.6
914880,Hambleton Road Stamford,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.84
914880,Hambleton Road Stamford,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,28.4
914880,Hambleton Road Stamford,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
914880,Hambleton Road Stamford,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
914880,Hambleton Road Stamford,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
914880,Hambleton Road Stamford,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.18
914880,Hambleton Road Stamford,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
914880,Hambleton Road Stamford,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
914880,Hambleton Road Stamford,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.69
914880,Hambleton Road Stamford,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.03
914880,Hambleton Road Stamford,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.93
914880,Hambleton Road Stamford,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (RMS),A,17.6
914880,Hambleton Road Stamford,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
914880,Hambleton Road Stamford,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
914880,Hambleton Road Stamford,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
914880,Hambleton Road Stamford,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,16.3
914880,Hambleton Road Stamford,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
914880,Hambleton Road Stamford,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
914880,Hambleton Road Stamford,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
914880,Hambleton Road Stamford,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
914880,Hambleton Road Stamford,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
914880,Hambleton Road Stamford,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
914880,Hambleton Road Stamford,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
914880,Hambleton Road Stamford,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
914880,Hambleton Road Stamford,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
914880,Hambleton Road Stamford,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.48
914880,Hambleton Road Stamford,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.46
914880,Hambleton Road Stamford,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.57
914880,Hambleton Road Stamford,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
914880,Hambleton Road Stamford,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
914880,Hambleton Road Stamford,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
914880,Hambleton Road Stamford,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
914880,Hambleton Road Stamford,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
914880,Hambleton Road Stamford,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
914880,Hambleton Road Stamford,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
914880,Hambleton Road Stamford,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.57
914880,Hambleton Road Stamford,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.52
914880,Hambleton Road Stamford,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.7
914880,Hambleton Road Stamford,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,13.5
914880,Hambleton Road Stamford,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.6
914880,Hambleton Road Stamford,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
914880,Hambleton Road Stamford,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
914880,Hambleton Road Stamford,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
914880,Hambleton Road Stamford,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.42
914880,Hambleton Road Stamford,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
914880,Hambleton Road Stamford,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.83
914880,Hambleton Road Stamford,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.26
914880,Hambleton Road Stamford,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.1
914880,Hambleton Road Stamford,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,12.9
914880,Hambleton Road Stamford,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
914880,Hambleton Road Stamford,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
914880,Hambleton Road Stamford,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
914880,Hambleton Road Stamford,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
914880,Hambleton Road Stamford,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
914880,Hambleton Road Stamford,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.12
914880,Hambleton Road Stamford,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.32
914880,Hambleton Road Stamford,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.65
914880,Hambleton Road Stamford,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.06
914880,Hambleton Road Stamford,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,23.4
914880,Hambleton Road Stamford,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
914880,Hambleton Road Stamford,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
914880,Hambleton Road Stamford,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
914880,Hambleton Road Stamford,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.76
914880,Hambleton Road Stamford,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
914880,Hambleton Road Stamford,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
914880,Hambleton Road Stamford,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.86
914880,Hambleton Road Stamford,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.55
914880,Hambleton Road Stamford,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.94
914880,Hambleton Road Stamford,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (RMS),A,24.1
914880,Hambleton Road Stamford,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
914880,Hambleton Road Stamford,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
914880,Hambleton Road Stamford,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
914880,Hambleton Road Stamford,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,16.4
914880,Hambleton Road Stamford,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
914880,Hambleton Road Stamford,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
914880,Hambleton Road Stamford,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
914880,Hambleton Road Stamford,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
914880,Hambleton Road Stamford,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
914880,Hambleton Road Stamford,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
914880,Hambleton Road Stamford,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
914880,Hambleton Road Stamford,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
914880,Hambleton Road Stamford,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
914880,Hambleton Road Stamford,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.58
914880,Hambleton Road Stamford,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.99
914880,Hambleton Road Stamford,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.8
914880,Hambleton Road Stamford,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
914880,Hambleton Road Stamford,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
914880,Hambleton Road Stamford,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
914880,Hambleton Road Stamford,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
914880,Hambleton Road Stamford,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
914880,Hambleton Road Stamford,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
914880,Hambleton Road Stamford,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
914880,Hambleton Road Stamford,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.67
914880,Hambleton Road Stamford,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.23
914880,Hambleton Road Stamford,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.84
914880,Hambleton Road Stamford,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,9.3
914880,Hambleton Road Stamford,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
914880,Hambleton Road Stamford,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
914880,Hambleton Road Stamford,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
914880,Hambleton Road Stamford,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
914880,Hambleton Road Stamford,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
914880,Hambleton Road Stamford,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
914880,Hambleton Road Stamford,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.91
914880,Hambleton Road Stamford,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.36
914880,Hambleton Road Stamford,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
914880,Hambleton Road Stamford,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,7.9
914880,Hambleton Road Stamford,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
914880,Hambleton Road Stamford,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
914880,Hambleton Road Stamford,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
914880,Hambleton Road Stamford,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
914880,Hambleton Road Stamford,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
914880,Hambleton Road Stamford,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.42
914880,Hambleton Road Stamford,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.4
914880,Hambleton Road Stamford,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.81
914880,Hambleton Road Stamford,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.43
914880,Hambleton Road Stamford,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,30.1
914880,Hambleton Road Stamford,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
914880,Hambleton Road Stamford,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
914880,Hambleton Road Stamford,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
914880,Hambleton Road Stamford,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
914880,Hambleton Road Stamford,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
914880,Hambleton Road Stamford,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
914880,Hambleton Road Stamford,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.18
914880,Hambleton Road Stamford,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.93
914880,Hambleton Road Stamford,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.39
914880,Hambleton Road Stamford,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (RMS),A,30.8
914880,Hambleton Road Stamford,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.4
914880,Hambleton Road Stamford,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
914880,Hambleton Road Stamford,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
914880,Hambleton Road Stamford,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,16.4
914880,Hambleton Road Stamford,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
914880,Hambleton Road Stamford,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
914880,Hambleton Road Stamford,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
914880,Hambleton Road Stamford,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
914880,Hambleton Road Stamford,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
914880,Hambleton Road Stamford,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
914880,Hambleton Road Stamford,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
914880,Hambleton Road Stamford,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
914880,Hambleton Road Stamford,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
914880,Hambleton Road Stamford,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.16
914880,Hambleton Road Stamford,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.33
914880,Hambleton Road Stamford,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.25
914880,Hambleton Road Stamford,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
914880,Hambleton Road Stamford,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
914880,Hambleton Road Stamford,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
914880,Hambleton Road Stamford,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
914880,Hambleton Road Stamford,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
914880,Hambleton Road Stamford,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
914880,Hambleton Road Stamford,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
914880,Hambleton Road Stamford,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.72
914880,Hambleton Road Stamford,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.33
914880,Hambleton Road Stamford,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.76
914880,Hambleton Road Stamford,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,11.4
914880,Hambleton Road Stamford,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.1
914880,Hambleton Road Stamford,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
914880,Hambleton Road Stamford,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
