Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
914880,Hambleton Road Stamford,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
914880,Hambleton Road Stamford,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
914880,Hambleton Road Stamford,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.98
914880,Hambleton Road Stamford,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.41
914880,Hambleton Road Stamford,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.25
914880,Hambleton Road Stamford,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,8.6
914880,Hambleton Road Stamford,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
914880,Hambleton Road Stamford,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
914880,Hambleton Road Stamford,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
914880,Hambleton Road Stamford,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
914880,Hambleton Road Stamford,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
914880,Hambleton Road Stamford,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.81
914880,Hambleton Road Stamford,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.05
914880,Hambleton Road Stamford,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.31
914880,Hambleton Road Stamford,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.63
914880,Hambleton Road Stamford,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,32.0
914880,Hambleton Road Stamford,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.5
914880,Hambleton Road Stamford,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
914880,Hambleton Road Stamford,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
914880,Hambleton Road Stamford,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.84
914880,Hambleton Road Stamford,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
914880,Hambleton Road Stamford,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.92
914880,Hambleton Road Stamford,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.37
914880,Hambleton Road Stamford,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.52
914880,Hambleton Road Stamford,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.53
914880,Hambleton Road Stamford,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (RMS),A,24.8
914880,Hambleton Road Stamford,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.7
914880,Hambleton Road Stamford,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
914880,Hambleton Road Stamford,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
914880,Hambleton Road Stamford,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,16.4
914880,Hambleton Road Stamford,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
914880,Hambleton Road Stamford,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
914880,Hambleton Road Stamford,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
914880,Hambleton Road Stamford,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
914880,Hambleton Road Stamford,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
914880,Hambleton Road Stamford,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
914880,Hambleton Road Stamford,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
914880,Hambleton Road Stamford,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
914880,Hambleton Road Stamford,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
914880,Hambleton Road Stamford,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.12
914880,Hambleton Road Stamford,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.57
914880,Hambleton Road Stamford,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.17
914880,Hambleton Road Stamford,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
914880,Hambleton Road Stamford,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
914880,Hambleton Road Stamford,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
914880,Hambleton Road Stamford,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
914880,Hambleton Road Stamford,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
914880,Hambleton Road Stamford,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
914880,Hambleton Road Stamford,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
914880,Hambleton Road Stamford,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.71
914880,Hambleton Road Stamford,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.07
914880,Hambleton Road Stamford,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.52
914880,Hambleton Road Stamford,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,16.3
914880,Hambleton Road Stamford,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
914880,Hambleton Road Stamford,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
914880,Hambleton Road Stamford,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
914880,Hambleton Road Stamford,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
914880,Hambleton Road Stamford,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
914880,Hambleton Road Stamford,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
914880,Hambleton Road Stamford,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.99
914880,Hambleton Road Stamford,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.4
914880,Hambleton Road Stamford,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
914880,Hambleton Road Stamford,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,8.1
914880,Hambleton Road Stamford,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
914880,Hambleton Road Stamford,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
914880,Hambleton Road Stamford,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
914880,Hambleton Road Stamford,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
914880,Hambleton Road Stamford,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
914880,Hambleton Road Stamford,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.75
914880,Hambleton Road Stamford,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.18
914880,Hambleton Road Stamford,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.77
914880,Hambleton Road Stamford,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.36
914880,Hambleton Road Stamford,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,34.0
914880,Hambleton Road Stamford,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
914880,Hambleton Road Stamford,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
914880,Hambleton Road Stamford,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
914880,Hambleton Road Stamford,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.94
914880,Hambleton Road Stamford,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
914880,Hambleton Road Stamford,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
914880,Hambleton Road Stamford,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.99
914880,Hambleton Road Stamford,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.64
914880,Hambleton Road Stamford,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.81
914880,Hambleton Road Stamford,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (RMS),A,23.9
914880,Hambleton Road Stamford,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
914880,Hambleton Road Stamford,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
914880,Hambleton Road Stamford,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
914880,Hambleton Road Stamford,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,16.4
914880,Hambleton Road Stamford,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
914880,Hambleton Road Stamford,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
914880,Hambleton Road Stamford,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
914880,Hambleton Road Stamford,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
914880,Hambleton Road Stamford,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
914880,Hambleton Road Stamford,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
914880,Hambleton Road Stamford,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
914880,Hambleton Road Stamford,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
914880,Hambleton Road Stamford,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
914880,Hambleton Road Stamford,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.86
914880,Hambleton Road Stamford,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.88
914880,Hambleton Road Stamford,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.82
914880,Hambleton Road Stamford,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
914880,Hambleton Road Stamford,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
914880,Hambleton Road Stamford,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
914880,Hambleton Road Stamford,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
914880,Hambleton Road Stamford,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
914880,Hambleton Road Stamford,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
914880,Hambleton Road Stamford,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
914880,Hambleton Road Stamford,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.7
914880,Hambleton Road Stamford,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.03
914880,Hambleton Road Stamford,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.75
914880,Hambleton Road Stamford,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,16.2
914880,Hambleton Road Stamford,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
914880,Hambleton Road Stamford,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
914880,Hambleton Road Stamford,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
914880,Hambleton Road Stamford,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
914880,Hambleton Road Stamford,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
914880,Hambleton Road Stamford,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
914880,Hambleton Road Stamford,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.4
914880,Hambleton Road Stamford,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
914880,Hambleton Road Stamford,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.95
914880,Hambleton Road Stamford,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,12.4
914880,Hambleton Road Stamford,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
914880,Hambleton Road Stamford,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
914880,Hambleton Road Stamford,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
914880,Hambleton Road Stamford,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
914880,Hambleton Road Stamford,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
914880,Hambleton Road Stamford,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.44
914880,Hambleton Road Stamford,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.39
914880,Hambleton Road Stamford,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.71
914880,Hambleton Road Stamford,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.03
914880,Hambleton Road Stamford,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,34.6
914880,Hambleton Road Stamford,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
914880,Hambleton Road Stamford,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
914880,Hambleton Road Stamford,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.7
914880,Hambleton Road Stamford,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.06
914880,Hambleton Road Stamford,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
914880,Hambleton Road Stamford,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.89
914880,Hambleton Road Stamford,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.78
914880,Hambleton Road Stamford,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.42
914880,Hambleton Road Stamford,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.73
914880,Hambleton Road Stamford,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (RMS),A,27.8
914880,Hambleton Road Stamford,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.3
914880,Hambleton Road Stamford,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
914880,Hambleton Road Stamford,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
914880,Hambleton Road Stamford,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,16.5
914880,Hambleton Road Stamford,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
914880,Hambleton Road Stamford,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
914880,Hambleton Road Stamford,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
914880,Hambleton Road Stamford,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
914880,Hambleton Road Stamford,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
914880,Hambleton Road Stamford,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
914880,Hambleton Road Stamford,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
914880,Hambleton Road Stamford,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
914880,Hambleton Road Stamford,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
914880,Hambleton Road Stamford,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.27
914880,Hambleton Road Stamford,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.66
914880,Hambleton Road Stamford,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.47
914880,Hambleton Road Stamford,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
914880,Hambleton Road Stamford,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
914880,Hambleton Road Stamford,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
914880,Hambleton Road Stamford,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
914880,Hambleton Road Stamford,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
914880,Hambleton Road Stamford,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
914880,Hambleton Road Stamford,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
914880,Hambleton Road Stamford,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.74
914880,Hambleton Road Stamford,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.25
914880,Hambleton Road Stamford,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.3
914880,Hambleton Road Stamford,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,12.4
914880,Hambleton Road Stamford,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
914880,Hambleton Road Stamford,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
914880,Hambleton Road Stamford,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
914880,Hambleton Road Stamford,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
914880,Hambleton Road Stamford,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
914880,Hambleton Road Stamford,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
914880,Hambleton Road Stamford,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.12
914880,Hambleton Road Stamford,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.69
914880,Hambleton Road Stamford,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.16
914880,Hambleton Road Stamford,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,12.2
914880,Hambleton Road Stamford,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
914880,Hambleton Road Stamford,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
914880,Hambleton Road Stamford,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
914880,Hambleton Road Stamford,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.63
914880,Hambleton Road Stamford,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
914880,Hambleton Road Stamford,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.67
914880,Hambleton Road Stamford,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.11
914880,Hambleton Road Stamford,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.12
914880,Hambleton Road Stamford,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.1
914880,Hambleton Road Stamford,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,43.6
914880,Hambleton Road Stamford,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
914880,Hambleton Road Stamford,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
914880,Hambleton Road Stamford,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.5
914880,Hambleton Road Stamford,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.66
914880,Hambleton Road Stamford,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
914880,Hambleton Road Stamford,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.11
914880,Hambleton Road Stamford,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.49
914880,Hambleton Road Stamford,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.12
914880,Hambleton Road Stamford,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.18
914880,Hambleton Road Stamford,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (RMS),A,31.0
914880,Hambleton Road Stamford,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
914880,Hambleton Road Stamford,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
914880,Hambleton Road Stamford,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
914880,Hambleton Road Stamford,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,16.5
914880,Hambleton Road Stamford,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
914880,Hambleton Road Stamford,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
914880,Hambleton Road Stamford,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
914880,Hambleton Road Stamford,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
914880,Hambleton Road Stamford,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
914880,Hambleton Road Stamford,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
914880,Hambleton Road Stamford,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
914880,Hambleton Road Stamford,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
914880,Hambleton Road Stamford,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
914880,Hambleton Road Stamford,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.46
914880,Hambleton Road Stamford,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.18
914880,Hambleton Road Stamford,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.74
914880,Hambleton Road Stamford,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
914880,Hambleton Road Stamford,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
914880,Hambleton Road Stamford,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
914880,Hambleton Road Stamford,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
914880,Hambleton Road Stamford,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
914880,Hambleton Road Stamford,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
914880,Hambleton Road Stamford,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
914880,Hambleton Road Stamford,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.94
914880,Hambleton Road Stamford,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.01
914880,Hambleton Road Stamford,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.1
914880,Hambleton Road Stamford,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,15.5
914880,Hambleton Road Stamford,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
914880,Hambleton Road Stamford,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
914880,Hambleton Road Stamford,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
914880,Hambleton Road Stamford,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
914880,Hambleton Road Stamford,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
914880,Hambleton Road Stamford,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
914880,Hambleton Road Stamford,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.55
914880,Hambleton Road Stamford,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.75
914880,Hambleton Road Stamford,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
914880,Hambleton Road Stamford,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,10.0
914880,Hambleton Road Stamford,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
914880,Hambleton Road Stamford,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
914880,Hambleton Road Stamford,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
914880,Hambleton Road Stamford,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
914880,Hambleton Road Stamford,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
914880,Hambleton Road Stamford,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.51
914880,Hambleton Road Stamford,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.25
914880,Hambleton Road Stamford,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.27
914880,Hambleton Road Stamford,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.18
914880,Hambleton Road Stamford,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,34.4
914880,Hambleton Road Stamford,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.7
914880,Hambleton Road Stamford,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
914880,Hambleton Road Stamford,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
914880,Hambleton Road Stamford,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
914880,Hambleton Road Stamford,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
914880,Hambleton Road Stamford,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.03
914880,Hambleton Road Stamford,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.27
914880,Hambleton Road Stamford,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.07
914880,Hambleton Road Stamford,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.99
914880,Hambleton Road Stamford,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (RMS),A,31.8
914880,Hambleton Road Stamford,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
914880,Hambleton Road Stamford,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.7
914880,Hambleton Road Stamford,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
914880,Hambleton Road Stamford,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,16.5
914880,Hambleton Road Stamford,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
914880,Hambleton Road Stamford,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
914880,Hambleton Road Stamford,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
914880,Hambleton Road Stamford,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
914880,Hambleton Road Stamford,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
914880,Hambleton Road Stamford,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
914880,Hambleton Road Stamford,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
914880,Hambleton Road Stamford,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
914880,Hambleton Road Stamford,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
914880,Hambleton Road Stamford,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
914880,Hambleton Road Stamford,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.11
914880,Hambleton Road Stamford,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.3
914880,Hambleton Road Stamford,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
914880,Hambleton Road Stamford,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
914880,Hambleton Road Stamford,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
914880,Hambleton Road Stamford,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
914880,Hambleton Road Stamford,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
914880,Hambleton Road Stamford,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
914880,Hambleton Road Stamford,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
914880,Hambleton Road Stamford,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.86
914880,Hambleton Road Stamford,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.5
914880,Hambleton Road Stamford,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.78
914880,Hambleton Road Stamford,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,12.6
914880,Hambleton Road Stamford,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.7
914880,Hambleton Road Stamford,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
914880,Hambleton Road Stamford,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
914880,Hambleton Road Stamford,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
914880,Hambleton Road Stamford,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
914880,Hambleton Road Stamford,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
914880,Hambleton Road Stamford,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.41
914880,Hambleton Road Stamford,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.66
914880,Hambleton Road Stamford,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.6
914880,Hambleton Road Stamford,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,9.9
914880,Hambleton Road Stamford,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
914880,Hambleton Road Stamford,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
914880,Hambleton Road Stamford,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
914880,Hambleton Road Stamford,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
914880,Hambleton Road Stamford,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
914880,Hambleton Road Stamford,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.41
914880,Hambleton Road Stamford,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.94
914880,Hambleton Road Stamford,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.95
914880,Hambleton Road Stamford,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.09
914880,Hambleton Road Stamford,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,38.5
914880,Hambleton Road Stamford,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
914880,Hambleton Road Stamford,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
914880,Hambleton Road Stamford,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
914880,Hambleton Road Stamford,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.95
914880,Hambleton Road Stamford,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
914880,Hambleton Road Stamford,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.41
914880,Hambleton Road Stamford,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.42
914880,Hambleton Road Stamford,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.01
914880,Hambleton Road Stamford,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.55
914880,Hambleton Road Stamford,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (RMS),A,33.2
914880,Hambleton Road Stamford,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.0
914880,Hambleton Road Stamford,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
914880,Hambleton Road Stamford,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
914880,Hambleton Road Stamford,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,16.5
914880,Hambleton Road Stamford,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
914880,Hambleton Road Stamford,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
914880,Hambleton Road Stamford,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
914880,Hambleton Road Stamford,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
914880,Hambleton Road Stamford,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
914880,Hambleton Road Stamford,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
914880,Hambleton Road Stamford,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
914880,Hambleton Road Stamford,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
914880,Hambleton Road Stamford,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
914880,Hambleton Road Stamford,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.63
914880,Hambleton Road Stamford,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.12
914880,Hambleton Road Stamford,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.03
914880,Hambleton Road Stamford,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
914880,Hambleton Road Stamford,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
914880,Hambleton Road Stamford,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
914880,Hambleton Road Stamford,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
914880,Hambleton Road Stamford,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
914880,Hambleton Road Stamford,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
914880,Hambleton Road Stamford,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
914880,Hambleton Road Stamford,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.83
914880,Hambleton Road Stamford,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.87
914880,Hambleton Road Stamford,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.34
914880,Hambleton Road Stamford,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,12.3
914880,Hambleton Road Stamford,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.7
914880,Hambleton Road Stamford,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
914880,Hambleton Road Stamford,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
914880,Hambleton Road Stamford,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
914880,Hambleton Road Stamford,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.54
914880,Hambleton Road Stamford,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
914880,Hambleton Road Stamford,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.63
914880,Hambleton Road Stamford,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.73
914880,Hambleton Road Stamford,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.01
914880,Hambleton Road Stamford,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,13.4
914880,Hambleton Road Stamford,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
914880,Hambleton Road Stamford,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
914880,Hambleton Road Stamford,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
914880,Hambleton Road Stamford,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
914880,Hambleton Road Stamford,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
914880,Hambleton Road Stamford,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.27
914880,Hambleton Road Stamford,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.3
914880,Hambleton Road Stamford,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.93
914880,Hambleton Road Stamford,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.81
914880,Hambleton Road Stamford,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,39.0
914880,Hambleton Road Stamford,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.9
914880,Hambleton Road Stamford,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
914880,Hambleton Road Stamford,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
914880,Hambleton Road Stamford,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
914880,Hambleton Road Stamford,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
914880,Hambleton Road Stamford,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.33
914880,Hambleton Road Stamford,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.34
914880,Hambleton Road Stamford,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.01
914880,Hambleton Road Stamford,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.78
914880,Hambleton Road Stamford,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (RMS),A,28.4
914880,Hambleton Road Stamford,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
914880,Hambleton Road Stamford,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
914880,Hambleton Road Stamford,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
914880,Hambleton Road Stamford,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,16.6
914880,Hambleton Road Stamford,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
914880,Hambleton Road Stamford,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
914880,Hambleton Road Stamford,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
914880,Hambleton Road Stamford,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
914880,Hambleton Road Stamford,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
914880,Hambleton Road Stamford,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
914880,Hambleton Road Stamford,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
914880,Hambleton Road Stamford,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
914880,Hambleton Road Stamford,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
914880,Hambleton Road Stamford,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.1
914880,Hambleton Road Stamford,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.54
914880,Hambleton Road Stamford,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.94
914880,Hambleton Road Stamford,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
914880,Hambleton Road Stamford,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
914880,Hambleton Road Stamford,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
914880,Hambleton Road Stamford,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
914880,Hambleton Road Stamford,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
914880,Hambleton Road Stamford,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
914880,Hambleton Road Stamford,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
914880,Hambleton Road Stamford,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.91
914880,Hambleton Road Stamford,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.72
914880,Hambleton Road Stamford,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.83
914880,Hambleton Road Stamford,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,12.9
914880,Hambleton Road Stamford,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
914880,Hambleton Road Stamford,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
914880,Hambleton Road Stamford,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
914880,Hambleton Road Stamford,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
914880,Hambleton Road Stamford,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.71
914880,Hambleton Road Stamford,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
914880,Hambleton Road Stamford,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.24
914880,Hambleton Road Stamford,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.13
914880,Hambleton Road Stamford,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.27
914880,Hambleton Road Stamford,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,16.1
914880,Hambleton Road Stamford,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
914880,Hambleton Road Stamford,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
914880,Hambleton Road Stamford,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
914880,Hambleton Road Stamford,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
914880,Hambleton Road Stamford,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
914880,Hambleton Road Stamford,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.38
914880,Hambleton Road Stamford,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.1
914880,Hambleton Road Stamford,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.13
914880,Hambleton Road Stamford,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.54
914880,Hambleton Road Stamford,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,30.4
914880,Hambleton Road Stamford,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
914880,Hambleton Road Stamford,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
914880,Hambleton Road Stamford,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
914880,Hambleton Road Stamford,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.97
914880,Hambleton Road Stamford,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
914880,Hambleton Road Stamford,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.38
914880,Hambleton Road Stamford,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.99
914880,Hambleton Road Stamford,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.57
914880,Hambleton Road Stamford,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.2
914880,Hambleton Road Stamford,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (RMS),A,23.9
914880,Hambleton Road Stamford,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.3
914880,Hambleton Road Stamford,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.1
914880,Hambleton Road Stamford,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
914880,Hambleton Road Stamford,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,16.6
914880,Hambleton Road Stamford,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
914880,Hambleton Road Stamford,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
914880,Hambleton Road Stamford,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
914880,Hambleton Road Stamford,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
914880,Hambleton Road Stamford,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
914880,Hambleton Road Stamford,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
914880,Hambleton Road Stamford,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
914880,Hambleton Road Stamford,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
914880,Hambleton Road Stamford,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
914880,Hambleton Road Stamford,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.25
914880,Hambleton Road Stamford,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.56
914880,Hambleton Road Stamford,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.84
914880,Hambleton Road Stamford,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
914880,Hambleton Road Stamford,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
914880,Hambleton Road Stamford,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
914880,Hambleton Road Stamford,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
914880,Hambleton Road Stamford,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
914880,Hambleton Road Stamford,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
914880,Hambleton Road Stamford,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
914880,Hambleton Road Stamford,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.89
914880,Hambleton Road Stamford,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.87
914880,Hambleton Road Stamford,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.06
914880,Hambleton Road Stamford,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,17.7
914880,Hambleton Road Stamford,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.8
914880,Hambleton Road Stamford,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.7
914880,Hambleton Road Stamford,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
914880,Hambleton Road Stamford,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
914880,Hambleton Road Stamford,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.88
914880,Hambleton Road Stamford,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
914880,Hambleton Road Stamford,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.14
914880,Hambleton Road Stamford,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.51
914880,Hambleton Road Stamford,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.28
914880,Hambleton Road Stamford,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,15.9
914880,Hambleton Road Stamford,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
914880,Hambleton Road Stamford,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
914880,Hambleton Road Stamford,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
914880,Hambleton Road Stamford,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
914880,Hambleton Road Stamford,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
914880,Hambleton Road Stamford,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.31
914880,Hambleton Road Stamford,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.74
914880,Hambleton Road Stamford,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.44
914880,Hambleton Road Stamford,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.84
914880,Hambleton Road Stamford,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,31.5
914880,Hambleton Road Stamford,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
914880,Hambleton Road Stamford,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
914880,Hambleton Road Stamford,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
914880,Hambleton Road Stamford,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.06
914880,Hambleton Road Stamford,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
914880,Hambleton Road Stamford,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.49
914880,Hambleton Road Stamford,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.84
914880,Hambleton Road Stamford,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.22
914880,Hambleton Road Stamford,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.05
914880,Hambleton Road Stamford,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (RMS),A,25.8
914880,Hambleton Road Stamford,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
914880,Hambleton Road Stamford,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
914880,Hambleton Road Stamford,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
914880,Hambleton Road Stamford,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,16.6
914880,Hambleton Road Stamford,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
914880,Hambleton Road Stamford,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
914880,Hambleton Road Stamford,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
914880,Hambleton Road Stamford,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
914880,Hambleton Road Stamford,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
914880,Hambleton Road Stamford,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
914880,Hambleton Road Stamford,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
914880,Hambleton Road Stamford,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
914880,Hambleton Road Stamford,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
914880,Hambleton Road Stamford,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.62
914880,Hambleton Road Stamford,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.03
914880,Hambleton Road Stamford,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.23
914880,Hambleton Road Stamford,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
914880,Hambleton Road Stamford,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
914880,Hambleton Road Stamford,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
