Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
914880,Hambleton Road Stamford,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
914880,Hambleton Road Stamford,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
914880,Hambleton Road Stamford,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
914880,Hambleton Road Stamford,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.89
914880,Hambleton Road Stamford,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.3
914880,Hambleton Road Stamford,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.59
914880,Hambleton Road Stamford,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,18.1
914880,Hambleton Road Stamford,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.7
914880,Hambleton Road Stamford,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.1
914880,Hambleton Road Stamford,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
914880,Hambleton Road Stamford,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
914880,Hambleton Road Stamford,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.46
914880,Hambleton Road Stamford,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
914880,Hambleton Road Stamford,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.96
914880,Hambleton Road Stamford,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.36
914880,Hambleton Road Stamford,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.49
914880,Hambleton Road Stamford,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,15.8
914880,Hambleton Road Stamford,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
914880,Hambleton Road Stamford,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
914880,Hambleton Road Stamford,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
914880,Hambleton Road Stamford,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
914880,Hambleton Road Stamford,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
914880,Hambleton Road Stamford,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.33
914880,Hambleton Road Stamford,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.31
914880,Hambleton Road Stamford,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.04
914880,Hambleton Road Stamford,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.53
914880,Hambleton Road Stamford,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,32.9
914880,Hambleton Road Stamford,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
914880,Hambleton Road Stamford,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
914880,Hambleton Road Stamford,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.3
914880,Hambleton Road Stamford,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.18
914880,Hambleton Road Stamford,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
914880,Hambleton Road Stamford,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.22
914880,Hambleton Road Stamford,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.53
914880,Hambleton Road Stamford,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.58
914880,Hambleton Road Stamford,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.71
914880,Hambleton Road Stamford,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (RMS),A,27.6
914880,Hambleton Road Stamford,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.5
914880,Hambleton Road Stamford,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
914880,Hambleton Road Stamford,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
914880,Hambleton Road Stamford,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,16.6
914880,Hambleton Road Stamford,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
914880,Hambleton Road Stamford,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
914880,Hambleton Road Stamford,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
914880,Hambleton Road Stamford,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
914880,Hambleton Road Stamford,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
914880,Hambleton Road Stamford,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
914880,Hambleton Road Stamford,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
914880,Hambleton Road Stamford,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
914880,Hambleton Road Stamford,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
914880,Hambleton Road Stamford,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.7
914880,Hambleton Road Stamford,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.28
914880,Hambleton Road Stamford,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.32
914880,Hambleton Road Stamford,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
914880,Hambleton Road Stamford,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
914880,Hambleton Road Stamford,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
914880,Hambleton Road Stamford,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
914880,Hambleton Road Stamford,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
914880,Hambleton Road Stamford,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
914880,Hambleton Road Stamford,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
914880,Hambleton Road Stamford,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.77
914880,Hambleton Road Stamford,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.22
914880,Hambleton Road Stamford,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.6
914880,Hambleton Road Stamford,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,18.2
914880,Hambleton Road Stamford,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
914880,Hambleton Road Stamford,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
914880,Hambleton Road Stamford,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
914880,Hambleton Road Stamford,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
914880,Hambleton Road Stamford,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
914880,Hambleton Road Stamford,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
914880,Hambleton Road Stamford,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.19
914880,Hambleton Road Stamford,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.46
914880,Hambleton Road Stamford,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
914880,Hambleton Road Stamford,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,20.8
914880,Hambleton Road Stamford,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
914880,Hambleton Road Stamford,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
914880,Hambleton Road Stamford,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
914880,Hambleton Road Stamford,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
914880,Hambleton Road Stamford,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
914880,Hambleton Road Stamford,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.05
914880,Hambleton Road Stamford,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.18
914880,Hambleton Road Stamford,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.63
914880,Hambleton Road Stamford,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.36
914880,Hambleton Road Stamford,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,33.7
914880,Hambleton Road Stamford,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.7
914880,Hambleton Road Stamford,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
914880,Hambleton Road Stamford,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
914880,Hambleton Road Stamford,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.77
914880,Hambleton Road Stamford,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
914880,Hambleton Road Stamford,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.99
914880,Hambleton Road Stamford,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.83
914880,Hambleton Road Stamford,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.32
914880,Hambleton Road Stamford,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.31
914880,Hambleton Road Stamford,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (RMS),A,25.7
914880,Hambleton Road Stamford,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.4
914880,Hambleton Road Stamford,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
914880,Hambleton Road Stamford,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
914880,Hambleton Road Stamford,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,16.6
914880,Hambleton Road Stamford,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
914880,Hambleton Road Stamford,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
914880,Hambleton Road Stamford,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
914880,Hambleton Road Stamford,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
914880,Hambleton Road Stamford,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
914880,Hambleton Road Stamford,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
914880,Hambleton Road Stamford,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
914880,Hambleton Road Stamford,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
914880,Hambleton Road Stamford,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
914880,Hambleton Road Stamford,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.97
914880,Hambleton Road Stamford,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.63
914880,Hambleton Road Stamford,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.9
914880,Hambleton Road Stamford,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
914880,Hambleton Road Stamford,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
914880,Hambleton Road Stamford,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
914880,Hambleton Road Stamford,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
914880,Hambleton Road Stamford,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
914880,Hambleton Road Stamford,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
914880,Hambleton Road Stamford,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
914880,Hambleton Road Stamford,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.81
914880,Hambleton Road Stamford,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.12
914880,Hambleton Road Stamford,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.52
914880,Hambleton Road Stamford,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,24.7
914880,Hambleton Road Stamford,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
914880,Hambleton Road Stamford,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
914880,Hambleton Road Stamford,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
914880,Hambleton Road Stamford,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
914880,Hambleton Road Stamford,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
914880,Hambleton Road Stamford,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
914880,Hambleton Road Stamford,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.81
914880,Hambleton Road Stamford,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.56
914880,Hambleton Road Stamford,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
914880,Hambleton Road Stamford,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,23.6
914880,Hambleton Road Stamford,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
914880,Hambleton Road Stamford,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
914880,Hambleton Road Stamford,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
914880,Hambleton Road Stamford,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
914880,Hambleton Road Stamford,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
914880,Hambleton Road Stamford,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.23
914880,Hambleton Road Stamford,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.55
914880,Hambleton Road Stamford,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.65
914880,Hambleton Road Stamford,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.33
914880,Hambleton Road Stamford,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,36.6
914880,Hambleton Road Stamford,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.6
914880,Hambleton Road Stamford,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
914880,Hambleton Road Stamford,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.5
914880,Hambleton Road Stamford,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.6
914880,Hambleton Road Stamford,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
914880,Hambleton Road Stamford,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
914880,Hambleton Road Stamford,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.62
914880,Hambleton Road Stamford,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.35
914880,Hambleton Road Stamford,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.25
914880,Hambleton Road Stamford,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (RMS),A,25.3
914880,Hambleton Road Stamford,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.4
914880,Hambleton Road Stamford,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
914880,Hambleton Road Stamford,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.1
914880,Hambleton Road Stamford,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,16.6
914880,Hambleton Road Stamford,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
914880,Hambleton Road Stamford,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
914880,Hambleton Road Stamford,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
914880,Hambleton Road Stamford,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
914880,Hambleton Road Stamford,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
914880,Hambleton Road Stamford,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
914880,Hambleton Road Stamford,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
914880,Hambleton Road Stamford,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
914880,Hambleton Road Stamford,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
914880,Hambleton Road Stamford,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.79
914880,Hambleton Road Stamford,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.68
914880,Hambleton Road Stamford,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.91
914880,Hambleton Road Stamford,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
914880,Hambleton Road Stamford,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
914880,Hambleton Road Stamford,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
914880,Hambleton Road Stamford,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
914880,Hambleton Road Stamford,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
914880,Hambleton Road Stamford,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
914880,Hambleton Road Stamford,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
914880,Hambleton Road Stamford,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.74
914880,Hambleton Road Stamford,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.37
914880,Hambleton Road Stamford,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.16
914880,Hambleton Road Stamford,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,14.6
914880,Hambleton Road Stamford,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
914880,Hambleton Road Stamford,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
914880,Hambleton Road Stamford,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
914880,Hambleton Road Stamford,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
914880,Hambleton Road Stamford,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.61
914880,Hambleton Road Stamford,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
914880,Hambleton Road Stamford,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.34
914880,Hambleton Road Stamford,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.84
914880,Hambleton Road Stamford,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.46
914880,Hambleton Road Stamford,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,23.3
914880,Hambleton Road Stamford,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
914880,Hambleton Road Stamford,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
914880,Hambleton Road Stamford,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
914880,Hambleton Road Stamford,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
914880,Hambleton Road Stamford,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
914880,Hambleton Road Stamford,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.41
914880,Hambleton Road Stamford,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.75
914880,Hambleton Road Stamford,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.74
914880,Hambleton Road Stamford,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.77
914880,Hambleton Road Stamford,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,35.7
914880,Hambleton Road Stamford,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
914880,Hambleton Road Stamford,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
914880,Hambleton Road Stamford,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
914880,Hambleton Road Stamford,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
914880,Hambleton Road Stamford,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
914880,Hambleton Road Stamford,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.01
914880,Hambleton Road Stamford,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.82
914880,Hambleton Road Stamford,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.92
914880,Hambleton Road Stamford,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.12
914880,Hambleton Road Stamford,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (RMS),A,37.2
914880,Hambleton Road Stamford,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,62.5
914880,Hambleton Road Stamford,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
914880,Hambleton Road Stamford,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
914880,Hambleton Road Stamford,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,16.6
914880,Hambleton Road Stamford,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
914880,Hambleton Road Stamford,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
914880,Hambleton Road Stamford,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
914880,Hambleton Road Stamford,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
914880,Hambleton Road Stamford,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
914880,Hambleton Road Stamford,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
914880,Hambleton Road Stamford,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
914880,Hambleton Road Stamford,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
914880,Hambleton Road Stamford,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
914880,Hambleton Road Stamford,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.65
914880,Hambleton Road Stamford,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.87
914880,Hambleton Road Stamford,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.5
914880,Hambleton Road Stamford,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
914880,Hambleton Road Stamford,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
914880,Hambleton Road Stamford,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
914880,Hambleton Road Stamford,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
914880,Hambleton Road Stamford,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
914880,Hambleton Road Stamford,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
914880,Hambleton Road Stamford,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
914880,Hambleton Road Stamford,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.81
914880,Hambleton Road Stamford,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.7
914880,Hambleton Road Stamford,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.37
914880,Hambleton Road Stamford,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,10.4
914880,Hambleton Road Stamford,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
914880,Hambleton Road Stamford,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
914880,Hambleton Road Stamford,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
914880,Hambleton Road Stamford,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
914880,Hambleton Road Stamford,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.83
914880,Hambleton Road Stamford,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
914880,Hambleton Road Stamford,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.89
914880,Hambleton Road Stamford,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.45
914880,Hambleton Road Stamford,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.69
914880,Hambleton Road Stamford,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,13.9
914880,Hambleton Road Stamford,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
914880,Hambleton Road Stamford,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
914880,Hambleton Road Stamford,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
914880,Hambleton Road Stamford,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
914880,Hambleton Road Stamford,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
914880,Hambleton Road Stamford,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.58
914880,Hambleton Road Stamford,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.86
914880,Hambleton Road Stamford,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.2
914880,Hambleton Road Stamford,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.51
914880,Hambleton Road Stamford,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,29.6
914880,Hambleton Road Stamford,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
914880,Hambleton Road Stamford,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
914880,Hambleton Road Stamford,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
914880,Hambleton Road Stamford,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
914880,Hambleton Road Stamford,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
914880,Hambleton Road Stamford,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.25
914880,Hambleton Road Stamford,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.39
914880,Hambleton Road Stamford,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.47
914880,Hambleton Road Stamford,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.87
914880,Hambleton Road Stamford,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (RMS),A,28.1
914880,Hambleton Road Stamford,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.2
914880,Hambleton Road Stamford,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
914880,Hambleton Road Stamford,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.1
914880,Hambleton Road Stamford,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,16.6
914880,Hambleton Road Stamford,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
914880,Hambleton Road Stamford,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
914880,Hambleton Road Stamford,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
914880,Hambleton Road Stamford,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
914880,Hambleton Road Stamford,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
914880,Hambleton Road Stamford,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
914880,Hambleton Road Stamford,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
914880,Hambleton Road Stamford,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
914880,Hambleton Road Stamford,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
914880,Hambleton Road Stamford,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.96
914880,Hambleton Road Stamford,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.82
914880,Hambleton Road Stamford,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.44
914880,Hambleton Road Stamford,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
914880,Hambleton Road Stamford,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
914880,Hambleton Road Stamford,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
914880,Hambleton Road Stamford,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
914880,Hambleton Road Stamford,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
914880,Hambleton Road Stamford,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
914880,Hambleton Road Stamford,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
914880,Hambleton Road Stamford,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.93
914880,Hambleton Road Stamford,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.81
914880,Hambleton Road Stamford,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.21
914880,Hambleton Road Stamford,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,18.1
914880,Hambleton Road Stamford,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
914880,Hambleton Road Stamford,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
914880,Hambleton Road Stamford,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
914880,Hambleton Road Stamford,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
914880,Hambleton Road Stamford,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.39
914880,Hambleton Road Stamford,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
914880,Hambleton Road Stamford,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.92
914880,Hambleton Road Stamford,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.94
914880,Hambleton Road Stamford,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.73
914880,Hambleton Road Stamford,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,14.0
914880,Hambleton Road Stamford,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
914880,Hambleton Road Stamford,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
914880,Hambleton Road Stamford,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
914880,Hambleton Road Stamford,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
914880,Hambleton Road Stamford,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
914880,Hambleton Road Stamford,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.57
914880,Hambleton Road Stamford,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.66
914880,Hambleton Road Stamford,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.67
914880,Hambleton Road Stamford,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.42
914880,Hambleton Road Stamford,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,29.4
914880,Hambleton Road Stamford,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
914880,Hambleton Road Stamford,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
914880,Hambleton Road Stamford,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
914880,Hambleton Road Stamford,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
914880,Hambleton Road Stamford,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
914880,Hambleton Road Stamford,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.23
914880,Hambleton Road Stamford,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.62
914880,Hambleton Road Stamford,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.59
914880,Hambleton Road Stamford,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.21
914880,Hambleton Road Stamford,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (RMS),A,27.4
914880,Hambleton Road Stamford,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.9
914880,Hambleton Road Stamford,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
914880,Hambleton Road Stamford,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.2
914880,Hambleton Road Stamford,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,16.6
914880,Hambleton Road Stamford,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
914880,Hambleton Road Stamford,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
914880,Hambleton Road Stamford,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
914880,Hambleton Road Stamford,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
914880,Hambleton Road Stamford,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
914880,Hambleton Road Stamford,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
914880,Hambleton Road Stamford,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
914880,Hambleton Road Stamford,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
914880,Hambleton Road Stamford,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
914880,Hambleton Road Stamford,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.14
914880,Hambleton Road Stamford,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.01
914880,Hambleton Road Stamford,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.57
914880,Hambleton Road Stamford,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
914880,Hambleton Road Stamford,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
914880,Hambleton Road Stamford,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
914880,Hambleton Road Stamford,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
914880,Hambleton Road Stamford,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
914880,Hambleton Road Stamford,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
914880,Hambleton Road Stamford,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
914880,Hambleton Road Stamford,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.91
914880,Hambleton Road Stamford,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.59
914880,Hambleton Road Stamford,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.87
914880,Hambleton Road Stamford,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,20.2
914880,Hambleton Road Stamford,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
914880,Hambleton Road Stamford,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
914880,Hambleton Road Stamford,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
914880,Hambleton Road Stamford,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
914880,Hambleton Road Stamford,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
914880,Hambleton Road Stamford,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
914880,Hambleton Road Stamford,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.15
914880,Hambleton Road Stamford,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.67
914880,Hambleton Road Stamford,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.8
914880,Hambleton Road Stamford,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,22.2
914880,Hambleton Road Stamford,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
914880,Hambleton Road Stamford,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
914880,Hambleton Road Stamford,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
914880,Hambleton Road Stamford,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
914880,Hambleton Road Stamford,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
914880,Hambleton Road Stamford,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.21
914880,Hambleton Road Stamford,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
914880,Hambleton Road Stamford,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.08
914880,Hambleton Road Stamford,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.25
914880,Hambleton Road Stamford,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,35.0
914880,Hambleton Road Stamford,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.3
914880,Hambleton Road Stamford,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
914880,Hambleton Road Stamford,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.3
914880,Hambleton Road Stamford,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
914880,Hambleton Road Stamford,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
914880,Hambleton Road Stamford,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.97
914880,Hambleton Road Stamford,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.32
914880,Hambleton Road Stamford,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.92
914880,Hambleton Road Stamford,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.42
914880,Hambleton Road Stamford,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (RMS),A,36.0
914880,Hambleton Road Stamford,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,68.1
914880,Hambleton Road Stamford,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
914880,Hambleton Road Stamford,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
914880,Hambleton Road Stamford,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,16.6
914880,Hambleton Road Stamford,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
914880,Hambleton Road Stamford,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
914880,Hambleton Road Stamford,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
914880,Hambleton Road Stamford,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
914880,Hambleton Road Stamford,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
914880,Hambleton Road Stamford,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
914880,Hambleton Road Stamford,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
914880,Hambleton Road Stamford,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
914880,Hambleton Road Stamford,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
914880,Hambleton Road Stamford,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.38
914880,Hambleton Road Stamford,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.26
914880,Hambleton Road Stamford,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.35
914880,Hambleton Road Stamford,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
914880,Hambleton Road Stamford,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
914880,Hambleton Road Stamford,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
914880,Hambleton Road Stamford,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
914880,Hambleton Road Stamford,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
914880,Hambleton Road Stamford,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
914880,Hambleton Road Stamford,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
914880,Hambleton Road Stamford,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.76
914880,Hambleton Road Stamford,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.31
914880,Hambleton Road Stamford,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.26
914880,Hambleton Road Stamford,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,23.4
914880,Hambleton Road Stamford,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
914880,Hambleton Road Stamford,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
914880,Hambleton Road Stamford,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
914880,Hambleton Road Stamford,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
914880,Hambleton Road Stamford,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.41
914880,Hambleton Road Stamford,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
914880,Hambleton Road Stamford,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
914880,Hambleton Road Stamford,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.58
914880,Hambleton Road Stamford,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.15
914880,Hambleton Road Stamford,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,17.6
914880,Hambleton Road Stamford,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
914880,Hambleton Road Stamford,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
914880,Hambleton Road Stamford,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
914880,Hambleton Road Stamford,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
914880,Hambleton Road Stamford,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
914880,Hambleton Road Stamford,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.93
914880,Hambleton Road Stamford,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.06
914880,Hambleton Road Stamford,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.28
914880,Hambleton Road Stamford,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.54
914880,Hambleton Road Stamford,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,34.2
914880,Hambleton Road Stamford,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
914880,Hambleton Road Stamford,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
914880,Hambleton Road Stamford,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.2
914880,Hambleton Road Stamford,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
914880,Hambleton Road Stamford,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
914880,Hambleton Road Stamford,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.96
914880,Hambleton Road Stamford,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.53
914880,Hambleton Road Stamford,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.44
914880,Hambleton Road Stamford,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.22
914880,Hambleton Road Stamford,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (RMS),A,40.8
914880,Hambleton Road Stamford,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,73.3
914880,Hambleton Road Stamford,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
914880,Hambleton Road Stamford,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
914880,Hambleton Road Stamford,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,16.6
914880,Hambleton Road Stamford,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
914880,Hambleton Road Stamford,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
914880,Hambleton Road Stamford,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
914880,Hambleton Road Stamford,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
914880,Hambleton Road Stamford,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
914880,Hambleton Road Stamford,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
914880,Hambleton Road Stamford,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
914880,Hambleton Road Stamford,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
914880,Hambleton Road Stamford,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
914880,Hambleton Road Stamford,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.63
914880,Hambleton Road Stamford,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.61
914880,Hambleton Road Stamford,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.17
914880,Hambleton Road Stamford,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
914880,Hambleton Road Stamford,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
914880,Hambleton Road Stamford,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
914880,Hambleton Road Stamford,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
914880,Hambleton Road Stamford,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
914880,Hambleton Road Stamford,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
914880,Hambleton Road Stamford,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
914880,Hambleton Road Stamford,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.56
914880,Hambleton Road Stamford,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.44
914880,Hambleton Road Stamford,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.53
914880,Hambleton Road Stamford,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,17.2
914880,Hambleton Road Stamford,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
914880,Hambleton Road Stamford,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
914880,Hambleton Road Stamford,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
914880,Hambleton Road Stamford,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
914880,Hambleton Road Stamford,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.33
914880,Hambleton Road Stamford,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
914880,Hambleton Road Stamford,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.92
914880,Hambleton Road Stamford,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.57
914880,Hambleton Road Stamford,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.12
914880,Hambleton Road Stamford,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,12.9
914880,Hambleton Road Stamford,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
914880,Hambleton Road Stamford,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
914880,Hambleton Road Stamford,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
914880,Hambleton Road Stamford,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
914880,Hambleton Road Stamford,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
914880,Hambleton Road Stamford,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.13
914880,Hambleton Road Stamford,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.6
914880,Hambleton Road Stamford,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.07
914880,Hambleton Road Stamford,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.94
914880,Hambleton Road Stamford,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,45.5
914880,Hambleton Road Stamford,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
914880,Hambleton Road Stamford,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
914880,Hambleton Road Stamford,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.9
914880,Hambleton Road Stamford,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
914880,Hambleton Road Stamford,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
914880,Hambleton Road Stamford,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.93
914880,Hambleton Road Stamford,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.66
914880,Hambleton Road Stamford,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.49
914880,Hambleton Road Stamford,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.99
914880,Hambleton Road Stamford,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (RMS),A,34.8
914880,Hambleton Road Stamford,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,62.0
914880,Hambleton Road Stamford,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
914880,Hambleton Road Stamford,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
914880,Hambleton Road Stamford,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,16.6
914880,Hambleton Road Stamford,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
914880,Hambleton Road Stamford,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
914880,Hambleton Road Stamford,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
