Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
914880,Hambleton Road Stamford,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
914880,Hambleton Road Stamford,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
914880,Hambleton Road Stamford,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
914880,Hambleton Road Stamford,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
914880,Hambleton Road Stamford,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
914880,Hambleton Road Stamford,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.74
914880,Hambleton Road Stamford,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.56
914880,Hambleton Road Stamford,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.59
914880,Hambleton Road Stamford,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
914880,Hambleton Road Stamford,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
914880,Hambleton Road Stamford,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
914880,Hambleton Road Stamford,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
914880,Hambleton Road Stamford,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
914880,Hambleton Road Stamford,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
914880,Hambleton Road Stamford,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
914880,Hambleton Road Stamford,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.48
914880,Hambleton Road Stamford,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.42
914880,Hambleton Road Stamford,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.46
914880,Hambleton Road Stamford,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,11.9
914880,Hambleton Road Stamford,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
914880,Hambleton Road Stamford,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
914880,Hambleton Road Stamford,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
914880,Hambleton Road Stamford,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
914880,Hambleton Road Stamford,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
914880,Hambleton Road Stamford,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
914880,Hambleton Road Stamford,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.89
914880,Hambleton Road Stamford,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.23
914880,Hambleton Road Stamford,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.56
914880,Hambleton Road Stamford,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,14.8
914880,Hambleton Road Stamford,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
914880,Hambleton Road Stamford,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
914880,Hambleton Road Stamford,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
914880,Hambleton Road Stamford,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
914880,Hambleton Road Stamford,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
914880,Hambleton Road Stamford,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.45
914880,Hambleton Road Stamford,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.45
914880,Hambleton Road Stamford,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.8
914880,Hambleton Road Stamford,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.53
914880,Hambleton Road Stamford,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,47.9
914880,Hambleton Road Stamford,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
914880,Hambleton Road Stamford,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
914880,Hambleton Road Stamford,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.9
914880,Hambleton Road Stamford,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
914880,Hambleton Road Stamford,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
914880,Hambleton Road Stamford,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.92
914880,Hambleton Road Stamford,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.45
914880,Hambleton Road Stamford,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.78
914880,Hambleton Road Stamford,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.87
914880,Hambleton Road Stamford,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (RMS),A,40.9
914880,Hambleton Road Stamford,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,65.2
914880,Hambleton Road Stamford,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
914880,Hambleton Road Stamford,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
914880,Hambleton Road Stamford,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,16.6
914880,Hambleton Road Stamford,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
914880,Hambleton Road Stamford,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
914880,Hambleton Road Stamford,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
914880,Hambleton Road Stamford,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
914880,Hambleton Road Stamford,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
914880,Hambleton Road Stamford,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
914880,Hambleton Road Stamford,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
914880,Hambleton Road Stamford,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
914880,Hambleton Road Stamford,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
914880,Hambleton Road Stamford,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.27
914880,Hambleton Road Stamford,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.23
914880,Hambleton Road Stamford,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.43
914880,Hambleton Road Stamford,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
914880,Hambleton Road Stamford,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
914880,Hambleton Road Stamford,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
914880,Hambleton Road Stamford,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
914880,Hambleton Road Stamford,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
914880,Hambleton Road Stamford,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
914880,Hambleton Road Stamford,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
914880,Hambleton Road Stamford,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.14
914880,Hambleton Road Stamford,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.47
914880,Hambleton Road Stamford,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.92
914880,Hambleton Road Stamford,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,14.5
914880,Hambleton Road Stamford,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
914880,Hambleton Road Stamford,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
914880,Hambleton Road Stamford,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
914880,Hambleton Road Stamford,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
914880,Hambleton Road Stamford,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
914880,Hambleton Road Stamford,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
914880,Hambleton Road Stamford,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.65
914880,Hambleton Road Stamford,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.11
914880,Hambleton Road Stamford,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.07
914880,Hambleton Road Stamford,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,16.0
914880,Hambleton Road Stamford,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
914880,Hambleton Road Stamford,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
914880,Hambleton Road Stamford,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
914880,Hambleton Road Stamford,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.51
914880,Hambleton Road Stamford,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
914880,Hambleton Road Stamford,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.31
914880,Hambleton Road Stamford,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.78
914880,Hambleton Road Stamford,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.76
914880,Hambleton Road Stamford,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.89
914880,Hambleton Road Stamford,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,33.1
914880,Hambleton Road Stamford,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
914880,Hambleton Road Stamford,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
914880,Hambleton Road Stamford,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.0
914880,Hambleton Road Stamford,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
914880,Hambleton Road Stamford,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
914880,Hambleton Road Stamford,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.09
914880,Hambleton Road Stamford,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.39
914880,Hambleton Road Stamford,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.35
914880,Hambleton Road Stamford,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.08
914880,Hambleton Road Stamford,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (RMS),A,56.2
914880,Hambleton Road Stamford,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,82.8
914880,Hambleton Road Stamford,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
914880,Hambleton Road Stamford,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.1
914880,Hambleton Road Stamford,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,16.6
914880,Hambleton Road Stamford,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
914880,Hambleton Road Stamford,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
914880,Hambleton Road Stamford,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
914880,Hambleton Road Stamford,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
914880,Hambleton Road Stamford,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
914880,Hambleton Road Stamford,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
914880,Hambleton Road Stamford,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
914880,Hambleton Road Stamford,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
914880,Hambleton Road Stamford,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
914880,Hambleton Road Stamford,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.95
914880,Hambleton Road Stamford,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.69
914880,Hambleton Road Stamford,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.97
914880,Hambleton Road Stamford,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
914880,Hambleton Road Stamford,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
914880,Hambleton Road Stamford,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
914880,Hambleton Road Stamford,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
914880,Hambleton Road Stamford,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
914880,Hambleton Road Stamford,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
914880,Hambleton Road Stamford,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
914880,Hambleton Road Stamford,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.28
914880,Hambleton Road Stamford,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.58
914880,Hambleton Road Stamford,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.85
914880,Hambleton Road Stamford,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,19.2
914880,Hambleton Road Stamford,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
914880,Hambleton Road Stamford,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
914880,Hambleton Road Stamford,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
914880,Hambleton Road Stamford,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
914880,Hambleton Road Stamford,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
914880,Hambleton Road Stamford,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
914880,Hambleton Road Stamford,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.93
914880,Hambleton Road Stamford,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.78
914880,Hambleton Road Stamford,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.68
914880,Hambleton Road Stamford,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,19.9
914880,Hambleton Road Stamford,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
914880,Hambleton Road Stamford,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
914880,Hambleton Road Stamford,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
914880,Hambleton Road Stamford,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
914880,Hambleton Road Stamford,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
914880,Hambleton Road Stamford,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.38
914880,Hambleton Road Stamford,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.13
914880,Hambleton Road Stamford,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.29
914880,Hambleton Road Stamford,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.19
914880,Hambleton Road Stamford,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,42.4
914880,Hambleton Road Stamford,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
914880,Hambleton Road Stamford,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
914880,Hambleton Road Stamford,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.7
914880,Hambleton Road Stamford,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
914880,Hambleton Road Stamford,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
914880,Hambleton Road Stamford,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.12
914880,Hambleton Road Stamford,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.86
914880,Hambleton Road Stamford,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.42
914880,Hambleton Road Stamford,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.43
914880,Hambleton Road Stamford,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (RMS),A,66.6
914880,Hambleton Road Stamford,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,93.4
914880,Hambleton Road Stamford,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
914880,Hambleton Road Stamford,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.3
914880,Hambleton Road Stamford,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,16.5
914880,Hambleton Road Stamford,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
914880,Hambleton Road Stamford,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
914880,Hambleton Road Stamford,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
914880,Hambleton Road Stamford,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
914880,Hambleton Road Stamford,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
914880,Hambleton Road Stamford,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
914880,Hambleton Road Stamford,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
914880,Hambleton Road Stamford,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
914880,Hambleton Road Stamford,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
914880,Hambleton Road Stamford,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.2
914880,Hambleton Road Stamford,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.08
914880,Hambleton Road Stamford,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.15
914880,Hambleton Road Stamford,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,108.4
914880,Hambleton Road Stamford,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
914880,Hambleton Road Stamford,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
914880,Hambleton Road Stamford,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
914880,Hambleton Road Stamford,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
914880,Hambleton Road Stamford,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
914880,Hambleton Road Stamford,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
914880,Hambleton Road Stamford,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.13
914880,Hambleton Road Stamford,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.44
914880,Hambleton Road Stamford,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.8
914880,Hambleton Road Stamford,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,10.8
914880,Hambleton Road Stamford,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
914880,Hambleton Road Stamford,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
914880,Hambleton Road Stamford,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
914880,Hambleton Road Stamford,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
914880,Hambleton Road Stamford,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.81
914880,Hambleton Road Stamford,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
914880,Hambleton Road Stamford,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.58
914880,Hambleton Road Stamford,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.66
914880,Hambleton Road Stamford,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.74
914880,Hambleton Road Stamford,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,13.2
914880,Hambleton Road Stamford,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
914880,Hambleton Road Stamford,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
914880,Hambleton Road Stamford,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
914880,Hambleton Road Stamford,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
914880,Hambleton Road Stamford,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
914880,Hambleton Road Stamford,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.21
914880,Hambleton Road Stamford,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.76
914880,Hambleton Road Stamford,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.17
914880,Hambleton Road Stamford,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.86
914880,Hambleton Road Stamford,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,44.4
914880,Hambleton Road Stamford,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.8
914880,Hambleton Road Stamford,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
914880,Hambleton Road Stamford,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.9
914880,Hambleton Road Stamford,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
914880,Hambleton Road Stamford,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
914880,Hambleton Road Stamford,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
914880,Hambleton Road Stamford,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.48
914880,Hambleton Road Stamford,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.47
914880,Hambleton Road Stamford,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.49
914880,Hambleton Road Stamford,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (RMS),A,49.0
914880,Hambleton Road Stamford,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,72.8
914880,Hambleton Road Stamford,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.9
914880,Hambleton Road Stamford,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.2
914880,Hambleton Road Stamford,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,16.5
914880,Hambleton Road Stamford,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
914880,Hambleton Road Stamford,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
914880,Hambleton Road Stamford,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
914880,Hambleton Road Stamford,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
914880,Hambleton Road Stamford,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
914880,Hambleton Road Stamford,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
914880,Hambleton Road Stamford,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
914880,Hambleton Road Stamford,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
914880,Hambleton Road Stamford,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
914880,Hambleton Road Stamford,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.94
914880,Hambleton Road Stamford,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.73
914880,Hambleton Road Stamford,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.89
914880,Hambleton Road Stamford,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
914880,Hambleton Road Stamford,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
914880,Hambleton Road Stamford,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
914880,Hambleton Road Stamford,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
914880,Hambleton Road Stamford,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
914880,Hambleton Road Stamford,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
914880,Hambleton Road Stamford,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
914880,Hambleton Road Stamford,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.29
914880,Hambleton Road Stamford,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.56
914880,Hambleton Road Stamford,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.3
914880,Hambleton Road Stamford,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,14.5
914880,Hambleton Road Stamford,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
914880,Hambleton Road Stamford,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
914880,Hambleton Road Stamford,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
914880,Hambleton Road Stamford,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
914880,Hambleton Road Stamford,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.41
914880,Hambleton Road Stamford,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
914880,Hambleton Road Stamford,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.78
914880,Hambleton Road Stamford,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.48
914880,Hambleton Road Stamford,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.15
914880,Hambleton Road Stamford,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,13.0
914880,Hambleton Road Stamford,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
914880,Hambleton Road Stamford,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
914880,Hambleton Road Stamford,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
914880,Hambleton Road Stamford,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
914880,Hambleton Road Stamford,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
914880,Hambleton Road Stamford,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.27
914880,Hambleton Road Stamford,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.85
914880,Hambleton Road Stamford,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.08
914880,Hambleton Road Stamford,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.71
914880,Hambleton Road Stamford,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,39.6
914880,Hambleton Road Stamford,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.7
914880,Hambleton Road Stamford,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
914880,Hambleton Road Stamford,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
914880,Hambleton Road Stamford,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
914880,Hambleton Road Stamford,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
914880,Hambleton Road Stamford,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
914880,Hambleton Road Stamford,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.22
914880,Hambleton Road Stamford,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.91
914880,Hambleton Road Stamford,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.42
914880,Hambleton Road Stamford,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (RMS),A,50.5
914880,Hambleton Road Stamford,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,83.3
914880,Hambleton Road Stamford,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.7
914880,Hambleton Road Stamford,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,57.4
914880,Hambleton Road Stamford,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,16.5
914880,Hambleton Road Stamford,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
914880,Hambleton Road Stamford,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
914880,Hambleton Road Stamford,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
914880,Hambleton Road Stamford,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
914880,Hambleton Road Stamford,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
914880,Hambleton Road Stamford,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
914880,Hambleton Road Stamford,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
914880,Hambleton Road Stamford,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
914880,Hambleton Road Stamford,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
914880,Hambleton Road Stamford,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.14
914880,Hambleton Road Stamford,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.04
914880,Hambleton Road Stamford,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.58
914880,Hambleton Road Stamford,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
914880,Hambleton Road Stamford,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
914880,Hambleton Road Stamford,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
914880,Hambleton Road Stamford,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
914880,Hambleton Road Stamford,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
914880,Hambleton Road Stamford,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
914880,Hambleton Road Stamford,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
914880,Hambleton Road Stamford,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.2
914880,Hambleton Road Stamford,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.02
914880,Hambleton Road Stamford,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.24
914880,Hambleton Road Stamford,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,11.0
914880,Hambleton Road Stamford,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
914880,Hambleton Road Stamford,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
914880,Hambleton Road Stamford,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
914880,Hambleton Road Stamford,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
914880,Hambleton Road Stamford,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
914880,Hambleton Road Stamford,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
914880,Hambleton Road Stamford,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.08
914880,Hambleton Road Stamford,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.22
914880,Hambleton Road Stamford,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.95
914880,Hambleton Road Stamford,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,12.8
914880,Hambleton Road Stamford,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
914880,Hambleton Road Stamford,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
914880,Hambleton Road Stamford,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
914880,Hambleton Road Stamford,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
914880,Hambleton Road Stamford,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
914880,Hambleton Road Stamford,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.58
914880,Hambleton Road Stamford,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.44
914880,Hambleton Road Stamford,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.83
914880,Hambleton Road Stamford,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.72
914880,Hambleton Road Stamford,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,33.9
914880,Hambleton Road Stamford,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
914880,Hambleton Road Stamford,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
914880,Hambleton Road Stamford,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
914880,Hambleton Road Stamford,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
914880,Hambleton Road Stamford,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
914880,Hambleton Road Stamford,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
914880,Hambleton Road Stamford,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.76
914880,Hambleton Road Stamford,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.18
914880,Hambleton Road Stamford,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.42
914880,Hambleton Road Stamford,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (RMS),A,35.1
914880,Hambleton Road Stamford,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,69.7
914880,Hambleton Road Stamford,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.5
914880,Hambleton Road Stamford,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,68.3
914880,Hambleton Road Stamford,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,16.5
914880,Hambleton Road Stamford,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
914880,Hambleton Road Stamford,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
914880,Hambleton Road Stamford,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
914880,Hambleton Road Stamford,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
914880,Hambleton Road Stamford,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
914880,Hambleton Road Stamford,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
914880,Hambleton Road Stamford,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
914880,Hambleton Road Stamford,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
914880,Hambleton Road Stamford,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
914880,Hambleton Road Stamford,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.48
914880,Hambleton Road Stamford,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.25
914880,Hambleton Road Stamford,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.34
914880,Hambleton Road Stamford,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
914880,Hambleton Road Stamford,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
914880,Hambleton Road Stamford,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
914880,Hambleton Road Stamford,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
914880,Hambleton Road Stamford,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
914880,Hambleton Road Stamford,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
914880,Hambleton Road Stamford,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
914880,Hambleton Road Stamford,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.1
914880,Hambleton Road Stamford,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.41
914880,Hambleton Road Stamford,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.95
914880,Hambleton Road Stamford,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,14.7
914880,Hambleton Road Stamford,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
914880,Hambleton Road Stamford,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
914880,Hambleton Road Stamford,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
914880,Hambleton Road Stamford,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
914880,Hambleton Road Stamford,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
914880,Hambleton Road Stamford,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
914880,Hambleton Road Stamford,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.66
914880,Hambleton Road Stamford,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
914880,Hambleton Road Stamford,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.98
914880,Hambleton Road Stamford,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,15.2
914880,Hambleton Road Stamford,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
914880,Hambleton Road Stamford,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
914880,Hambleton Road Stamford,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
914880,Hambleton Road Stamford,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
914880,Hambleton Road Stamford,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
914880,Hambleton Road Stamford,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.62
914880,Hambleton Road Stamford,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.62
914880,Hambleton Road Stamford,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.99
914880,Hambleton Road Stamford,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.07
914880,Hambleton Road Stamford,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,32.2
914880,Hambleton Road Stamford,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
914880,Hambleton Road Stamford,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
914880,Hambleton Road Stamford,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
914880,Hambleton Road Stamford,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
914880,Hambleton Road Stamford,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
914880,Hambleton Road Stamford,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
914880,Hambleton Road Stamford,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.91
914880,Hambleton Road Stamford,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.78
914880,Hambleton Road Stamford,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.9
914880,Hambleton Road Stamford,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (RMS),A,44.2
914880,Hambleton Road Stamford,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,87.7
914880,Hambleton Road Stamford,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.0
914880,Hambleton Road Stamford,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.9
914880,Hambleton Road Stamford,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,16.5
914880,Hambleton Road Stamford,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
914880,Hambleton Road Stamford,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
914880,Hambleton Road Stamford,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
914880,Hambleton Road Stamford,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
914880,Hambleton Road Stamford,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
914880,Hambleton Road Stamford,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
914880,Hambleton Road Stamford,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
914880,Hambleton Road Stamford,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
914880,Hambleton Road Stamford,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
914880,Hambleton Road Stamford,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.29
914880,Hambleton Road Stamford,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.19
914880,Hambleton Road Stamford,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.9
914880,Hambleton Road Stamford,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
914880,Hambleton Road Stamford,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
914880,Hambleton Road Stamford,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
914880,Hambleton Road Stamford,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
914880,Hambleton Road Stamford,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
914880,Hambleton Road Stamford,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
914880,Hambleton Road Stamford,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
914880,Hambleton Road Stamford,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.21
914880,Hambleton Road Stamford,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.78
914880,Hambleton Road Stamford,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.25
914880,Hambleton Road Stamford,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,20.9
914880,Hambleton Road Stamford,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
914880,Hambleton Road Stamford,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
914880,Hambleton Road Stamford,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
914880,Hambleton Road Stamford,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
914880,Hambleton Road Stamford,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
914880,Hambleton Road Stamford,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
914880,Hambleton Road Stamford,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.24
914880,Hambleton Road Stamford,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.85
914880,Hambleton Road Stamford,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
914880,Hambleton Road Stamford,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,18.3
914880,Hambleton Road Stamford,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
914880,Hambleton Road Stamford,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
914880,Hambleton Road Stamford,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
914880,Hambleton Road Stamford,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
914880,Hambleton Road Stamford,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
914880,Hambleton Road Stamford,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.5
914880,Hambleton Road Stamford,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.06
914880,Hambleton Road Stamford,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.22
914880,Hambleton Road Stamford,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.01
914880,Hambleton Road Stamford,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,32.8
914880,Hambleton Road Stamford,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
914880,Hambleton Road Stamford,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
914880,Hambleton Road Stamford,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.9
914880,Hambleton Road Stamford,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
914880,Hambleton Road Stamford,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
914880,Hambleton Road Stamford,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
914880,Hambleton Road Stamford,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.06
914880,Hambleton Road Stamford,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.21
914880,Hambleton Road Stamford,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.23
914880,Hambleton Road Stamford,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (RMS),A,46.4
914880,Hambleton Road Stamford,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,86.3
914880,Hambleton Road Stamford,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.6
914880,Hambleton Road Stamford,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.5
914880,Hambleton Road Stamford,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,16.4
914880,Hambleton Road Stamford,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
914880,Hambleton Road Stamford,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
914880,Hambleton Road Stamford,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
914880,Hambleton Road Stamford,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
914880,Hambleton Road Stamford,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
914880,Hambleton Road Stamford,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
914880,Hambleton Road Stamford,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
914880,Hambleton Road Stamford,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
914880,Hambleton Road Stamford,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
914880,Hambleton Road Stamford,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.59
914880,Hambleton Road Stamford,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.07
914880,Hambleton Road Stamford,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.33
914880,Hambleton Road Stamford,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
914880,Hambleton Road Stamford,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
914880,Hambleton Road Stamford,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
914880,Hambleton Road Stamford,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
914880,Hambleton Road Stamford,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
914880,Hambleton Road Stamford,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
914880,Hambleton Road Stamford,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
914880,Hambleton Road Stamford,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.23
914880,Hambleton Road Stamford,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.61
914880,Hambleton Road Stamford,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.35
914880,Hambleton Road Stamford,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,13.6
914880,Hambleton Road Stamford,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
914880,Hambleton Road Stamford,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
914880,Hambleton Road Stamford,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
914880,Hambleton Road Stamford,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
914880,Hambleton Road Stamford,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
914880,Hambleton Road Stamford,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
914880,Hambleton Road Stamford,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.56
914880,Hambleton Road Stamford,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.12
914880,Hambleton Road Stamford,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.66
914880,Hambleton Road Stamford,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,31.8
914880,Hambleton Road Stamford,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
914880,Hambleton Road Stamford,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
914880,Hambleton Road Stamford,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
914880,Hambleton Road Stamford,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
914880,Hambleton Road Stamford,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
914880,Hambleton Road Stamford,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.4
914880,Hambleton Road Stamford,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.52
914880,Hambleton Road Stamford,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.04
914880,Hambleton Road Stamford,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.33
914880,Hambleton Road Stamford,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,40.5
914880,Hambleton Road Stamford,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
914880,Hambleton Road Stamford,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
914880,Hambleton Road Stamford,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.9
914880,Hambleton Road Stamford,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
914880,Hambleton Road Stamford,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
