Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
914880,Hambleton Road Stamford,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
914880,Hambleton Road Stamford,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.11
914880,Hambleton Road Stamford,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.6
914880,Hambleton Road Stamford,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.76
914880,Hambleton Road Stamford,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.37
914880,Hambleton Road Stamford,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,26.0
914880,Hambleton Road Stamford,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
914880,Hambleton Road Stamford,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.8
914880,Hambleton Road Stamford,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
914880,Hambleton Road Stamford,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
914880,Hambleton Road Stamford,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
914880,Hambleton Road Stamford,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
914880,Hambleton Road Stamford,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.32
914880,Hambleton Road Stamford,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.49
914880,Hambleton Road Stamford,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.23
914880,Hambleton Road Stamford,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (RMS),A,66.5
914880,Hambleton Road Stamford,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,89.2
914880,Hambleton Road Stamford,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
914880,Hambleton Road Stamford,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
914880,Hambleton Road Stamford,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,16.4
914880,Hambleton Road Stamford,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
914880,Hambleton Road Stamford,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
914880,Hambleton Road Stamford,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
914880,Hambleton Road Stamford,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
914880,Hambleton Road Stamford,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
914880,Hambleton Road Stamford,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
914880,Hambleton Road Stamford,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
914880,Hambleton Road Stamford,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
914880,Hambleton Road Stamford,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
914880,Hambleton Road Stamford,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.23
914880,Hambleton Road Stamford,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.02
914880,Hambleton Road Stamford,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.15
914880,Hambleton Road Stamford,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
914880,Hambleton Road Stamford,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
914880,Hambleton Road Stamford,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
914880,Hambleton Road Stamford,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
914880,Hambleton Road Stamford,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
914880,Hambleton Road Stamford,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
914880,Hambleton Road Stamford,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
914880,Hambleton Road Stamford,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.16
914880,Hambleton Road Stamford,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.16
914880,Hambleton Road Stamford,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.14
914880,Hambleton Road Stamford,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,19.3
914880,Hambleton Road Stamford,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
914880,Hambleton Road Stamford,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
914880,Hambleton Road Stamford,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
914880,Hambleton Road Stamford,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
914880,Hambleton Road Stamford,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
914880,Hambleton Road Stamford,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
914880,Hambleton Road Stamford,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.37
914880,Hambleton Road Stamford,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.39
914880,Hambleton Road Stamford,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.77
914880,Hambleton Road Stamford,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,13.5
914880,Hambleton Road Stamford,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
914880,Hambleton Road Stamford,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
914880,Hambleton Road Stamford,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
914880,Hambleton Road Stamford,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
914880,Hambleton Road Stamford,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
914880,Hambleton Road Stamford,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.09
914880,Hambleton Road Stamford,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.41
914880,Hambleton Road Stamford,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.52
914880,Hambleton Road Stamford,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.57
914880,Hambleton Road Stamford,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,25.0
914880,Hambleton Road Stamford,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
914880,Hambleton Road Stamford,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.7
914880,Hambleton Road Stamford,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
914880,Hambleton Road Stamford,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.52
914880,Hambleton Road Stamford,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
914880,Hambleton Road Stamford,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
914880,Hambleton Road Stamford,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.33
914880,Hambleton Road Stamford,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.07
914880,Hambleton Road Stamford,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.44
914880,Hambleton Road Stamford,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (RMS),A,47.7
914880,Hambleton Road Stamford,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,70.0
914880,Hambleton Road Stamford,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
914880,Hambleton Road Stamford,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.5
914880,Hambleton Road Stamford,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,16.5
914880,Hambleton Road Stamford,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
914880,Hambleton Road Stamford,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
914880,Hambleton Road Stamford,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
914880,Hambleton Road Stamford,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
914880,Hambleton Road Stamford,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
914880,Hambleton Road Stamford,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
914880,Hambleton Road Stamford,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
914880,Hambleton Road Stamford,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
914880,Hambleton Road Stamford,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
914880,Hambleton Road Stamford,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.28
914880,Hambleton Road Stamford,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.14
914880,Hambleton Road Stamford,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.93
914880,Hambleton Road Stamford,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
914880,Hambleton Road Stamford,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
914880,Hambleton Road Stamford,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
914880,Hambleton Road Stamford,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
914880,Hambleton Road Stamford,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.23
914880,Hambleton Road Stamford,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
914880,Hambleton Road Stamford,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
914880,Hambleton Road Stamford,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.15
914880,Hambleton Road Stamford,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.38
914880,Hambleton Road Stamford,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.04
914880,Hambleton Road Stamford,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,13.9
914880,Hambleton Road Stamford,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
914880,Hambleton Road Stamford,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
914880,Hambleton Road Stamford,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
914880,Hambleton Road Stamford,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
914880,Hambleton Road Stamford,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.72
914880,Hambleton Road Stamford,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
914880,Hambleton Road Stamford,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.04
914880,Hambleton Road Stamford,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.99
914880,Hambleton Road Stamford,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.78
914880,Hambleton Road Stamford,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,17.0
914880,Hambleton Road Stamford,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
914880,Hambleton Road Stamford,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
914880,Hambleton Road Stamford,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
914880,Hambleton Road Stamford,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
914880,Hambleton Road Stamford,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
914880,Hambleton Road Stamford,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.96
914880,Hambleton Road Stamford,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.19
914880,Hambleton Road Stamford,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.62
914880,Hambleton Road Stamford,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.55
914880,Hambleton Road Stamford,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,20.6
914880,Hambleton Road Stamford,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
914880,Hambleton Road Stamford,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.4
914880,Hambleton Road Stamford,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
914880,Hambleton Road Stamford,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
914880,Hambleton Road Stamford,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
914880,Hambleton Road Stamford,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
914880,Hambleton Road Stamford,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.27
914880,Hambleton Road Stamford,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.92
914880,Hambleton Road Stamford,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.65
914880,Hambleton Road Stamford,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (RMS),A,39.3
914880,Hambleton Road Stamford,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.0
914880,Hambleton Road Stamford,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
914880,Hambleton Road Stamford,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.5
914880,Hambleton Road Stamford,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,16.5
914880,Hambleton Road Stamford,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
914880,Hambleton Road Stamford,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
914880,Hambleton Road Stamford,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
914880,Hambleton Road Stamford,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
914880,Hambleton Road Stamford,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
914880,Hambleton Road Stamford,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
914880,Hambleton Road Stamford,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
914880,Hambleton Road Stamford,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
914880,Hambleton Road Stamford,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
914880,Hambleton Road Stamford,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.66
914880,Hambleton Road Stamford,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.91
914880,Hambleton Road Stamford,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.02
914880,Hambleton Road Stamford,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
914880,Hambleton Road Stamford,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
914880,Hambleton Road Stamford,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
914880,Hambleton Road Stamford,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
914880,Hambleton Road Stamford,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.39
914880,Hambleton Road Stamford,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
914880,Hambleton Road Stamford,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
914880,Hambleton Road Stamford,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.69
914880,Hambleton Road Stamford,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.38
914880,Hambleton Road Stamford,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.27
914880,Hambleton Road Stamford,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,21.5
914880,Hambleton Road Stamford,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
914880,Hambleton Road Stamford,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
914880,Hambleton Road Stamford,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
914880,Hambleton Road Stamford,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
914880,Hambleton Road Stamford,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.93
914880,Hambleton Road Stamford,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
914880,Hambleton Road Stamford,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.79
914880,Hambleton Road Stamford,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.41
914880,Hambleton Road Stamford,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.75
914880,Hambleton Road Stamford,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,18.0
914880,Hambleton Road Stamford,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
914880,Hambleton Road Stamford,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
914880,Hambleton Road Stamford,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
914880,Hambleton Road Stamford,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
914880,Hambleton Road Stamford,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
914880,Hambleton Road Stamford,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.76
914880,Hambleton Road Stamford,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.51
914880,Hambleton Road Stamford,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.38
914880,Hambleton Road Stamford,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.71
914880,Hambleton Road Stamford,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,22.6
914880,Hambleton Road Stamford,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
914880,Hambleton Road Stamford,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.1
914880,Hambleton Road Stamford,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
914880,Hambleton Road Stamford,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
914880,Hambleton Road Stamford,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
914880,Hambleton Road Stamford,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
914880,Hambleton Road Stamford,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.06
914880,Hambleton Road Stamford,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.54
914880,Hambleton Road Stamford,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.95
914880,Hambleton Road Stamford,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (RMS),A,39.5
914880,Hambleton Road Stamford,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.0
914880,Hambleton Road Stamford,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
914880,Hambleton Road Stamford,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.9
914880,Hambleton Road Stamford,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,16.5
914880,Hambleton Road Stamford,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
914880,Hambleton Road Stamford,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
914880,Hambleton Road Stamford,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
914880,Hambleton Road Stamford,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
914880,Hambleton Road Stamford,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
914880,Hambleton Road Stamford,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
914880,Hambleton Road Stamford,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
914880,Hambleton Road Stamford,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
914880,Hambleton Road Stamford,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
914880,Hambleton Road Stamford,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.04
914880,Hambleton Road Stamford,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.7
914880,Hambleton Road Stamford,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.69
914880,Hambleton Road Stamford,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
914880,Hambleton Road Stamford,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
914880,Hambleton Road Stamford,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
914880,Hambleton Road Stamford,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
914880,Hambleton Road Stamford,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
914880,Hambleton Road Stamford,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
914880,Hambleton Road Stamford,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
914880,Hambleton Road Stamford,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.82
914880,Hambleton Road Stamford,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.85
914880,Hambleton Road Stamford,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.6
914880,Hambleton Road Stamford,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,24.4
914880,Hambleton Road Stamford,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.8
914880,Hambleton Road Stamford,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
914880,Hambleton Road Stamford,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
914880,Hambleton Road Stamford,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
914880,Hambleton Road Stamford,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.57
914880,Hambleton Road Stamford,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
914880,Hambleton Road Stamford,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.25
914880,Hambleton Road Stamford,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.65
914880,Hambleton Road Stamford,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.94
914880,Hambleton Road Stamford,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,16.2
914880,Hambleton Road Stamford,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
914880,Hambleton Road Stamford,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
914880,Hambleton Road Stamford,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
914880,Hambleton Road Stamford,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
914880,Hambleton Road Stamford,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
914880,Hambleton Road Stamford,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.38
914880,Hambleton Road Stamford,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.69
914880,Hambleton Road Stamford,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.65
914880,Hambleton Road Stamford,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.29
914880,Hambleton Road Stamford,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,24.0
914880,Hambleton Road Stamford,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
914880,Hambleton Road Stamford,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
914880,Hambleton Road Stamford,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
914880,Hambleton Road Stamford,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
914880,Hambleton Road Stamford,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
914880,Hambleton Road Stamford,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
914880,Hambleton Road Stamford,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.6
914880,Hambleton Road Stamford,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.37
914880,Hambleton Road Stamford,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.31
914880,Hambleton Road Stamford,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (RMS),A,35.8
914880,Hambleton Road Stamford,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.9
914880,Hambleton Road Stamford,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
914880,Hambleton Road Stamford,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
914880,Hambleton Road Stamford,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,16.6
914880,Hambleton Road Stamford,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
914880,Hambleton Road Stamford,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
914880,Hambleton Road Stamford,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
914880,Hambleton Road Stamford,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
914880,Hambleton Road Stamford,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
914880,Hambleton Road Stamford,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
914880,Hambleton Road Stamford,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
914880,Hambleton Road Stamford,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
914880,Hambleton Road Stamford,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
914880,Hambleton Road Stamford,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.35
914880,Hambleton Road Stamford,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.52
914880,Hambleton Road Stamford,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.14
914880,Hambleton Road Stamford,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
914880,Hambleton Road Stamford,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
914880,Hambleton Road Stamford,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
914880,Hambleton Road Stamford,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
914880,Hambleton Road Stamford,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
914880,Hambleton Road Stamford,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
914880,Hambleton Road Stamford,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
914880,Hambleton Road Stamford,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.92
914880,Hambleton Road Stamford,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.4
914880,Hambleton Road Stamford,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.01
914880,Hambleton Road Stamford,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,24.1
914880,Hambleton Road Stamford,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
914880,Hambleton Road Stamford,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
914880,Hambleton Road Stamford,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
914880,Hambleton Road Stamford,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
914880,Hambleton Road Stamford,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
914880,Hambleton Road Stamford,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
914880,Hambleton Road Stamford,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.04
914880,Hambleton Road Stamford,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.2
914880,Hambleton Road Stamford,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.04
914880,Hambleton Road Stamford,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,15.4
914880,Hambleton Road Stamford,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
914880,Hambleton Road Stamford,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
914880,Hambleton Road Stamford,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
914880,Hambleton Road Stamford,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
914880,Hambleton Road Stamford,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
914880,Hambleton Road Stamford,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.09
914880,Hambleton Road Stamford,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.7
914880,Hambleton Road Stamford,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.92
914880,Hambleton Road Stamford,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.92
914880,Hambleton Road Stamford,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,31.9
914880,Hambleton Road Stamford,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
914880,Hambleton Road Stamford,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
914880,Hambleton Road Stamford,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
914880,Hambleton Road Stamford,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
914880,Hambleton Road Stamford,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
914880,Hambleton Road Stamford,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.8
914880,Hambleton Road Stamford,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.17
914880,Hambleton Road Stamford,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.22
914880,Hambleton Road Stamford,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.65
914880,Hambleton Road Stamford,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (RMS),A,29.8
914880,Hambleton Road Stamford,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
914880,Hambleton Road Stamford,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
914880,Hambleton Road Stamford,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
914880,Hambleton Road Stamford,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,16.6
914880,Hambleton Road Stamford,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
914880,Hambleton Road Stamford,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
914880,Hambleton Road Stamford,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
914880,Hambleton Road Stamford,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
914880,Hambleton Road Stamford,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
914880,Hambleton Road Stamford,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
914880,Hambleton Road Stamford,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
914880,Hambleton Road Stamford,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
914880,Hambleton Road Stamford,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
914880,Hambleton Road Stamford,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.84
914880,Hambleton Road Stamford,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.74
914880,Hambleton Road Stamford,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.61
914880,Hambleton Road Stamford,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
914880,Hambleton Road Stamford,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
914880,Hambleton Road Stamford,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
914880,Hambleton Road Stamford,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
914880,Hambleton Road Stamford,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
914880,Hambleton Road Stamford,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
914880,Hambleton Road Stamford,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
914880,Hambleton Road Stamford,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.22
914880,Hambleton Road Stamford,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.96
914880,Hambleton Road Stamford,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.2
914880,Hambleton Road Stamford,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,20.4
914880,Hambleton Road Stamford,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
914880,Hambleton Road Stamford,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
914880,Hambleton Road Stamford,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
914880,Hambleton Road Stamford,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
914880,Hambleton Road Stamford,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
914880,Hambleton Road Stamford,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
914880,Hambleton Road Stamford,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.47
914880,Hambleton Road Stamford,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.22
914880,Hambleton Road Stamford,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
914880,Hambleton Road Stamford,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,8.2
914880,Hambleton Road Stamford,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
914880,Hambleton Road Stamford,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
914880,Hambleton Road Stamford,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
914880,Hambleton Road Stamford,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
914880,Hambleton Road Stamford,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
914880,Hambleton Road Stamford,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.89
914880,Hambleton Road Stamford,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.94
914880,Hambleton Road Stamford,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.98
914880,Hambleton Road Stamford,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.83
914880,Hambleton Road Stamford,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,27.2
914880,Hambleton Road Stamford,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
914880,Hambleton Road Stamford,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
914880,Hambleton Road Stamford,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
914880,Hambleton Road Stamford,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
914880,Hambleton Road Stamford,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
914880,Hambleton Road Stamford,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
914880,Hambleton Road Stamford,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.12
914880,Hambleton Road Stamford,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.92
914880,Hambleton Road Stamford,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.96
914880,Hambleton Road Stamford,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (RMS),A,25.3
914880,Hambleton Road Stamford,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.4
914880,Hambleton Road Stamford,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
914880,Hambleton Road Stamford,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
914880,Hambleton Road Stamford,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,16.7
914880,Hambleton Road Stamford,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
914880,Hambleton Road Stamford,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
914880,Hambleton Road Stamford,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
914880,Hambleton Road Stamford,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
914880,Hambleton Road Stamford,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
914880,Hambleton Road Stamford,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
914880,Hambleton Road Stamford,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
914880,Hambleton Road Stamford,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
914880,Hambleton Road Stamford,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
914880,Hambleton Road Stamford,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.75
914880,Hambleton Road Stamford,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.09
914880,Hambleton Road Stamford,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.37
914880,Hambleton Road Stamford,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
914880,Hambleton Road Stamford,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
914880,Hambleton Road Stamford,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
914880,Hambleton Road Stamford,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
914880,Hambleton Road Stamford,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
914880,Hambleton Road Stamford,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
914880,Hambleton Road Stamford,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
914880,Hambleton Road Stamford,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.67
914880,Hambleton Road Stamford,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.94
914880,Hambleton Road Stamford,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.85
914880,Hambleton Road Stamford,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,7.6
914880,Hambleton Road Stamford,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
914880,Hambleton Road Stamford,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
914880,Hambleton Road Stamford,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
914880,Hambleton Road Stamford,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
914880,Hambleton Road Stamford,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.55
914880,Hambleton Road Stamford,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
914880,Hambleton Road Stamford,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.7
914880,Hambleton Road Stamford,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.2
914880,Hambleton Road Stamford,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.09
914880,Hambleton Road Stamford,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,9.4
914880,Hambleton Road Stamford,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
914880,Hambleton Road Stamford,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
914880,Hambleton Road Stamford,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
914880,Hambleton Road Stamford,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
914880,Hambleton Road Stamford,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
914880,Hambleton Road Stamford,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.45
914880,Hambleton Road Stamford,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.38
914880,Hambleton Road Stamford,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.07
914880,Hambleton Road Stamford,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.56
914880,Hambleton Road Stamford,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,29.0
914880,Hambleton Road Stamford,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
914880,Hambleton Road Stamford,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
914880,Hambleton Road Stamford,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
914880,Hambleton Road Stamford,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
914880,Hambleton Road Stamford,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
914880,Hambleton Road Stamford,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
914880,Hambleton Road Stamford,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.4
914880,Hambleton Road Stamford,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.66
914880,Hambleton Road Stamford,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.95
914880,Hambleton Road Stamford,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (RMS),A,21.0
914880,Hambleton Road Stamford,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
914880,Hambleton Road Stamford,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
914880,Hambleton Road Stamford,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
914880,Hambleton Road Stamford,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,16.7
914880,Hambleton Road Stamford,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
914880,Hambleton Road Stamford,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
914880,Hambleton Road Stamford,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
914880,Hambleton Road Stamford,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
914880,Hambleton Road Stamford,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
914880,Hambleton Road Stamford,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
914880,Hambleton Road Stamford,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
914880,Hambleton Road Stamford,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
914880,Hambleton Road Stamford,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
914880,Hambleton Road Stamford,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.14
914880,Hambleton Road Stamford,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.88
914880,Hambleton Road Stamford,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.46
914880,Hambleton Road Stamford,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
914880,Hambleton Road Stamford,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
914880,Hambleton Road Stamford,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
914880,Hambleton Road Stamford,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
914880,Hambleton Road Stamford,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
914880,Hambleton Road Stamford,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
914880,Hambleton Road Stamford,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
914880,Hambleton Road Stamford,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.91
914880,Hambleton Road Stamford,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.78
914880,Hambleton Road Stamford,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.89
914880,Hambleton Road Stamford,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,6.5
914880,Hambleton Road Stamford,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
914880,Hambleton Road Stamford,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
914880,Hambleton Road Stamford,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
914880,Hambleton Road Stamford,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
914880,Hambleton Road Stamford,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.8
914880,Hambleton Road Stamford,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
914880,Hambleton Road Stamford,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.36
914880,Hambleton Road Stamford,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.25
914880,Hambleton Road Stamford,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.35
914880,Hambleton Road Stamford,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,16.3
914880,Hambleton Road Stamford,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
914880,Hambleton Road Stamford,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
914880,Hambleton Road Stamford,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
914880,Hambleton Road Stamford,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
914880,Hambleton Road Stamford,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
914880,Hambleton Road Stamford,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.67
914880,Hambleton Road Stamford,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.2
914880,Hambleton Road Stamford,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.06
914880,Hambleton Road Stamford,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.82
914880,Hambleton Road Stamford,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,28.1
914880,Hambleton Road Stamford,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
914880,Hambleton Road Stamford,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
914880,Hambleton Road Stamford,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
914880,Hambleton Road Stamford,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
914880,Hambleton Road Stamford,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
914880,Hambleton Road Stamford,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
914880,Hambleton Road Stamford,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.03
914880,Hambleton Road Stamford,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.18
914880,Hambleton Road Stamford,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.39
914880,Hambleton Road Stamford,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (RMS),A,18.5
914880,Hambleton Road Stamford,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
914880,Hambleton Road Stamford,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
914880,Hambleton Road Stamford,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
914880,Hambleton Road Stamford,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,16.7
914880,Hambleton Road Stamford,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
914880,Hambleton Road Stamford,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
914880,Hambleton Road Stamford,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
914880,Hambleton Road Stamford,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
914880,Hambleton Road Stamford,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
914880,Hambleton Road Stamford,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
914880,Hambleton Road Stamford,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
914880,Hambleton Road Stamford,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
914880,Hambleton Road Stamford,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
914880,Hambleton Road Stamford,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.5
914880,Hambleton Road Stamford,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.27
914880,Hambleton Road Stamford,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.45
914880,Hambleton Road Stamford,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
914880,Hambleton Road Stamford,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
914880,Hambleton Road Stamford,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
914880,Hambleton Road Stamford,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
914880,Hambleton Road Stamford,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
914880,Hambleton Road Stamford,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
914880,Hambleton Road Stamford,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
914880,Hambleton Road Stamford,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.72
914880,Hambleton Road Stamford,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.24
914880,Hambleton Road Stamford,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.14
914880,Hambleton Road Stamford,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,8.2
914880,Hambleton Road Stamford,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.8
914880,Hambleton Road Stamford,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
