Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
914880,Hambleton Road Stamford,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
914880,Hambleton Road Stamford,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.65
914880,Hambleton Road Stamford,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
914880,Hambleton Road Stamford,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.37
914880,Hambleton Road Stamford,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.26
914880,Hambleton Road Stamford,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.3
914880,Hambleton Road Stamford,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,9.1
914880,Hambleton Road Stamford,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
914880,Hambleton Road Stamford,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
914880,Hambleton Road Stamford,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
914880,Hambleton Road Stamford,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
914880,Hambleton Road Stamford,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
914880,Hambleton Road Stamford,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.92
914880,Hambleton Road Stamford,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.91
914880,Hambleton Road Stamford,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.16
914880,Hambleton Road Stamford,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.81
914880,Hambleton Road Stamford,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,24.1
914880,Hambleton Road Stamford,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
914880,Hambleton Road Stamford,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
914880,Hambleton Road Stamford,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
914880,Hambleton Road Stamford,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
914880,Hambleton Road Stamford,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
914880,Hambleton Road Stamford,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.81
914880,Hambleton Road Stamford,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.13
914880,Hambleton Road Stamford,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.75
914880,Hambleton Road Stamford,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.1
914880,Hambleton Road Stamford,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (RMS),A,17.4
914880,Hambleton Road Stamford,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
914880,Hambleton Road Stamford,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
914880,Hambleton Road Stamford,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
914880,Hambleton Road Stamford,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,16.7
914880,Hambleton Road Stamford,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
914880,Hambleton Road Stamford,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
914880,Hambleton Road Stamford,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
914880,Hambleton Road Stamford,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
914880,Hambleton Road Stamford,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
914880,Hambleton Road Stamford,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
914880,Hambleton Road Stamford,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
914880,Hambleton Road Stamford,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
914880,Hambleton Road Stamford,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
914880,Hambleton Road Stamford,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.13
914880,Hambleton Road Stamford,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.41
914880,Hambleton Road Stamford,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.35
914880,Hambleton Road Stamford,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
914880,Hambleton Road Stamford,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
914880,Hambleton Road Stamford,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
914880,Hambleton Road Stamford,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
914880,Hambleton Road Stamford,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
914880,Hambleton Road Stamford,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
914880,Hambleton Road Stamford,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
914880,Hambleton Road Stamford,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.67
914880,Hambleton Road Stamford,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.07
914880,Hambleton Road Stamford,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.84
914880,Hambleton Road Stamford,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,7.4
914880,Hambleton Road Stamford,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
914880,Hambleton Road Stamford,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
914880,Hambleton Road Stamford,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
914880,Hambleton Road Stamford,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
914880,Hambleton Road Stamford,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.75
914880,Hambleton Road Stamford,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
914880,Hambleton Road Stamford,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.06
914880,Hambleton Road Stamford,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.09
914880,Hambleton Road Stamford,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.13
914880,Hambleton Road Stamford,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,12.2
914880,Hambleton Road Stamford,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
914880,Hambleton Road Stamford,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
914880,Hambleton Road Stamford,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
914880,Hambleton Road Stamford,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
914880,Hambleton Road Stamford,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
914880,Hambleton Road Stamford,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.55
914880,Hambleton Road Stamford,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.19
914880,Hambleton Road Stamford,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.88
914880,Hambleton Road Stamford,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.43
914880,Hambleton Road Stamford,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,29.7
914880,Hambleton Road Stamford,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
914880,Hambleton Road Stamford,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
914880,Hambleton Road Stamford,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
914880,Hambleton Road Stamford,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
914880,Hambleton Road Stamford,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
914880,Hambleton Road Stamford,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
914880,Hambleton Road Stamford,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.61
914880,Hambleton Road Stamford,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.19
914880,Hambleton Road Stamford,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.49
914880,Hambleton Road Stamford,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (RMS),A,21.3
914880,Hambleton Road Stamford,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
914880,Hambleton Road Stamford,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
914880,Hambleton Road Stamford,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
914880,Hambleton Road Stamford,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,16.8
914880,Hambleton Road Stamford,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
914880,Hambleton Road Stamford,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
914880,Hambleton Road Stamford,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
914880,Hambleton Road Stamford,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
914880,Hambleton Road Stamford,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
914880,Hambleton Road Stamford,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
914880,Hambleton Road Stamford,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
914880,Hambleton Road Stamford,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
914880,Hambleton Road Stamford,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
914880,Hambleton Road Stamford,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.53
914880,Hambleton Road Stamford,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.24
914880,Hambleton Road Stamford,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.89
914880,Hambleton Road Stamford,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
914880,Hambleton Road Stamford,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
914880,Hambleton Road Stamford,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
914880,Hambleton Road Stamford,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
914880,Hambleton Road Stamford,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
914880,Hambleton Road Stamford,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
914880,Hambleton Road Stamford,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
914880,Hambleton Road Stamford,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.69
914880,Hambleton Road Stamford,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.12
914880,Hambleton Road Stamford,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.93
914880,Hambleton Road Stamford,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,9.8
914880,Hambleton Road Stamford,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.2
914880,Hambleton Road Stamford,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
914880,Hambleton Road Stamford,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
914880,Hambleton Road Stamford,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
914880,Hambleton Road Stamford,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.87
914880,Hambleton Road Stamford,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
914880,Hambleton Road Stamford,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.76
914880,Hambleton Road Stamford,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.18
914880,Hambleton Road Stamford,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.16
914880,Hambleton Road Stamford,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,15.3
914880,Hambleton Road Stamford,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
914880,Hambleton Road Stamford,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
914880,Hambleton Road Stamford,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
914880,Hambleton Road Stamford,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
914880,Hambleton Road Stamford,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
914880,Hambleton Road Stamford,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.34
914880,Hambleton Road Stamford,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.45
914880,Hambleton Road Stamford,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.09
914880,Hambleton Road Stamford,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
914880,Hambleton Road Stamford,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,26.0
914880,Hambleton Road Stamford,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
914880,Hambleton Road Stamford,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
914880,Hambleton Road Stamford,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
914880,Hambleton Road Stamford,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
914880,Hambleton Road Stamford,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
914880,Hambleton Road Stamford,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
914880,Hambleton Road Stamford,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.68
914880,Hambleton Road Stamford,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.26
914880,Hambleton Road Stamford,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.31
914880,Hambleton Road Stamford,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (RMS),A,19.9
914880,Hambleton Road Stamford,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
914880,Hambleton Road Stamford,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
914880,Hambleton Road Stamford,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
914880,Hambleton Road Stamford,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,16.8
914880,Hambleton Road Stamford,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
914880,Hambleton Road Stamford,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
914880,Hambleton Road Stamford,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
914880,Hambleton Road Stamford,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
914880,Hambleton Road Stamford,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
914880,Hambleton Road Stamford,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
914880,Hambleton Road Stamford,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
914880,Hambleton Road Stamford,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
914880,Hambleton Road Stamford,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
914880,Hambleton Road Stamford,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.58
914880,Hambleton Road Stamford,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.65
914880,Hambleton Road Stamford,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.4
914880,Hambleton Road Stamford,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
914880,Hambleton Road Stamford,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
914880,Hambleton Road Stamford,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
914880,Hambleton Road Stamford,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
914880,Hambleton Road Stamford,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
914880,Hambleton Road Stamford,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
914880,Hambleton Road Stamford,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
914880,Hambleton Road Stamford,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.68
914880,Hambleton Road Stamford,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.43
914880,Hambleton Road Stamford,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.01
914880,Hambleton Road Stamford,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,8.0
914880,Hambleton Road Stamford,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
914880,Hambleton Road Stamford,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
914880,Hambleton Road Stamford,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
914880,Hambleton Road Stamford,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
914880,Hambleton Road Stamford,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.12
914880,Hambleton Road Stamford,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
914880,Hambleton Road Stamford,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.48
914880,Hambleton Road Stamford,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.33
914880,Hambleton Road Stamford,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.46
914880,Hambleton Road Stamford,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,16.6
914880,Hambleton Road Stamford,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
914880,Hambleton Road Stamford,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
914880,Hambleton Road Stamford,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
914880,Hambleton Road Stamford,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
914880,Hambleton Road Stamford,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
914880,Hambleton Road Stamford,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.41
914880,Hambleton Road Stamford,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.97
914880,Hambleton Road Stamford,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.72
914880,Hambleton Road Stamford,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
914880,Hambleton Road Stamford,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,24.6
914880,Hambleton Road Stamford,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
914880,Hambleton Road Stamford,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
914880,Hambleton Road Stamford,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
914880,Hambleton Road Stamford,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
914880,Hambleton Road Stamford,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
914880,Hambleton Road Stamford,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
914880,Hambleton Road Stamford,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.94
914880,Hambleton Road Stamford,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.56
914880,Hambleton Road Stamford,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.19
914880,Hambleton Road Stamford,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (RMS),A,20.1
914880,Hambleton Road Stamford,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
914880,Hambleton Road Stamford,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
914880,Hambleton Road Stamford,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
914880,Hambleton Road Stamford,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,16.8
914880,Hambleton Road Stamford,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
914880,Hambleton Road Stamford,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
914880,Hambleton Road Stamford,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
914880,Hambleton Road Stamford,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
914880,Hambleton Road Stamford,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
914880,Hambleton Road Stamford,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
914880,Hambleton Road Stamford,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
914880,Hambleton Road Stamford,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
914880,Hambleton Road Stamford,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
914880,Hambleton Road Stamford,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.06
914880,Hambleton Road Stamford,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.05
914880,Hambleton Road Stamford,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.65
914880,Hambleton Road Stamford,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
914880,Hambleton Road Stamford,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
914880,Hambleton Road Stamford,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
914880,Hambleton Road Stamford,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
914880,Hambleton Road Stamford,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
914880,Hambleton Road Stamford,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
914880,Hambleton Road Stamford,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
914880,Hambleton Road Stamford,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.91
914880,Hambleton Road Stamford,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.78
914880,Hambleton Road Stamford,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.9
914880,Hambleton Road Stamford,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,6.9
914880,Hambleton Road Stamford,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
914880,Hambleton Road Stamford,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
914880,Hambleton Road Stamford,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
914880,Hambleton Road Stamford,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
914880,Hambleton Road Stamford,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.08
914880,Hambleton Road Stamford,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
914880,Hambleton Road Stamford,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.42
914880,Hambleton Road Stamford,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.97
914880,Hambleton Road Stamford,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.8
914880,Hambleton Road Stamford,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,19.8
914880,Hambleton Road Stamford,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
914880,Hambleton Road Stamford,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
914880,Hambleton Road Stamford,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
914880,Hambleton Road Stamford,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
914880,Hambleton Road Stamford,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
914880,Hambleton Road Stamford,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.84
914880,Hambleton Road Stamford,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.79
914880,Hambleton Road Stamford,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.95
914880,Hambleton Road Stamford,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.24
914880,Hambleton Road Stamford,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,21.3
914880,Hambleton Road Stamford,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
914880,Hambleton Road Stamford,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
914880,Hambleton Road Stamford,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
914880,Hambleton Road Stamford,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
914880,Hambleton Road Stamford,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
914880,Hambleton Road Stamford,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
914880,Hambleton Road Stamford,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.02
914880,Hambleton Road Stamford,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.83
914880,Hambleton Road Stamford,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.9
914880,Hambleton Road Stamford,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (RMS),A,20.6
914880,Hambleton Road Stamford,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
914880,Hambleton Road Stamford,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
914880,Hambleton Road Stamford,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
914880,Hambleton Road Stamford,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,16.8
914880,Hambleton Road Stamford,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
914880,Hambleton Road Stamford,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
914880,Hambleton Road Stamford,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
914880,Hambleton Road Stamford,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
914880,Hambleton Road Stamford,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
914880,Hambleton Road Stamford,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
914880,Hambleton Road Stamford,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
914880,Hambleton Road Stamford,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
914880,Hambleton Road Stamford,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
914880,Hambleton Road Stamford,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.15
914880,Hambleton Road Stamford,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.52
914880,Hambleton Road Stamford,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.85
914880,Hambleton Road Stamford,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
914880,Hambleton Road Stamford,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
914880,Hambleton Road Stamford,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
914880,Hambleton Road Stamford,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
914880,Hambleton Road Stamford,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
914880,Hambleton Road Stamford,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
914880,Hambleton Road Stamford,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
914880,Hambleton Road Stamford,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.79
914880,Hambleton Road Stamford,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.93
914880,Hambleton Road Stamford,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.93
914880,Hambleton Road Stamford,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,7.1
914880,Hambleton Road Stamford,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.9
914880,Hambleton Road Stamford,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
914880,Hambleton Road Stamford,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
914880,Hambleton Road Stamford,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
914880,Hambleton Road Stamford,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.74
914880,Hambleton Road Stamford,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
914880,Hambleton Road Stamford,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.75
914880,Hambleton Road Stamford,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.66
914880,Hambleton Road Stamford,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.25
914880,Hambleton Road Stamford,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,11.0
914880,Hambleton Road Stamford,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
914880,Hambleton Road Stamford,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
914880,Hambleton Road Stamford,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
914880,Hambleton Road Stamford,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
914880,Hambleton Road Stamford,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
914880,Hambleton Road Stamford,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.98
914880,Hambleton Road Stamford,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.79
914880,Hambleton Road Stamford,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.47
914880,Hambleton Road Stamford,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.01
914880,Hambleton Road Stamford,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,21.1
914880,Hambleton Road Stamford,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
914880,Hambleton Road Stamford,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
914880,Hambleton Road Stamford,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
914880,Hambleton Road Stamford,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
914880,Hambleton Road Stamford,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
914880,Hambleton Road Stamford,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.77
914880,Hambleton Road Stamford,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.89
914880,Hambleton Road Stamford,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.55
914880,Hambleton Road Stamford,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.43
914880,Hambleton Road Stamford,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (RMS),A,28.2
914880,Hambleton Road Stamford,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.1
914880,Hambleton Road Stamford,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
914880,Hambleton Road Stamford,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
914880,Hambleton Road Stamford,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,16.8
914880,Hambleton Road Stamford,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
914880,Hambleton Road Stamford,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
914880,Hambleton Road Stamford,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
914880,Hambleton Road Stamford,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
914880,Hambleton Road Stamford,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
914880,Hambleton Road Stamford,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
914880,Hambleton Road Stamford,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
914880,Hambleton Road Stamford,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
914880,Hambleton Road Stamford,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
914880,Hambleton Road Stamford,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.22
914880,Hambleton Road Stamford,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.61
914880,Hambleton Road Stamford,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.63
914880,Hambleton Road Stamford,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
914880,Hambleton Road Stamford,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
914880,Hambleton Road Stamford,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
914880,Hambleton Road Stamford,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
914880,Hambleton Road Stamford,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
914880,Hambleton Road Stamford,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
914880,Hambleton Road Stamford,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
914880,Hambleton Road Stamford,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.91
914880,Hambleton Road Stamford,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.11
914880,Hambleton Road Stamford,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.16
914880,Hambleton Road Stamford,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,7.7
914880,Hambleton Road Stamford,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
914880,Hambleton Road Stamford,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
914880,Hambleton Road Stamford,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
914880,Hambleton Road Stamford,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
914880,Hambleton Road Stamford,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
914880,Hambleton Road Stamford,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
914880,Hambleton Road Stamford,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.51
914880,Hambleton Road Stamford,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.32
914880,Hambleton Road Stamford,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.35
914880,Hambleton Road Stamford,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,7.7
914880,Hambleton Road Stamford,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
914880,Hambleton Road Stamford,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
914880,Hambleton Road Stamford,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
914880,Hambleton Road Stamford,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
914880,Hambleton Road Stamford,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
914880,Hambleton Road Stamford,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.03
914880,Hambleton Road Stamford,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.67
914880,Hambleton Road Stamford,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.48
914880,Hambleton Road Stamford,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.65
914880,Hambleton Road Stamford,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,26.5
914880,Hambleton Road Stamford,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
914880,Hambleton Road Stamford,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
914880,Hambleton Road Stamford,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
914880,Hambleton Road Stamford,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
914880,Hambleton Road Stamford,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
914880,Hambleton Road Stamford,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
914880,Hambleton Road Stamford,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.75
914880,Hambleton Road Stamford,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.25
914880,Hambleton Road Stamford,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.48
914880,Hambleton Road Stamford,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (RMS),A,31.4
914880,Hambleton Road Stamford,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
914880,Hambleton Road Stamford,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
914880,Hambleton Road Stamford,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.5
914880,Hambleton Road Stamford,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,16.8
914880,Hambleton Road Stamford,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
914880,Hambleton Road Stamford,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
914880,Hambleton Road Stamford,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
914880,Hambleton Road Stamford,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
914880,Hambleton Road Stamford,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
914880,Hambleton Road Stamford,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
914880,Hambleton Road Stamford,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
914880,Hambleton Road Stamford,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
914880,Hambleton Road Stamford,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
914880,Hambleton Road Stamford,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.84
914880,Hambleton Road Stamford,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.15
914880,Hambleton Road Stamford,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.64
914880,Hambleton Road Stamford,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
914880,Hambleton Road Stamford,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
914880,Hambleton Road Stamford,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
914880,Hambleton Road Stamford,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
914880,Hambleton Road Stamford,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
914880,Hambleton Road Stamford,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
914880,Hambleton Road Stamford,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
914880,Hambleton Road Stamford,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.85
914880,Hambleton Road Stamford,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.85
914880,Hambleton Road Stamford,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.99
914880,Hambleton Road Stamford,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,8.3
914880,Hambleton Road Stamford,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
914880,Hambleton Road Stamford,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
914880,Hambleton Road Stamford,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
914880,Hambleton Road Stamford,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
914880,Hambleton Road Stamford,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
914880,Hambleton Road Stamford,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
914880,Hambleton Road Stamford,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.29
914880,Hambleton Road Stamford,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.57
914880,Hambleton Road Stamford,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.25
914880,Hambleton Road Stamford,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,11.5
914880,Hambleton Road Stamford,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
914880,Hambleton Road Stamford,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
914880,Hambleton Road Stamford,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
914880,Hambleton Road Stamford,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
914880,Hambleton Road Stamford,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
914880,Hambleton Road Stamford,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.76
914880,Hambleton Road Stamford,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.97
914880,Hambleton Road Stamford,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.17
914880,Hambleton Road Stamford,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.9
914880,Hambleton Road Stamford,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,20.1
914880,Hambleton Road Stamford,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
914880,Hambleton Road Stamford,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
914880,Hambleton Road Stamford,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
914880,Hambleton Road Stamford,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
914880,Hambleton Road Stamford,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
914880,Hambleton Road Stamford,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.89
914880,Hambleton Road Stamford,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.26
914880,Hambleton Road Stamford,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.08
914880,Hambleton Road Stamford,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.05
914880,Hambleton Road Stamford,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (RMS),A,29.8
914880,Hambleton Road Stamford,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.1
914880,Hambleton Road Stamford,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
914880,Hambleton Road Stamford,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.5
914880,Hambleton Road Stamford,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,16.8
914880,Hambleton Road Stamford,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
914880,Hambleton Road Stamford,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
914880,Hambleton Road Stamford,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
914880,Hambleton Road Stamford,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
914880,Hambleton Road Stamford,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
914880,Hambleton Road Stamford,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
914880,Hambleton Road Stamford,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
914880,Hambleton Road Stamford,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
914880,Hambleton Road Stamford,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
914880,Hambleton Road Stamford,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.37
914880,Hambleton Road Stamford,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.67
914880,Hambleton Road Stamford,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.2
914880,Hambleton Road Stamford,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
914880,Hambleton Road Stamford,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
914880,Hambleton Road Stamford,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
914880,Hambleton Road Stamford,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
914880,Hambleton Road Stamford,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
914880,Hambleton Road Stamford,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
914880,Hambleton Road Stamford,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
914880,Hambleton Road Stamford,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.96
914880,Hambleton Road Stamford,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.23
914880,Hambleton Road Stamford,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.5
914880,Hambleton Road Stamford,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,9.5
914880,Hambleton Road Stamford,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
914880,Hambleton Road Stamford,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.7
914880,Hambleton Road Stamford,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
914880,Hambleton Road Stamford,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
914880,Hambleton Road Stamford,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
914880,Hambleton Road Stamford,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
914880,Hambleton Road Stamford,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.5
914880,Hambleton Road Stamford,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.62
914880,Hambleton Road Stamford,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.22
914880,Hambleton Road Stamford,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,12.6
914880,Hambleton Road Stamford,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
914880,Hambleton Road Stamford,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
914880,Hambleton Road Stamford,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
914880,Hambleton Road Stamford,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
914880,Hambleton Road Stamford,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
914880,Hambleton Road Stamford,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.51
914880,Hambleton Road Stamford,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.57
914880,Hambleton Road Stamford,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.03
914880,Hambleton Road Stamford,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.41
914880,Hambleton Road Stamford,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,32.0
914880,Hambleton Road Stamford,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
914880,Hambleton Road Stamford,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
914880,Hambleton Road Stamford,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
914880,Hambleton Road Stamford,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
914880,Hambleton Road Stamford,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
914880,Hambleton Road Stamford,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
914880,Hambleton Road Stamford,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.62
914880,Hambleton Road Stamford,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.21
914880,Hambleton Road Stamford,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.23
914880,Hambleton Road Stamford,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (RMS),A,24.5
914880,Hambleton Road Stamford,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
914880,Hambleton Road Stamford,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
914880,Hambleton Road Stamford,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.1
914880,Hambleton Road Stamford,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,16.8
914880,Hambleton Road Stamford,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
914880,Hambleton Road Stamford,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
914880,Hambleton Road Stamford,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
914880,Hambleton Road Stamford,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
914880,Hambleton Road Stamford,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
914880,Hambleton Road Stamford,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
914880,Hambleton Road Stamford,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
914880,Hambleton Road Stamford,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
914880,Hambleton Road Stamford,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
914880,Hambleton Road Stamford,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.65
914880,Hambleton Road Stamford,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.09
914880,Hambleton Road Stamford,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.36
914880,Hambleton Road Stamford,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
914880,Hambleton Road Stamford,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
