Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
914880,Hambleton Road Stamford,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
914880,Hambleton Road Stamford,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
914880,Hambleton Road Stamford,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
914880,Hambleton Road Stamford,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
914880,Hambleton Road Stamford,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.94
914880,Hambleton Road Stamford,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.96
914880,Hambleton Road Stamford,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.19
914880,Hambleton Road Stamford,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,8.4
914880,Hambleton Road Stamford,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
914880,Hambleton Road Stamford,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
914880,Hambleton Road Stamford,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
914880,Hambleton Road Stamford,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
914880,Hambleton Road Stamford,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.85
914880,Hambleton Road Stamford,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
914880,Hambleton Road Stamford,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.48
914880,Hambleton Road Stamford,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.26
914880,Hambleton Road Stamford,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.82
914880,Hambleton Road Stamford,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,13.9
914880,Hambleton Road Stamford,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
914880,Hambleton Road Stamford,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
914880,Hambleton Road Stamford,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
914880,Hambleton Road Stamford,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
914880,Hambleton Road Stamford,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
914880,Hambleton Road Stamford,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.59
914880,Hambleton Road Stamford,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.7
914880,Hambleton Road Stamford,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.35
914880,Hambleton Road Stamford,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.15
914880,Hambleton Road Stamford,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,22.5
914880,Hambleton Road Stamford,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
914880,Hambleton Road Stamford,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
914880,Hambleton Road Stamford,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
914880,Hambleton Road Stamford,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
914880,Hambleton Road Stamford,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
914880,Hambleton Road Stamford,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
914880,Hambleton Road Stamford,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.55
914880,Hambleton Road Stamford,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.83
914880,Hambleton Road Stamford,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.54
914880,Hambleton Road Stamford,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (RMS),A,20.6
914880,Hambleton Road Stamford,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
914880,Hambleton Road Stamford,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
914880,Hambleton Road Stamford,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
914880,Hambleton Road Stamford,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,16.8
914880,Hambleton Road Stamford,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
914880,Hambleton Road Stamford,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
914880,Hambleton Road Stamford,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
914880,Hambleton Road Stamford,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
914880,Hambleton Road Stamford,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
914880,Hambleton Road Stamford,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
914880,Hambleton Road Stamford,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
914880,Hambleton Road Stamford,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
914880,Hambleton Road Stamford,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
914880,Hambleton Road Stamford,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.67
914880,Hambleton Road Stamford,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.4
914880,Hambleton Road Stamford,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.71
914880,Hambleton Road Stamford,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
914880,Hambleton Road Stamford,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
914880,Hambleton Road Stamford,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
914880,Hambleton Road Stamford,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
914880,Hambleton Road Stamford,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
914880,Hambleton Road Stamford,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
914880,Hambleton Road Stamford,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
914880,Hambleton Road Stamford,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.89
914880,Hambleton Road Stamford,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.77
914880,Hambleton Road Stamford,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.25
914880,Hambleton Road Stamford,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,9.6
914880,Hambleton Road Stamford,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
914880,Hambleton Road Stamford,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
914880,Hambleton Road Stamford,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
914880,Hambleton Road Stamford,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
914880,Hambleton Road Stamford,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.62
914880,Hambleton Road Stamford,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
914880,Hambleton Road Stamford,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.28
914880,Hambleton Road Stamford,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.38
914880,Hambleton Road Stamford,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.72
914880,Hambleton Road Stamford,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,16.0
914880,Hambleton Road Stamford,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
914880,Hambleton Road Stamford,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
914880,Hambleton Road Stamford,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
914880,Hambleton Road Stamford,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
914880,Hambleton Road Stamford,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
914880,Hambleton Road Stamford,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.29
914880,Hambleton Road Stamford,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.15
914880,Hambleton Road Stamford,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.29
914880,Hambleton Road Stamford,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.07
914880,Hambleton Road Stamford,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,24.6
914880,Hambleton Road Stamford,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
914880,Hambleton Road Stamford,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
914880,Hambleton Road Stamford,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
914880,Hambleton Road Stamford,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
914880,Hambleton Road Stamford,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
914880,Hambleton Road Stamford,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
914880,Hambleton Road Stamford,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.53
914880,Hambleton Road Stamford,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.8
914880,Hambleton Road Stamford,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.62
914880,Hambleton Road Stamford,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (RMS),A,28.5
914880,Hambleton Road Stamford,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.2
914880,Hambleton Road Stamford,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
914880,Hambleton Road Stamford,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
914880,Hambleton Road Stamford,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,16.8
914880,Hambleton Road Stamford,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
914880,Hambleton Road Stamford,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
914880,Hambleton Road Stamford,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
914880,Hambleton Road Stamford,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
914880,Hambleton Road Stamford,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
914880,Hambleton Road Stamford,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
914880,Hambleton Road Stamford,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
914880,Hambleton Road Stamford,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
914880,Hambleton Road Stamford,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
914880,Hambleton Road Stamford,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.84
914880,Hambleton Road Stamford,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.23
914880,Hambleton Road Stamford,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.66
914880,Hambleton Road Stamford,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
914880,Hambleton Road Stamford,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
914880,Hambleton Road Stamford,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
914880,Hambleton Road Stamford,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
914880,Hambleton Road Stamford,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
914880,Hambleton Road Stamford,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
914880,Hambleton Road Stamford,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
914880,Hambleton Road Stamford,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.93
914880,Hambleton Road Stamford,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.08
914880,Hambleton Road Stamford,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.74
914880,Hambleton Road Stamford,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,9.4
914880,Hambleton Road Stamford,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
914880,Hambleton Road Stamford,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
914880,Hambleton Road Stamford,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
914880,Hambleton Road Stamford,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
914880,Hambleton Road Stamford,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
914880,Hambleton Road Stamford,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
914880,Hambleton Road Stamford,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.76
914880,Hambleton Road Stamford,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.09
914880,Hambleton Road Stamford,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.74
914880,Hambleton Road Stamford,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,14.7
914880,Hambleton Road Stamford,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
914880,Hambleton Road Stamford,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
914880,Hambleton Road Stamford,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
914880,Hambleton Road Stamford,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
914880,Hambleton Road Stamford,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
914880,Hambleton Road Stamford,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.98
914880,Hambleton Road Stamford,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.54
914880,Hambleton Road Stamford,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.64
914880,Hambleton Road Stamford,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.78
914880,Hambleton Road Stamford,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,19.8
914880,Hambleton Road Stamford,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
914880,Hambleton Road Stamford,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
914880,Hambleton Road Stamford,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
914880,Hambleton Road Stamford,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
914880,Hambleton Road Stamford,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
914880,Hambleton Road Stamford,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
914880,Hambleton Road Stamford,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.39
914880,Hambleton Road Stamford,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.97
914880,Hambleton Road Stamford,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.97
914880,Hambleton Road Stamford,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (RMS),A,24.9
914880,Hambleton Road Stamford,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
914880,Hambleton Road Stamford,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
914880,Hambleton Road Stamford,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
914880,Hambleton Road Stamford,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,16.9
914880,Hambleton Road Stamford,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
914880,Hambleton Road Stamford,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
914880,Hambleton Road Stamford,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
914880,Hambleton Road Stamford,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
914880,Hambleton Road Stamford,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
914880,Hambleton Road Stamford,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
914880,Hambleton Road Stamford,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
914880,Hambleton Road Stamford,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
914880,Hambleton Road Stamford,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
914880,Hambleton Road Stamford,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.61
914880,Hambleton Road Stamford,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.78
914880,Hambleton Road Stamford,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.23
914880,Hambleton Road Stamford,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
914880,Hambleton Road Stamford,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
914880,Hambleton Road Stamford,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
914880,Hambleton Road Stamford,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
914880,Hambleton Road Stamford,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
914880,Hambleton Road Stamford,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
914880,Hambleton Road Stamford,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
914880,Hambleton Road Stamford,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.66
914880,Hambleton Road Stamford,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.03
914880,Hambleton Road Stamford,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.31
914880,Hambleton Road Stamford,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,11.4
914880,Hambleton Road Stamford,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
914880,Hambleton Road Stamford,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
914880,Hambleton Road Stamford,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
914880,Hambleton Road Stamford,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
914880,Hambleton Road Stamford,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.5
914880,Hambleton Road Stamford,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
914880,Hambleton Road Stamford,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.27
914880,Hambleton Road Stamford,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.76
914880,Hambleton Road Stamford,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.93
914880,Hambleton Road Stamford,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,20.4
914880,Hambleton Road Stamford,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
914880,Hambleton Road Stamford,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
914880,Hambleton Road Stamford,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
914880,Hambleton Road Stamford,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
914880,Hambleton Road Stamford,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
914880,Hambleton Road Stamford,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.08
914880,Hambleton Road Stamford,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.82
914880,Hambleton Road Stamford,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.28
914880,Hambleton Road Stamford,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.29
914880,Hambleton Road Stamford,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,22.2
914880,Hambleton Road Stamford,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
914880,Hambleton Road Stamford,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
914880,Hambleton Road Stamford,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
914880,Hambleton Road Stamford,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
914880,Hambleton Road Stamford,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
914880,Hambleton Road Stamford,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
914880,Hambleton Road Stamford,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.17
914880,Hambleton Road Stamford,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.28
914880,Hambleton Road Stamford,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.61
914880,Hambleton Road Stamford,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (RMS),A,26.8
914880,Hambleton Road Stamford,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.1
914880,Hambleton Road Stamford,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
914880,Hambleton Road Stamford,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
914880,Hambleton Road Stamford,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,16.9
914880,Hambleton Road Stamford,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
914880,Hambleton Road Stamford,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
914880,Hambleton Road Stamford,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
914880,Hambleton Road Stamford,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
914880,Hambleton Road Stamford,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
914880,Hambleton Road Stamford,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
914880,Hambleton Road Stamford,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
914880,Hambleton Road Stamford,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
914880,Hambleton Road Stamford,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
914880,Hambleton Road Stamford,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.93
914880,Hambleton Road Stamford,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.35
914880,Hambleton Road Stamford,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.13
914880,Hambleton Road Stamford,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
914880,Hambleton Road Stamford,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
914880,Hambleton Road Stamford,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
914880,Hambleton Road Stamford,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
914880,Hambleton Road Stamford,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
914880,Hambleton Road Stamford,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
914880,Hambleton Road Stamford,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
914880,Hambleton Road Stamford,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.09
914880,Hambleton Road Stamford,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.22
914880,Hambleton Road Stamford,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.15
914880,Hambleton Road Stamford,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,11.2
914880,Hambleton Road Stamford,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
914880,Hambleton Road Stamford,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
914880,Hambleton Road Stamford,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
914880,Hambleton Road Stamford,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
914880,Hambleton Road Stamford,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.63
914880,Hambleton Road Stamford,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
914880,Hambleton Road Stamford,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.6
914880,Hambleton Road Stamford,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.09
914880,Hambleton Road Stamford,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.58
914880,Hambleton Road Stamford,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,8.8
914880,Hambleton Road Stamford,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
914880,Hambleton Road Stamford,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
914880,Hambleton Road Stamford,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
914880,Hambleton Road Stamford,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
914880,Hambleton Road Stamford,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
914880,Hambleton Road Stamford,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.93
914880,Hambleton Road Stamford,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.96
914880,Hambleton Road Stamford,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.58
914880,Hambleton Road Stamford,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.62
914880,Hambleton Road Stamford,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,21.4
914880,Hambleton Road Stamford,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
914880,Hambleton Road Stamford,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
914880,Hambleton Road Stamford,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
914880,Hambleton Road Stamford,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
914880,Hambleton Road Stamford,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
914880,Hambleton Road Stamford,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
914880,Hambleton Road Stamford,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.69
914880,Hambleton Road Stamford,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.95
914880,Hambleton Road Stamford,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.69
914880,Hambleton Road Stamford,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (RMS),A,18.0
914880,Hambleton Road Stamford,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
914880,Hambleton Road Stamford,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
914880,Hambleton Road Stamford,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
914880,Hambleton Road Stamford,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,16.9
914880,Hambleton Road Stamford,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
914880,Hambleton Road Stamford,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
914880,Hambleton Road Stamford,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
914880,Hambleton Road Stamford,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
914880,Hambleton Road Stamford,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
914880,Hambleton Road Stamford,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
914880,Hambleton Road Stamford,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
914880,Hambleton Road Stamford,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
914880,Hambleton Road Stamford,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
914880,Hambleton Road Stamford,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.34
914880,Hambleton Road Stamford,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.85
914880,Hambleton Road Stamford,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.04
914880,Hambleton Road Stamford,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
914880,Hambleton Road Stamford,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
914880,Hambleton Road Stamford,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
914880,Hambleton Road Stamford,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
914880,Hambleton Road Stamford,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
914880,Hambleton Road Stamford,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
914880,Hambleton Road Stamford,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
914880,Hambleton Road Stamford,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.16
914880,Hambleton Road Stamford,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.39
914880,Hambleton Road Stamford,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.7
914880,Hambleton Road Stamford,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,13.7
914880,Hambleton Road Stamford,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
914880,Hambleton Road Stamford,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
914880,Hambleton Road Stamford,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
914880,Hambleton Road Stamford,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
914880,Hambleton Road Stamford,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.68
914880,Hambleton Road Stamford,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
914880,Hambleton Road Stamford,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.61
914880,Hambleton Road Stamford,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.33
914880,Hambleton Road Stamford,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.81
914880,Hambleton Road Stamford,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,9.2
914880,Hambleton Road Stamford,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
914880,Hambleton Road Stamford,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
914880,Hambleton Road Stamford,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
914880,Hambleton Road Stamford,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
914880,Hambleton Road Stamford,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
914880,Hambleton Road Stamford,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.68
914880,Hambleton Road Stamford,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.96
914880,Hambleton Road Stamford,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.29
914880,Hambleton Road Stamford,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.15
914880,Hambleton Road Stamford,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,26.9
914880,Hambleton Road Stamford,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
914880,Hambleton Road Stamford,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
914880,Hambleton Road Stamford,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
914880,Hambleton Road Stamford,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
914880,Hambleton Road Stamford,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
914880,Hambleton Road Stamford,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
914880,Hambleton Road Stamford,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.7
914880,Hambleton Road Stamford,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.92
914880,Hambleton Road Stamford,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.42
914880,Hambleton Road Stamford,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (RMS),A,27.5
914880,Hambleton Road Stamford,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
914880,Hambleton Road Stamford,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
914880,Hambleton Road Stamford,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
914880,Hambleton Road Stamford,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,16.9
914880,Hambleton Road Stamford,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
914880,Hambleton Road Stamford,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
914880,Hambleton Road Stamford,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
914880,Hambleton Road Stamford,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
914880,Hambleton Road Stamford,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
914880,Hambleton Road Stamford,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
914880,Hambleton Road Stamford,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
914880,Hambleton Road Stamford,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
914880,Hambleton Road Stamford,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
914880,Hambleton Road Stamford,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.43
914880,Hambleton Road Stamford,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.93
914880,Hambleton Road Stamford,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.08
914880,Hambleton Road Stamford,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
914880,Hambleton Road Stamford,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
914880,Hambleton Road Stamford,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
914880,Hambleton Road Stamford,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
914880,Hambleton Road Stamford,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
914880,Hambleton Road Stamford,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
914880,Hambleton Road Stamford,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
914880,Hambleton Road Stamford,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.17
914880,Hambleton Road Stamford,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.09
914880,Hambleton Road Stamford,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.17
914880,Hambleton Road Stamford,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,15.7
914880,Hambleton Road Stamford,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
914880,Hambleton Road Stamford,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
914880,Hambleton Road Stamford,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
914880,Hambleton Road Stamford,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
914880,Hambleton Road Stamford,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.04
914880,Hambleton Road Stamford,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
914880,Hambleton Road Stamford,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.97
914880,Hambleton Road Stamford,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.41
914880,Hambleton Road Stamford,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.1
914880,Hambleton Road Stamford,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,10.2
914880,Hambleton Road Stamford,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
914880,Hambleton Road Stamford,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
914880,Hambleton Road Stamford,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
914880,Hambleton Road Stamford,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
914880,Hambleton Road Stamford,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
914880,Hambleton Road Stamford,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.19
914880,Hambleton Road Stamford,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.82
914880,Hambleton Road Stamford,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.78
914880,Hambleton Road Stamford,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
914880,Hambleton Road Stamford,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,25.4
914880,Hambleton Road Stamford,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
914880,Hambleton Road Stamford,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
914880,Hambleton Road Stamford,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
914880,Hambleton Road Stamford,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
914880,Hambleton Road Stamford,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
914880,Hambleton Road Stamford,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
914880,Hambleton Road Stamford,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.55
914880,Hambleton Road Stamford,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.35
914880,Hambleton Road Stamford,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.21
914880,Hambleton Road Stamford,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (RMS),A,18.7
914880,Hambleton Road Stamford,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
914880,Hambleton Road Stamford,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
914880,Hambleton Road Stamford,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
914880,Hambleton Road Stamford,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,16.9
914880,Hambleton Road Stamford,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
914880,Hambleton Road Stamford,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
914880,Hambleton Road Stamford,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
914880,Hambleton Road Stamford,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
914880,Hambleton Road Stamford,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
914880,Hambleton Road Stamford,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
914880,Hambleton Road Stamford,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
914880,Hambleton Road Stamford,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
914880,Hambleton Road Stamford,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
914880,Hambleton Road Stamford,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.5
914880,Hambleton Road Stamford,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.64
914880,Hambleton Road Stamford,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.48
914880,Hambleton Road Stamford,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
914880,Hambleton Road Stamford,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
914880,Hambleton Road Stamford,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
914880,Hambleton Road Stamford,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
914880,Hambleton Road Stamford,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
914880,Hambleton Road Stamford,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
914880,Hambleton Road Stamford,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
914880,Hambleton Road Stamford,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.16
914880,Hambleton Road Stamford,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.67
914880,Hambleton Road Stamford,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.86
914880,Hambleton Road Stamford,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,8.2
914880,Hambleton Road Stamford,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
914880,Hambleton Road Stamford,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
914880,Hambleton Road Stamford,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
914880,Hambleton Road Stamford,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
914880,Hambleton Road Stamford,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.04
914880,Hambleton Road Stamford,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
914880,Hambleton Road Stamford,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.05
914880,Hambleton Road Stamford,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.53
914880,Hambleton Road Stamford,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.43
914880,Hambleton Road Stamford,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,11.5
914880,Hambleton Road Stamford,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
914880,Hambleton Road Stamford,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
914880,Hambleton Road Stamford,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
914880,Hambleton Road Stamford,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
914880,Hambleton Road Stamford,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
914880,Hambleton Road Stamford,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.94
914880,Hambleton Road Stamford,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.57
914880,Hambleton Road Stamford,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.62
914880,Hambleton Road Stamford,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.22
914880,Hambleton Road Stamford,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,21.1
914880,Hambleton Road Stamford,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
914880,Hambleton Road Stamford,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
914880,Hambleton Road Stamford,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
914880,Hambleton Road Stamford,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
914880,Hambleton Road Stamford,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
914880,Hambleton Road Stamford,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
914880,Hambleton Road Stamford,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.62
914880,Hambleton Road Stamford,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.02
914880,Hambleton Road Stamford,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.65
914880,Hambleton Road Stamford,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (RMS),A,19.0
914880,Hambleton Road Stamford,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
914880,Hambleton Road Stamford,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
914880,Hambleton Road Stamford,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
914880,Hambleton Road Stamford,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,16.9
914880,Hambleton Road Stamford,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
914880,Hambleton Road Stamford,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
914880,Hambleton Road Stamford,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
914880,Hambleton Road Stamford,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
914880,Hambleton Road Stamford,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
914880,Hambleton Road Stamford,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
914880,Hambleton Road Stamford,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
914880,Hambleton Road Stamford,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
914880,Hambleton Road Stamford,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
914880,Hambleton Road Stamford,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.4
914880,Hambleton Road Stamford,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.84
914880,Hambleton Road Stamford,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.16
914880,Hambleton Road Stamford,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
914880,Hambleton Road Stamford,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
914880,Hambleton Road Stamford,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
914880,Hambleton Road Stamford,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
914880,Hambleton Road Stamford,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
914880,Hambleton Road Stamford,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
914880,Hambleton Road Stamford,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
914880,Hambleton Road Stamford,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.07
914880,Hambleton Road Stamford,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.06
914880,Hambleton Road Stamford,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.66
914880,Hambleton Road Stamford,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,16.3
914880,Hambleton Road Stamford,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
914880,Hambleton Road Stamford,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
914880,Hambleton Road Stamford,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
914880,Hambleton Road Stamford,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
914880,Hambleton Road Stamford,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.1
914880,Hambleton Road Stamford,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
914880,Hambleton Road Stamford,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.16
914880,Hambleton Road Stamford,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.49
914880,Hambleton Road Stamford,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.74
914880,Hambleton Road Stamford,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,11.2
914880,Hambleton Road Stamford,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
914880,Hambleton Road Stamford,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
914880,Hambleton Road Stamford,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
914880,Hambleton Road Stamford,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
914880,Hambleton Road Stamford,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
914880,Hambleton Road Stamford,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.86
914880,Hambleton Road Stamford,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.79
914880,Hambleton Road Stamford,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.57
914880,Hambleton Road Stamford,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.69
914880,Hambleton Road Stamford,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,21.3
914880,Hambleton Road Stamford,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
914880,Hambleton Road Stamford,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
914880,Hambleton Road Stamford,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
914880,Hambleton Road Stamford,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
914880,Hambleton Road Stamford,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
914880,Hambleton Road Stamford,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
914880,Hambleton Road Stamford,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.52
914880,Hambleton Road Stamford,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.3
914880,Hambleton Road Stamford,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.12
914880,Hambleton Road Stamford,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (RMS),A,19.9
914880,Hambleton Road Stamford,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
914880,Hambleton Road Stamford,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
914880,Hambleton Road Stamford,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
914880,Hambleton Road Stamford,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,16.9
914880,Hambleton Road Stamford,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
914880,Hambleton Road Stamford,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
914880,Hambleton Road Stamford,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
