Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
914880,Hambleton Road Stamford,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
914880,Hambleton Road Stamford,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
914880,Hambleton Road Stamford,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
914880,Hambleton Road Stamford,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
914880,Hambleton Road Stamford,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
914880,Hambleton Road Stamford,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.55
914880,Hambleton Road Stamford,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.42
914880,Hambleton Road Stamford,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.21
914880,Hambleton Road Stamford,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
914880,Hambleton Road Stamford,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
914880,Hambleton Road Stamford,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
914880,Hambleton Road Stamford,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
914880,Hambleton Road Stamford,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
914880,Hambleton Road Stamford,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
914880,Hambleton Road Stamford,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
914880,Hambleton Road Stamford,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.91
914880,Hambleton Road Stamford,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.71
914880,Hambleton Road Stamford,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.4
914880,Hambleton Road Stamford,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,19.2
914880,Hambleton Road Stamford,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
914880,Hambleton Road Stamford,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
914880,Hambleton Road Stamford,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
914880,Hambleton Road Stamford,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
914880,Hambleton Road Stamford,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.01
914880,Hambleton Road Stamford,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
914880,Hambleton Road Stamford,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.68
914880,Hambleton Road Stamford,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.24
914880,Hambleton Road Stamford,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.16
914880,Hambleton Road Stamford,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,8.4
914880,Hambleton Road Stamford,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
914880,Hambleton Road Stamford,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
914880,Hambleton Road Stamford,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
914880,Hambleton Road Stamford,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
914880,Hambleton Road Stamford,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
914880,Hambleton Road Stamford,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.88
914880,Hambleton Road Stamford,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.83
914880,Hambleton Road Stamford,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.13
914880,Hambleton Road Stamford,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.94
914880,Hambleton Road Stamford,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,23.4
914880,Hambleton Road Stamford,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
914880,Hambleton Road Stamford,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
914880,Hambleton Road Stamford,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
914880,Hambleton Road Stamford,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
914880,Hambleton Road Stamford,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
914880,Hambleton Road Stamford,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
914880,Hambleton Road Stamford,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.73
914880,Hambleton Road Stamford,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.83
914880,Hambleton Road Stamford,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.99
914880,Hambleton Road Stamford,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (RMS),A,18.7
914880,Hambleton Road Stamford,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
914880,Hambleton Road Stamford,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
914880,Hambleton Road Stamford,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
914880,Hambleton Road Stamford,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,16.9
914880,Hambleton Road Stamford,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
914880,Hambleton Road Stamford,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
914880,Hambleton Road Stamford,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
914880,Hambleton Road Stamford,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
914880,Hambleton Road Stamford,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
914880,Hambleton Road Stamford,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
914880,Hambleton Road Stamford,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
914880,Hambleton Road Stamford,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
914880,Hambleton Road Stamford,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
914880,Hambleton Road Stamford,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.15
914880,Hambleton Road Stamford,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.9
914880,Hambleton Road Stamford,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.48
914880,Hambleton Road Stamford,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
914880,Hambleton Road Stamford,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
914880,Hambleton Road Stamford,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
914880,Hambleton Road Stamford,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
914880,Hambleton Road Stamford,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
914880,Hambleton Road Stamford,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
914880,Hambleton Road Stamford,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
914880,Hambleton Road Stamford,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.12
914880,Hambleton Road Stamford,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.61
914880,Hambleton Road Stamford,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.11
914880,Hambleton Road Stamford,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,11.8
914880,Hambleton Road Stamford,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
914880,Hambleton Road Stamford,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
914880,Hambleton Road Stamford,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
914880,Hambleton Road Stamford,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
914880,Hambleton Road Stamford,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.68
914880,Hambleton Road Stamford,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
914880,Hambleton Road Stamford,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.19
914880,Hambleton Road Stamford,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.18
914880,Hambleton Road Stamford,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.04
914880,Hambleton Road Stamford,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,8.9
914880,Hambleton Road Stamford,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
914880,Hambleton Road Stamford,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
914880,Hambleton Road Stamford,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
914880,Hambleton Road Stamford,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
914880,Hambleton Road Stamford,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
914880,Hambleton Road Stamford,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.96
914880,Hambleton Road Stamford,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.93
914880,Hambleton Road Stamford,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.34
914880,Hambleton Road Stamford,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.74
914880,Hambleton Road Stamford,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,20.5
914880,Hambleton Road Stamford,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
914880,Hambleton Road Stamford,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
914880,Hambleton Road Stamford,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
914880,Hambleton Road Stamford,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
914880,Hambleton Road Stamford,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
914880,Hambleton Road Stamford,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
914880,Hambleton Road Stamford,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.66
914880,Hambleton Road Stamford,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.33
914880,Hambleton Road Stamford,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.1
914880,Hambleton Road Stamford,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (RMS),A,17.3
914880,Hambleton Road Stamford,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
914880,Hambleton Road Stamford,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
914880,Hambleton Road Stamford,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
914880,Hambleton Road Stamford,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,17.0
914880,Hambleton Road Stamford,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
914880,Hambleton Road Stamford,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
914880,Hambleton Road Stamford,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
914880,Hambleton Road Stamford,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
914880,Hambleton Road Stamford,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
914880,Hambleton Road Stamford,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
914880,Hambleton Road Stamford,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
914880,Hambleton Road Stamford,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
914880,Hambleton Road Stamford,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
914880,Hambleton Road Stamford,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.9
914880,Hambleton Road Stamford,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.46
914880,Hambleton Road Stamford,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.99
914880,Hambleton Road Stamford,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
914880,Hambleton Road Stamford,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
914880,Hambleton Road Stamford,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
914880,Hambleton Road Stamford,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
914880,Hambleton Road Stamford,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.64
914880,Hambleton Road Stamford,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
914880,Hambleton Road Stamford,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
914880,Hambleton Road Stamford,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
914880,Hambleton Road Stamford,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.14
914880,Hambleton Road Stamford,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.62
914880,Hambleton Road Stamford,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,12.1
914880,Hambleton Road Stamford,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
914880,Hambleton Road Stamford,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
914880,Hambleton Road Stamford,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
914880,Hambleton Road Stamford,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
914880,Hambleton Road Stamford,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
914880,Hambleton Road Stamford,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
914880,Hambleton Road Stamford,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.79
914880,Hambleton Road Stamford,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.36
914880,Hambleton Road Stamford,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.91
914880,Hambleton Road Stamford,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,10.7
914880,Hambleton Road Stamford,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
914880,Hambleton Road Stamford,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
914880,Hambleton Road Stamford,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
914880,Hambleton Road Stamford,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
914880,Hambleton Road Stamford,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
914880,Hambleton Road Stamford,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.89
914880,Hambleton Road Stamford,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.85
914880,Hambleton Road Stamford,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.77
914880,Hambleton Road Stamford,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.74
914880,Hambleton Road Stamford,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,19.2
914880,Hambleton Road Stamford,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
914880,Hambleton Road Stamford,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
914880,Hambleton Road Stamford,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
914880,Hambleton Road Stamford,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
914880,Hambleton Road Stamford,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
914880,Hambleton Road Stamford,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
914880,Hambleton Road Stamford,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.26
914880,Hambleton Road Stamford,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.36
914880,Hambleton Road Stamford,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.82
914880,Hambleton Road Stamford,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (RMS),A,18.8
914880,Hambleton Road Stamford,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.3
914880,Hambleton Road Stamford,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
914880,Hambleton Road Stamford,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
914880,Hambleton Road Stamford,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,17.0
914880,Hambleton Road Stamford,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
914880,Hambleton Road Stamford,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
914880,Hambleton Road Stamford,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
914880,Hambleton Road Stamford,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
914880,Hambleton Road Stamford,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
914880,Hambleton Road Stamford,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
914880,Hambleton Road Stamford,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
914880,Hambleton Road Stamford,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
914880,Hambleton Road Stamford,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
914880,Hambleton Road Stamford,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.9
914880,Hambleton Road Stamford,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.64
914880,Hambleton Road Stamford,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.08
914880,Hambleton Road Stamford,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
914880,Hambleton Road Stamford,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
914880,Hambleton Road Stamford,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
914880,Hambleton Road Stamford,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
914880,Hambleton Road Stamford,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.64
914880,Hambleton Road Stamford,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
914880,Hambleton Road Stamford,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
914880,Hambleton Road Stamford,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.01
914880,Hambleton Road Stamford,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.61
914880,Hambleton Road Stamford,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.51
914880,Hambleton Road Stamford,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,8.2
914880,Hambleton Road Stamford,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
914880,Hambleton Road Stamford,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
914880,Hambleton Road Stamford,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
914880,Hambleton Road Stamford,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
914880,Hambleton Road Stamford,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
914880,Hambleton Road Stamford,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
914880,Hambleton Road Stamford,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.33
914880,Hambleton Road Stamford,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.07
914880,Hambleton Road Stamford,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.5
914880,Hambleton Road Stamford,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,14.4
914880,Hambleton Road Stamford,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
914880,Hambleton Road Stamford,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
914880,Hambleton Road Stamford,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
914880,Hambleton Road Stamford,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
914880,Hambleton Road Stamford,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
914880,Hambleton Road Stamford,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.77
914880,Hambleton Road Stamford,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.53
914880,Hambleton Road Stamford,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.28
914880,Hambleton Road Stamford,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.48
914880,Hambleton Road Stamford,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,18.2
914880,Hambleton Road Stamford,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
914880,Hambleton Road Stamford,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
914880,Hambleton Road Stamford,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
914880,Hambleton Road Stamford,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
914880,Hambleton Road Stamford,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
914880,Hambleton Road Stamford,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
914880,Hambleton Road Stamford,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.64
914880,Hambleton Road Stamford,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.57
914880,Hambleton Road Stamford,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.81
914880,Hambleton Road Stamford,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (RMS),A,26.0
914880,Hambleton Road Stamford,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
914880,Hambleton Road Stamford,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
914880,Hambleton Road Stamford,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
914880,Hambleton Road Stamford,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,17.0
914880,Hambleton Road Stamford,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
914880,Hambleton Road Stamford,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
914880,Hambleton Road Stamford,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
914880,Hambleton Road Stamford,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
914880,Hambleton Road Stamford,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
914880,Hambleton Road Stamford,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
914880,Hambleton Road Stamford,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
914880,Hambleton Road Stamford,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
914880,Hambleton Road Stamford,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
914880,Hambleton Road Stamford,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.52
914880,Hambleton Road Stamford,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.54
914880,Hambleton Road Stamford,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.3
914880,Hambleton Road Stamford,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
914880,Hambleton Road Stamford,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
914880,Hambleton Road Stamford,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
914880,Hambleton Road Stamford,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
914880,Hambleton Road Stamford,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.72
914880,Hambleton Road Stamford,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
914880,Hambleton Road Stamford,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
914880,Hambleton Road Stamford,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.89
914880,Hambleton Road Stamford,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.32
914880,Hambleton Road Stamford,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.06
914880,Hambleton Road Stamford,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,9.6
914880,Hambleton Road Stamford,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
914880,Hambleton Road Stamford,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
914880,Hambleton Road Stamford,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
914880,Hambleton Road Stamford,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
914880,Hambleton Road Stamford,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
914880,Hambleton Road Stamford,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
914880,Hambleton Road Stamford,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.81
914880,Hambleton Road Stamford,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.95
914880,Hambleton Road Stamford,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.66
914880,Hambleton Road Stamford,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,12.8
914880,Hambleton Road Stamford,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
914880,Hambleton Road Stamford,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
914880,Hambleton Road Stamford,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
914880,Hambleton Road Stamford,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.36
914880,Hambleton Road Stamford,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
914880,Hambleton Road Stamford,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.36
914880,Hambleton Road Stamford,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.81
914880,Hambleton Road Stamford,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.73
914880,Hambleton Road Stamford,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.06
914880,Hambleton Road Stamford,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,19.4
914880,Hambleton Road Stamford,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
914880,Hambleton Road Stamford,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
914880,Hambleton Road Stamford,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
914880,Hambleton Road Stamford,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
914880,Hambleton Road Stamford,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
914880,Hambleton Road Stamford,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
914880,Hambleton Road Stamford,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.4
914880,Hambleton Road Stamford,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.73
914880,Hambleton Road Stamford,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.27
914880,Hambleton Road Stamford,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (RMS),A,30.0
914880,Hambleton Road Stamford,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.5
914880,Hambleton Road Stamford,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
914880,Hambleton Road Stamford,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
914880,Hambleton Road Stamford,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,17.0
914880,Hambleton Road Stamford,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
914880,Hambleton Road Stamford,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
914880,Hambleton Road Stamford,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
914880,Hambleton Road Stamford,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
914880,Hambleton Road Stamford,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
914880,Hambleton Road Stamford,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
914880,Hambleton Road Stamford,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
914880,Hambleton Road Stamford,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
914880,Hambleton Road Stamford,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
914880,Hambleton Road Stamford,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.9
914880,Hambleton Road Stamford,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.73
914880,Hambleton Road Stamford,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.05
914880,Hambleton Road Stamford,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
914880,Hambleton Road Stamford,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
914880,Hambleton Road Stamford,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
914880,Hambleton Road Stamford,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
914880,Hambleton Road Stamford,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.73
914880,Hambleton Road Stamford,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
914880,Hambleton Road Stamford,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
914880,Hambleton Road Stamford,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.21
914880,Hambleton Road Stamford,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.18
914880,Hambleton Road Stamford,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.65
914880,Hambleton Road Stamford,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,11.0
914880,Hambleton Road Stamford,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
914880,Hambleton Road Stamford,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
914880,Hambleton Road Stamford,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
914880,Hambleton Road Stamford,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
914880,Hambleton Road Stamford,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
914880,Hambleton Road Stamford,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
914880,Hambleton Road Stamford,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.85
914880,Hambleton Road Stamford,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.25
914880,Hambleton Road Stamford,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.57
914880,Hambleton Road Stamford,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,8.2
914880,Hambleton Road Stamford,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
914880,Hambleton Road Stamford,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
914880,Hambleton Road Stamford,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
914880,Hambleton Road Stamford,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
914880,Hambleton Road Stamford,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
914880,Hambleton Road Stamford,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.29
914880,Hambleton Road Stamford,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.18
914880,Hambleton Road Stamford,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.3
914880,Hambleton Road Stamford,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.87
914880,Hambleton Road Stamford,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,30.3
914880,Hambleton Road Stamford,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
914880,Hambleton Road Stamford,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
914880,Hambleton Road Stamford,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
914880,Hambleton Road Stamford,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
914880,Hambleton Road Stamford,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
914880,Hambleton Road Stamford,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
914880,Hambleton Road Stamford,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.94
914880,Hambleton Road Stamford,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.87
914880,Hambleton Road Stamford,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.67
914880,Hambleton Road Stamford,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (RMS),A,26.1
914880,Hambleton Road Stamford,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.4
914880,Hambleton Road Stamford,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
914880,Hambleton Road Stamford,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
914880,Hambleton Road Stamford,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,17.0
914880,Hambleton Road Stamford,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
914880,Hambleton Road Stamford,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
914880,Hambleton Road Stamford,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
914880,Hambleton Road Stamford,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
914880,Hambleton Road Stamford,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
914880,Hambleton Road Stamford,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
914880,Hambleton Road Stamford,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
914880,Hambleton Road Stamford,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
914880,Hambleton Road Stamford,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
914880,Hambleton Road Stamford,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.18
914880,Hambleton Road Stamford,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.61
914880,Hambleton Road Stamford,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.76
914880,Hambleton Road Stamford,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
914880,Hambleton Road Stamford,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
914880,Hambleton Road Stamford,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
914880,Hambleton Road Stamford,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
914880,Hambleton Road Stamford,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
914880,Hambleton Road Stamford,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.91
914880,Hambleton Road Stamford,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
914880,Hambleton Road Stamford,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.38
914880,Hambleton Road Stamford,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.2
914880,Hambleton Road Stamford,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.7
914880,Hambleton Road Stamford,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,13.6
914880,Hambleton Road Stamford,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
914880,Hambleton Road Stamford,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
914880,Hambleton Road Stamford,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
914880,Hambleton Road Stamford,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
914880,Hambleton Road Stamford,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
914880,Hambleton Road Stamford,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
914880,Hambleton Road Stamford,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.79
914880,Hambleton Road Stamford,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.47
914880,Hambleton Road Stamford,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.88
914880,Hambleton Road Stamford,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,10.2
914880,Hambleton Road Stamford,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
914880,Hambleton Road Stamford,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
914880,Hambleton Road Stamford,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
914880,Hambleton Road Stamford,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
914880,Hambleton Road Stamford,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
914880,Hambleton Road Stamford,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.96
914880,Hambleton Road Stamford,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.26
914880,Hambleton Road Stamford,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.76
914880,Hambleton Road Stamford,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.82
914880,Hambleton Road Stamford,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,33.9
914880,Hambleton Road Stamford,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
914880,Hambleton Road Stamford,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
914880,Hambleton Road Stamford,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
914880,Hambleton Road Stamford,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
914880,Hambleton Road Stamford,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
914880,Hambleton Road Stamford,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
914880,Hambleton Road Stamford,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.66
914880,Hambleton Road Stamford,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.71
914880,Hambleton Road Stamford,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.54
914880,Hambleton Road Stamford,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (RMS),A,24.1
914880,Hambleton Road Stamford,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
914880,Hambleton Road Stamford,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
914880,Hambleton Road Stamford,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
914880,Hambleton Road Stamford,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,16.9
914880,Hambleton Road Stamford,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
914880,Hambleton Road Stamford,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
914880,Hambleton Road Stamford,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
914880,Hambleton Road Stamford,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
914880,Hambleton Road Stamford,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
914880,Hambleton Road Stamford,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
914880,Hambleton Road Stamford,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
914880,Hambleton Road Stamford,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
914880,Hambleton Road Stamford,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
914880,Hambleton Road Stamford,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.09
914880,Hambleton Road Stamford,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.15
914880,Hambleton Road Stamford,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.94
914880,Hambleton Road Stamford,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
914880,Hambleton Road Stamford,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
914880,Hambleton Road Stamford,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
914880,Hambleton Road Stamford,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
914880,Hambleton Road Stamford,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.56
914880,Hambleton Road Stamford,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
914880,Hambleton Road Stamford,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
914880,Hambleton Road Stamford,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.98
914880,Hambleton Road Stamford,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.88
914880,Hambleton Road Stamford,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.39
914880,Hambleton Road Stamford,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,12.5
914880,Hambleton Road Stamford,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
914880,Hambleton Road Stamford,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
914880,Hambleton Road Stamford,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
914880,Hambleton Road Stamford,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
914880,Hambleton Road Stamford,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
914880,Hambleton Road Stamford,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
914880,Hambleton Road Stamford,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.42
914880,Hambleton Road Stamford,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.89
914880,Hambleton Road Stamford,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.41
914880,Hambleton Road Stamford,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,7.4
914880,Hambleton Road Stamford,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
914880,Hambleton Road Stamford,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
914880,Hambleton Road Stamford,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
914880,Hambleton Road Stamford,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
914880,Hambleton Road Stamford,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
914880,Hambleton Road Stamford,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.52
914880,Hambleton Road Stamford,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.43
914880,Hambleton Road Stamford,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
914880,Hambleton Road Stamford,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.63
914880,Hambleton Road Stamford,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,18.2
914880,Hambleton Road Stamford,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
914880,Hambleton Road Stamford,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
914880,Hambleton Road Stamford,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
914880,Hambleton Road Stamford,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
914880,Hambleton Road Stamford,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
914880,Hambleton Road Stamford,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
914880,Hambleton Road Stamford,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.25
914880,Hambleton Road Stamford,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.04
914880,Hambleton Road Stamford,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.72
914880,Hambleton Road Stamford,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (RMS),A,22.4
914880,Hambleton Road Stamford,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
914880,Hambleton Road Stamford,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
914880,Hambleton Road Stamford,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
914880,Hambleton Road Stamford,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,16.9
914880,Hambleton Road Stamford,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
914880,Hambleton Road Stamford,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
914880,Hambleton Road Stamford,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
914880,Hambleton Road Stamford,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
914880,Hambleton Road Stamford,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
914880,Hambleton Road Stamford,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
914880,Hambleton Road Stamford,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
914880,Hambleton Road Stamford,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
914880,Hambleton Road Stamford,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
914880,Hambleton Road Stamford,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.09
914880,Hambleton Road Stamford,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.97
914880,Hambleton Road Stamford,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.15
914880,Hambleton Road Stamford,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
914880,Hambleton Road Stamford,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
914880,Hambleton Road Stamford,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
914880,Hambleton Road Stamford,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
914880,Hambleton Road Stamford,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
914880,Hambleton Road Stamford,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.72
914880,Hambleton Road Stamford,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
914880,Hambleton Road Stamford,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.88
914880,Hambleton Road Stamford,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.8
914880,Hambleton Road Stamford,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.57
914880,Hambleton Road Stamford,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,14.3
914880,Hambleton Road Stamford,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
914880,Hambleton Road Stamford,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
914880,Hambleton Road Stamford,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
914880,Hambleton Road Stamford,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
914880,Hambleton Road Stamford,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
914880,Hambleton Road Stamford,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
914880,Hambleton Road Stamford,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.33
914880,Hambleton Road Stamford,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.2
914880,Hambleton Road Stamford,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.81
914880,Hambleton Road Stamford,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,6.8
914880,Hambleton Road Stamford,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
914880,Hambleton Road Stamford,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
914880,Hambleton Road Stamford,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
914880,Hambleton Road Stamford,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
914880,Hambleton Road Stamford,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
914880,Hambleton Road Stamford,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.63
914880,Hambleton Road Stamford,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.12
914880,Hambleton Road Stamford,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.22
914880,Hambleton Road Stamford,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.45
914880,Hambleton Road Stamford,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,29.0
914880,Hambleton Road Stamford,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
914880,Hambleton Road Stamford,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
914880,Hambleton Road Stamford,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
914880,Hambleton Road Stamford,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
914880,Hambleton Road Stamford,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
914880,Hambleton Road Stamford,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
