Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.5
914880,Hambleton Road Stamford,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.68
914880,Hambleton Road Stamford,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.95
914880,Hambleton Road Stamford,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (RMS),A,17.9
914880,Hambleton Road Stamford,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
914880,Hambleton Road Stamford,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
914880,Hambleton Road Stamford,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
914880,Hambleton Road Stamford,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,16.9
914880,Hambleton Road Stamford,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
914880,Hambleton Road Stamford,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
914880,Hambleton Road Stamford,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
914880,Hambleton Road Stamford,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
914880,Hambleton Road Stamford,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
914880,Hambleton Road Stamford,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
914880,Hambleton Road Stamford,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
914880,Hambleton Road Stamford,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
914880,Hambleton Road Stamford,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
914880,Hambleton Road Stamford,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.83
914880,Hambleton Road Stamford,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.89
914880,Hambleton Road Stamford,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.78
914880,Hambleton Road Stamford,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
914880,Hambleton Road Stamford,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
914880,Hambleton Road Stamford,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
914880,Hambleton Road Stamford,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
914880,Hambleton Road Stamford,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.43
914880,Hambleton Road Stamford,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.08
914880,Hambleton Road Stamford,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
914880,Hambleton Road Stamford,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.06
914880,Hambleton Road Stamford,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.31
914880,Hambleton Road Stamford,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.97
914880,Hambleton Road Stamford,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,15.1
914880,Hambleton Road Stamford,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
914880,Hambleton Road Stamford,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
914880,Hambleton Road Stamford,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
914880,Hambleton Road Stamford,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
914880,Hambleton Road Stamford,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
914880,Hambleton Road Stamford,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
914880,Hambleton Road Stamford,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.52
914880,Hambleton Road Stamford,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.63
914880,Hambleton Road Stamford,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.84
914880,Hambleton Road Stamford,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,9.0
914880,Hambleton Road Stamford,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
914880,Hambleton Road Stamford,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
914880,Hambleton Road Stamford,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
914880,Hambleton Road Stamford,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
914880,Hambleton Road Stamford,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
914880,Hambleton Road Stamford,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.0
914880,Hambleton Road Stamford,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.51
914880,Hambleton Road Stamford,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.44
914880,Hambleton Road Stamford,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.66
914880,Hambleton Road Stamford,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,29.2
914880,Hambleton Road Stamford,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
914880,Hambleton Road Stamford,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
914880,Hambleton Road Stamford,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
914880,Hambleton Road Stamford,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
914880,Hambleton Road Stamford,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
914880,Hambleton Road Stamford,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
914880,Hambleton Road Stamford,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.28
914880,Hambleton Road Stamford,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.71
914880,Hambleton Road Stamford,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.59
914880,Hambleton Road Stamford,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (RMS),A,25.4
914880,Hambleton Road Stamford,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.1
914880,Hambleton Road Stamford,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
914880,Hambleton Road Stamford,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
914880,Hambleton Road Stamford,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,16.9
914880,Hambleton Road Stamford,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
914880,Hambleton Road Stamford,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
914880,Hambleton Road Stamford,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
914880,Hambleton Road Stamford,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
914880,Hambleton Road Stamford,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
914880,Hambleton Road Stamford,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
914880,Hambleton Road Stamford,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
914880,Hambleton Road Stamford,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
914880,Hambleton Road Stamford,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
914880,Hambleton Road Stamford,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.37
914880,Hambleton Road Stamford,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.1
914880,Hambleton Road Stamford,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.06
914880,Hambleton Road Stamford,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
914880,Hambleton Road Stamford,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
914880,Hambleton Road Stamford,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
914880,Hambleton Road Stamford,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
914880,Hambleton Road Stamford,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.6
914880,Hambleton Road Stamford,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.91
914880,Hambleton Road Stamford,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
914880,Hambleton Road Stamford,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.41
914880,Hambleton Road Stamford,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.76
914880,Hambleton Road Stamford,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.7
914880,Hambleton Road Stamford,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,14.9
914880,Hambleton Road Stamford,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
914880,Hambleton Road Stamford,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.3
914880,Hambleton Road Stamford,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
914880,Hambleton Road Stamford,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
914880,Hambleton Road Stamford,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.57
914880,Hambleton Road Stamford,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
914880,Hambleton Road Stamford,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
914880,Hambleton Road Stamford,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.64
914880,Hambleton Road Stamford,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.03
914880,Hambleton Road Stamford,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,18.0
914880,Hambleton Road Stamford,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
914880,Hambleton Road Stamford,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
914880,Hambleton Road Stamford,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
914880,Hambleton Road Stamford,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
914880,Hambleton Road Stamford,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
914880,Hambleton Road Stamford,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.99
914880,Hambleton Road Stamford,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.19
914880,Hambleton Road Stamford,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.09
914880,Hambleton Road Stamford,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.46
914880,Hambleton Road Stamford,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,25.6
914880,Hambleton Road Stamford,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
914880,Hambleton Road Stamford,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
914880,Hambleton Road Stamford,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
914880,Hambleton Road Stamford,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
914880,Hambleton Road Stamford,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
914880,Hambleton Road Stamford,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
914880,Hambleton Road Stamford,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.75
914880,Hambleton Road Stamford,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.42
914880,Hambleton Road Stamford,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.1
914880,Hambleton Road Stamford,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (RMS),A,23.3
914880,Hambleton Road Stamford,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
914880,Hambleton Road Stamford,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
914880,Hambleton Road Stamford,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
914880,Hambleton Road Stamford,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,16.9
914880,Hambleton Road Stamford,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
914880,Hambleton Road Stamford,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
914880,Hambleton Road Stamford,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
914880,Hambleton Road Stamford,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
914880,Hambleton Road Stamford,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
914880,Hambleton Road Stamford,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
914880,Hambleton Road Stamford,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
914880,Hambleton Road Stamford,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
914880,Hambleton Road Stamford,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
914880,Hambleton Road Stamford,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.73
914880,Hambleton Road Stamford,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.92
914880,Hambleton Road Stamford,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.3
914880,Hambleton Road Stamford,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
914880,Hambleton Road Stamford,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
914880,Hambleton Road Stamford,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
914880,Hambleton Road Stamford,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
914880,Hambleton Road Stamford,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.45
914880,Hambleton Road Stamford,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.36
914880,Hambleton Road Stamford,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
914880,Hambleton Road Stamford,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.72
914880,Hambleton Road Stamford,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.75
914880,Hambleton Road Stamford,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.25
914880,Hambleton Road Stamford,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,12.2
914880,Hambleton Road Stamford,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
914880,Hambleton Road Stamford,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
914880,Hambleton Road Stamford,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
914880,Hambleton Road Stamford,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
914880,Hambleton Road Stamford,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
914880,Hambleton Road Stamford,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
914880,Hambleton Road Stamford,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.24
914880,Hambleton Road Stamford,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.54
914880,Hambleton Road Stamford,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.19
914880,Hambleton Road Stamford,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,10.8
914880,Hambleton Road Stamford,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
914880,Hambleton Road Stamford,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
914880,Hambleton Road Stamford,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
914880,Hambleton Road Stamford,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
914880,Hambleton Road Stamford,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
914880,Hambleton Road Stamford,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.78
914880,Hambleton Road Stamford,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.27
914880,Hambleton Road Stamford,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.46
914880,Hambleton Road Stamford,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.08
914880,Hambleton Road Stamford,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,40.9
914880,Hambleton Road Stamford,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
914880,Hambleton Road Stamford,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
914880,Hambleton Road Stamford,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.3
914880,Hambleton Road Stamford,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
914880,Hambleton Road Stamford,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
914880,Hambleton Road Stamford,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
914880,Hambleton Road Stamford,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.42
914880,Hambleton Road Stamford,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.2
914880,Hambleton Road Stamford,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.42
914880,Hambleton Road Stamford,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (RMS),A,20.9
914880,Hambleton Road Stamford,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
914880,Hambleton Road Stamford,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
914880,Hambleton Road Stamford,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
914880,Hambleton Road Stamford,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,16.9
914880,Hambleton Road Stamford,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
914880,Hambleton Road Stamford,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
914880,Hambleton Road Stamford,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
914880,Hambleton Road Stamford,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
914880,Hambleton Road Stamford,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
914880,Hambleton Road Stamford,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
914880,Hambleton Road Stamford,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
914880,Hambleton Road Stamford,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
914880,Hambleton Road Stamford,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
914880,Hambleton Road Stamford,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.65
914880,Hambleton Road Stamford,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.95
914880,Hambleton Road Stamford,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.94
914880,Hambleton Road Stamford,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
914880,Hambleton Road Stamford,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
914880,Hambleton Road Stamford,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
914880,Hambleton Road Stamford,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
914880,Hambleton Road Stamford,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
914880,Hambleton Road Stamford,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
914880,Hambleton Road Stamford,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
914880,Hambleton Road Stamford,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.52
914880,Hambleton Road Stamford,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.36
914880,Hambleton Road Stamford,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.46
914880,Hambleton Road Stamford,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,7.9
914880,Hambleton Road Stamford,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
914880,Hambleton Road Stamford,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
914880,Hambleton Road Stamford,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
914880,Hambleton Road Stamford,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
914880,Hambleton Road Stamford,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
914880,Hambleton Road Stamford,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
914880,Hambleton Road Stamford,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.05
914880,Hambleton Road Stamford,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.2
914880,Hambleton Road Stamford,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.22
914880,Hambleton Road Stamford,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,11.0
914880,Hambleton Road Stamford,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
914880,Hambleton Road Stamford,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
914880,Hambleton Road Stamford,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
914880,Hambleton Road Stamford,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
914880,Hambleton Road Stamford,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
914880,Hambleton Road Stamford,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.69
914880,Hambleton Road Stamford,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
914880,Hambleton Road Stamford,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.15
914880,Hambleton Road Stamford,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.94
914880,Hambleton Road Stamford,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,33.6
914880,Hambleton Road Stamford,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
914880,Hambleton Road Stamford,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
914880,Hambleton Road Stamford,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
914880,Hambleton Road Stamford,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
914880,Hambleton Road Stamford,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
914880,Hambleton Road Stamford,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
914880,Hambleton Road Stamford,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.21
914880,Hambleton Road Stamford,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.75
914880,Hambleton Road Stamford,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.38
914880,Hambleton Road Stamford,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (RMS),A,34.5
914880,Hambleton Road Stamford,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
914880,Hambleton Road Stamford,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.6
914880,Hambleton Road Stamford,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
914880,Hambleton Road Stamford,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,17.0
914880,Hambleton Road Stamford,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
914880,Hambleton Road Stamford,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
914880,Hambleton Road Stamford,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
914880,Hambleton Road Stamford,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
914880,Hambleton Road Stamford,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
914880,Hambleton Road Stamford,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
914880,Hambleton Road Stamford,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
914880,Hambleton Road Stamford,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
914880,Hambleton Road Stamford,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
914880,Hambleton Road Stamford,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.49
914880,Hambleton Road Stamford,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.46
914880,Hambleton Road Stamford,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.99
914880,Hambleton Road Stamford,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
914880,Hambleton Road Stamford,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
914880,Hambleton Road Stamford,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
914880,Hambleton Road Stamford,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
914880,Hambleton Road Stamford,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
914880,Hambleton Road Stamford,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
914880,Hambleton Road Stamford,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
914880,Hambleton Road Stamford,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.72
914880,Hambleton Road Stamford,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.27
914880,Hambleton Road Stamford,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.7
914880,Hambleton Road Stamford,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,8.0
914880,Hambleton Road Stamford,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.7
914880,Hambleton Road Stamford,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
914880,Hambleton Road Stamford,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
914880,Hambleton Road Stamford,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
914880,Hambleton Road Stamford,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.54
914880,Hambleton Road Stamford,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
914880,Hambleton Road Stamford,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.06
914880,Hambleton Road Stamford,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.5
914880,Hambleton Road Stamford,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.96
914880,Hambleton Road Stamford,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,20.8
914880,Hambleton Road Stamford,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
914880,Hambleton Road Stamford,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
914880,Hambleton Road Stamford,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
914880,Hambleton Road Stamford,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
914880,Hambleton Road Stamford,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
914880,Hambleton Road Stamford,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.92
914880,Hambleton Road Stamford,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.72
914880,Hambleton Road Stamford,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.52
914880,Hambleton Road Stamford,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.32
914880,Hambleton Road Stamford,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,43.8
914880,Hambleton Road Stamford,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
914880,Hambleton Road Stamford,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
914880,Hambleton Road Stamford,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
914880,Hambleton Road Stamford,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
914880,Hambleton Road Stamford,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
914880,Hambleton Road Stamford,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
914880,Hambleton Road Stamford,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.55
914880,Hambleton Road Stamford,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.53
914880,Hambleton Road Stamford,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.68
914880,Hambleton Road Stamford,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (RMS),A,23.5
914880,Hambleton Road Stamford,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
914880,Hambleton Road Stamford,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
914880,Hambleton Road Stamford,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
914880,Hambleton Road Stamford,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,17.0
914880,Hambleton Road Stamford,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
914880,Hambleton Road Stamford,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
914880,Hambleton Road Stamford,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
914880,Hambleton Road Stamford,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
914880,Hambleton Road Stamford,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
914880,Hambleton Road Stamford,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
914880,Hambleton Road Stamford,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
914880,Hambleton Road Stamford,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
914880,Hambleton Road Stamford,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
914880,Hambleton Road Stamford,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.06
914880,Hambleton Road Stamford,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.82
914880,Hambleton Road Stamford,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.67
914880,Hambleton Road Stamford,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
914880,Hambleton Road Stamford,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
914880,Hambleton Road Stamford,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
914880,Hambleton Road Stamford,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
914880,Hambleton Road Stamford,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
914880,Hambleton Road Stamford,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
914880,Hambleton Road Stamford,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
914880,Hambleton Road Stamford,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.21
914880,Hambleton Road Stamford,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.48
914880,Hambleton Road Stamford,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.57
914880,Hambleton Road Stamford,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,11.5
914880,Hambleton Road Stamford,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
914880,Hambleton Road Stamford,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
914880,Hambleton Road Stamford,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
914880,Hambleton Road Stamford,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
914880,Hambleton Road Stamford,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.97
914880,Hambleton Road Stamford,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
914880,Hambleton Road Stamford,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.5
914880,Hambleton Road Stamford,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.34
914880,Hambleton Road Stamford,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.43
914880,Hambleton Road Stamford,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,12.8
914880,Hambleton Road Stamford,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
914880,Hambleton Road Stamford,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
914880,Hambleton Road Stamford,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
914880,Hambleton Road Stamford,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
914880,Hambleton Road Stamford,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
914880,Hambleton Road Stamford,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.1
914880,Hambleton Road Stamford,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.22
914880,Hambleton Road Stamford,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.88
914880,Hambleton Road Stamford,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.3
914880,Hambleton Road Stamford,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,33.3
914880,Hambleton Road Stamford,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
914880,Hambleton Road Stamford,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
914880,Hambleton Road Stamford,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
914880,Hambleton Road Stamford,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
914880,Hambleton Road Stamford,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
914880,Hambleton Road Stamford,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
914880,Hambleton Road Stamford,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.1
914880,Hambleton Road Stamford,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.51
914880,Hambleton Road Stamford,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.53
914880,Hambleton Road Stamford,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (RMS),A,21.8
914880,Hambleton Road Stamford,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
914880,Hambleton Road Stamford,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
914880,Hambleton Road Stamford,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
914880,Hambleton Road Stamford,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,17.0
914880,Hambleton Road Stamford,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
914880,Hambleton Road Stamford,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
914880,Hambleton Road Stamford,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
914880,Hambleton Road Stamford,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
914880,Hambleton Road Stamford,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
914880,Hambleton Road Stamford,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
914880,Hambleton Road Stamford,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
914880,Hambleton Road Stamford,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
914880,Hambleton Road Stamford,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
914880,Hambleton Road Stamford,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.02
914880,Hambleton Road Stamford,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.21
914880,Hambleton Road Stamford,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.83
914880,Hambleton Road Stamford,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
914880,Hambleton Road Stamford,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
914880,Hambleton Road Stamford,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
914880,Hambleton Road Stamford,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
914880,Hambleton Road Stamford,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
914880,Hambleton Road Stamford,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
914880,Hambleton Road Stamford,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
914880,Hambleton Road Stamford,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.65
914880,Hambleton Road Stamford,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.84
914880,Hambleton Road Stamford,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.47
914880,Hambleton Road Stamford,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,12.9
914880,Hambleton Road Stamford,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
914880,Hambleton Road Stamford,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
914880,Hambleton Road Stamford,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
914880,Hambleton Road Stamford,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
914880,Hambleton Road Stamford,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.01
914880,Hambleton Road Stamford,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
914880,Hambleton Road Stamford,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.96
914880,Hambleton Road Stamford,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.42
914880,Hambleton Road Stamford,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.15
914880,Hambleton Road Stamford,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,13.4
914880,Hambleton Road Stamford,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
914880,Hambleton Road Stamford,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
914880,Hambleton Road Stamford,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
914880,Hambleton Road Stamford,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
914880,Hambleton Road Stamford,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
914880,Hambleton Road Stamford,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.96
914880,Hambleton Road Stamford,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.58
914880,Hambleton Road Stamford,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.29
914880,Hambleton Road Stamford,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.59
914880,Hambleton Road Stamford,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,28.6
914880,Hambleton Road Stamford,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
914880,Hambleton Road Stamford,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
914880,Hambleton Road Stamford,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
914880,Hambleton Road Stamford,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
914880,Hambleton Road Stamford,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
914880,Hambleton Road Stamford,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
914880,Hambleton Road Stamford,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.25
914880,Hambleton Road Stamford,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.21
914880,Hambleton Road Stamford,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.19
914880,Hambleton Road Stamford,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (RMS),A,34.2
914880,Hambleton Road Stamford,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.9
914880,Hambleton Road Stamford,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
914880,Hambleton Road Stamford,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
914880,Hambleton Road Stamford,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,17.0
914880,Hambleton Road Stamford,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
914880,Hambleton Road Stamford,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
914880,Hambleton Road Stamford,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
914880,Hambleton Road Stamford,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
914880,Hambleton Road Stamford,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
914880,Hambleton Road Stamford,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
914880,Hambleton Road Stamford,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
914880,Hambleton Road Stamford,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
914880,Hambleton Road Stamford,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
914880,Hambleton Road Stamford,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.44
914880,Hambleton Road Stamford,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.75
914880,Hambleton Road Stamford,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.39
914880,Hambleton Road Stamford,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
914880,Hambleton Road Stamford,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
914880,Hambleton Road Stamford,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
914880,Hambleton Road Stamford,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
914880,Hambleton Road Stamford,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
914880,Hambleton Road Stamford,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
914880,Hambleton Road Stamford,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
914880,Hambleton Road Stamford,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.09
914880,Hambleton Road Stamford,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.95
914880,Hambleton Road Stamford,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.09
914880,Hambleton Road Stamford,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,12.3
914880,Hambleton Road Stamford,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
914880,Hambleton Road Stamford,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
914880,Hambleton Road Stamford,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
914880,Hambleton Road Stamford,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
914880,Hambleton Road Stamford,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.63
914880,Hambleton Road Stamford,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
914880,Hambleton Road Stamford,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
914880,Hambleton Road Stamford,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.93
914880,Hambleton Road Stamford,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.02
914880,Hambleton Road Stamford,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,11.3
914880,Hambleton Road Stamford,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
914880,Hambleton Road Stamford,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
914880,Hambleton Road Stamford,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
914880,Hambleton Road Stamford,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
914880,Hambleton Road Stamford,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
914880,Hambleton Road Stamford,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.83
914880,Hambleton Road Stamford,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.55
914880,Hambleton Road Stamford,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.82
914880,Hambleton Road Stamford,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.78
914880,Hambleton Road Stamford,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,21.5
914880,Hambleton Road Stamford,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
914880,Hambleton Road Stamford,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
914880,Hambleton Road Stamford,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
914880,Hambleton Road Stamford,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
914880,Hambleton Road Stamford,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
914880,Hambleton Road Stamford,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
914880,Hambleton Road Stamford,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.03
914880,Hambleton Road Stamford,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.5
914880,Hambleton Road Stamford,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.07
914880,Hambleton Road Stamford,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (RMS),A,39.8
914880,Hambleton Road Stamford,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.2
914880,Hambleton Road Stamford,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
914880,Hambleton Road Stamford,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
914880,Hambleton Road Stamford,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,17.0
914880,Hambleton Road Stamford,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
914880,Hambleton Road Stamford,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
914880,Hambleton Road Stamford,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
914880,Hambleton Road Stamford,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
914880,Hambleton Road Stamford,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
914880,Hambleton Road Stamford,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
914880,Hambleton Road Stamford,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
914880,Hambleton Road Stamford,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
914880,Hambleton Road Stamford,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
914880,Hambleton Road Stamford,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.67
914880,Hambleton Road Stamford,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.2
914880,Hambleton Road Stamford,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.97
914880,Hambleton Road Stamford,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
914880,Hambleton Road Stamford,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
914880,Hambleton Road Stamford,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
914880,Hambleton Road Stamford,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
914880,Hambleton Road Stamford,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
914880,Hambleton Road Stamford,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
914880,Hambleton Road Stamford,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
914880,Hambleton Road Stamford,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.61
914880,Hambleton Road Stamford,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.33
914880,Hambleton Road Stamford,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.45
914880,Hambleton Road Stamford,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,10.8
914880,Hambleton Road Stamford,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
914880,Hambleton Road Stamford,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
914880,Hambleton Road Stamford,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
914880,Hambleton Road Stamford,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
914880,Hambleton Road Stamford,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
914880,Hambleton Road Stamford,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
914880,Hambleton Road Stamford,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.44
914880,Hambleton Road Stamford,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.17
914880,Hambleton Road Stamford,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.07
914880,Hambleton Road Stamford,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,10.0
914880,Hambleton Road Stamford,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
914880,Hambleton Road Stamford,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
914880,Hambleton Road Stamford,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
914880,Hambleton Road Stamford,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
914880,Hambleton Road Stamford,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
