Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.06
914880,Hambleton Road Stamford,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.46
914880,Hambleton Road Stamford,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.83
914880,Hambleton Road Stamford,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.87
914880,Hambleton Road Stamford,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,26.2
914880,Hambleton Road Stamford,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
914880,Hambleton Road Stamford,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
914880,Hambleton Road Stamford,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
914880,Hambleton Road Stamford,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
914880,Hambleton Road Stamford,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
914880,Hambleton Road Stamford,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
914880,Hambleton Road Stamford,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.01
914880,Hambleton Road Stamford,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.45
914880,Hambleton Road Stamford,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.56
914880,Hambleton Road Stamford,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (RMS),A,26.7
914880,Hambleton Road Stamford,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
914880,Hambleton Road Stamford,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
914880,Hambleton Road Stamford,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
914880,Hambleton Road Stamford,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,17.1
914880,Hambleton Road Stamford,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
914880,Hambleton Road Stamford,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
914880,Hambleton Road Stamford,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
914880,Hambleton Road Stamford,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
914880,Hambleton Road Stamford,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
914880,Hambleton Road Stamford,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
914880,Hambleton Road Stamford,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
914880,Hambleton Road Stamford,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
914880,Hambleton Road Stamford,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
914880,Hambleton Road Stamford,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.52
914880,Hambleton Road Stamford,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.79
914880,Hambleton Road Stamford,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.95
914880,Hambleton Road Stamford,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
914880,Hambleton Road Stamford,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
914880,Hambleton Road Stamford,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
914880,Hambleton Road Stamford,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
914880,Hambleton Road Stamford,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.23
914880,Hambleton Road Stamford,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
914880,Hambleton Road Stamford,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
914880,Hambleton Road Stamford,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.7
914880,Hambleton Road Stamford,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.94
914880,Hambleton Road Stamford,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.06
914880,Hambleton Road Stamford,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,11.0
914880,Hambleton Road Stamford,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
914880,Hambleton Road Stamford,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
914880,Hambleton Road Stamford,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
914880,Hambleton Road Stamford,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
914880,Hambleton Road Stamford,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
914880,Hambleton Road Stamford,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
914880,Hambleton Road Stamford,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.26
914880,Hambleton Road Stamford,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.32
914880,Hambleton Road Stamford,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.14
914880,Hambleton Road Stamford,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,15.1
914880,Hambleton Road Stamford,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
914880,Hambleton Road Stamford,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
914880,Hambleton Road Stamford,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
914880,Hambleton Road Stamford,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
914880,Hambleton Road Stamford,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
914880,Hambleton Road Stamford,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.07
914880,Hambleton Road Stamford,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.76
914880,Hambleton Road Stamford,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.81
914880,Hambleton Road Stamford,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.08
914880,Hambleton Road Stamford,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,28.8
914880,Hambleton Road Stamford,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
914880,Hambleton Road Stamford,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
914880,Hambleton Road Stamford,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
914880,Hambleton Road Stamford,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
914880,Hambleton Road Stamford,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
914880,Hambleton Road Stamford,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
914880,Hambleton Road Stamford,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.74
914880,Hambleton Road Stamford,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.3
914880,Hambleton Road Stamford,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.11
914880,Hambleton Road Stamford,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (RMS),A,27.2
914880,Hambleton Road Stamford,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
914880,Hambleton Road Stamford,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
914880,Hambleton Road Stamford,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
914880,Hambleton Road Stamford,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,17.1
914880,Hambleton Road Stamford,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
914880,Hambleton Road Stamford,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
914880,Hambleton Road Stamford,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
914880,Hambleton Road Stamford,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
914880,Hambleton Road Stamford,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
914880,Hambleton Road Stamford,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
914880,Hambleton Road Stamford,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
914880,Hambleton Road Stamford,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
914880,Hambleton Road Stamford,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
914880,Hambleton Road Stamford,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.46
914880,Hambleton Road Stamford,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.38
914880,Hambleton Road Stamford,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.39
914880,Hambleton Road Stamford,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
914880,Hambleton Road Stamford,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
914880,Hambleton Road Stamford,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
914880,Hambleton Road Stamford,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
914880,Hambleton Road Stamford,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
914880,Hambleton Road Stamford,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
914880,Hambleton Road Stamford,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
914880,Hambleton Road Stamford,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.86
914880,Hambleton Road Stamford,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.96
914880,Hambleton Road Stamford,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.23
914880,Hambleton Road Stamford,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,7.9
914880,Hambleton Road Stamford,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
914880,Hambleton Road Stamford,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
914880,Hambleton Road Stamford,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
914880,Hambleton Road Stamford,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
914880,Hambleton Road Stamford,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
914880,Hambleton Road Stamford,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
914880,Hambleton Road Stamford,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.61
914880,Hambleton Road Stamford,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.72
914880,Hambleton Road Stamford,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.02
914880,Hambleton Road Stamford,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,11.3
914880,Hambleton Road Stamford,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
914880,Hambleton Road Stamford,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
914880,Hambleton Road Stamford,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
914880,Hambleton Road Stamford,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
914880,Hambleton Road Stamford,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
914880,Hambleton Road Stamford,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.98
914880,Hambleton Road Stamford,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.35
914880,Hambleton Road Stamford,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.85
914880,Hambleton Road Stamford,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.58
914880,Hambleton Road Stamford,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,30.4
914880,Hambleton Road Stamford,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
914880,Hambleton Road Stamford,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
914880,Hambleton Road Stamford,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
914880,Hambleton Road Stamford,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
914880,Hambleton Road Stamford,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
914880,Hambleton Road Stamford,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
914880,Hambleton Road Stamford,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.23
914880,Hambleton Road Stamford,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.84
914880,Hambleton Road Stamford,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.92
914880,Hambleton Road Stamford,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (RMS),A,29.8
914880,Hambleton Road Stamford,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.3
914880,Hambleton Road Stamford,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
914880,Hambleton Road Stamford,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
914880,Hambleton Road Stamford,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,17.2
914880,Hambleton Road Stamford,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
914880,Hambleton Road Stamford,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
914880,Hambleton Road Stamford,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
914880,Hambleton Road Stamford,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
914880,Hambleton Road Stamford,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
914880,Hambleton Road Stamford,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
914880,Hambleton Road Stamford,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
914880,Hambleton Road Stamford,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
914880,Hambleton Road Stamford,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
914880,Hambleton Road Stamford,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.06
914880,Hambleton Road Stamford,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.38
914880,Hambleton Road Stamford,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.75
914880,Hambleton Road Stamford,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
914880,Hambleton Road Stamford,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
914880,Hambleton Road Stamford,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
914880,Hambleton Road Stamford,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
914880,Hambleton Road Stamford,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
914880,Hambleton Road Stamford,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
914880,Hambleton Road Stamford,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
914880,Hambleton Road Stamford,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.41
914880,Hambleton Road Stamford,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.07
914880,Hambleton Road Stamford,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.31
914880,Hambleton Road Stamford,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,8.7
914880,Hambleton Road Stamford,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
914880,Hambleton Road Stamford,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
914880,Hambleton Road Stamford,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
914880,Hambleton Road Stamford,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
914880,Hambleton Road Stamford,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
914880,Hambleton Road Stamford,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
914880,Hambleton Road Stamford,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.75
914880,Hambleton Road Stamford,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.4
914880,Hambleton Road Stamford,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.69
914880,Hambleton Road Stamford,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,11.9
914880,Hambleton Road Stamford,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
914880,Hambleton Road Stamford,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
914880,Hambleton Road Stamford,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
914880,Hambleton Road Stamford,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
914880,Hambleton Road Stamford,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
914880,Hambleton Road Stamford,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.54
914880,Hambleton Road Stamford,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.72
914880,Hambleton Road Stamford,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.38
914880,Hambleton Road Stamford,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.3
914880,Hambleton Road Stamford,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,25.4
914880,Hambleton Road Stamford,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
914880,Hambleton Road Stamford,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
914880,Hambleton Road Stamford,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
914880,Hambleton Road Stamford,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
914880,Hambleton Road Stamford,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
914880,Hambleton Road Stamford,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
914880,Hambleton Road Stamford,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.49
914880,Hambleton Road Stamford,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.45
914880,Hambleton Road Stamford,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.43
914880,Hambleton Road Stamford,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (RMS),A,35.7
914880,Hambleton Road Stamford,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
914880,Hambleton Road Stamford,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
914880,Hambleton Road Stamford,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.7
914880,Hambleton Road Stamford,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,17.3
914880,Hambleton Road Stamford,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
914880,Hambleton Road Stamford,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
914880,Hambleton Road Stamford,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
914880,Hambleton Road Stamford,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
914880,Hambleton Road Stamford,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
914880,Hambleton Road Stamford,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
914880,Hambleton Road Stamford,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
914880,Hambleton Road Stamford,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
914880,Hambleton Road Stamford,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
914880,Hambleton Road Stamford,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.37
914880,Hambleton Road Stamford,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.31
914880,Hambleton Road Stamford,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.73
914880,Hambleton Road Stamford,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
914880,Hambleton Road Stamford,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
914880,Hambleton Road Stamford,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
914880,Hambleton Road Stamford,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
914880,Hambleton Road Stamford,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
914880,Hambleton Road Stamford,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
914880,Hambleton Road Stamford,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
914880,Hambleton Road Stamford,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.18
914880,Hambleton Road Stamford,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.25
914880,Hambleton Road Stamford,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.13
914880,Hambleton Road Stamford,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,11.3
914880,Hambleton Road Stamford,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
914880,Hambleton Road Stamford,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
914880,Hambleton Road Stamford,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
914880,Hambleton Road Stamford,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
914880,Hambleton Road Stamford,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
914880,Hambleton Road Stamford,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
914880,Hambleton Road Stamford,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.65
914880,Hambleton Road Stamford,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.36
914880,Hambleton Road Stamford,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.75
914880,Hambleton Road Stamford,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,15.3
914880,Hambleton Road Stamford,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
914880,Hambleton Road Stamford,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
914880,Hambleton Road Stamford,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
914880,Hambleton Road Stamford,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
914880,Hambleton Road Stamford,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
914880,Hambleton Road Stamford,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.6
914880,Hambleton Road Stamford,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.67
914880,Hambleton Road Stamford,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.21
914880,Hambleton Road Stamford,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.09
914880,Hambleton Road Stamford,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,23.6
914880,Hambleton Road Stamford,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
914880,Hambleton Road Stamford,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
914880,Hambleton Road Stamford,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
914880,Hambleton Road Stamford,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
914880,Hambleton Road Stamford,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
914880,Hambleton Road Stamford,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
914880,Hambleton Road Stamford,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.49
914880,Hambleton Road Stamford,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.14
914880,Hambleton Road Stamford,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.74
914880,Hambleton Road Stamford,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (RMS),A,36.1
914880,Hambleton Road Stamford,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
914880,Hambleton Road Stamford,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
914880,Hambleton Road Stamford,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
914880,Hambleton Road Stamford,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,17.3
914880,Hambleton Road Stamford,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
914880,Hambleton Road Stamford,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
914880,Hambleton Road Stamford,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
914880,Hambleton Road Stamford,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
914880,Hambleton Road Stamford,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
914880,Hambleton Road Stamford,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
914880,Hambleton Road Stamford,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
914880,Hambleton Road Stamford,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
914880,Hambleton Road Stamford,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
914880,Hambleton Road Stamford,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.99
914880,Hambleton Road Stamford,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.96
914880,Hambleton Road Stamford,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.71
914880,Hambleton Road Stamford,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
914880,Hambleton Road Stamford,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
914880,Hambleton Road Stamford,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
914880,Hambleton Road Stamford,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
914880,Hambleton Road Stamford,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
914880,Hambleton Road Stamford,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
914880,Hambleton Road Stamford,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
914880,Hambleton Road Stamford,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.95
914880,Hambleton Road Stamford,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.15
914880,Hambleton Road Stamford,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.13
914880,Hambleton Road Stamford,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,13.1
914880,Hambleton Road Stamford,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
914880,Hambleton Road Stamford,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
914880,Hambleton Road Stamford,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
914880,Hambleton Road Stamford,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
914880,Hambleton Road Stamford,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
914880,Hambleton Road Stamford,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
914880,Hambleton Road Stamford,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.07
914880,Hambleton Road Stamford,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.29
914880,Hambleton Road Stamford,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.08
914880,Hambleton Road Stamford,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,9.2
914880,Hambleton Road Stamford,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
914880,Hambleton Road Stamford,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
914880,Hambleton Road Stamford,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
914880,Hambleton Road Stamford,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
914880,Hambleton Road Stamford,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
914880,Hambleton Road Stamford,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.07
914880,Hambleton Road Stamford,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.26
914880,Hambleton Road Stamford,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.61
914880,Hambleton Road Stamford,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.59
914880,Hambleton Road Stamford,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,28.0
914880,Hambleton Road Stamford,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
914880,Hambleton Road Stamford,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
914880,Hambleton Road Stamford,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
914880,Hambleton Road Stamford,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
914880,Hambleton Road Stamford,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
914880,Hambleton Road Stamford,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
914880,Hambleton Road Stamford,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.34
914880,Hambleton Road Stamford,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.93
914880,Hambleton Road Stamford,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.61
914880,Hambleton Road Stamford,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (RMS),A,31.5
914880,Hambleton Road Stamford,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
914880,Hambleton Road Stamford,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
914880,Hambleton Road Stamford,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
914880,Hambleton Road Stamford,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,17.4
914880,Hambleton Road Stamford,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
914880,Hambleton Road Stamford,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
914880,Hambleton Road Stamford,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
914880,Hambleton Road Stamford,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
914880,Hambleton Road Stamford,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
914880,Hambleton Road Stamford,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
914880,Hambleton Road Stamford,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
914880,Hambleton Road Stamford,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
914880,Hambleton Road Stamford,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
914880,Hambleton Road Stamford,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.63
914880,Hambleton Road Stamford,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.99
914880,Hambleton Road Stamford,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.42
914880,Hambleton Road Stamford,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
914880,Hambleton Road Stamford,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
914880,Hambleton Road Stamford,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
914880,Hambleton Road Stamford,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
914880,Hambleton Road Stamford,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
914880,Hambleton Road Stamford,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
914880,Hambleton Road Stamford,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
914880,Hambleton Road Stamford,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.81
914880,Hambleton Road Stamford,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.07
914880,Hambleton Road Stamford,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.34
914880,Hambleton Road Stamford,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,8.4
914880,Hambleton Road Stamford,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
914880,Hambleton Road Stamford,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
914880,Hambleton Road Stamford,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.8
914880,Hambleton Road Stamford,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
914880,Hambleton Road Stamford,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.39
914880,Hambleton Road Stamford,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
914880,Hambleton Road Stamford,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.64
914880,Hambleton Road Stamford,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.45
914880,Hambleton Road Stamford,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.42
914880,Hambleton Road Stamford,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,13.3
914880,Hambleton Road Stamford,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
914880,Hambleton Road Stamford,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
914880,Hambleton Road Stamford,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
914880,Hambleton Road Stamford,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
914880,Hambleton Road Stamford,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
914880,Hambleton Road Stamford,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.93
914880,Hambleton Road Stamford,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.83
914880,Hambleton Road Stamford,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.65
914880,Hambleton Road Stamford,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.66
914880,Hambleton Road Stamford,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,23.1
914880,Hambleton Road Stamford,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
914880,Hambleton Road Stamford,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
914880,Hambleton Road Stamford,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
914880,Hambleton Road Stamford,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
914880,Hambleton Road Stamford,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
914880,Hambleton Road Stamford,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
914880,Hambleton Road Stamford,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.09
914880,Hambleton Road Stamford,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.35
914880,Hambleton Road Stamford,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.47
914880,Hambleton Road Stamford,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (RMS),A,36.1
914880,Hambleton Road Stamford,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.8
914880,Hambleton Road Stamford,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.9
914880,Hambleton Road Stamford,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
914880,Hambleton Road Stamford,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,17.5
914880,Hambleton Road Stamford,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
914880,Hambleton Road Stamford,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
914880,Hambleton Road Stamford,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
914880,Hambleton Road Stamford,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
914880,Hambleton Road Stamford,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
914880,Hambleton Road Stamford,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
914880,Hambleton Road Stamford,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
914880,Hambleton Road Stamford,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
914880,Hambleton Road Stamford,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
914880,Hambleton Road Stamford,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.37
914880,Hambleton Road Stamford,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.52
914880,Hambleton Road Stamford,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.9
914880,Hambleton Road Stamford,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
914880,Hambleton Road Stamford,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
914880,Hambleton Road Stamford,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
914880,Hambleton Road Stamford,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
914880,Hambleton Road Stamford,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
914880,Hambleton Road Stamford,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
914880,Hambleton Road Stamford,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
914880,Hambleton Road Stamford,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.76
914880,Hambleton Road Stamford,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.09
914880,Hambleton Road Stamford,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.61
914880,Hambleton Road Stamford,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,13.1
914880,Hambleton Road Stamford,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
914880,Hambleton Road Stamford,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
914880,Hambleton Road Stamford,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
914880,Hambleton Road Stamford,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
914880,Hambleton Road Stamford,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
914880,Hambleton Road Stamford,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
914880,Hambleton Road Stamford,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.41
914880,Hambleton Road Stamford,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.71
914880,Hambleton Road Stamford,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.42
914880,Hambleton Road Stamford,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,36.3
914880,Hambleton Road Stamford,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
914880,Hambleton Road Stamford,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
914880,Hambleton Road Stamford,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
914880,Hambleton Road Stamford,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
914880,Hambleton Road Stamford,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
914880,Hambleton Road Stamford,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.03
914880,Hambleton Road Stamford,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.46
914880,Hambleton Road Stamford,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.47
914880,Hambleton Road Stamford,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.94
914880,Hambleton Road Stamford,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,27.8
914880,Hambleton Road Stamford,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
914880,Hambleton Road Stamford,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
914880,Hambleton Road Stamford,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
914880,Hambleton Road Stamford,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
914880,Hambleton Road Stamford,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
914880,Hambleton Road Stamford,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
914880,Hambleton Road Stamford,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.54
914880,Hambleton Road Stamford,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.7
914880,Hambleton Road Stamford,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.07
914880,Hambleton Road Stamford,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (RMS),A,30.2
914880,Hambleton Road Stamford,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
914880,Hambleton Road Stamford,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
914880,Hambleton Road Stamford,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
914880,Hambleton Road Stamford,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,17.5
914880,Hambleton Road Stamford,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
914880,Hambleton Road Stamford,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
914880,Hambleton Road Stamford,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
914880,Hambleton Road Stamford,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
914880,Hambleton Road Stamford,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
914880,Hambleton Road Stamford,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
914880,Hambleton Road Stamford,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
914880,Hambleton Road Stamford,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
914880,Hambleton Road Stamford,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
914880,Hambleton Road Stamford,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.17
914880,Hambleton Road Stamford,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.96
914880,Hambleton Road Stamford,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.04
914880,Hambleton Road Stamford,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
914880,Hambleton Road Stamford,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
914880,Hambleton Road Stamford,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
914880,Hambleton Road Stamford,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
914880,Hambleton Road Stamford,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
914880,Hambleton Road Stamford,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
914880,Hambleton Road Stamford,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
914880,Hambleton Road Stamford,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.85
914880,Hambleton Road Stamford,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.05
914880,Hambleton Road Stamford,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.12
914880,Hambleton Road Stamford,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,10.8
914880,Hambleton Road Stamford,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.7
914880,Hambleton Road Stamford,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
914880,Hambleton Road Stamford,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
914880,Hambleton Road Stamford,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
914880,Hambleton Road Stamford,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
914880,Hambleton Road Stamford,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
914880,Hambleton Road Stamford,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.94
914880,Hambleton Road Stamford,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.56
914880,Hambleton Road Stamford,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.44
914880,Hambleton Road Stamford,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,14.5
914880,Hambleton Road Stamford,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
914880,Hambleton Road Stamford,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
914880,Hambleton Road Stamford,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
914880,Hambleton Road Stamford,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
914880,Hambleton Road Stamford,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
914880,Hambleton Road Stamford,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.91
914880,Hambleton Road Stamford,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.07
914880,Hambleton Road Stamford,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.9
914880,Hambleton Road Stamford,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.78
914880,Hambleton Road Stamford,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,22.2
914880,Hambleton Road Stamford,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
914880,Hambleton Road Stamford,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
914880,Hambleton Road Stamford,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
914880,Hambleton Road Stamford,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
914880,Hambleton Road Stamford,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
914880,Hambleton Road Stamford,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
914880,Hambleton Road Stamford,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.4
914880,Hambleton Road Stamford,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.9
914880,Hambleton Road Stamford,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.9
914880,Hambleton Road Stamford,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (RMS),A,32.3
914880,Hambleton Road Stamford,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
914880,Hambleton Road Stamford,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
914880,Hambleton Road Stamford,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
914880,Hambleton Road Stamford,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,17.6
914880,Hambleton Road Stamford,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
914880,Hambleton Road Stamford,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
914880,Hambleton Road Stamford,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
914880,Hambleton Road Stamford,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
914880,Hambleton Road Stamford,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
914880,Hambleton Road Stamford,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
914880,Hambleton Road Stamford,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
914880,Hambleton Road Stamford,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
914880,Hambleton Road Stamford,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
914880,Hambleton Road Stamford,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.27
914880,Hambleton Road Stamford,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.4
914880,Hambleton Road Stamford,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.26
914880,Hambleton Road Stamford,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
914880,Hambleton Road Stamford,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
914880,Hambleton Road Stamford,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
914880,Hambleton Road Stamford,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
914880,Hambleton Road Stamford,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
914880,Hambleton Road Stamford,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
914880,Hambleton Road Stamford,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
914880,Hambleton Road Stamford,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.18
914880,Hambleton Road Stamford,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.32
914880,Hambleton Road Stamford,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.07
914880,Hambleton Road Stamford,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,19.2
914880,Hambleton Road Stamford,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
914880,Hambleton Road Stamford,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
914880,Hambleton Road Stamford,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
914880,Hambleton Road Stamford,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
