Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
914880,Hambleton Road Stamford,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
914880,Hambleton Road Stamford,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.2
914880,Hambleton Road Stamford,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.94
914880,Hambleton Road Stamford,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.99
914880,Hambleton Road Stamford,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,10.5
914880,Hambleton Road Stamford,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
914880,Hambleton Road Stamford,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
914880,Hambleton Road Stamford,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
914880,Hambleton Road Stamford,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
914880,Hambleton Road Stamford,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
914880,Hambleton Road Stamford,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.01
914880,Hambleton Road Stamford,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.34
914880,Hambleton Road Stamford,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.79
914880,Hambleton Road Stamford,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.36
914880,Hambleton Road Stamford,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,48.5
914880,Hambleton Road Stamford,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,71.2
914880,Hambleton Road Stamford,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
914880,Hambleton Road Stamford,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
914880,Hambleton Road Stamford,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
914880,Hambleton Road Stamford,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
914880,Hambleton Road Stamford,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
914880,Hambleton Road Stamford,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.24
914880,Hambleton Road Stamford,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.45
914880,Hambleton Road Stamford,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
914880,Hambleton Road Stamford,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (RMS),A,47.8
914880,Hambleton Road Stamford,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.1
914880,Hambleton Road Stamford,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
914880,Hambleton Road Stamford,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.7
914880,Hambleton Road Stamford,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,17.7
914880,Hambleton Road Stamford,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
914880,Hambleton Road Stamford,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
914880,Hambleton Road Stamford,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
914880,Hambleton Road Stamford,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
914880,Hambleton Road Stamford,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
914880,Hambleton Road Stamford,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
914880,Hambleton Road Stamford,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
914880,Hambleton Road Stamford,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
914880,Hambleton Road Stamford,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
914880,Hambleton Road Stamford,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.96
914880,Hambleton Road Stamford,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.51
914880,Hambleton Road Stamford,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.42
914880,Hambleton Road Stamford,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
914880,Hambleton Road Stamford,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
914880,Hambleton Road Stamford,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
914880,Hambleton Road Stamford,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
914880,Hambleton Road Stamford,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
914880,Hambleton Road Stamford,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
914880,Hambleton Road Stamford,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
914880,Hambleton Road Stamford,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.18
914880,Hambleton Road Stamford,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.97
914880,Hambleton Road Stamford,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.07
914880,Hambleton Road Stamford,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,9.3
914880,Hambleton Road Stamford,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
914880,Hambleton Road Stamford,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
914880,Hambleton Road Stamford,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
914880,Hambleton Road Stamford,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
914880,Hambleton Road Stamford,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
914880,Hambleton Road Stamford,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
914880,Hambleton Road Stamford,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.12
914880,Hambleton Road Stamford,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.86
914880,Hambleton Road Stamford,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.04
914880,Hambleton Road Stamford,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,13.5
914880,Hambleton Road Stamford,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
914880,Hambleton Road Stamford,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
914880,Hambleton Road Stamford,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
914880,Hambleton Road Stamford,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
914880,Hambleton Road Stamford,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
914880,Hambleton Road Stamford,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.37
914880,Hambleton Road Stamford,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.32
914880,Hambleton Road Stamford,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.85
914880,Hambleton Road Stamford,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.24
914880,Hambleton Road Stamford,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,48.5
914880,Hambleton Road Stamford,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.3
914880,Hambleton Road Stamford,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
914880,Hambleton Road Stamford,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
914880,Hambleton Road Stamford,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
914880,Hambleton Road Stamford,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
914880,Hambleton Road Stamford,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
914880,Hambleton Road Stamford,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.87
914880,Hambleton Road Stamford,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.61
914880,Hambleton Road Stamford,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.83
914880,Hambleton Road Stamford,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (RMS),A,38.1
914880,Hambleton Road Stamford,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.2
914880,Hambleton Road Stamford,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
914880,Hambleton Road Stamford,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
914880,Hambleton Road Stamford,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,17.8
914880,Hambleton Road Stamford,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
914880,Hambleton Road Stamford,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
914880,Hambleton Road Stamford,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
914880,Hambleton Road Stamford,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
914880,Hambleton Road Stamford,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
914880,Hambleton Road Stamford,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
914880,Hambleton Road Stamford,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
914880,Hambleton Road Stamford,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
914880,Hambleton Road Stamford,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
914880,Hambleton Road Stamford,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.49
914880,Hambleton Road Stamford,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.29
914880,Hambleton Road Stamford,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.18
914880,Hambleton Road Stamford,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
914880,Hambleton Road Stamford,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
914880,Hambleton Road Stamford,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
914880,Hambleton Road Stamford,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
914880,Hambleton Road Stamford,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
914880,Hambleton Road Stamford,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
914880,Hambleton Road Stamford,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
914880,Hambleton Road Stamford,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.74
914880,Hambleton Road Stamford,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.02
914880,Hambleton Road Stamford,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.12
914880,Hambleton Road Stamford,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,10.4
914880,Hambleton Road Stamford,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.3
914880,Hambleton Road Stamford,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
914880,Hambleton Road Stamford,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
914880,Hambleton Road Stamford,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
914880,Hambleton Road Stamford,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.56
914880,Hambleton Road Stamford,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
914880,Hambleton Road Stamford,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.63
914880,Hambleton Road Stamford,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.09
914880,Hambleton Road Stamford,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.16
914880,Hambleton Road Stamford,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,20.8
914880,Hambleton Road Stamford,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
914880,Hambleton Road Stamford,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
914880,Hambleton Road Stamford,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
914880,Hambleton Road Stamford,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
914880,Hambleton Road Stamford,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
914880,Hambleton Road Stamford,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.13
914880,Hambleton Road Stamford,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.73
914880,Hambleton Road Stamford,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.54
914880,Hambleton Road Stamford,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.34
914880,Hambleton Road Stamford,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,25.6
914880,Hambleton Road Stamford,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
914880,Hambleton Road Stamford,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
914880,Hambleton Road Stamford,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
914880,Hambleton Road Stamford,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
914880,Hambleton Road Stamford,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
914880,Hambleton Road Stamford,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
914880,Hambleton Road Stamford,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.96
914880,Hambleton Road Stamford,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.89
914880,Hambleton Road Stamford,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.84
914880,Hambleton Road Stamford,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (RMS),A,38.3
914880,Hambleton Road Stamford,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.9
914880,Hambleton Road Stamford,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
914880,Hambleton Road Stamford,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
914880,Hambleton Road Stamford,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,17.8
914880,Hambleton Road Stamford,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
914880,Hambleton Road Stamford,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
914880,Hambleton Road Stamford,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
914880,Hambleton Road Stamford,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
914880,Hambleton Road Stamford,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
914880,Hambleton Road Stamford,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
914880,Hambleton Road Stamford,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
914880,Hambleton Road Stamford,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
914880,Hambleton Road Stamford,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
914880,Hambleton Road Stamford,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.05
914880,Hambleton Road Stamford,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.55
914880,Hambleton Road Stamford,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.46
914880,Hambleton Road Stamford,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
914880,Hambleton Road Stamford,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
914880,Hambleton Road Stamford,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
914880,Hambleton Road Stamford,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
914880,Hambleton Road Stamford,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
914880,Hambleton Road Stamford,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
914880,Hambleton Road Stamford,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
914880,Hambleton Road Stamford,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.72
914880,Hambleton Road Stamford,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.77
914880,Hambleton Road Stamford,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.32
914880,Hambleton Road Stamford,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,6.7
914880,Hambleton Road Stamford,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.3
914880,Hambleton Road Stamford,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
914880,Hambleton Road Stamford,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
914880,Hambleton Road Stamford,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
914880,Hambleton Road Stamford,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.57
914880,Hambleton Road Stamford,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
914880,Hambleton Road Stamford,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.11
914880,Hambleton Road Stamford,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.01
914880,Hambleton Road Stamford,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.53
914880,Hambleton Road Stamford,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,16.3
914880,Hambleton Road Stamford,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
914880,Hambleton Road Stamford,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
914880,Hambleton Road Stamford,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
914880,Hambleton Road Stamford,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
914880,Hambleton Road Stamford,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
914880,Hambleton Road Stamford,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.05
914880,Hambleton Road Stamford,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.53
914880,Hambleton Road Stamford,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.15
914880,Hambleton Road Stamford,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.4
914880,Hambleton Road Stamford,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,27.2
914880,Hambleton Road Stamford,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
914880,Hambleton Road Stamford,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
914880,Hambleton Road Stamford,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
914880,Hambleton Road Stamford,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.14
914880,Hambleton Road Stamford,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
914880,Hambleton Road Stamford,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
914880,Hambleton Road Stamford,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.14
914880,Hambleton Road Stamford,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.95
914880,Hambleton Road Stamford,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.17
914880,Hambleton Road Stamford,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (RMS),A,21.1
914880,Hambleton Road Stamford,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
914880,Hambleton Road Stamford,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
914880,Hambleton Road Stamford,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
914880,Hambleton Road Stamford,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,17.9
914880,Hambleton Road Stamford,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
914880,Hambleton Road Stamford,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
914880,Hambleton Road Stamford,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
914880,Hambleton Road Stamford,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
914880,Hambleton Road Stamford,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
914880,Hambleton Road Stamford,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
914880,Hambleton Road Stamford,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
914880,Hambleton Road Stamford,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
914880,Hambleton Road Stamford,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
914880,Hambleton Road Stamford,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.5
914880,Hambleton Road Stamford,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.88
914880,Hambleton Road Stamford,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.42
914880,Hambleton Road Stamford,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
914880,Hambleton Road Stamford,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
914880,Hambleton Road Stamford,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
914880,Hambleton Road Stamford,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
914880,Hambleton Road Stamford,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
914880,Hambleton Road Stamford,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
914880,Hambleton Road Stamford,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
914880,Hambleton Road Stamford,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.63
914880,Hambleton Road Stamford,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.67
914880,Hambleton Road Stamford,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.18
914880,Hambleton Road Stamford,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,7.6
914880,Hambleton Road Stamford,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
914880,Hambleton Road Stamford,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
914880,Hambleton Road Stamford,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.9
914880,Hambleton Road Stamford,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
914880,Hambleton Road Stamford,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.61
914880,Hambleton Road Stamford,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
914880,Hambleton Road Stamford,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.84
914880,Hambleton Road Stamford,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.78
914880,Hambleton Road Stamford,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.66
914880,Hambleton Road Stamford,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,13.3
914880,Hambleton Road Stamford,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
914880,Hambleton Road Stamford,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
914880,Hambleton Road Stamford,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
914880,Hambleton Road Stamford,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
914880,Hambleton Road Stamford,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
914880,Hambleton Road Stamford,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.81
914880,Hambleton Road Stamford,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
914880,Hambleton Road Stamford,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.21
914880,Hambleton Road Stamford,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.88
914880,Hambleton Road Stamford,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,20.4
914880,Hambleton Road Stamford,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
914880,Hambleton Road Stamford,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
914880,Hambleton Road Stamford,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
914880,Hambleton Road Stamford,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
914880,Hambleton Road Stamford,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
914880,Hambleton Road Stamford,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
914880,Hambleton Road Stamford,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.41
914880,Hambleton Road Stamford,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.37
914880,Hambleton Road Stamford,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.12
914880,Hambleton Road Stamford,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (RMS),A,28.9
914880,Hambleton Road Stamford,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.5
914880,Hambleton Road Stamford,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
914880,Hambleton Road Stamford,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
914880,Hambleton Road Stamford,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,18.0
914880,Hambleton Road Stamford,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
914880,Hambleton Road Stamford,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
914880,Hambleton Road Stamford,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
914880,Hambleton Road Stamford,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
914880,Hambleton Road Stamford,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
914880,Hambleton Road Stamford,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
914880,Hambleton Road Stamford,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
914880,Hambleton Road Stamford,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
914880,Hambleton Road Stamford,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
914880,Hambleton Road Stamford,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.88
914880,Hambleton Road Stamford,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.03
914880,Hambleton Road Stamford,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.84
914880,Hambleton Road Stamford,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
914880,Hambleton Road Stamford,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
914880,Hambleton Road Stamford,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
914880,Hambleton Road Stamford,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
914880,Hambleton Road Stamford,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
914880,Hambleton Road Stamford,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
914880,Hambleton Road Stamford,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
914880,Hambleton Road Stamford,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.56
914880,Hambleton Road Stamford,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.92
914880,Hambleton Road Stamford,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.18
914880,Hambleton Road Stamford,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,4.6
914880,Hambleton Road Stamford,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.6
914880,Hambleton Road Stamford,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.3
914880,Hambleton Road Stamford,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.7
914880,Hambleton Road Stamford,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
914880,Hambleton Road Stamford,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.55
914880,Hambleton Road Stamford,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
914880,Hambleton Road Stamford,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.56
914880,Hambleton Road Stamford,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.48
914880,Hambleton Road Stamford,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.01
914880,Hambleton Road Stamford,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,9.1
914880,Hambleton Road Stamford,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
914880,Hambleton Road Stamford,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
914880,Hambleton Road Stamford,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
914880,Hambleton Road Stamford,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
914880,Hambleton Road Stamford,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
914880,Hambleton Road Stamford,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.25
914880,Hambleton Road Stamford,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.13
914880,Hambleton Road Stamford,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.97
914880,Hambleton Road Stamford,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.52
914880,Hambleton Road Stamford,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,23.6
914880,Hambleton Road Stamford,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
914880,Hambleton Road Stamford,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
914880,Hambleton Road Stamford,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
914880,Hambleton Road Stamford,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
914880,Hambleton Road Stamford,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
914880,Hambleton Road Stamford,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
914880,Hambleton Road Stamford,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.62
914880,Hambleton Road Stamford,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.39
914880,Hambleton Road Stamford,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.55
914880,Hambleton Road Stamford,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (RMS),A,25.1
914880,Hambleton Road Stamford,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
914880,Hambleton Road Stamford,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
914880,Hambleton Road Stamford,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
914880,Hambleton Road Stamford,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,18.1
914880,Hambleton Road Stamford,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
914880,Hambleton Road Stamford,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
914880,Hambleton Road Stamford,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
914880,Hambleton Road Stamford,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
914880,Hambleton Road Stamford,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
914880,Hambleton Road Stamford,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
914880,Hambleton Road Stamford,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
914880,Hambleton Road Stamford,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
914880,Hambleton Road Stamford,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
914880,Hambleton Road Stamford,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.87
914880,Hambleton Road Stamford,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.75
914880,Hambleton Road Stamford,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.27
914880,Hambleton Road Stamford,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
914880,Hambleton Road Stamford,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
914880,Hambleton Road Stamford,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
914880,Hambleton Road Stamford,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
914880,Hambleton Road Stamford,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
914880,Hambleton Road Stamford,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
914880,Hambleton Road Stamford,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
914880,Hambleton Road Stamford,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.47
914880,Hambleton Road Stamford,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.36
914880,Hambleton Road Stamford,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.1
914880,Hambleton Road Stamford,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,6.8
914880,Hambleton Road Stamford,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.2
914880,Hambleton Road Stamford,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
914880,Hambleton Road Stamford,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
914880,Hambleton Road Stamford,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
914880,Hambleton Road Stamford,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.45
914880,Hambleton Road Stamford,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
914880,Hambleton Road Stamford,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.98
914880,Hambleton Road Stamford,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.89
914880,Hambleton Road Stamford,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.7
914880,Hambleton Road Stamford,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,10.6
914880,Hambleton Road Stamford,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
914880,Hambleton Road Stamford,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
914880,Hambleton Road Stamford,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
914880,Hambleton Road Stamford,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
914880,Hambleton Road Stamford,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
914880,Hambleton Road Stamford,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.4
914880,Hambleton Road Stamford,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.92
914880,Hambleton Road Stamford,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.26
914880,Hambleton Road Stamford,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.88
914880,Hambleton Road Stamford,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,29.2
914880,Hambleton Road Stamford,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
914880,Hambleton Road Stamford,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
914880,Hambleton Road Stamford,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
914880,Hambleton Road Stamford,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
914880,Hambleton Road Stamford,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
914880,Hambleton Road Stamford,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
914880,Hambleton Road Stamford,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.44
914880,Hambleton Road Stamford,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
914880,Hambleton Road Stamford,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.31
914880,Hambleton Road Stamford,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (RMS),A,35.2
914880,Hambleton Road Stamford,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.2
914880,Hambleton Road Stamford,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
914880,Hambleton Road Stamford,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
914880,Hambleton Road Stamford,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,18.2
914880,Hambleton Road Stamford,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
914880,Hambleton Road Stamford,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
914880,Hambleton Road Stamford,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
914880,Hambleton Road Stamford,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
914880,Hambleton Road Stamford,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
914880,Hambleton Road Stamford,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
914880,Hambleton Road Stamford,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
914880,Hambleton Road Stamford,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
914880,Hambleton Road Stamford,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
914880,Hambleton Road Stamford,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.81
914880,Hambleton Road Stamford,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.52
914880,Hambleton Road Stamford,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.99
914880,Hambleton Road Stamford,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
914880,Hambleton Road Stamford,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
914880,Hambleton Road Stamford,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
914880,Hambleton Road Stamford,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
914880,Hambleton Road Stamford,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
914880,Hambleton Road Stamford,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
914880,Hambleton Road Stamford,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
914880,Hambleton Road Stamford,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.18
914880,Hambleton Road Stamford,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.51
914880,Hambleton Road Stamford,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.05
914880,Hambleton Road Stamford,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,7.4
914880,Hambleton Road Stamford,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
914880,Hambleton Road Stamford,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
914880,Hambleton Road Stamford,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
914880,Hambleton Road Stamford,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
914880,Hambleton Road Stamford,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
914880,Hambleton Road Stamford,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
914880,Hambleton Road Stamford,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.04
914880,Hambleton Road Stamford,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.41
914880,Hambleton Road Stamford,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.78
914880,Hambleton Road Stamford,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,10.9
914880,Hambleton Road Stamford,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
914880,Hambleton Road Stamford,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
914880,Hambleton Road Stamford,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
914880,Hambleton Road Stamford,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
914880,Hambleton Road Stamford,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
914880,Hambleton Road Stamford,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.23
914880,Hambleton Road Stamford,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.88
914880,Hambleton Road Stamford,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.84
914880,Hambleton Road Stamford,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.24
914880,Hambleton Road Stamford,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,27.6
914880,Hambleton Road Stamford,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
914880,Hambleton Road Stamford,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
914880,Hambleton Road Stamford,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
914880,Hambleton Road Stamford,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
914880,Hambleton Road Stamford,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
914880,Hambleton Road Stamford,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
914880,Hambleton Road Stamford,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.73
914880,Hambleton Road Stamford,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.58
914880,Hambleton Road Stamford,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.29
914880,Hambleton Road Stamford,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (RMS),A,26.9
914880,Hambleton Road Stamford,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
914880,Hambleton Road Stamford,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
914880,Hambleton Road Stamford,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
914880,Hambleton Road Stamford,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,18.3
914880,Hambleton Road Stamford,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
914880,Hambleton Road Stamford,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
914880,Hambleton Road Stamford,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
914880,Hambleton Road Stamford,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
914880,Hambleton Road Stamford,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
914880,Hambleton Road Stamford,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
914880,Hambleton Road Stamford,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
914880,Hambleton Road Stamford,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
914880,Hambleton Road Stamford,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
914880,Hambleton Road Stamford,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.83
914880,Hambleton Road Stamford,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.35
914880,Hambleton Road Stamford,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.36
914880,Hambleton Road Stamford,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
914880,Hambleton Road Stamford,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
914880,Hambleton Road Stamford,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
914880,Hambleton Road Stamford,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
914880,Hambleton Road Stamford,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
914880,Hambleton Road Stamford,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
914880,Hambleton Road Stamford,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
914880,Hambleton Road Stamford,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.31
914880,Hambleton Road Stamford,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.57
914880,Hambleton Road Stamford,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.2
914880,Hambleton Road Stamford,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,8.8
914880,Hambleton Road Stamford,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
914880,Hambleton Road Stamford,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
914880,Hambleton Road Stamford,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.7
914880,Hambleton Road Stamford,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
914880,Hambleton Road Stamford,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
914880,Hambleton Road Stamford,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
914880,Hambleton Road Stamford,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
914880,Hambleton Road Stamford,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.45
914880,Hambleton Road Stamford,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.35
914880,Hambleton Road Stamford,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,8.7
914880,Hambleton Road Stamford,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
914880,Hambleton Road Stamford,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
914880,Hambleton Road Stamford,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
914880,Hambleton Road Stamford,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
914880,Hambleton Road Stamford,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
914880,Hambleton Road Stamford,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.07
914880,Hambleton Road Stamford,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.88
914880,Hambleton Road Stamford,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.12
914880,Hambleton Road Stamford,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.36
914880,Hambleton Road Stamford,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,24.4
914880,Hambleton Road Stamford,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
914880,Hambleton Road Stamford,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
914880,Hambleton Road Stamford,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
914880,Hambleton Road Stamford,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.6
914880,Hambleton Road Stamford,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
914880,Hambleton Road Stamford,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
914880,Hambleton Road Stamford,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.62
914880,Hambleton Road Stamford,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.06
914880,Hambleton Road Stamford,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.85
914880,Hambleton Road Stamford,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (RMS),A,23.0
914880,Hambleton Road Stamford,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
914880,Hambleton Road Stamford,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
914880,Hambleton Road Stamford,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
914880,Hambleton Road Stamford,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,18.4
914880,Hambleton Road Stamford,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
914880,Hambleton Road Stamford,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
914880,Hambleton Road Stamford,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
914880,Hambleton Road Stamford,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
914880,Hambleton Road Stamford,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
914880,Hambleton Road Stamford,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
914880,Hambleton Road Stamford,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
914880,Hambleton Road Stamford,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
914880,Hambleton Road Stamford,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
914880,Hambleton Road Stamford,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.09
914880,Hambleton Road Stamford,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.2
914880,Hambleton Road Stamford,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.76
914880,Hambleton Road Stamford,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
914880,Hambleton Road Stamford,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
914880,Hambleton Road Stamford,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
914880,Hambleton Road Stamford,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
