Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
914880,Hambleton Road Stamford,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
914880,Hambleton Road Stamford,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
914880,Hambleton Road Stamford,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.48
914880,Hambleton Road Stamford,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.52
914880,Hambleton Road Stamford,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.37
914880,Hambleton Road Stamford,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,6.3
914880,Hambleton Road Stamford,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
914880,Hambleton Road Stamford,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
914880,Hambleton Road Stamford,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.2
914880,Hambleton Road Stamford,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
914880,Hambleton Road Stamford,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
914880,Hambleton Road Stamford,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
914880,Hambleton Road Stamford,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.65
914880,Hambleton Road Stamford,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.15
914880,Hambleton Road Stamford,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.5
914880,Hambleton Road Stamford,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,10.7
914880,Hambleton Road Stamford,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
914880,Hambleton Road Stamford,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
914880,Hambleton Road Stamford,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
914880,Hambleton Road Stamford,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
914880,Hambleton Road Stamford,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
914880,Hambleton Road Stamford,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.74
914880,Hambleton Road Stamford,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.36
914880,Hambleton Road Stamford,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.08
914880,Hambleton Road Stamford,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.44
914880,Hambleton Road Stamford,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,22.7
914880,Hambleton Road Stamford,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
914880,Hambleton Road Stamford,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
914880,Hambleton Road Stamford,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
914880,Hambleton Road Stamford,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
914880,Hambleton Road Stamford,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
914880,Hambleton Road Stamford,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.77
914880,Hambleton Road Stamford,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.14
914880,Hambleton Road Stamford,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.99
914880,Hambleton Road Stamford,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
914880,Hambleton Road Stamford,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (RMS),A,20.5
914880,Hambleton Road Stamford,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
914880,Hambleton Road Stamford,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
914880,Hambleton Road Stamford,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
914880,Hambleton Road Stamford,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,18.5
914880,Hambleton Road Stamford,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
914880,Hambleton Road Stamford,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
914880,Hambleton Road Stamford,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
914880,Hambleton Road Stamford,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
914880,Hambleton Road Stamford,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
914880,Hambleton Road Stamford,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
914880,Hambleton Road Stamford,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
914880,Hambleton Road Stamford,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
914880,Hambleton Road Stamford,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
914880,Hambleton Road Stamford,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
914880,Hambleton Road Stamford,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.75
914880,Hambleton Road Stamford,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.32
914880,Hambleton Road Stamford,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
914880,Hambleton Road Stamford,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
914880,Hambleton Road Stamford,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
914880,Hambleton Road Stamford,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
914880,Hambleton Road Stamford,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
914880,Hambleton Road Stamford,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
914880,Hambleton Road Stamford,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
914880,Hambleton Road Stamford,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.47
914880,Hambleton Road Stamford,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.15
914880,Hambleton Road Stamford,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.15
914880,Hambleton Road Stamford,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,4.9
914880,Hambleton Road Stamford,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.2
914880,Hambleton Road Stamford,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
914880,Hambleton Road Stamford,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.4
914880,Hambleton Road Stamford,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
914880,Hambleton Road Stamford,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
914880,Hambleton Road Stamford,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
914880,Hambleton Road Stamford,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.64
914880,Hambleton Road Stamford,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.6
914880,Hambleton Road Stamford,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.18
914880,Hambleton Road Stamford,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,10.2
914880,Hambleton Road Stamford,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
914880,Hambleton Road Stamford,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
914880,Hambleton Road Stamford,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
914880,Hambleton Road Stamford,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
914880,Hambleton Road Stamford,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
914880,Hambleton Road Stamford,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.97
914880,Hambleton Road Stamford,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.06
914880,Hambleton Road Stamford,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.83
914880,Hambleton Road Stamford,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.57
914880,Hambleton Road Stamford,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,25.0
914880,Hambleton Road Stamford,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
914880,Hambleton Road Stamford,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
914880,Hambleton Road Stamford,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
914880,Hambleton Road Stamford,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
914880,Hambleton Road Stamford,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
914880,Hambleton Road Stamford,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
914880,Hambleton Road Stamford,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.98
914880,Hambleton Road Stamford,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.09
914880,Hambleton Road Stamford,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.49
914880,Hambleton Road Stamford,2024-01-26T05:40:00.000+00:00,feeder,01,N Current (RMS),A,17.2
914880,Hambleton Road Stamford,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
914880,Hambleton Road Stamford,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
914880,Hambleton Road Stamford,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
914880,Hambleton Road Stamford,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,18.6
914880,Hambleton Road Stamford,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
914880,Hambleton Road Stamford,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
914880,Hambleton Road Stamford,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
914880,Hambleton Road Stamford,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
914880,Hambleton Road Stamford,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
914880,Hambleton Road Stamford,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
914880,Hambleton Road Stamford,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
914880,Hambleton Road Stamford,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
914880,Hambleton Road Stamford,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
914880,Hambleton Road Stamford,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.15
914880,Hambleton Road Stamford,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.66
914880,Hambleton Road Stamford,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.39
914880,Hambleton Road Stamford,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
914880,Hambleton Road Stamford,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
914880,Hambleton Road Stamford,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
914880,Hambleton Road Stamford,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
914880,Hambleton Road Stamford,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
914880,Hambleton Road Stamford,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
914880,Hambleton Road Stamford,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
914880,Hambleton Road Stamford,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.42
914880,Hambleton Road Stamford,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.26
914880,Hambleton Road Stamford,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.93
914880,Hambleton Road Stamford,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,11.1
914880,Hambleton Road Stamford,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.0
914880,Hambleton Road Stamford,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
914880,Hambleton Road Stamford,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
914880,Hambleton Road Stamford,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
914880,Hambleton Road Stamford,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.62
914880,Hambleton Road Stamford,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
914880,Hambleton Road Stamford,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.57
914880,Hambleton Road Stamford,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.74
914880,Hambleton Road Stamford,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.57
914880,Hambleton Road Stamford,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,9.7
914880,Hambleton Road Stamford,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
914880,Hambleton Road Stamford,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
914880,Hambleton Road Stamford,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
914880,Hambleton Road Stamford,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
914880,Hambleton Road Stamford,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
914880,Hambleton Road Stamford,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.27
914880,Hambleton Road Stamford,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.63
914880,Hambleton Road Stamford,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.25
914880,Hambleton Road Stamford,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.97
914880,Hambleton Road Stamford,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,22.6
914880,Hambleton Road Stamford,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
914880,Hambleton Road Stamford,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
914880,Hambleton Road Stamford,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
914880,Hambleton Road Stamford,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
914880,Hambleton Road Stamford,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
914880,Hambleton Road Stamford,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
914880,Hambleton Road Stamford,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.3
914880,Hambleton Road Stamford,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.94
914880,Hambleton Road Stamford,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.99
914880,Hambleton Road Stamford,2024-01-26T05:30:00.000+00:00,feeder,01,N Current (RMS),A,24.1
914880,Hambleton Road Stamford,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
914880,Hambleton Road Stamford,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
914880,Hambleton Road Stamford,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
914880,Hambleton Road Stamford,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,18.8
914880,Hambleton Road Stamford,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
914880,Hambleton Road Stamford,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
914880,Hambleton Road Stamford,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
914880,Hambleton Road Stamford,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
914880,Hambleton Road Stamford,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
914880,Hambleton Road Stamford,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
914880,Hambleton Road Stamford,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
914880,Hambleton Road Stamford,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
914880,Hambleton Road Stamford,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
914880,Hambleton Road Stamford,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.92
914880,Hambleton Road Stamford,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.19
914880,Hambleton Road Stamford,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.46
914880,Hambleton Road Stamford,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
914880,Hambleton Road Stamford,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
914880,Hambleton Road Stamford,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
914880,Hambleton Road Stamford,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
914880,Hambleton Road Stamford,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
914880,Hambleton Road Stamford,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
914880,Hambleton Road Stamford,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
914880,Hambleton Road Stamford,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.38
914880,Hambleton Road Stamford,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.38
914880,Hambleton Road Stamford,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.77
914880,Hambleton Road Stamford,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,10.9
914880,Hambleton Road Stamford,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.9
914880,Hambleton Road Stamford,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
914880,Hambleton Road Stamford,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
914880,Hambleton Road Stamford,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
914880,Hambleton Road Stamford,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
914880,Hambleton Road Stamford,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
914880,Hambleton Road Stamford,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.22
914880,Hambleton Road Stamford,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.66
914880,Hambleton Road Stamford,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.96
914880,Hambleton Road Stamford,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,15.7
914880,Hambleton Road Stamford,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
914880,Hambleton Road Stamford,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
914880,Hambleton Road Stamford,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
914880,Hambleton Road Stamford,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
914880,Hambleton Road Stamford,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
914880,Hambleton Road Stamford,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.06
914880,Hambleton Road Stamford,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.44
914880,Hambleton Road Stamford,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.83
914880,Hambleton Road Stamford,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.08
914880,Hambleton Road Stamford,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,45.2
914880,Hambleton Road Stamford,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.6
914880,Hambleton Road Stamford,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
914880,Hambleton Road Stamford,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
914880,Hambleton Road Stamford,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.78
914880,Hambleton Road Stamford,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
914880,Hambleton Road Stamford,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
914880,Hambleton Road Stamford,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.31
914880,Hambleton Road Stamford,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.85
914880,Hambleton Road Stamford,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.51
914880,Hambleton Road Stamford,2024-01-26T05:20:00.000+00:00,feeder,01,N Current (RMS),A,24.2
914880,Hambleton Road Stamford,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
914880,Hambleton Road Stamford,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
914880,Hambleton Road Stamford,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
914880,Hambleton Road Stamford,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,18.9
914880,Hambleton Road Stamford,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
914880,Hambleton Road Stamford,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
914880,Hambleton Road Stamford,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
914880,Hambleton Road Stamford,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
914880,Hambleton Road Stamford,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
914880,Hambleton Road Stamford,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
914880,Hambleton Road Stamford,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
914880,Hambleton Road Stamford,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
914880,Hambleton Road Stamford,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
914880,Hambleton Road Stamford,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.35
914880,Hambleton Road Stamford,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.73
914880,Hambleton Road Stamford,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.33
914880,Hambleton Road Stamford,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
914880,Hambleton Road Stamford,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
914880,Hambleton Road Stamford,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
914880,Hambleton Road Stamford,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
914880,Hambleton Road Stamford,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
914880,Hambleton Road Stamford,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
914880,Hambleton Road Stamford,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
914880,Hambleton Road Stamford,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.53
914880,Hambleton Road Stamford,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.94
914880,Hambleton Road Stamford,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.62
914880,Hambleton Road Stamford,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,17.0
914880,Hambleton Road Stamford,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.5
914880,Hambleton Road Stamford,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
914880,Hambleton Road Stamford,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
914880,Hambleton Road Stamford,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
914880,Hambleton Road Stamford,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
914880,Hambleton Road Stamford,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
914880,Hambleton Road Stamford,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.44
914880,Hambleton Road Stamford,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.07
914880,Hambleton Road Stamford,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.04
914880,Hambleton Road Stamford,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,14.5
914880,Hambleton Road Stamford,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
914880,Hambleton Road Stamford,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
914880,Hambleton Road Stamford,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
914880,Hambleton Road Stamford,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
914880,Hambleton Road Stamford,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
914880,Hambleton Road Stamford,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.65
914880,Hambleton Road Stamford,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.01
914880,Hambleton Road Stamford,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.67
914880,Hambleton Road Stamford,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.93
914880,Hambleton Road Stamford,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,39.3
914880,Hambleton Road Stamford,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.6
914880,Hambleton Road Stamford,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
914880,Hambleton Road Stamford,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
914880,Hambleton Road Stamford,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.83
914880,Hambleton Road Stamford,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
914880,Hambleton Road Stamford,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
914880,Hambleton Road Stamford,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.44
914880,Hambleton Road Stamford,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.62
914880,Hambleton Road Stamford,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.31
914880,Hambleton Road Stamford,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (RMS),A,20.6
914880,Hambleton Road Stamford,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
914880,Hambleton Road Stamford,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
914880,Hambleton Road Stamford,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
914880,Hambleton Road Stamford,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,19.0
914880,Hambleton Road Stamford,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
914880,Hambleton Road Stamford,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
914880,Hambleton Road Stamford,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
914880,Hambleton Road Stamford,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
914880,Hambleton Road Stamford,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
914880,Hambleton Road Stamford,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
914880,Hambleton Road Stamford,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
914880,Hambleton Road Stamford,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
914880,Hambleton Road Stamford,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
914880,Hambleton Road Stamford,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.41
914880,Hambleton Road Stamford,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.31
914880,Hambleton Road Stamford,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.9
914880,Hambleton Road Stamford,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
914880,Hambleton Road Stamford,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
914880,Hambleton Road Stamford,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
914880,Hambleton Road Stamford,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
914880,Hambleton Road Stamford,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
914880,Hambleton Road Stamford,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
914880,Hambleton Road Stamford,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
914880,Hambleton Road Stamford,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.47
914880,Hambleton Road Stamford,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.13
914880,Hambleton Road Stamford,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.87
914880,Hambleton Road Stamford,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,24.9
914880,Hambleton Road Stamford,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.2
914880,Hambleton Road Stamford,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
914880,Hambleton Road Stamford,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
914880,Hambleton Road Stamford,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
914880,Hambleton Road Stamford,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
914880,Hambleton Road Stamford,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
914880,Hambleton Road Stamford,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.29
914880,Hambleton Road Stamford,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.15
914880,Hambleton Road Stamford,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.16
914880,Hambleton Road Stamford,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,15.9
914880,Hambleton Road Stamford,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
914880,Hambleton Road Stamford,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
914880,Hambleton Road Stamford,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
914880,Hambleton Road Stamford,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
914880,Hambleton Road Stamford,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
914880,Hambleton Road Stamford,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.62
914880,Hambleton Road Stamford,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.71
914880,Hambleton Road Stamford,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.66
914880,Hambleton Road Stamford,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.8
914880,Hambleton Road Stamford,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,38.5
914880,Hambleton Road Stamford,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
914880,Hambleton Road Stamford,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
914880,Hambleton Road Stamford,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
914880,Hambleton Road Stamford,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.67
914880,Hambleton Road Stamford,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
914880,Hambleton Road Stamford,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
914880,Hambleton Road Stamford,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.75
914880,Hambleton Road Stamford,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.35
914880,Hambleton Road Stamford,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.23
914880,Hambleton Road Stamford,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (RMS),A,23.3
914880,Hambleton Road Stamford,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
914880,Hambleton Road Stamford,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
914880,Hambleton Road Stamford,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
914880,Hambleton Road Stamford,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,19.1
914880,Hambleton Road Stamford,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
914880,Hambleton Road Stamford,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
914880,Hambleton Road Stamford,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
914880,Hambleton Road Stamford,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
914880,Hambleton Road Stamford,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
914880,Hambleton Road Stamford,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
914880,Hambleton Road Stamford,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
914880,Hambleton Road Stamford,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
914880,Hambleton Road Stamford,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
914880,Hambleton Road Stamford,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.22
914880,Hambleton Road Stamford,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.29
914880,Hambleton Road Stamford,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.06
914880,Hambleton Road Stamford,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
914880,Hambleton Road Stamford,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
914880,Hambleton Road Stamford,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
914880,Hambleton Road Stamford,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
914880,Hambleton Road Stamford,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
914880,Hambleton Road Stamford,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
914880,Hambleton Road Stamford,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
914880,Hambleton Road Stamford,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.38
914880,Hambleton Road Stamford,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.84
914880,Hambleton Road Stamford,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.88
914880,Hambleton Road Stamford,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,24.8
914880,Hambleton Road Stamford,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.0
914880,Hambleton Road Stamford,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
914880,Hambleton Road Stamford,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
914880,Hambleton Road Stamford,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
914880,Hambleton Road Stamford,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
914880,Hambleton Road Stamford,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
914880,Hambleton Road Stamford,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
914880,Hambleton Road Stamford,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.23
914880,Hambleton Road Stamford,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.06
914880,Hambleton Road Stamford,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,16.4
914880,Hambleton Road Stamford,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
914880,Hambleton Road Stamford,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
914880,Hambleton Road Stamford,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
914880,Hambleton Road Stamford,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
914880,Hambleton Road Stamford,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
914880,Hambleton Road Stamford,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.13
914880,Hambleton Road Stamford,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.47
914880,Hambleton Road Stamford,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.1
914880,Hambleton Road Stamford,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.98
914880,Hambleton Road Stamford,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,44.9
914880,Hambleton Road Stamford,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
914880,Hambleton Road Stamford,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
914880,Hambleton Road Stamford,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
914880,Hambleton Road Stamford,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
914880,Hambleton Road Stamford,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
914880,Hambleton Road Stamford,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
914880,Hambleton Road Stamford,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.89
914880,Hambleton Road Stamford,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.87
914880,Hambleton Road Stamford,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.59
914880,Hambleton Road Stamford,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (RMS),A,20.4
914880,Hambleton Road Stamford,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
914880,Hambleton Road Stamford,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
914880,Hambleton Road Stamford,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
914880,Hambleton Road Stamford,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,19.3
914880,Hambleton Road Stamford,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
914880,Hambleton Road Stamford,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
914880,Hambleton Road Stamford,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
914880,Hambleton Road Stamford,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
914880,Hambleton Road Stamford,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
914880,Hambleton Road Stamford,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
914880,Hambleton Road Stamford,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
914880,Hambleton Road Stamford,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
914880,Hambleton Road Stamford,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
914880,Hambleton Road Stamford,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.03
914880,Hambleton Road Stamford,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.04
914880,Hambleton Road Stamford,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.51
914880,Hambleton Road Stamford,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
914880,Hambleton Road Stamford,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
914880,Hambleton Road Stamford,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
914880,Hambleton Road Stamford,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
914880,Hambleton Road Stamford,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
914880,Hambleton Road Stamford,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
914880,Hambleton Road Stamford,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
914880,Hambleton Road Stamford,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.5
914880,Hambleton Road Stamford,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.25
914880,Hambleton Road Stamford,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.84
914880,Hambleton Road Stamford,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,27.8
914880,Hambleton Road Stamford,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.4
914880,Hambleton Road Stamford,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
914880,Hambleton Road Stamford,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
914880,Hambleton Road Stamford,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
914880,Hambleton Road Stamford,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
914880,Hambleton Road Stamford,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
914880,Hambleton Road Stamford,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.62
914880,Hambleton Road Stamford,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.14
914880,Hambleton Road Stamford,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.04
914880,Hambleton Road Stamford,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,16.6
914880,Hambleton Road Stamford,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
914880,Hambleton Road Stamford,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
914880,Hambleton Road Stamford,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
914880,Hambleton Road Stamford,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
914880,Hambleton Road Stamford,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
914880,Hambleton Road Stamford,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.29
914880,Hambleton Road Stamford,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.52
914880,Hambleton Road Stamford,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.85
914880,Hambleton Road Stamford,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.66
914880,Hambleton Road Stamford,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,43.4
914880,Hambleton Road Stamford,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.3
914880,Hambleton Road Stamford,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
914880,Hambleton Road Stamford,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
914880,Hambleton Road Stamford,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.87
914880,Hambleton Road Stamford,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
914880,Hambleton Road Stamford,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
914880,Hambleton Road Stamford,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.28
914880,Hambleton Road Stamford,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.89
914880,Hambleton Road Stamford,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.43
914880,Hambleton Road Stamford,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (RMS),A,22.5
914880,Hambleton Road Stamford,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
914880,Hambleton Road Stamford,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
914880,Hambleton Road Stamford,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
914880,Hambleton Road Stamford,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,19.4
914880,Hambleton Road Stamford,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
914880,Hambleton Road Stamford,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
914880,Hambleton Road Stamford,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
914880,Hambleton Road Stamford,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
914880,Hambleton Road Stamford,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
914880,Hambleton Road Stamford,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
914880,Hambleton Road Stamford,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
914880,Hambleton Road Stamford,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
914880,Hambleton Road Stamford,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
914880,Hambleton Road Stamford,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.91
914880,Hambleton Road Stamford,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.13
914880,Hambleton Road Stamford,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.97
914880,Hambleton Road Stamford,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
914880,Hambleton Road Stamford,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
914880,Hambleton Road Stamford,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
914880,Hambleton Road Stamford,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
914880,Hambleton Road Stamford,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
914880,Hambleton Road Stamford,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
914880,Hambleton Road Stamford,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
914880,Hambleton Road Stamford,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.62
914880,Hambleton Road Stamford,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.3
914880,Hambleton Road Stamford,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.76
914880,Hambleton Road Stamford,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,27.6
914880,Hambleton Road Stamford,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.7
914880,Hambleton Road Stamford,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.9
914880,Hambleton Road Stamford,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.9
914880,Hambleton Road Stamford,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
914880,Hambleton Road Stamford,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
914880,Hambleton Road Stamford,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
914880,Hambleton Road Stamford,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.58
914880,Hambleton Road Stamford,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.18
914880,Hambleton Road Stamford,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.81
914880,Hambleton Road Stamford,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,15.0
914880,Hambleton Road Stamford,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
914880,Hambleton Road Stamford,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
914880,Hambleton Road Stamford,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
914880,Hambleton Road Stamford,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
914880,Hambleton Road Stamford,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
914880,Hambleton Road Stamford,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.27
914880,Hambleton Road Stamford,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.27
914880,Hambleton Road Stamford,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.71
914880,Hambleton Road Stamford,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.69
914880,Hambleton Road Stamford,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,45.8
914880,Hambleton Road Stamford,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.3
914880,Hambleton Road Stamford,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
914880,Hambleton Road Stamford,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
914880,Hambleton Road Stamford,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
914880,Hambleton Road Stamford,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
914880,Hambleton Road Stamford,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
914880,Hambleton Road Stamford,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.05
914880,Hambleton Road Stamford,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.86
914880,Hambleton Road Stamford,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.1
914880,Hambleton Road Stamford,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (RMS),A,22.4
914880,Hambleton Road Stamford,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
914880,Hambleton Road Stamford,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
914880,Hambleton Road Stamford,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
914880,Hambleton Road Stamford,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,19.4
914880,Hambleton Road Stamford,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
914880,Hambleton Road Stamford,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
914880,Hambleton Road Stamford,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
914880,Hambleton Road Stamford,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
914880,Hambleton Road Stamford,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
