Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
914880,Hambleton Road Stamford,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
914880,Hambleton Road Stamford,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
914880,Hambleton Road Stamford,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
914880,Hambleton Road Stamford,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.52
914880,Hambleton Road Stamford,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.05
914880,Hambleton Road Stamford,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.36
914880,Hambleton Road Stamford,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
914880,Hambleton Road Stamford,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
914880,Hambleton Road Stamford,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
914880,Hambleton Road Stamford,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
914880,Hambleton Road Stamford,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
914880,Hambleton Road Stamford,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
914880,Hambleton Road Stamford,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
914880,Hambleton Road Stamford,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.5
914880,Hambleton Road Stamford,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.44
914880,Hambleton Road Stamford,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.81
914880,Hambleton Road Stamford,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,26.6
914880,Hambleton Road Stamford,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.3
914880,Hambleton Road Stamford,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.3
914880,Hambleton Road Stamford,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.1
914880,Hambleton Road Stamford,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
914880,Hambleton Road Stamford,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
914880,Hambleton Road Stamford,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
914880,Hambleton Road Stamford,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.48
914880,Hambleton Road Stamford,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.21
914880,Hambleton Road Stamford,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.19
914880,Hambleton Road Stamford,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,16.0
914880,Hambleton Road Stamford,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
914880,Hambleton Road Stamford,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
914880,Hambleton Road Stamford,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
914880,Hambleton Road Stamford,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
914880,Hambleton Road Stamford,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
914880,Hambleton Road Stamford,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.88
914880,Hambleton Road Stamford,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.5
914880,Hambleton Road Stamford,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.26
914880,Hambleton Road Stamford,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.83
914880,Hambleton Road Stamford,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,42.7
914880,Hambleton Road Stamford,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.5
914880,Hambleton Road Stamford,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
914880,Hambleton Road Stamford,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
914880,Hambleton Road Stamford,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
914880,Hambleton Road Stamford,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
914880,Hambleton Road Stamford,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
914880,Hambleton Road Stamford,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.68
914880,Hambleton Road Stamford,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.75
914880,Hambleton Road Stamford,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.94
914880,Hambleton Road Stamford,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (RMS),A,20.9
914880,Hambleton Road Stamford,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
914880,Hambleton Road Stamford,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
914880,Hambleton Road Stamford,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
914880,Hambleton Road Stamford,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,19.4
914880,Hambleton Road Stamford,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
914880,Hambleton Road Stamford,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
914880,Hambleton Road Stamford,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
914880,Hambleton Road Stamford,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
914880,Hambleton Road Stamford,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
914880,Hambleton Road Stamford,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
914880,Hambleton Road Stamford,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
914880,Hambleton Road Stamford,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
914880,Hambleton Road Stamford,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
914880,Hambleton Road Stamford,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.16
914880,Hambleton Road Stamford,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.67
914880,Hambleton Road Stamford,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.77
914880,Hambleton Road Stamford,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
914880,Hambleton Road Stamford,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
914880,Hambleton Road Stamford,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
914880,Hambleton Road Stamford,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
914880,Hambleton Road Stamford,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
914880,Hambleton Road Stamford,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
914880,Hambleton Road Stamford,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
914880,Hambleton Road Stamford,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.43
914880,Hambleton Road Stamford,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.41
914880,Hambleton Road Stamford,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.87
914880,Hambleton Road Stamford,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,26.6
914880,Hambleton Road Stamford,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.1
914880,Hambleton Road Stamford,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.3
914880,Hambleton Road Stamford,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
914880,Hambleton Road Stamford,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
914880,Hambleton Road Stamford,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.74
914880,Hambleton Road Stamford,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
914880,Hambleton Road Stamford,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.09
914880,Hambleton Road Stamford,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.65
914880,Hambleton Road Stamford,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.12
914880,Hambleton Road Stamford,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,23.0
914880,Hambleton Road Stamford,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
914880,Hambleton Road Stamford,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
914880,Hambleton Road Stamford,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
914880,Hambleton Road Stamford,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
914880,Hambleton Road Stamford,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
914880,Hambleton Road Stamford,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.07
914880,Hambleton Road Stamford,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.23
914880,Hambleton Road Stamford,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.22
914880,Hambleton Road Stamford,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
914880,Hambleton Road Stamford,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,42.4
914880,Hambleton Road Stamford,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.2
914880,Hambleton Road Stamford,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
914880,Hambleton Road Stamford,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
914880,Hambleton Road Stamford,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
914880,Hambleton Road Stamford,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
914880,Hambleton Road Stamford,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
914880,Hambleton Road Stamford,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.37
914880,Hambleton Road Stamford,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.92
914880,Hambleton Road Stamford,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.04
914880,Hambleton Road Stamford,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (RMS),A,17.2
914880,Hambleton Road Stamford,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
914880,Hambleton Road Stamford,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
914880,Hambleton Road Stamford,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
914880,Hambleton Road Stamford,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,19.4
914880,Hambleton Road Stamford,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
914880,Hambleton Road Stamford,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
914880,Hambleton Road Stamford,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
914880,Hambleton Road Stamford,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
914880,Hambleton Road Stamford,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
914880,Hambleton Road Stamford,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
914880,Hambleton Road Stamford,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
914880,Hambleton Road Stamford,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
914880,Hambleton Road Stamford,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
914880,Hambleton Road Stamford,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.11
914880,Hambleton Road Stamford,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.21
914880,Hambleton Road Stamford,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.88
914880,Hambleton Road Stamford,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
914880,Hambleton Road Stamford,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
914880,Hambleton Road Stamford,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
914880,Hambleton Road Stamford,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
914880,Hambleton Road Stamford,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
914880,Hambleton Road Stamford,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
914880,Hambleton Road Stamford,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
914880,Hambleton Road Stamford,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.43
914880,Hambleton Road Stamford,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.42
914880,Hambleton Road Stamford,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.93
914880,Hambleton Road Stamford,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,26.8
914880,Hambleton Road Stamford,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.1
914880,Hambleton Road Stamford,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.3
914880,Hambleton Road Stamford,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
914880,Hambleton Road Stamford,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
914880,Hambleton Road Stamford,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.77
914880,Hambleton Road Stamford,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
914880,Hambleton Road Stamford,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.93
914880,Hambleton Road Stamford,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.32
914880,Hambleton Road Stamford,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.15
914880,Hambleton Road Stamford,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,24.0
914880,Hambleton Road Stamford,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
914880,Hambleton Road Stamford,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
914880,Hambleton Road Stamford,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
914880,Hambleton Road Stamford,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
914880,Hambleton Road Stamford,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
914880,Hambleton Road Stamford,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.22
914880,Hambleton Road Stamford,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.89
914880,Hambleton Road Stamford,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.26
914880,Hambleton Road Stamford,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.32
914880,Hambleton Road Stamford,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,41.2
914880,Hambleton Road Stamford,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
914880,Hambleton Road Stamford,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
914880,Hambleton Road Stamford,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
914880,Hambleton Road Stamford,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.52
914880,Hambleton Road Stamford,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
914880,Hambleton Road Stamford,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
914880,Hambleton Road Stamford,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.57
914880,Hambleton Road Stamford,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.28
914880,Hambleton Road Stamford,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.22
914880,Hambleton Road Stamford,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (RMS),A,26.3
914880,Hambleton Road Stamford,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
914880,Hambleton Road Stamford,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
914880,Hambleton Road Stamford,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
914880,Hambleton Road Stamford,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,19.5
914880,Hambleton Road Stamford,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
914880,Hambleton Road Stamford,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
914880,Hambleton Road Stamford,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
914880,Hambleton Road Stamford,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
914880,Hambleton Road Stamford,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
914880,Hambleton Road Stamford,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
914880,Hambleton Road Stamford,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
914880,Hambleton Road Stamford,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
914880,Hambleton Road Stamford,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
914880,Hambleton Road Stamford,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.82
914880,Hambleton Road Stamford,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.28
914880,Hambleton Road Stamford,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.61
914880,Hambleton Road Stamford,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
914880,Hambleton Road Stamford,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
914880,Hambleton Road Stamford,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
914880,Hambleton Road Stamford,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
914880,Hambleton Road Stamford,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
914880,Hambleton Road Stamford,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
914880,Hambleton Road Stamford,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
914880,Hambleton Road Stamford,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.53
914880,Hambleton Road Stamford,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.21
914880,Hambleton Road Stamford,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.94
914880,Hambleton Road Stamford,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,28.0
914880,Hambleton Road Stamford,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.4
914880,Hambleton Road Stamford,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.7
914880,Hambleton Road Stamford,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
914880,Hambleton Road Stamford,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
914880,Hambleton Road Stamford,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
914880,Hambleton Road Stamford,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
914880,Hambleton Road Stamford,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.47
914880,Hambleton Road Stamford,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.9
914880,Hambleton Road Stamford,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.08
914880,Hambleton Road Stamford,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,17.7
914880,Hambleton Road Stamford,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
914880,Hambleton Road Stamford,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
914880,Hambleton Road Stamford,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
914880,Hambleton Road Stamford,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
914880,Hambleton Road Stamford,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
914880,Hambleton Road Stamford,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.98
914880,Hambleton Road Stamford,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.21
914880,Hambleton Road Stamford,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.53
914880,Hambleton Road Stamford,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.51
914880,Hambleton Road Stamford,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,40.5
914880,Hambleton Road Stamford,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.1
914880,Hambleton Road Stamford,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
914880,Hambleton Road Stamford,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
914880,Hambleton Road Stamford,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
914880,Hambleton Road Stamford,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
914880,Hambleton Road Stamford,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
914880,Hambleton Road Stamford,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.37
914880,Hambleton Road Stamford,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.94
914880,Hambleton Road Stamford,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.03
914880,Hambleton Road Stamford,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (RMS),A,28.7
914880,Hambleton Road Stamford,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
914880,Hambleton Road Stamford,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
914880,Hambleton Road Stamford,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
914880,Hambleton Road Stamford,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,19.5
914880,Hambleton Road Stamford,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
914880,Hambleton Road Stamford,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
914880,Hambleton Road Stamford,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
914880,Hambleton Road Stamford,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
914880,Hambleton Road Stamford,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
914880,Hambleton Road Stamford,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
914880,Hambleton Road Stamford,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
914880,Hambleton Road Stamford,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
914880,Hambleton Road Stamford,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
914880,Hambleton Road Stamford,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.59
914880,Hambleton Road Stamford,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.58
914880,Hambleton Road Stamford,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.56
914880,Hambleton Road Stamford,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
914880,Hambleton Road Stamford,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
914880,Hambleton Road Stamford,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
914880,Hambleton Road Stamford,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
914880,Hambleton Road Stamford,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
914880,Hambleton Road Stamford,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
914880,Hambleton Road Stamford,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
914880,Hambleton Road Stamford,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.57
914880,Hambleton Road Stamford,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.41
914880,Hambleton Road Stamford,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.92
914880,Hambleton Road Stamford,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,26.8
914880,Hambleton Road Stamford,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.5
914880,Hambleton Road Stamford,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.2
914880,Hambleton Road Stamford,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
914880,Hambleton Road Stamford,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
914880,Hambleton Road Stamford,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
914880,Hambleton Road Stamford,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
914880,Hambleton Road Stamford,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.18
914880,Hambleton Road Stamford,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.2
914880,Hambleton Road Stamford,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.09
914880,Hambleton Road Stamford,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,17.6
914880,Hambleton Road Stamford,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
914880,Hambleton Road Stamford,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
914880,Hambleton Road Stamford,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
914880,Hambleton Road Stamford,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
914880,Hambleton Road Stamford,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
914880,Hambleton Road Stamford,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.93
914880,Hambleton Road Stamford,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.77
914880,Hambleton Road Stamford,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.47
914880,Hambleton Road Stamford,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.58
914880,Hambleton Road Stamford,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,41.5
914880,Hambleton Road Stamford,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
914880,Hambleton Road Stamford,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
914880,Hambleton Road Stamford,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.7
914880,Hambleton Road Stamford,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
914880,Hambleton Road Stamford,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
914880,Hambleton Road Stamford,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
914880,Hambleton Road Stamford,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.09
914880,Hambleton Road Stamford,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.43
914880,Hambleton Road Stamford,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.46
914880,Hambleton Road Stamford,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (RMS),A,28.9
914880,Hambleton Road Stamford,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
914880,Hambleton Road Stamford,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
914880,Hambleton Road Stamford,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
914880,Hambleton Road Stamford,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,19.5
914880,Hambleton Road Stamford,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
914880,Hambleton Road Stamford,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
914880,Hambleton Road Stamford,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
914880,Hambleton Road Stamford,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
914880,Hambleton Road Stamford,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
914880,Hambleton Road Stamford,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
914880,Hambleton Road Stamford,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
914880,Hambleton Road Stamford,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
914880,Hambleton Road Stamford,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
914880,Hambleton Road Stamford,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.61
914880,Hambleton Road Stamford,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.51
914880,Hambleton Road Stamford,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.05
914880,Hambleton Road Stamford,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
914880,Hambleton Road Stamford,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
914880,Hambleton Road Stamford,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
914880,Hambleton Road Stamford,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
914880,Hambleton Road Stamford,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
914880,Hambleton Road Stamford,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
914880,Hambleton Road Stamford,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
914880,Hambleton Road Stamford,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.55
914880,Hambleton Road Stamford,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.36
914880,Hambleton Road Stamford,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.99
914880,Hambleton Road Stamford,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,26.9
914880,Hambleton Road Stamford,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.7
914880,Hambleton Road Stamford,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.1
914880,Hambleton Road Stamford,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.7
914880,Hambleton Road Stamford,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
914880,Hambleton Road Stamford,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.57
914880,Hambleton Road Stamford,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
914880,Hambleton Road Stamford,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.33
914880,Hambleton Road Stamford,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.33
914880,Hambleton Road Stamford,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.37
914880,Hambleton Road Stamford,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,17.6
914880,Hambleton Road Stamford,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
914880,Hambleton Road Stamford,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
914880,Hambleton Road Stamford,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
914880,Hambleton Road Stamford,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
914880,Hambleton Road Stamford,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
914880,Hambleton Road Stamford,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.74
914880,Hambleton Road Stamford,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.91
914880,Hambleton Road Stamford,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.32
914880,Hambleton Road Stamford,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.4
914880,Hambleton Road Stamford,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,43.6
914880,Hambleton Road Stamford,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.7
914880,Hambleton Road Stamford,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
914880,Hambleton Road Stamford,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
914880,Hambleton Road Stamford,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.8
914880,Hambleton Road Stamford,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
914880,Hambleton Road Stamford,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
914880,Hambleton Road Stamford,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.12
914880,Hambleton Road Stamford,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.98
914880,Hambleton Road Stamford,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.86
914880,Hambleton Road Stamford,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (RMS),A,28.7
914880,Hambleton Road Stamford,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
914880,Hambleton Road Stamford,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
914880,Hambleton Road Stamford,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
914880,Hambleton Road Stamford,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,19.5
914880,Hambleton Road Stamford,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
914880,Hambleton Road Stamford,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
914880,Hambleton Road Stamford,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
914880,Hambleton Road Stamford,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
914880,Hambleton Road Stamford,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
914880,Hambleton Road Stamford,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
914880,Hambleton Road Stamford,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
914880,Hambleton Road Stamford,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
914880,Hambleton Road Stamford,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
914880,Hambleton Road Stamford,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.92
914880,Hambleton Road Stamford,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.99
914880,Hambleton Road Stamford,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.62
914880,Hambleton Road Stamford,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
914880,Hambleton Road Stamford,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
914880,Hambleton Road Stamford,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
914880,Hambleton Road Stamford,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
914880,Hambleton Road Stamford,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
914880,Hambleton Road Stamford,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
914880,Hambleton Road Stamford,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
914880,Hambleton Road Stamford,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.62
914880,Hambleton Road Stamford,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.08
914880,Hambleton Road Stamford,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.86
914880,Hambleton Road Stamford,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,27.8
914880,Hambleton Road Stamford,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
914880,Hambleton Road Stamford,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.3
914880,Hambleton Road Stamford,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
914880,Hambleton Road Stamford,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
914880,Hambleton Road Stamford,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.48
914880,Hambleton Road Stamford,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
914880,Hambleton Road Stamford,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.21
914880,Hambleton Road Stamford,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.26
914880,Hambleton Road Stamford,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.36
914880,Hambleton Road Stamford,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,17.9
914880,Hambleton Road Stamford,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
914880,Hambleton Road Stamford,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
914880,Hambleton Road Stamford,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
914880,Hambleton Road Stamford,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
914880,Hambleton Road Stamford,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
914880,Hambleton Road Stamford,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.88
914880,Hambleton Road Stamford,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.06
914880,Hambleton Road Stamford,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.43
914880,Hambleton Road Stamford,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.35
914880,Hambleton Road Stamford,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,41.3
914880,Hambleton Road Stamford,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.9
914880,Hambleton Road Stamford,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
914880,Hambleton Road Stamford,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
914880,Hambleton Road Stamford,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
914880,Hambleton Road Stamford,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
914880,Hambleton Road Stamford,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
914880,Hambleton Road Stamford,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.34
914880,Hambleton Road Stamford,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.16
914880,Hambleton Road Stamford,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.09
914880,Hambleton Road Stamford,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (RMS),A,29.4
914880,Hambleton Road Stamford,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
914880,Hambleton Road Stamford,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
914880,Hambleton Road Stamford,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
914880,Hambleton Road Stamford,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,19.6
914880,Hambleton Road Stamford,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
914880,Hambleton Road Stamford,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
914880,Hambleton Road Stamford,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
914880,Hambleton Road Stamford,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
914880,Hambleton Road Stamford,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
914880,Hambleton Road Stamford,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
914880,Hambleton Road Stamford,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
914880,Hambleton Road Stamford,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
914880,Hambleton Road Stamford,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
914880,Hambleton Road Stamford,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.24
914880,Hambleton Road Stamford,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.93
914880,Hambleton Road Stamford,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.66
914880,Hambleton Road Stamford,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
914880,Hambleton Road Stamford,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
914880,Hambleton Road Stamford,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
914880,Hambleton Road Stamford,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
914880,Hambleton Road Stamford,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
914880,Hambleton Road Stamford,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
914880,Hambleton Road Stamford,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
914880,Hambleton Road Stamford,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.16
914880,Hambleton Road Stamford,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.4
914880,Hambleton Road Stamford,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.03
914880,Hambleton Road Stamford,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,26.9
914880,Hambleton Road Stamford,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
914880,Hambleton Road Stamford,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.3
914880,Hambleton Road Stamford,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
914880,Hambleton Road Stamford,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
914880,Hambleton Road Stamford,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
914880,Hambleton Road Stamford,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
914880,Hambleton Road Stamford,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.12
914880,Hambleton Road Stamford,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.96
914880,Hambleton Road Stamford,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.69
914880,Hambleton Road Stamford,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,15.1
914880,Hambleton Road Stamford,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
914880,Hambleton Road Stamford,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
914880,Hambleton Road Stamford,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
914880,Hambleton Road Stamford,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
914880,Hambleton Road Stamford,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
914880,Hambleton Road Stamford,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.18
914880,Hambleton Road Stamford,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.53
914880,Hambleton Road Stamford,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.49
914880,Hambleton Road Stamford,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.07
914880,Hambleton Road Stamford,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,40.1
914880,Hambleton Road Stamford,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.7
914880,Hambleton Road Stamford,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
914880,Hambleton Road Stamford,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
914880,Hambleton Road Stamford,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
914880,Hambleton Road Stamford,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
914880,Hambleton Road Stamford,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
914880,Hambleton Road Stamford,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.18
914880,Hambleton Road Stamford,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.6
914880,Hambleton Road Stamford,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.97
914880,Hambleton Road Stamford,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (RMS),A,30.1
914880,Hambleton Road Stamford,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
914880,Hambleton Road Stamford,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
914880,Hambleton Road Stamford,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
914880,Hambleton Road Stamford,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,19.6
914880,Hambleton Road Stamford,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
914880,Hambleton Road Stamford,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
914880,Hambleton Road Stamford,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
914880,Hambleton Road Stamford,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
914880,Hambleton Road Stamford,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
914880,Hambleton Road Stamford,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
914880,Hambleton Road Stamford,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
914880,Hambleton Road Stamford,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
914880,Hambleton Road Stamford,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
914880,Hambleton Road Stamford,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
914880,Hambleton Road Stamford,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.45
914880,Hambleton Road Stamford,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.76
914880,Hambleton Road Stamford,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
914880,Hambleton Road Stamford,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
914880,Hambleton Road Stamford,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
914880,Hambleton Road Stamford,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
914880,Hambleton Road Stamford,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
914880,Hambleton Road Stamford,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
914880,Hambleton Road Stamford,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
914880,Hambleton Road Stamford,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.22
914880,Hambleton Road Stamford,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.3
914880,Hambleton Road Stamford,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
914880,Hambleton Road Stamford,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,27.5
914880,Hambleton Road Stamford,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
914880,Hambleton Road Stamford,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.1
914880,Hambleton Road Stamford,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.9
914880,Hambleton Road Stamford,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
914880,Hambleton Road Stamford,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
914880,Hambleton Road Stamford,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
914880,Hambleton Road Stamford,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.73
914880,Hambleton Road Stamford,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.23
914880,Hambleton Road Stamford,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.81
914880,Hambleton Road Stamford,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,18.1
914880,Hambleton Road Stamford,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
914880,Hambleton Road Stamford,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
914880,Hambleton Road Stamford,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
914880,Hambleton Road Stamford,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
914880,Hambleton Road Stamford,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
914880,Hambleton Road Stamford,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.26
914880,Hambleton Road Stamford,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.4
914880,Hambleton Road Stamford,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.58
914880,Hambleton Road Stamford,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.12
914880,Hambleton Road Stamford,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,45.8
914880,Hambleton Road Stamford,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.2
914880,Hambleton Road Stamford,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
914880,Hambleton Road Stamford,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
914880,Hambleton Road Stamford,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
914880,Hambleton Road Stamford,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
914880,Hambleton Road Stamford,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
914880,Hambleton Road Stamford,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.73
