Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.37
914880,Hambleton Road Stamford,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
914880,Hambleton Road Stamford,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (RMS),A,27.4
914880,Hambleton Road Stamford,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
914880,Hambleton Road Stamford,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.3
914880,Hambleton Road Stamford,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
914880,Hambleton Road Stamford,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,19.6
914880,Hambleton Road Stamford,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
914880,Hambleton Road Stamford,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
914880,Hambleton Road Stamford,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
914880,Hambleton Road Stamford,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
914880,Hambleton Road Stamford,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
914880,Hambleton Road Stamford,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
914880,Hambleton Road Stamford,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
914880,Hambleton Road Stamford,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
914880,Hambleton Road Stamford,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
914880,Hambleton Road Stamford,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.08
914880,Hambleton Road Stamford,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.47
914880,Hambleton Road Stamford,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.93
914880,Hambleton Road Stamford,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
914880,Hambleton Road Stamford,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
914880,Hambleton Road Stamford,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
914880,Hambleton Road Stamford,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
914880,Hambleton Road Stamford,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
914880,Hambleton Road Stamford,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
914880,Hambleton Road Stamford,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
914880,Hambleton Road Stamford,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.54
914880,Hambleton Road Stamford,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.3
914880,Hambleton Road Stamford,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.99
914880,Hambleton Road Stamford,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,27.7
914880,Hambleton Road Stamford,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.4
914880,Hambleton Road Stamford,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
914880,Hambleton Road Stamford,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.8
914880,Hambleton Road Stamford,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
914880,Hambleton Road Stamford,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.83
914880,Hambleton Road Stamford,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
914880,Hambleton Road Stamford,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.91
914880,Hambleton Road Stamford,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.07
914880,Hambleton Road Stamford,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.11
914880,Hambleton Road Stamford,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,23.0
914880,Hambleton Road Stamford,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
914880,Hambleton Road Stamford,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
914880,Hambleton Road Stamford,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
914880,Hambleton Road Stamford,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
914880,Hambleton Road Stamford,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
914880,Hambleton Road Stamford,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.42
914880,Hambleton Road Stamford,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.55
914880,Hambleton Road Stamford,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.52
914880,Hambleton Road Stamford,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.41
914880,Hambleton Road Stamford,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,38.0
914880,Hambleton Road Stamford,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
914880,Hambleton Road Stamford,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
914880,Hambleton Road Stamford,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
914880,Hambleton Road Stamford,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
914880,Hambleton Road Stamford,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
914880,Hambleton Road Stamford,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
914880,Hambleton Road Stamford,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.39
914880,Hambleton Road Stamford,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.3
914880,Hambleton Road Stamford,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.36
914880,Hambleton Road Stamford,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (RMS),A,30.0
914880,Hambleton Road Stamford,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
914880,Hambleton Road Stamford,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.1
914880,Hambleton Road Stamford,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
914880,Hambleton Road Stamford,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,19.6
914880,Hambleton Road Stamford,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
914880,Hambleton Road Stamford,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
914880,Hambleton Road Stamford,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
914880,Hambleton Road Stamford,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
914880,Hambleton Road Stamford,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
914880,Hambleton Road Stamford,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
914880,Hambleton Road Stamford,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
914880,Hambleton Road Stamford,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
914880,Hambleton Road Stamford,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
914880,Hambleton Road Stamford,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.4
914880,Hambleton Road Stamford,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.19
914880,Hambleton Road Stamford,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.87
914880,Hambleton Road Stamford,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
914880,Hambleton Road Stamford,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
914880,Hambleton Road Stamford,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
914880,Hambleton Road Stamford,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
914880,Hambleton Road Stamford,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
914880,Hambleton Road Stamford,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
914880,Hambleton Road Stamford,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
914880,Hambleton Road Stamford,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.49
914880,Hambleton Road Stamford,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.12
914880,Hambleton Road Stamford,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.2
914880,Hambleton Road Stamford,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,28.5
914880,Hambleton Road Stamford,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.4
914880,Hambleton Road Stamford,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.4
914880,Hambleton Road Stamford,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
914880,Hambleton Road Stamford,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
914880,Hambleton Road Stamford,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.87
914880,Hambleton Road Stamford,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
914880,Hambleton Road Stamford,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.04
914880,Hambleton Road Stamford,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.77
914880,Hambleton Road Stamford,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.25
914880,Hambleton Road Stamford,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,20.5
914880,Hambleton Road Stamford,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
914880,Hambleton Road Stamford,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
914880,Hambleton Road Stamford,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
914880,Hambleton Road Stamford,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
914880,Hambleton Road Stamford,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
914880,Hambleton Road Stamford,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.37
914880,Hambleton Road Stamford,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.55
914880,Hambleton Road Stamford,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.34
914880,Hambleton Road Stamford,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.47
914880,Hambleton Road Stamford,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,39.3
914880,Hambleton Road Stamford,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
914880,Hambleton Road Stamford,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
914880,Hambleton Road Stamford,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
914880,Hambleton Road Stamford,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
914880,Hambleton Road Stamford,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
914880,Hambleton Road Stamford,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
914880,Hambleton Road Stamford,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.55
914880,Hambleton Road Stamford,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.56
914880,Hambleton Road Stamford,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.66
914880,Hambleton Road Stamford,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (RMS),A,25.0
914880,Hambleton Road Stamford,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
914880,Hambleton Road Stamford,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
914880,Hambleton Road Stamford,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
914880,Hambleton Road Stamford,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,19.6
914880,Hambleton Road Stamford,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
914880,Hambleton Road Stamford,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
914880,Hambleton Road Stamford,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
914880,Hambleton Road Stamford,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
914880,Hambleton Road Stamford,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
914880,Hambleton Road Stamford,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
914880,Hambleton Road Stamford,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
914880,Hambleton Road Stamford,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
914880,Hambleton Road Stamford,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
914880,Hambleton Road Stamford,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.64
914880,Hambleton Road Stamford,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.79
914880,Hambleton Road Stamford,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.58
914880,Hambleton Road Stamford,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
914880,Hambleton Road Stamford,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
914880,Hambleton Road Stamford,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
914880,Hambleton Road Stamford,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
914880,Hambleton Road Stamford,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
914880,Hambleton Road Stamford,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
914880,Hambleton Road Stamford,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
914880,Hambleton Road Stamford,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.46
914880,Hambleton Road Stamford,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.29
914880,Hambleton Road Stamford,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.21
914880,Hambleton Road Stamford,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,27.8
914880,Hambleton Road Stamford,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.3
914880,Hambleton Road Stamford,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.9
914880,Hambleton Road Stamford,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
914880,Hambleton Road Stamford,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
914880,Hambleton Road Stamford,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.78
914880,Hambleton Road Stamford,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
914880,Hambleton Road Stamford,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.9
914880,Hambleton Road Stamford,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.28
914880,Hambleton Road Stamford,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.01
914880,Hambleton Road Stamford,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,19.0
914880,Hambleton Road Stamford,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
914880,Hambleton Road Stamford,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
914880,Hambleton Road Stamford,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
914880,Hambleton Road Stamford,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
914880,Hambleton Road Stamford,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
914880,Hambleton Road Stamford,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.38
914880,Hambleton Road Stamford,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.5
914880,Hambleton Road Stamford,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.05
914880,Hambleton Road Stamford,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.07
914880,Hambleton Road Stamford,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,47.1
914880,Hambleton Road Stamford,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.0
914880,Hambleton Road Stamford,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
914880,Hambleton Road Stamford,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
914880,Hambleton Road Stamford,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
914880,Hambleton Road Stamford,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
914880,Hambleton Road Stamford,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
914880,Hambleton Road Stamford,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.83
914880,Hambleton Road Stamford,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.63
914880,Hambleton Road Stamford,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.54
914880,Hambleton Road Stamford,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (RMS),A,24.0
914880,Hambleton Road Stamford,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
914880,Hambleton Road Stamford,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
914880,Hambleton Road Stamford,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
914880,Hambleton Road Stamford,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,19.6
914880,Hambleton Road Stamford,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
914880,Hambleton Road Stamford,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
914880,Hambleton Road Stamford,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
914880,Hambleton Road Stamford,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
914880,Hambleton Road Stamford,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
914880,Hambleton Road Stamford,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
914880,Hambleton Road Stamford,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
914880,Hambleton Road Stamford,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
914880,Hambleton Road Stamford,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
914880,Hambleton Road Stamford,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.7
914880,Hambleton Road Stamford,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.25
914880,Hambleton Road Stamford,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.85
914880,Hambleton Road Stamford,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
914880,Hambleton Road Stamford,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
914880,Hambleton Road Stamford,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
914880,Hambleton Road Stamford,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
914880,Hambleton Road Stamford,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
914880,Hambleton Road Stamford,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
914880,Hambleton Road Stamford,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
914880,Hambleton Road Stamford,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.53
914880,Hambleton Road Stamford,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.57
914880,Hambleton Road Stamford,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.32
914880,Hambleton Road Stamford,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,26.9
914880,Hambleton Road Stamford,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.4
914880,Hambleton Road Stamford,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
914880,Hambleton Road Stamford,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.7
914880,Hambleton Road Stamford,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
914880,Hambleton Road Stamford,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.66
914880,Hambleton Road Stamford,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
914880,Hambleton Road Stamford,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.1
914880,Hambleton Road Stamford,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.28
914880,Hambleton Road Stamford,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.18
914880,Hambleton Road Stamford,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,19.1
914880,Hambleton Road Stamford,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
914880,Hambleton Road Stamford,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
914880,Hambleton Road Stamford,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
914880,Hambleton Road Stamford,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
914880,Hambleton Road Stamford,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
914880,Hambleton Road Stamford,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.39
914880,Hambleton Road Stamford,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.33
914880,Hambleton Road Stamford,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.19
914880,Hambleton Road Stamford,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.03
914880,Hambleton Road Stamford,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,42.7
914880,Hambleton Road Stamford,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
914880,Hambleton Road Stamford,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
914880,Hambleton Road Stamford,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
914880,Hambleton Road Stamford,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.77
914880,Hambleton Road Stamford,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
914880,Hambleton Road Stamford,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
914880,Hambleton Road Stamford,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.37
914880,Hambleton Road Stamford,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.84
914880,Hambleton Road Stamford,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.82
914880,Hambleton Road Stamford,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (RMS),A,28.5
914880,Hambleton Road Stamford,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
914880,Hambleton Road Stamford,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.5
914880,Hambleton Road Stamford,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
914880,Hambleton Road Stamford,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,19.6
914880,Hambleton Road Stamford,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
914880,Hambleton Road Stamford,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
914880,Hambleton Road Stamford,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
914880,Hambleton Road Stamford,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
914880,Hambleton Road Stamford,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
914880,Hambleton Road Stamford,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
914880,Hambleton Road Stamford,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
914880,Hambleton Road Stamford,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
914880,Hambleton Road Stamford,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
914880,Hambleton Road Stamford,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.33
914880,Hambleton Road Stamford,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.88
914880,Hambleton Road Stamford,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.35
914880,Hambleton Road Stamford,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
914880,Hambleton Road Stamford,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
914880,Hambleton Road Stamford,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
914880,Hambleton Road Stamford,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
914880,Hambleton Road Stamford,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
914880,Hambleton Road Stamford,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
914880,Hambleton Road Stamford,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
914880,Hambleton Road Stamford,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.57
914880,Hambleton Road Stamford,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.37
914880,Hambleton Road Stamford,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.26
914880,Hambleton Road Stamford,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,28.1
914880,Hambleton Road Stamford,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.5
914880,Hambleton Road Stamford,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.1
914880,Hambleton Road Stamford,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.5
914880,Hambleton Road Stamford,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
914880,Hambleton Road Stamford,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.81
914880,Hambleton Road Stamford,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
914880,Hambleton Road Stamford,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.47
914880,Hambleton Road Stamford,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.44
914880,Hambleton Road Stamford,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.24
914880,Hambleton Road Stamford,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,18.8
914880,Hambleton Road Stamford,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
914880,Hambleton Road Stamford,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
914880,Hambleton Road Stamford,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
914880,Hambleton Road Stamford,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
914880,Hambleton Road Stamford,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
914880,Hambleton Road Stamford,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.28
914880,Hambleton Road Stamford,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.61
914880,Hambleton Road Stamford,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.42
914880,Hambleton Road Stamford,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.06
914880,Hambleton Road Stamford,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,42.5
914880,Hambleton Road Stamford,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.2
914880,Hambleton Road Stamford,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
914880,Hambleton Road Stamford,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
914880,Hambleton Road Stamford,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
914880,Hambleton Road Stamford,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
914880,Hambleton Road Stamford,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
914880,Hambleton Road Stamford,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.33
914880,Hambleton Road Stamford,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.59
914880,Hambleton Road Stamford,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.25
914880,Hambleton Road Stamford,2024-01-26T02:10:00.000+00:00,feeder,01,N Current (RMS),A,26.0
914880,Hambleton Road Stamford,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
914880,Hambleton Road Stamford,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
914880,Hambleton Road Stamford,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
914880,Hambleton Road Stamford,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,19.6
914880,Hambleton Road Stamford,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
914880,Hambleton Road Stamford,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
914880,Hambleton Road Stamford,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
914880,Hambleton Road Stamford,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
914880,Hambleton Road Stamford,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
914880,Hambleton Road Stamford,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
914880,Hambleton Road Stamford,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
914880,Hambleton Road Stamford,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
914880,Hambleton Road Stamford,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
914880,Hambleton Road Stamford,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.97
914880,Hambleton Road Stamford,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.83
914880,Hambleton Road Stamford,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.82
914880,Hambleton Road Stamford,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
914880,Hambleton Road Stamford,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
914880,Hambleton Road Stamford,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
914880,Hambleton Road Stamford,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
914880,Hambleton Road Stamford,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
914880,Hambleton Road Stamford,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
914880,Hambleton Road Stamford,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
914880,Hambleton Road Stamford,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.71
914880,Hambleton Road Stamford,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.1
914880,Hambleton Road Stamford,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.19
914880,Hambleton Road Stamford,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,28.6
914880,Hambleton Road Stamford,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.1
914880,Hambleton Road Stamford,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
914880,Hambleton Road Stamford,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
914880,Hambleton Road Stamford,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
914880,Hambleton Road Stamford,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.76
914880,Hambleton Road Stamford,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
914880,Hambleton Road Stamford,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.66
914880,Hambleton Road Stamford,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.5
914880,Hambleton Road Stamford,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.29
914880,Hambleton Road Stamford,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,18.0
914880,Hambleton Road Stamford,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
914880,Hambleton Road Stamford,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
914880,Hambleton Road Stamford,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
914880,Hambleton Road Stamford,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
914880,Hambleton Road Stamford,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
914880,Hambleton Road Stamford,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.71
914880,Hambleton Road Stamford,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.01
914880,Hambleton Road Stamford,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.3
914880,Hambleton Road Stamford,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.44
914880,Hambleton Road Stamford,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,46.1
914880,Hambleton Road Stamford,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.9
914880,Hambleton Road Stamford,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
914880,Hambleton Road Stamford,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
914880,Hambleton Road Stamford,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
914880,Hambleton Road Stamford,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
914880,Hambleton Road Stamford,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
914880,Hambleton Road Stamford,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.14
914880,Hambleton Road Stamford,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.75
914880,Hambleton Road Stamford,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.07
914880,Hambleton Road Stamford,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (RMS),A,23.8
914880,Hambleton Road Stamford,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
914880,Hambleton Road Stamford,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
914880,Hambleton Road Stamford,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
914880,Hambleton Road Stamford,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,19.6
914880,Hambleton Road Stamford,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
914880,Hambleton Road Stamford,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
914880,Hambleton Road Stamford,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
914880,Hambleton Road Stamford,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
914880,Hambleton Road Stamford,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
914880,Hambleton Road Stamford,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
914880,Hambleton Road Stamford,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
914880,Hambleton Road Stamford,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
914880,Hambleton Road Stamford,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
914880,Hambleton Road Stamford,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.53
914880,Hambleton Road Stamford,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.66
914880,Hambleton Road Stamford,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.99
914880,Hambleton Road Stamford,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
914880,Hambleton Road Stamford,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
914880,Hambleton Road Stamford,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
914880,Hambleton Road Stamford,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
914880,Hambleton Road Stamford,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
914880,Hambleton Road Stamford,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
914880,Hambleton Road Stamford,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
914880,Hambleton Road Stamford,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.76
914880,Hambleton Road Stamford,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.11
914880,Hambleton Road Stamford,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.04
914880,Hambleton Road Stamford,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,27.6
914880,Hambleton Road Stamford,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
914880,Hambleton Road Stamford,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.4
914880,Hambleton Road Stamford,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.7
914880,Hambleton Road Stamford,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
914880,Hambleton Road Stamford,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.63
914880,Hambleton Road Stamford,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
914880,Hambleton Road Stamford,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.99
914880,Hambleton Road Stamford,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.39
914880,Hambleton Road Stamford,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.84
914880,Hambleton Road Stamford,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,17.2
914880,Hambleton Road Stamford,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
914880,Hambleton Road Stamford,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
914880,Hambleton Road Stamford,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
914880,Hambleton Road Stamford,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
914880,Hambleton Road Stamford,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
914880,Hambleton Road Stamford,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.77
914880,Hambleton Road Stamford,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.13
914880,Hambleton Road Stamford,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.13
914880,Hambleton Road Stamford,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.12
914880,Hambleton Road Stamford,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,44.3
914880,Hambleton Road Stamford,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.7
914880,Hambleton Road Stamford,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
914880,Hambleton Road Stamford,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
914880,Hambleton Road Stamford,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.71
914880,Hambleton Road Stamford,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
914880,Hambleton Road Stamford,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
914880,Hambleton Road Stamford,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.89
914880,Hambleton Road Stamford,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.96
914880,Hambleton Road Stamford,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.89
914880,Hambleton Road Stamford,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (RMS),A,29.5
914880,Hambleton Road Stamford,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
914880,Hambleton Road Stamford,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.3
914880,Hambleton Road Stamford,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
914880,Hambleton Road Stamford,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,19.6
914880,Hambleton Road Stamford,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
914880,Hambleton Road Stamford,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
914880,Hambleton Road Stamford,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
914880,Hambleton Road Stamford,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
914880,Hambleton Road Stamford,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
914880,Hambleton Road Stamford,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
914880,Hambleton Road Stamford,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
914880,Hambleton Road Stamford,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
914880,Hambleton Road Stamford,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
914880,Hambleton Road Stamford,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.76
914880,Hambleton Road Stamford,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.6
914880,Hambleton Road Stamford,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.9
914880,Hambleton Road Stamford,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
914880,Hambleton Road Stamford,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
914880,Hambleton Road Stamford,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
914880,Hambleton Road Stamford,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
914880,Hambleton Road Stamford,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
914880,Hambleton Road Stamford,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
914880,Hambleton Road Stamford,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
914880,Hambleton Road Stamford,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.41
914880,Hambleton Road Stamford,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.56
914880,Hambleton Road Stamford,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.96
914880,Hambleton Road Stamford,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,25.7
914880,Hambleton Road Stamford,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.1
914880,Hambleton Road Stamford,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.7
914880,Hambleton Road Stamford,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
914880,Hambleton Road Stamford,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
914880,Hambleton Road Stamford,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.63
914880,Hambleton Road Stamford,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
914880,Hambleton Road Stamford,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.79
914880,Hambleton Road Stamford,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.53
914880,Hambleton Road Stamford,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.41
914880,Hambleton Road Stamford,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,19.9
914880,Hambleton Road Stamford,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
914880,Hambleton Road Stamford,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
914880,Hambleton Road Stamford,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
914880,Hambleton Road Stamford,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
914880,Hambleton Road Stamford,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
914880,Hambleton Road Stamford,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.89
914880,Hambleton Road Stamford,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.04
914880,Hambleton Road Stamford,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.2
914880,Hambleton Road Stamford,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
914880,Hambleton Road Stamford,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,39.9
914880,Hambleton Road Stamford,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
914880,Hambleton Road Stamford,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
914880,Hambleton Road Stamford,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
914880,Hambleton Road Stamford,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
914880,Hambleton Road Stamford,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
914880,Hambleton Road Stamford,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
914880,Hambleton Road Stamford,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.16
914880,Hambleton Road Stamford,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.73
914880,Hambleton Road Stamford,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.8
914880,Hambleton Road Stamford,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (RMS),A,31.7
914880,Hambleton Road Stamford,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
914880,Hambleton Road Stamford,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
914880,Hambleton Road Stamford,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
914880,Hambleton Road Stamford,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,19.6
914880,Hambleton Road Stamford,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
914880,Hambleton Road Stamford,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
914880,Hambleton Road Stamford,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
914880,Hambleton Road Stamford,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
914880,Hambleton Road Stamford,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
914880,Hambleton Road Stamford,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
914880,Hambleton Road Stamford,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
914880,Hambleton Road Stamford,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
914880,Hambleton Road Stamford,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
914880,Hambleton Road Stamford,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.4
914880,Hambleton Road Stamford,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.02
914880,Hambleton Road Stamford,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.17
914880,Hambleton Road Stamford,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
914880,Hambleton Road Stamford,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
914880,Hambleton Road Stamford,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
914880,Hambleton Road Stamford,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
914880,Hambleton Road Stamford,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
914880,Hambleton Road Stamford,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
914880,Hambleton Road Stamford,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
914880,Hambleton Road Stamford,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.43
914880,Hambleton Road Stamford,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.48
914880,Hambleton Road Stamford,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.53
914880,Hambleton Road Stamford,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,22.0
914880,Hambleton Road Stamford,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.0
914880,Hambleton Road Stamford,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
914880,Hambleton Road Stamford,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
914880,Hambleton Road Stamford,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
914880,Hambleton Road Stamford,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.79
914880,Hambleton Road Stamford,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
914880,Hambleton Road Stamford,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.85
914880,Hambleton Road Stamford,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.03
914880,Hambleton Road Stamford,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.98
914880,Hambleton Road Stamford,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,22.3
914880,Hambleton Road Stamford,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
914880,Hambleton Road Stamford,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
914880,Hambleton Road Stamford,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
914880,Hambleton Road Stamford,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
914880,Hambleton Road Stamford,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
914880,Hambleton Road Stamford,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.96
