Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.95
914880,Hambleton Road Stamford,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.28
914880,Hambleton Road Stamford,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.48
914880,Hambleton Road Stamford,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,43.4
914880,Hambleton Road Stamford,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
914880,Hambleton Road Stamford,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
914880,Hambleton Road Stamford,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
914880,Hambleton Road Stamford,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
914880,Hambleton Road Stamford,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
914880,Hambleton Road Stamford,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
914880,Hambleton Road Stamford,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.39
914880,Hambleton Road Stamford,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.9
914880,Hambleton Road Stamford,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.61
914880,Hambleton Road Stamford,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (RMS),A,31.6
914880,Hambleton Road Stamford,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
914880,Hambleton Road Stamford,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
914880,Hambleton Road Stamford,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
914880,Hambleton Road Stamford,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,19.6
914880,Hambleton Road Stamford,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
914880,Hambleton Road Stamford,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
914880,Hambleton Road Stamford,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
914880,Hambleton Road Stamford,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
914880,Hambleton Road Stamford,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
914880,Hambleton Road Stamford,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
914880,Hambleton Road Stamford,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
914880,Hambleton Road Stamford,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
914880,Hambleton Road Stamford,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
914880,Hambleton Road Stamford,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.62
914880,Hambleton Road Stamford,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.69
914880,Hambleton Road Stamford,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.61
914880,Hambleton Road Stamford,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
914880,Hambleton Road Stamford,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
914880,Hambleton Road Stamford,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
914880,Hambleton Road Stamford,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
914880,Hambleton Road Stamford,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
914880,Hambleton Road Stamford,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
914880,Hambleton Road Stamford,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
914880,Hambleton Road Stamford,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.46
914880,Hambleton Road Stamford,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.29
914880,Hambleton Road Stamford,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.9
914880,Hambleton Road Stamford,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,3.0
914880,Hambleton Road Stamford,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.2
914880,Hambleton Road Stamford,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
914880,Hambleton Road Stamford,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
914880,Hambleton Road Stamford,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
914880,Hambleton Road Stamford,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.74
914880,Hambleton Road Stamford,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
914880,Hambleton Road Stamford,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.21
914880,Hambleton Road Stamford,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.44
914880,Hambleton Road Stamford,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.89
914880,Hambleton Road Stamford,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,19.0
914880,Hambleton Road Stamford,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
914880,Hambleton Road Stamford,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
914880,Hambleton Road Stamford,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
914880,Hambleton Road Stamford,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
914880,Hambleton Road Stamford,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
914880,Hambleton Road Stamford,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.81
914880,Hambleton Road Stamford,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.72
914880,Hambleton Road Stamford,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.47
914880,Hambleton Road Stamford,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.55
914880,Hambleton Road Stamford,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,44.7
914880,Hambleton Road Stamford,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.4
914880,Hambleton Road Stamford,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
914880,Hambleton Road Stamford,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
914880,Hambleton Road Stamford,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
914880,Hambleton Road Stamford,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
914880,Hambleton Road Stamford,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
914880,Hambleton Road Stamford,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.43
914880,Hambleton Road Stamford,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.66
914880,Hambleton Road Stamford,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.83
914880,Hambleton Road Stamford,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (RMS),A,29.8
914880,Hambleton Road Stamford,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
914880,Hambleton Road Stamford,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
914880,Hambleton Road Stamford,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
914880,Hambleton Road Stamford,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,19.6
914880,Hambleton Road Stamford,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
914880,Hambleton Road Stamford,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
914880,Hambleton Road Stamford,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
914880,Hambleton Road Stamford,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
914880,Hambleton Road Stamford,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
914880,Hambleton Road Stamford,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
914880,Hambleton Road Stamford,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
914880,Hambleton Road Stamford,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
914880,Hambleton Road Stamford,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
914880,Hambleton Road Stamford,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.82
914880,Hambleton Road Stamford,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.85
914880,Hambleton Road Stamford,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.17
914880,Hambleton Road Stamford,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
914880,Hambleton Road Stamford,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
914880,Hambleton Road Stamford,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
914880,Hambleton Road Stamford,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
914880,Hambleton Road Stamford,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
914880,Hambleton Road Stamford,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
914880,Hambleton Road Stamford,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
914880,Hambleton Road Stamford,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.32
914880,Hambleton Road Stamford,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.38
914880,Hambleton Road Stamford,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.91
914880,Hambleton Road Stamford,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,3.2
914880,Hambleton Road Stamford,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.7
914880,Hambleton Road Stamford,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.3
914880,Hambleton Road Stamford,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
914880,Hambleton Road Stamford,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
914880,Hambleton Road Stamford,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.67
914880,Hambleton Road Stamford,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
914880,Hambleton Road Stamford,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.26
914880,Hambleton Road Stamford,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.2
914880,Hambleton Road Stamford,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.02
914880,Hambleton Road Stamford,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,17.6
914880,Hambleton Road Stamford,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
914880,Hambleton Road Stamford,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
914880,Hambleton Road Stamford,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
914880,Hambleton Road Stamford,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
914880,Hambleton Road Stamford,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
914880,Hambleton Road Stamford,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.61
914880,Hambleton Road Stamford,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.46
914880,Hambleton Road Stamford,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.51
914880,Hambleton Road Stamford,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.09
914880,Hambleton Road Stamford,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,40.2
914880,Hambleton Road Stamford,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.9
914880,Hambleton Road Stamford,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
914880,Hambleton Road Stamford,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
914880,Hambleton Road Stamford,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
914880,Hambleton Road Stamford,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
914880,Hambleton Road Stamford,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
914880,Hambleton Road Stamford,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.31
914880,Hambleton Road Stamford,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.35
914880,Hambleton Road Stamford,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.8
914880,Hambleton Road Stamford,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (RMS),A,28.9
914880,Hambleton Road Stamford,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
914880,Hambleton Road Stamford,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
914880,Hambleton Road Stamford,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
914880,Hambleton Road Stamford,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,19.7
914880,Hambleton Road Stamford,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
914880,Hambleton Road Stamford,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
914880,Hambleton Road Stamford,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
914880,Hambleton Road Stamford,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
914880,Hambleton Road Stamford,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
914880,Hambleton Road Stamford,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
914880,Hambleton Road Stamford,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
914880,Hambleton Road Stamford,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
914880,Hambleton Road Stamford,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
914880,Hambleton Road Stamford,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.35
914880,Hambleton Road Stamford,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.44
914880,Hambleton Road Stamford,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.83
914880,Hambleton Road Stamford,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
914880,Hambleton Road Stamford,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
914880,Hambleton Road Stamford,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
914880,Hambleton Road Stamford,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
914880,Hambleton Road Stamford,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
914880,Hambleton Road Stamford,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
914880,Hambleton Road Stamford,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
914880,Hambleton Road Stamford,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.28
914880,Hambleton Road Stamford,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.93
914880,Hambleton Road Stamford,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.04
914880,Hambleton Road Stamford,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,7.4
914880,Hambleton Road Stamford,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.5
914880,Hambleton Road Stamford,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
914880,Hambleton Road Stamford,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.8
914880,Hambleton Road Stamford,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
914880,Hambleton Road Stamford,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.72
914880,Hambleton Road Stamford,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
914880,Hambleton Road Stamford,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.41
914880,Hambleton Road Stamford,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.33
914880,Hambleton Road Stamford,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.09
914880,Hambleton Road Stamford,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,17.8
914880,Hambleton Road Stamford,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
914880,Hambleton Road Stamford,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
914880,Hambleton Road Stamford,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
914880,Hambleton Road Stamford,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
914880,Hambleton Road Stamford,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
914880,Hambleton Road Stamford,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.54
914880,Hambleton Road Stamford,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.05
914880,Hambleton Road Stamford,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.21
914880,Hambleton Road Stamford,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.82
914880,Hambleton Road Stamford,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,43.0
914880,Hambleton Road Stamford,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
914880,Hambleton Road Stamford,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
914880,Hambleton Road Stamford,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
914880,Hambleton Road Stamford,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
914880,Hambleton Road Stamford,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
914880,Hambleton Road Stamford,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
914880,Hambleton Road Stamford,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.23
914880,Hambleton Road Stamford,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.06
914880,Hambleton Road Stamford,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.82
914880,Hambleton Road Stamford,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (RMS),A,30.8
914880,Hambleton Road Stamford,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.7
914880,Hambleton Road Stamford,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.1
914880,Hambleton Road Stamford,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
914880,Hambleton Road Stamford,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,19.7
914880,Hambleton Road Stamford,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
914880,Hambleton Road Stamford,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
914880,Hambleton Road Stamford,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
914880,Hambleton Road Stamford,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
914880,Hambleton Road Stamford,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
914880,Hambleton Road Stamford,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
914880,Hambleton Road Stamford,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
914880,Hambleton Road Stamford,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
914880,Hambleton Road Stamford,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
914880,Hambleton Road Stamford,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.98
914880,Hambleton Road Stamford,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.53
914880,Hambleton Road Stamford,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.76
914880,Hambleton Road Stamford,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
914880,Hambleton Road Stamford,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
914880,Hambleton Road Stamford,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
914880,Hambleton Road Stamford,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
914880,Hambleton Road Stamford,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
914880,Hambleton Road Stamford,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
914880,Hambleton Road Stamford,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
914880,Hambleton Road Stamford,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.52
914880,Hambleton Road Stamford,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.79
914880,Hambleton Road Stamford,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.14
914880,Hambleton Road Stamford,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,6.3
914880,Hambleton Road Stamford,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.5
914880,Hambleton Road Stamford,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
914880,Hambleton Road Stamford,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
914880,Hambleton Road Stamford,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
914880,Hambleton Road Stamford,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.89
914880,Hambleton Road Stamford,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
914880,Hambleton Road Stamford,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.32
914880,Hambleton Road Stamford,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.41
914880,Hambleton Road Stamford,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.16
914880,Hambleton Road Stamford,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,18.6
914880,Hambleton Road Stamford,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
914880,Hambleton Road Stamford,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
914880,Hambleton Road Stamford,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
914880,Hambleton Road Stamford,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
914880,Hambleton Road Stamford,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
914880,Hambleton Road Stamford,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.71
914880,Hambleton Road Stamford,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.68
914880,Hambleton Road Stamford,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.24
914880,Hambleton Road Stamford,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.71
914880,Hambleton Road Stamford,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,39.0
914880,Hambleton Road Stamford,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.9
914880,Hambleton Road Stamford,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
914880,Hambleton Road Stamford,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
914880,Hambleton Road Stamford,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
914880,Hambleton Road Stamford,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
914880,Hambleton Road Stamford,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
914880,Hambleton Road Stamford,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.29
914880,Hambleton Road Stamford,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.98
914880,Hambleton Road Stamford,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.73
914880,Hambleton Road Stamford,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (RMS),A,48.0
914880,Hambleton Road Stamford,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
914880,Hambleton Road Stamford,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.6
914880,Hambleton Road Stamford,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
914880,Hambleton Road Stamford,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,19.7
914880,Hambleton Road Stamford,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
914880,Hambleton Road Stamford,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
914880,Hambleton Road Stamford,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
914880,Hambleton Road Stamford,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
914880,Hambleton Road Stamford,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
914880,Hambleton Road Stamford,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
914880,Hambleton Road Stamford,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
914880,Hambleton Road Stamford,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
914880,Hambleton Road Stamford,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
914880,Hambleton Road Stamford,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.81
914880,Hambleton Road Stamford,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.42
914880,Hambleton Road Stamford,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.74
914880,Hambleton Road Stamford,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
914880,Hambleton Road Stamford,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
914880,Hambleton Road Stamford,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
914880,Hambleton Road Stamford,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
914880,Hambleton Road Stamford,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
914880,Hambleton Road Stamford,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
914880,Hambleton Road Stamford,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
914880,Hambleton Road Stamford,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.66
914880,Hambleton Road Stamford,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.21
914880,Hambleton Road Stamford,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.13
914880,Hambleton Road Stamford,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,3.9
914880,Hambleton Road Stamford,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.1
914880,Hambleton Road Stamford,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
914880,Hambleton Road Stamford,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
914880,Hambleton Road Stamford,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
914880,Hambleton Road Stamford,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.0
914880,Hambleton Road Stamford,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
914880,Hambleton Road Stamford,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.18
914880,Hambleton Road Stamford,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.51
914880,Hambleton Road Stamford,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.13
914880,Hambleton Road Stamford,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,18.9
914880,Hambleton Road Stamford,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
914880,Hambleton Road Stamford,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
914880,Hambleton Road Stamford,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
914880,Hambleton Road Stamford,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
914880,Hambleton Road Stamford,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
914880,Hambleton Road Stamford,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.07
914880,Hambleton Road Stamford,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.26
914880,Hambleton Road Stamford,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.22
914880,Hambleton Road Stamford,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.46
914880,Hambleton Road Stamford,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,45.2
914880,Hambleton Road Stamford,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.4
914880,Hambleton Road Stamford,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
914880,Hambleton Road Stamford,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
914880,Hambleton Road Stamford,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.79
914880,Hambleton Road Stamford,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
914880,Hambleton Road Stamford,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
914880,Hambleton Road Stamford,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.22
914880,Hambleton Road Stamford,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.68
914880,Hambleton Road Stamford,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.84
914880,Hambleton Road Stamford,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (RMS),A,47.9
914880,Hambleton Road Stamford,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
914880,Hambleton Road Stamford,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.5
914880,Hambleton Road Stamford,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
914880,Hambleton Road Stamford,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,19.7
914880,Hambleton Road Stamford,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
914880,Hambleton Road Stamford,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
914880,Hambleton Road Stamford,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
914880,Hambleton Road Stamford,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
914880,Hambleton Road Stamford,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
914880,Hambleton Road Stamford,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
914880,Hambleton Road Stamford,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
914880,Hambleton Road Stamford,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
914880,Hambleton Road Stamford,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
914880,Hambleton Road Stamford,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.33
914880,Hambleton Road Stamford,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.62
914880,Hambleton Road Stamford,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.56
914880,Hambleton Road Stamford,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
914880,Hambleton Road Stamford,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
914880,Hambleton Road Stamford,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
914880,Hambleton Road Stamford,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
914880,Hambleton Road Stamford,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
914880,Hambleton Road Stamford,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
914880,Hambleton Road Stamford,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
914880,Hambleton Road Stamford,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.5
914880,Hambleton Road Stamford,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
914880,Hambleton Road Stamford,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.24
914880,Hambleton Road Stamford,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,4.6
914880,Hambleton Road Stamford,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.4
914880,Hambleton Road Stamford,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
914880,Hambleton Road Stamford,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.8
914880,Hambleton Road Stamford,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
914880,Hambleton Road Stamford,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.85
914880,Hambleton Road Stamford,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
914880,Hambleton Road Stamford,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.15
914880,Hambleton Road Stamford,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.49
914880,Hambleton Road Stamford,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.19
914880,Hambleton Road Stamford,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,18.6
914880,Hambleton Road Stamford,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
914880,Hambleton Road Stamford,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
914880,Hambleton Road Stamford,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
914880,Hambleton Road Stamford,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
914880,Hambleton Road Stamford,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
914880,Hambleton Road Stamford,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.97
914880,Hambleton Road Stamford,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.65
914880,Hambleton Road Stamford,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.31
914880,Hambleton Road Stamford,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.51
914880,Hambleton Road Stamford,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,44.1
914880,Hambleton Road Stamford,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.0
914880,Hambleton Road Stamford,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
914880,Hambleton Road Stamford,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
914880,Hambleton Road Stamford,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
914880,Hambleton Road Stamford,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
914880,Hambleton Road Stamford,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
914880,Hambleton Road Stamford,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.34
914880,Hambleton Road Stamford,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.86
914880,Hambleton Road Stamford,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.47
914880,Hambleton Road Stamford,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (RMS),A,49.0
914880,Hambleton Road Stamford,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
914880,Hambleton Road Stamford,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.5
914880,Hambleton Road Stamford,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
914880,Hambleton Road Stamford,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,19.7
914880,Hambleton Road Stamford,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
914880,Hambleton Road Stamford,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
914880,Hambleton Road Stamford,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
914880,Hambleton Road Stamford,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
914880,Hambleton Road Stamford,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
914880,Hambleton Road Stamford,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
914880,Hambleton Road Stamford,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
914880,Hambleton Road Stamford,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
914880,Hambleton Road Stamford,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
914880,Hambleton Road Stamford,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.64
914880,Hambleton Road Stamford,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.66
914880,Hambleton Road Stamford,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.41
914880,Hambleton Road Stamford,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
914880,Hambleton Road Stamford,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
914880,Hambleton Road Stamford,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
914880,Hambleton Road Stamford,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
914880,Hambleton Road Stamford,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
914880,Hambleton Road Stamford,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
914880,Hambleton Road Stamford,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
914880,Hambleton Road Stamford,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.52
914880,Hambleton Road Stamford,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.12
914880,Hambleton Road Stamford,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.99
914880,Hambleton Road Stamford,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,24.3
914880,Hambleton Road Stamford,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.5
914880,Hambleton Road Stamford,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
914880,Hambleton Road Stamford,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.7
914880,Hambleton Road Stamford,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
914880,Hambleton Road Stamford,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.59
914880,Hambleton Road Stamford,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
914880,Hambleton Road Stamford,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.94
914880,Hambleton Road Stamford,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.2
914880,Hambleton Road Stamford,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.25
914880,Hambleton Road Stamford,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,21.6
914880,Hambleton Road Stamford,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
914880,Hambleton Road Stamford,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
914880,Hambleton Road Stamford,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
914880,Hambleton Road Stamford,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
914880,Hambleton Road Stamford,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
914880,Hambleton Road Stamford,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.73
914880,Hambleton Road Stamford,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.18
914880,Hambleton Road Stamford,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.58
914880,Hambleton Road Stamford,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.75
914880,Hambleton Road Stamford,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,48.7
914880,Hambleton Road Stamford,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.8
914880,Hambleton Road Stamford,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
914880,Hambleton Road Stamford,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
914880,Hambleton Road Stamford,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
914880,Hambleton Road Stamford,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
914880,Hambleton Road Stamford,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
914880,Hambleton Road Stamford,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.84
914880,Hambleton Road Stamford,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.03
914880,Hambleton Road Stamford,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.64
914880,Hambleton Road Stamford,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (RMS),A,54.0
914880,Hambleton Road Stamford,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
914880,Hambleton Road Stamford,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,69.8
914880,Hambleton Road Stamford,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
914880,Hambleton Road Stamford,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,19.7
914880,Hambleton Road Stamford,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
914880,Hambleton Road Stamford,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
914880,Hambleton Road Stamford,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
914880,Hambleton Road Stamford,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
914880,Hambleton Road Stamford,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
914880,Hambleton Road Stamford,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
914880,Hambleton Road Stamford,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
914880,Hambleton Road Stamford,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
914880,Hambleton Road Stamford,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
914880,Hambleton Road Stamford,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.49
914880,Hambleton Road Stamford,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.94
914880,Hambleton Road Stamford,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.62
914880,Hambleton Road Stamford,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
914880,Hambleton Road Stamford,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
914880,Hambleton Road Stamford,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
914880,Hambleton Road Stamford,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
914880,Hambleton Road Stamford,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
914880,Hambleton Road Stamford,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
914880,Hambleton Road Stamford,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
914880,Hambleton Road Stamford,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.65
914880,Hambleton Road Stamford,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.13
914880,Hambleton Road Stamford,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.2
914880,Hambleton Road Stamford,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,26.9
914880,Hambleton Road Stamford,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
914880,Hambleton Road Stamford,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
914880,Hambleton Road Stamford,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.5
914880,Hambleton Road Stamford,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
914880,Hambleton Road Stamford,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.7
914880,Hambleton Road Stamford,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
914880,Hambleton Road Stamford,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
914880,Hambleton Road Stamford,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.02
914880,Hambleton Road Stamford,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.48
914880,Hambleton Road Stamford,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,27.5
914880,Hambleton Road Stamford,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
914880,Hambleton Road Stamford,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
914880,Hambleton Road Stamford,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
914880,Hambleton Road Stamford,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
914880,Hambleton Road Stamford,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
914880,Hambleton Road Stamford,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.78
914880,Hambleton Road Stamford,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.09
914880,Hambleton Road Stamford,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.57
914880,Hambleton Road Stamford,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.15
914880,Hambleton Road Stamford,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,57.2
914880,Hambleton Road Stamford,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.0
914880,Hambleton Road Stamford,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
914880,Hambleton Road Stamford,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
914880,Hambleton Road Stamford,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
914880,Hambleton Road Stamford,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
914880,Hambleton Road Stamford,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
914880,Hambleton Road Stamford,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.07
914880,Hambleton Road Stamford,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.22
914880,Hambleton Road Stamford,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.09
914880,Hambleton Road Stamford,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (RMS),A,43.6
914880,Hambleton Road Stamford,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
914880,Hambleton Road Stamford,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.6
914880,Hambleton Road Stamford,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
914880,Hambleton Road Stamford,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,19.7
914880,Hambleton Road Stamford,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
914880,Hambleton Road Stamford,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
914880,Hambleton Road Stamford,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
914880,Hambleton Road Stamford,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
914880,Hambleton Road Stamford,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
914880,Hambleton Road Stamford,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
914880,Hambleton Road Stamford,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
914880,Hambleton Road Stamford,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
914880,Hambleton Road Stamford,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
914880,Hambleton Road Stamford,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.82
914880,Hambleton Road Stamford,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.96
914880,Hambleton Road Stamford,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.92
914880,Hambleton Road Stamford,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
914880,Hambleton Road Stamford,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
914880,Hambleton Road Stamford,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
914880,Hambleton Road Stamford,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
914880,Hambleton Road Stamford,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
914880,Hambleton Road Stamford,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
914880,Hambleton Road Stamford,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
914880,Hambleton Road Stamford,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.7
914880,Hambleton Road Stamford,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.54
914880,Hambleton Road Stamford,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.51
914880,Hambleton Road Stamford,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,24.0
914880,Hambleton Road Stamford,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.1
914880,Hambleton Road Stamford,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
914880,Hambleton Road Stamford,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
914880,Hambleton Road Stamford,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
914880,Hambleton Road Stamford,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.71
