Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
914880,Hambleton Road Stamford,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.06
914880,Hambleton Road Stamford,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.38
914880,Hambleton Road Stamford,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.45
914880,Hambleton Road Stamford,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,21.7
914880,Hambleton Road Stamford,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
914880,Hambleton Road Stamford,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
914880,Hambleton Road Stamford,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
914880,Hambleton Road Stamford,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
914880,Hambleton Road Stamford,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
914880,Hambleton Road Stamford,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.17
914880,Hambleton Road Stamford,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.41
914880,Hambleton Road Stamford,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.56
914880,Hambleton Road Stamford,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.89
914880,Hambleton Road Stamford,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,47.5
914880,Hambleton Road Stamford,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.9
914880,Hambleton Road Stamford,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
914880,Hambleton Road Stamford,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
914880,Hambleton Road Stamford,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
914880,Hambleton Road Stamford,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
914880,Hambleton Road Stamford,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
914880,Hambleton Road Stamford,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.97
914880,Hambleton Road Stamford,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.88
914880,Hambleton Road Stamford,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.83
914880,Hambleton Road Stamford,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (RMS),A,31.1
914880,Hambleton Road Stamford,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
914880,Hambleton Road Stamford,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
914880,Hambleton Road Stamford,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
914880,Hambleton Road Stamford,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,19.8
914880,Hambleton Road Stamford,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
914880,Hambleton Road Stamford,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
914880,Hambleton Road Stamford,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
914880,Hambleton Road Stamford,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
914880,Hambleton Road Stamford,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
914880,Hambleton Road Stamford,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
914880,Hambleton Road Stamford,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
914880,Hambleton Road Stamford,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
914880,Hambleton Road Stamford,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
914880,Hambleton Road Stamford,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.15
914880,Hambleton Road Stamford,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.36
914880,Hambleton Road Stamford,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.69
914880,Hambleton Road Stamford,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
914880,Hambleton Road Stamford,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
914880,Hambleton Road Stamford,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
914880,Hambleton Road Stamford,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
914880,Hambleton Road Stamford,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
914880,Hambleton Road Stamford,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
914880,Hambleton Road Stamford,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
914880,Hambleton Road Stamford,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.51
914880,Hambleton Road Stamford,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.1
914880,Hambleton Road Stamford,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.05
914880,Hambleton Road Stamford,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,8.4
914880,Hambleton Road Stamford,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.2
914880,Hambleton Road Stamford,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
914880,Hambleton Road Stamford,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
914880,Hambleton Road Stamford,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
914880,Hambleton Road Stamford,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.39
914880,Hambleton Road Stamford,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
914880,Hambleton Road Stamford,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.22
914880,Hambleton Road Stamford,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.94
914880,Hambleton Road Stamford,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.09
914880,Hambleton Road Stamford,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,20.6
914880,Hambleton Road Stamford,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
914880,Hambleton Road Stamford,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
914880,Hambleton Road Stamford,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
914880,Hambleton Road Stamford,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
914880,Hambleton Road Stamford,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
914880,Hambleton Road Stamford,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.33
914880,Hambleton Road Stamford,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.71
914880,Hambleton Road Stamford,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.09
914880,Hambleton Road Stamford,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.9
914880,Hambleton Road Stamford,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,29.2
914880,Hambleton Road Stamford,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
914880,Hambleton Road Stamford,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
914880,Hambleton Road Stamford,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
914880,Hambleton Road Stamford,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.85
914880,Hambleton Road Stamford,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
914880,Hambleton Road Stamford,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
914880,Hambleton Road Stamford,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.65
914880,Hambleton Road Stamford,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.81
914880,Hambleton Road Stamford,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.2
914880,Hambleton Road Stamford,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (RMS),A,14.8
914880,Hambleton Road Stamford,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.9
914880,Hambleton Road Stamford,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
914880,Hambleton Road Stamford,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
914880,Hambleton Road Stamford,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,15.4
914880,Hambleton Road Stamford,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
914880,Hambleton Road Stamford,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
914880,Hambleton Road Stamford,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
914880,Hambleton Road Stamford,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
914880,Hambleton Road Stamford,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
914880,Hambleton Road Stamford,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
914880,Hambleton Road Stamford,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
914880,Hambleton Road Stamford,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
914880,Hambleton Road Stamford,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
914880,Hambleton Road Stamford,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.1
914880,Hambleton Road Stamford,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.95
914880,Hambleton Road Stamford,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.24
914880,Hambleton Road Stamford,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
914880,Hambleton Road Stamford,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
914880,Hambleton Road Stamford,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
914880,Hambleton Road Stamford,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
914880,Hambleton Road Stamford,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
914880,Hambleton Road Stamford,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
914880,Hambleton Road Stamford,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
914880,Hambleton Road Stamford,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.5
914880,Hambleton Road Stamford,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.68
914880,Hambleton Road Stamford,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.08
914880,Hambleton Road Stamford,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,5.4
914880,Hambleton Road Stamford,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.3
914880,Hambleton Road Stamford,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
914880,Hambleton Road Stamford,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
914880,Hambleton Road Stamford,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
914880,Hambleton Road Stamford,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.39
914880,Hambleton Road Stamford,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
914880,Hambleton Road Stamford,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.35
914880,Hambleton Road Stamford,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.93
914880,Hambleton Road Stamford,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.48
914880,Hambleton Road Stamford,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,16.8
914880,Hambleton Road Stamford,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
914880,Hambleton Road Stamford,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
914880,Hambleton Road Stamford,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
914880,Hambleton Road Stamford,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
914880,Hambleton Road Stamford,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
914880,Hambleton Road Stamford,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.52
914880,Hambleton Road Stamford,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.36
914880,Hambleton Road Stamford,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.68
914880,Hambleton Road Stamford,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.24
914880,Hambleton Road Stamford,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,25.9
914880,Hambleton Road Stamford,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
914880,Hambleton Road Stamford,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
914880,Hambleton Road Stamford,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
914880,Hambleton Road Stamford,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.83
914880,Hambleton Road Stamford,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
914880,Hambleton Road Stamford,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
914880,Hambleton Road Stamford,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.88
914880,Hambleton Road Stamford,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.18
914880,Hambleton Road Stamford,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.63
914880,Hambleton Road Stamford,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (RMS),A,14.7
914880,Hambleton Road Stamford,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
914880,Hambleton Road Stamford,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
914880,Hambleton Road Stamford,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
914880,Hambleton Road Stamford,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,15.4
914880,Hambleton Road Stamford,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
914880,Hambleton Road Stamford,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
914880,Hambleton Road Stamford,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
914880,Hambleton Road Stamford,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
914880,Hambleton Road Stamford,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
914880,Hambleton Road Stamford,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
914880,Hambleton Road Stamford,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
914880,Hambleton Road Stamford,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
914880,Hambleton Road Stamford,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
914880,Hambleton Road Stamford,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.09
914880,Hambleton Road Stamford,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.47
914880,Hambleton Road Stamford,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.44
914880,Hambleton Road Stamford,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
914880,Hambleton Road Stamford,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
914880,Hambleton Road Stamford,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
914880,Hambleton Road Stamford,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
914880,Hambleton Road Stamford,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
914880,Hambleton Road Stamford,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
914880,Hambleton Road Stamford,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
914880,Hambleton Road Stamford,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.37
914880,Hambleton Road Stamford,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.54
914880,Hambleton Road Stamford,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.06
914880,Hambleton Road Stamford,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,9.9
914880,Hambleton Road Stamford,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.2
914880,Hambleton Road Stamford,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
914880,Hambleton Road Stamford,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
914880,Hambleton Road Stamford,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
914880,Hambleton Road Stamford,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
914880,Hambleton Road Stamford,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
914880,Hambleton Road Stamford,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.92
914880,Hambleton Road Stamford,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
914880,Hambleton Road Stamford,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.89
914880,Hambleton Road Stamford,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,17.0
914880,Hambleton Road Stamford,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
914880,Hambleton Road Stamford,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
914880,Hambleton Road Stamford,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
914880,Hambleton Road Stamford,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
914880,Hambleton Road Stamford,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
914880,Hambleton Road Stamford,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.39
914880,Hambleton Road Stamford,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.42
914880,Hambleton Road Stamford,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.86
914880,Hambleton Road Stamford,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.78
914880,Hambleton Road Stamford,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,29.5
914880,Hambleton Road Stamford,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
914880,Hambleton Road Stamford,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
914880,Hambleton Road Stamford,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
914880,Hambleton Road Stamford,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.25
914880,Hambleton Road Stamford,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
914880,Hambleton Road Stamford,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
914880,Hambleton Road Stamford,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.09
914880,Hambleton Road Stamford,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.64
914880,Hambleton Road Stamford,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.04
914880,Hambleton Road Stamford,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (RMS),A,25.3
914880,Hambleton Road Stamford,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
914880,Hambleton Road Stamford,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
914880,Hambleton Road Stamford,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
914880,Hambleton Road Stamford,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,15.5
914880,Hambleton Road Stamford,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
914880,Hambleton Road Stamford,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
914880,Hambleton Road Stamford,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
914880,Hambleton Road Stamford,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
914880,Hambleton Road Stamford,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
914880,Hambleton Road Stamford,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
914880,Hambleton Road Stamford,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
914880,Hambleton Road Stamford,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
914880,Hambleton Road Stamford,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
914880,Hambleton Road Stamford,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.79
914880,Hambleton Road Stamford,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.83
914880,Hambleton Road Stamford,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.78
914880,Hambleton Road Stamford,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
914880,Hambleton Road Stamford,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
914880,Hambleton Road Stamford,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
914880,Hambleton Road Stamford,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
914880,Hambleton Road Stamford,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
914880,Hambleton Road Stamford,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
914880,Hambleton Road Stamford,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
914880,Hambleton Road Stamford,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.4
914880,Hambleton Road Stamford,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.55
914880,Hambleton Road Stamford,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.83
914880,Hambleton Road Stamford,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,12.9
914880,Hambleton Road Stamford,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.1
914880,Hambleton Road Stamford,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
914880,Hambleton Road Stamford,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
914880,Hambleton Road Stamford,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
914880,Hambleton Road Stamford,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
914880,Hambleton Road Stamford,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
914880,Hambleton Road Stamford,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.05
914880,Hambleton Road Stamford,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.4
914880,Hambleton Road Stamford,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.3
914880,Hambleton Road Stamford,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,7.7
914880,Hambleton Road Stamford,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
914880,Hambleton Road Stamford,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
914880,Hambleton Road Stamford,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
914880,Hambleton Road Stamford,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
914880,Hambleton Road Stamford,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
914880,Hambleton Road Stamford,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.29
914880,Hambleton Road Stamford,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.25
914880,Hambleton Road Stamford,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.24
914880,Hambleton Road Stamford,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.03
914880,Hambleton Road Stamford,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,30.8
914880,Hambleton Road Stamford,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
914880,Hambleton Road Stamford,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
914880,Hambleton Road Stamford,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
914880,Hambleton Road Stamford,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.03
914880,Hambleton Road Stamford,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
914880,Hambleton Road Stamford,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
914880,Hambleton Road Stamford,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.02
914880,Hambleton Road Stamford,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.89
914880,Hambleton Road Stamford,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.76
914880,Hambleton Road Stamford,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (RMS),A,26.5
914880,Hambleton Road Stamford,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
914880,Hambleton Road Stamford,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.5
914880,Hambleton Road Stamford,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
914880,Hambleton Road Stamford,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,15.5
914880,Hambleton Road Stamford,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
914880,Hambleton Road Stamford,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
914880,Hambleton Road Stamford,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
914880,Hambleton Road Stamford,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
914880,Hambleton Road Stamford,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
914880,Hambleton Road Stamford,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
914880,Hambleton Road Stamford,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
914880,Hambleton Road Stamford,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
914880,Hambleton Road Stamford,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
914880,Hambleton Road Stamford,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.72
914880,Hambleton Road Stamford,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.08
914880,Hambleton Road Stamford,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.93
914880,Hambleton Road Stamford,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
914880,Hambleton Road Stamford,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
914880,Hambleton Road Stamford,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
914880,Hambleton Road Stamford,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
914880,Hambleton Road Stamford,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
914880,Hambleton Road Stamford,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
914880,Hambleton Road Stamford,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
914880,Hambleton Road Stamford,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.52
914880,Hambleton Road Stamford,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.02
914880,Hambleton Road Stamford,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.65
914880,Hambleton Road Stamford,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,11.1
914880,Hambleton Road Stamford,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.4
914880,Hambleton Road Stamford,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
914880,Hambleton Road Stamford,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
914880,Hambleton Road Stamford,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
914880,Hambleton Road Stamford,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.64
914880,Hambleton Road Stamford,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
914880,Hambleton Road Stamford,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.96
914880,Hambleton Road Stamford,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.79
914880,Hambleton Road Stamford,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.53
914880,Hambleton Road Stamford,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,6.8
914880,Hambleton Road Stamford,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
914880,Hambleton Road Stamford,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
914880,Hambleton Road Stamford,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
914880,Hambleton Road Stamford,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
914880,Hambleton Road Stamford,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
914880,Hambleton Road Stamford,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.34
914880,Hambleton Road Stamford,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.08
914880,Hambleton Road Stamford,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.12
914880,Hambleton Road Stamford,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.3
914880,Hambleton Road Stamford,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,27.2
914880,Hambleton Road Stamford,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
914880,Hambleton Road Stamford,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
914880,Hambleton Road Stamford,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
914880,Hambleton Road Stamford,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.25
914880,Hambleton Road Stamford,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
914880,Hambleton Road Stamford,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.83
914880,Hambleton Road Stamford,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.51
914880,Hambleton Road Stamford,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.61
914880,Hambleton Road Stamford,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.33
914880,Hambleton Road Stamford,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (RMS),A,28.1
914880,Hambleton Road Stamford,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.9
914880,Hambleton Road Stamford,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
914880,Hambleton Road Stamford,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
914880,Hambleton Road Stamford,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,15.6
914880,Hambleton Road Stamford,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
914880,Hambleton Road Stamford,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
914880,Hambleton Road Stamford,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
914880,Hambleton Road Stamford,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
914880,Hambleton Road Stamford,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
914880,Hambleton Road Stamford,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
914880,Hambleton Road Stamford,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
914880,Hambleton Road Stamford,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
914880,Hambleton Road Stamford,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
914880,Hambleton Road Stamford,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.06
914880,Hambleton Road Stamford,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.55
914880,Hambleton Road Stamford,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.81
914880,Hambleton Road Stamford,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
914880,Hambleton Road Stamford,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
914880,Hambleton Road Stamford,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
914880,Hambleton Road Stamford,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
914880,Hambleton Road Stamford,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
914880,Hambleton Road Stamford,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
914880,Hambleton Road Stamford,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
914880,Hambleton Road Stamford,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.57
914880,Hambleton Road Stamford,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.22
914880,Hambleton Road Stamford,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.72
914880,Hambleton Road Stamford,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,8.2
914880,Hambleton Road Stamford,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.6
914880,Hambleton Road Stamford,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
914880,Hambleton Road Stamford,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
914880,Hambleton Road Stamford,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
914880,Hambleton Road Stamford,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.51
914880,Hambleton Road Stamford,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
914880,Hambleton Road Stamford,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.72
914880,Hambleton Road Stamford,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.59
914880,Hambleton Road Stamford,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.9
914880,Hambleton Road Stamford,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,8.7
914880,Hambleton Road Stamford,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
914880,Hambleton Road Stamford,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
914880,Hambleton Road Stamford,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
914880,Hambleton Road Stamford,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
914880,Hambleton Road Stamford,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
914880,Hambleton Road Stamford,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.54
914880,Hambleton Road Stamford,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.77
914880,Hambleton Road Stamford,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.46
914880,Hambleton Road Stamford,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.24
914880,Hambleton Road Stamford,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,22.1
914880,Hambleton Road Stamford,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
914880,Hambleton Road Stamford,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
914880,Hambleton Road Stamford,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
914880,Hambleton Road Stamford,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.18
914880,Hambleton Road Stamford,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
914880,Hambleton Road Stamford,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
914880,Hambleton Road Stamford,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.1
914880,Hambleton Road Stamford,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.97
914880,Hambleton Road Stamford,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.18
914880,Hambleton Road Stamford,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (RMS),A,35.1
914880,Hambleton Road Stamford,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
914880,Hambleton Road Stamford,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.8
914880,Hambleton Road Stamford,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
914880,Hambleton Road Stamford,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,15.6
914880,Hambleton Road Stamford,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
914880,Hambleton Road Stamford,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
914880,Hambleton Road Stamford,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
914880,Hambleton Road Stamford,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
914880,Hambleton Road Stamford,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
914880,Hambleton Road Stamford,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
914880,Hambleton Road Stamford,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
914880,Hambleton Road Stamford,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
914880,Hambleton Road Stamford,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
914880,Hambleton Road Stamford,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.16
914880,Hambleton Road Stamford,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.23
914880,Hambleton Road Stamford,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.04
914880,Hambleton Road Stamford,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
914880,Hambleton Road Stamford,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
914880,Hambleton Road Stamford,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
914880,Hambleton Road Stamford,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
914880,Hambleton Road Stamford,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
914880,Hambleton Road Stamford,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
914880,Hambleton Road Stamford,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
914880,Hambleton Road Stamford,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.63
914880,Hambleton Road Stamford,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.38
914880,Hambleton Road Stamford,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.28
914880,Hambleton Road Stamford,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,10.3
914880,Hambleton Road Stamford,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.8
914880,Hambleton Road Stamford,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
914880,Hambleton Road Stamford,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
914880,Hambleton Road Stamford,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
914880,Hambleton Road Stamford,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.27
914880,Hambleton Road Stamford,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
914880,Hambleton Road Stamford,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.01
914880,Hambleton Road Stamford,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.78
914880,Hambleton Road Stamford,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.47
914880,Hambleton Road Stamford,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,8.0
914880,Hambleton Road Stamford,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
914880,Hambleton Road Stamford,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
914880,Hambleton Road Stamford,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
914880,Hambleton Road Stamford,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
914880,Hambleton Road Stamford,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
914880,Hambleton Road Stamford,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.57
914880,Hambleton Road Stamford,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.82
914880,Hambleton Road Stamford,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.67
914880,Hambleton Road Stamford,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.34
914880,Hambleton Road Stamford,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,35.2
914880,Hambleton Road Stamford,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
914880,Hambleton Road Stamford,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
914880,Hambleton Road Stamford,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
914880,Hambleton Road Stamford,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.2
914880,Hambleton Road Stamford,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
914880,Hambleton Road Stamford,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
914880,Hambleton Road Stamford,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.98
914880,Hambleton Road Stamford,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.09
914880,Hambleton Road Stamford,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.82
914880,Hambleton Road Stamford,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (RMS),A,17.4
914880,Hambleton Road Stamford,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
914880,Hambleton Road Stamford,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
914880,Hambleton Road Stamford,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
914880,Hambleton Road Stamford,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,15.7
914880,Hambleton Road Stamford,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
914880,Hambleton Road Stamford,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
914880,Hambleton Road Stamford,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
914880,Hambleton Road Stamford,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
914880,Hambleton Road Stamford,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
914880,Hambleton Road Stamford,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
914880,Hambleton Road Stamford,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
914880,Hambleton Road Stamford,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
914880,Hambleton Road Stamford,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
914880,Hambleton Road Stamford,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.46
914880,Hambleton Road Stamford,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.93
914880,Hambleton Road Stamford,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.91
914880,Hambleton Road Stamford,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
914880,Hambleton Road Stamford,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
914880,Hambleton Road Stamford,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
914880,Hambleton Road Stamford,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
914880,Hambleton Road Stamford,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
914880,Hambleton Road Stamford,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
914880,Hambleton Road Stamford,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
914880,Hambleton Road Stamford,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.57
914880,Hambleton Road Stamford,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.39
914880,Hambleton Road Stamford,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.01
914880,Hambleton Road Stamford,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,9.6
914880,Hambleton Road Stamford,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.6
914880,Hambleton Road Stamford,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
914880,Hambleton Road Stamford,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
914880,Hambleton Road Stamford,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
914880,Hambleton Road Stamford,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
914880,Hambleton Road Stamford,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
914880,Hambleton Road Stamford,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.15
914880,Hambleton Road Stamford,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.94
914880,Hambleton Road Stamford,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.34
914880,Hambleton Road Stamford,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,11.4
914880,Hambleton Road Stamford,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
914880,Hambleton Road Stamford,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
914880,Hambleton Road Stamford,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
914880,Hambleton Road Stamford,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
914880,Hambleton Road Stamford,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
914880,Hambleton Road Stamford,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.3
914880,Hambleton Road Stamford,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.81
914880,Hambleton Road Stamford,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.68
914880,Hambleton Road Stamford,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.54
914880,Hambleton Road Stamford,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,28.1
914880,Hambleton Road Stamford,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
914880,Hambleton Road Stamford,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
914880,Hambleton Road Stamford,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
914880,Hambleton Road Stamford,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
914880,Hambleton Road Stamford,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
914880,Hambleton Road Stamford,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
914880,Hambleton Road Stamford,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.84
914880,Hambleton Road Stamford,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.1
914880,Hambleton Road Stamford,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.83
914880,Hambleton Road Stamford,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,20.4
914880,Hambleton Road Stamford,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
914880,Hambleton Road Stamford,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
914880,Hambleton Road Stamford,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
914880,Hambleton Road Stamford,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,15.8
914880,Hambleton Road Stamford,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
914880,Hambleton Road Stamford,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
914880,Hambleton Road Stamford,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
914880,Hambleton Road Stamford,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
914880,Hambleton Road Stamford,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
914880,Hambleton Road Stamford,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
914880,Hambleton Road Stamford,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
914880,Hambleton Road Stamford,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
914880,Hambleton Road Stamford,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
914880,Hambleton Road Stamford,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.38
914880,Hambleton Road Stamford,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.11
914880,Hambleton Road Stamford,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.72
914880,Hambleton Road Stamford,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
914880,Hambleton Road Stamford,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
914880,Hambleton Road Stamford,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
914880,Hambleton Road Stamford,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
914880,Hambleton Road Stamford,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
