Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
914880,Hambleton Road Stamford,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
914880,Hambleton Road Stamford,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.67
914880,Hambleton Road Stamford,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.4
914880,Hambleton Road Stamford,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.9
914880,Hambleton Road Stamford,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,8.9
914880,Hambleton Road Stamford,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
914880,Hambleton Road Stamford,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
914880,Hambleton Road Stamford,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
914880,Hambleton Road Stamford,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
914880,Hambleton Road Stamford,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.52
914880,Hambleton Road Stamford,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
914880,Hambleton Road Stamford,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.65
914880,Hambleton Road Stamford,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.75
914880,Hambleton Road Stamford,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.65
914880,Hambleton Road Stamford,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,10.7
914880,Hambleton Road Stamford,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
914880,Hambleton Road Stamford,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
914880,Hambleton Road Stamford,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
914880,Hambleton Road Stamford,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
914880,Hambleton Road Stamford,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
914880,Hambleton Road Stamford,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.56
914880,Hambleton Road Stamford,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.11
914880,Hambleton Road Stamford,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.83
914880,Hambleton Road Stamford,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.38
914880,Hambleton Road Stamford,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,29.6
914880,Hambleton Road Stamford,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
914880,Hambleton Road Stamford,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
914880,Hambleton Road Stamford,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
914880,Hambleton Road Stamford,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
914880,Hambleton Road Stamford,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
914880,Hambleton Road Stamford,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
914880,Hambleton Road Stamford,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.04
914880,Hambleton Road Stamford,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.96
914880,Hambleton Road Stamford,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.41
914880,Hambleton Road Stamford,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (RMS),A,22.2
914880,Hambleton Road Stamford,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
914880,Hambleton Road Stamford,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
914880,Hambleton Road Stamford,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
914880,Hambleton Road Stamford,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,15.8
914880,Hambleton Road Stamford,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
914880,Hambleton Road Stamford,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
914880,Hambleton Road Stamford,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
914880,Hambleton Road Stamford,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
914880,Hambleton Road Stamford,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
914880,Hambleton Road Stamford,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
914880,Hambleton Road Stamford,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
914880,Hambleton Road Stamford,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
914880,Hambleton Road Stamford,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
914880,Hambleton Road Stamford,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.48
914880,Hambleton Road Stamford,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.93
914880,Hambleton Road Stamford,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.33
914880,Hambleton Road Stamford,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
914880,Hambleton Road Stamford,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
914880,Hambleton Road Stamford,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
914880,Hambleton Road Stamford,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
914880,Hambleton Road Stamford,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
914880,Hambleton Road Stamford,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
914880,Hambleton Road Stamford,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
914880,Hambleton Road Stamford,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.6
914880,Hambleton Road Stamford,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.54
914880,Hambleton Road Stamford,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.82
914880,Hambleton Road Stamford,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,9.4
914880,Hambleton Road Stamford,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.8
914880,Hambleton Road Stamford,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
914880,Hambleton Road Stamford,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
914880,Hambleton Road Stamford,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
914880,Hambleton Road Stamford,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.57
914880,Hambleton Road Stamford,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
914880,Hambleton Road Stamford,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.39
914880,Hambleton Road Stamford,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.11
914880,Hambleton Road Stamford,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
914880,Hambleton Road Stamford,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,15.2
914880,Hambleton Road Stamford,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
914880,Hambleton Road Stamford,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
914880,Hambleton Road Stamford,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
914880,Hambleton Road Stamford,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
914880,Hambleton Road Stamford,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
914880,Hambleton Road Stamford,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.03
914880,Hambleton Road Stamford,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.23
914880,Hambleton Road Stamford,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.15
914880,Hambleton Road Stamford,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.53
914880,Hambleton Road Stamford,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,32.5
914880,Hambleton Road Stamford,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
914880,Hambleton Road Stamford,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
914880,Hambleton Road Stamford,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
914880,Hambleton Road Stamford,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
914880,Hambleton Road Stamford,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
914880,Hambleton Road Stamford,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.92
914880,Hambleton Road Stamford,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.62
914880,Hambleton Road Stamford,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.76
914880,Hambleton Road Stamford,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.33
914880,Hambleton Road Stamford,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (RMS),A,27.2
914880,Hambleton Road Stamford,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.9
914880,Hambleton Road Stamford,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.5
914880,Hambleton Road Stamford,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
914880,Hambleton Road Stamford,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,15.9
914880,Hambleton Road Stamford,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
914880,Hambleton Road Stamford,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
914880,Hambleton Road Stamford,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
914880,Hambleton Road Stamford,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
914880,Hambleton Road Stamford,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
914880,Hambleton Road Stamford,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
914880,Hambleton Road Stamford,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
914880,Hambleton Road Stamford,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
914880,Hambleton Road Stamford,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
914880,Hambleton Road Stamford,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.84
914880,Hambleton Road Stamford,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.56
914880,Hambleton Road Stamford,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.9
914880,Hambleton Road Stamford,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
914880,Hambleton Road Stamford,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
914880,Hambleton Road Stamford,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
914880,Hambleton Road Stamford,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
914880,Hambleton Road Stamford,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
914880,Hambleton Road Stamford,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
914880,Hambleton Road Stamford,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
914880,Hambleton Road Stamford,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.08
914880,Hambleton Road Stamford,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.5
914880,Hambleton Road Stamford,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.72
914880,Hambleton Road Stamford,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,10.8
914880,Hambleton Road Stamford,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
914880,Hambleton Road Stamford,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
914880,Hambleton Road Stamford,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
914880,Hambleton Road Stamford,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
914880,Hambleton Road Stamford,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
914880,Hambleton Road Stamford,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
914880,Hambleton Road Stamford,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.84
914880,Hambleton Road Stamford,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.4
914880,Hambleton Road Stamford,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.15
914880,Hambleton Road Stamford,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,12.2
914880,Hambleton Road Stamford,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
914880,Hambleton Road Stamford,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
914880,Hambleton Road Stamford,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
914880,Hambleton Road Stamford,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
914880,Hambleton Road Stamford,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
914880,Hambleton Road Stamford,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.67
914880,Hambleton Road Stamford,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.91
914880,Hambleton Road Stamford,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.31
914880,Hambleton Road Stamford,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.03
914880,Hambleton Road Stamford,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,25.4
914880,Hambleton Road Stamford,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
914880,Hambleton Road Stamford,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
914880,Hambleton Road Stamford,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
914880,Hambleton Road Stamford,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
914880,Hambleton Road Stamford,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
914880,Hambleton Road Stamford,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.89
914880,Hambleton Road Stamford,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.29
914880,Hambleton Road Stamford,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.43
914880,Hambleton Road Stamford,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.95
914880,Hambleton Road Stamford,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (RMS),A,31.2
914880,Hambleton Road Stamford,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
914880,Hambleton Road Stamford,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.6
914880,Hambleton Road Stamford,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
914880,Hambleton Road Stamford,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,15.9
914880,Hambleton Road Stamford,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
914880,Hambleton Road Stamford,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
914880,Hambleton Road Stamford,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
914880,Hambleton Road Stamford,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
914880,Hambleton Road Stamford,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
914880,Hambleton Road Stamford,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
914880,Hambleton Road Stamford,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
914880,Hambleton Road Stamford,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
914880,Hambleton Road Stamford,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
914880,Hambleton Road Stamford,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.12
914880,Hambleton Road Stamford,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.64
914880,Hambleton Road Stamford,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.86
914880,Hambleton Road Stamford,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
914880,Hambleton Road Stamford,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
914880,Hambleton Road Stamford,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
914880,Hambleton Road Stamford,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
914880,Hambleton Road Stamford,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
914880,Hambleton Road Stamford,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
914880,Hambleton Road Stamford,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
914880,Hambleton Road Stamford,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.75
914880,Hambleton Road Stamford,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.75
914880,Hambleton Road Stamford,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.31
914880,Hambleton Road Stamford,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,12.3
914880,Hambleton Road Stamford,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
914880,Hambleton Road Stamford,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
914880,Hambleton Road Stamford,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
914880,Hambleton Road Stamford,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
914880,Hambleton Road Stamford,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
914880,Hambleton Road Stamford,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
914880,Hambleton Road Stamford,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.77
914880,Hambleton Road Stamford,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
914880,Hambleton Road Stamford,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
914880,Hambleton Road Stamford,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,15.3
914880,Hambleton Road Stamford,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
914880,Hambleton Road Stamford,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
914880,Hambleton Road Stamford,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
914880,Hambleton Road Stamford,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
914880,Hambleton Road Stamford,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
914880,Hambleton Road Stamford,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.58
914880,Hambleton Road Stamford,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.2
914880,Hambleton Road Stamford,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.64
914880,Hambleton Road Stamford,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.13
914880,Hambleton Road Stamford,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,28.4
914880,Hambleton Road Stamford,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
914880,Hambleton Road Stamford,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
914880,Hambleton Road Stamford,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
914880,Hambleton Road Stamford,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.91
914880,Hambleton Road Stamford,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
914880,Hambleton Road Stamford,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
914880,Hambleton Road Stamford,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.51
914880,Hambleton Road Stamford,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.19
914880,Hambleton Road Stamford,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.22
914880,Hambleton Road Stamford,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (RMS),A,31.0
914880,Hambleton Road Stamford,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.9
914880,Hambleton Road Stamford,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.1
914880,Hambleton Road Stamford,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
914880,Hambleton Road Stamford,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,16.0
914880,Hambleton Road Stamford,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
914880,Hambleton Road Stamford,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
914880,Hambleton Road Stamford,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
914880,Hambleton Road Stamford,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
914880,Hambleton Road Stamford,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
914880,Hambleton Road Stamford,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
914880,Hambleton Road Stamford,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
914880,Hambleton Road Stamford,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
914880,Hambleton Road Stamford,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
914880,Hambleton Road Stamford,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.23
914880,Hambleton Road Stamford,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.08
914880,Hambleton Road Stamford,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.41
914880,Hambleton Road Stamford,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
914880,Hambleton Road Stamford,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
914880,Hambleton Road Stamford,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
914880,Hambleton Road Stamford,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
914880,Hambleton Road Stamford,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
914880,Hambleton Road Stamford,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
914880,Hambleton Road Stamford,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
914880,Hambleton Road Stamford,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.59
914880,Hambleton Road Stamford,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.03
914880,Hambleton Road Stamford,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.65
914880,Hambleton Road Stamford,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,6.4
914880,Hambleton Road Stamford,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
914880,Hambleton Road Stamford,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
914880,Hambleton Road Stamford,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
914880,Hambleton Road Stamford,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
914880,Hambleton Road Stamford,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.6
914880,Hambleton Road Stamford,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
914880,Hambleton Road Stamford,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.65
914880,Hambleton Road Stamford,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.7
914880,Hambleton Road Stamford,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.48
914880,Hambleton Road Stamford,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,11.0
914880,Hambleton Road Stamford,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
914880,Hambleton Road Stamford,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
914880,Hambleton Road Stamford,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
914880,Hambleton Road Stamford,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
914880,Hambleton Road Stamford,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
914880,Hambleton Road Stamford,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.15
914880,Hambleton Road Stamford,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.91
914880,Hambleton Road Stamford,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.44
914880,Hambleton Road Stamford,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.4
914880,Hambleton Road Stamford,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,23.6
914880,Hambleton Road Stamford,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
914880,Hambleton Road Stamford,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
914880,Hambleton Road Stamford,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
914880,Hambleton Road Stamford,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
914880,Hambleton Road Stamford,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
914880,Hambleton Road Stamford,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
914880,Hambleton Road Stamford,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.07
914880,Hambleton Road Stamford,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.23
914880,Hambleton Road Stamford,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.82
914880,Hambleton Road Stamford,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (RMS),A,51.0
914880,Hambleton Road Stamford,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.5
914880,Hambleton Road Stamford,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,80.0
914880,Hambleton Road Stamford,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
914880,Hambleton Road Stamford,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,16.0
914880,Hambleton Road Stamford,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
914880,Hambleton Road Stamford,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
914880,Hambleton Road Stamford,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
914880,Hambleton Road Stamford,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
914880,Hambleton Road Stamford,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
914880,Hambleton Road Stamford,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
914880,Hambleton Road Stamford,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
914880,Hambleton Road Stamford,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
914880,Hambleton Road Stamford,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
914880,Hambleton Road Stamford,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.21
914880,Hambleton Road Stamford,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.39
914880,Hambleton Road Stamford,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.35
914880,Hambleton Road Stamford,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
914880,Hambleton Road Stamford,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
914880,Hambleton Road Stamford,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
914880,Hambleton Road Stamford,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
914880,Hambleton Road Stamford,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
914880,Hambleton Road Stamford,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
914880,Hambleton Road Stamford,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
914880,Hambleton Road Stamford,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.49
914880,Hambleton Road Stamford,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.03
914880,Hambleton Road Stamford,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.92
914880,Hambleton Road Stamford,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,7.5
914880,Hambleton Road Stamford,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
914880,Hambleton Road Stamford,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
914880,Hambleton Road Stamford,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
914880,Hambleton Road Stamford,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
914880,Hambleton Road Stamford,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.58
914880,Hambleton Road Stamford,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
914880,Hambleton Road Stamford,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.45
914880,Hambleton Road Stamford,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.61
914880,Hambleton Road Stamford,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.45
914880,Hambleton Road Stamford,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,9.8
914880,Hambleton Road Stamford,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
914880,Hambleton Road Stamford,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
914880,Hambleton Road Stamford,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
914880,Hambleton Road Stamford,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
914880,Hambleton Road Stamford,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
914880,Hambleton Road Stamford,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.31
914880,Hambleton Road Stamford,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.46
914880,Hambleton Road Stamford,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.63
914880,Hambleton Road Stamford,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.55
914880,Hambleton Road Stamford,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,35.3
914880,Hambleton Road Stamford,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
914880,Hambleton Road Stamford,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
914880,Hambleton Road Stamford,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
914880,Hambleton Road Stamford,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
914880,Hambleton Road Stamford,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
914880,Hambleton Road Stamford,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
914880,Hambleton Road Stamford,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.55
914880,Hambleton Road Stamford,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.12
914880,Hambleton Road Stamford,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.89
914880,Hambleton Road Stamford,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (RMS),A,38.1
914880,Hambleton Road Stamford,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.1
914880,Hambleton Road Stamford,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,70.7
914880,Hambleton Road Stamford,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
914880,Hambleton Road Stamford,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,16.0
914880,Hambleton Road Stamford,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
914880,Hambleton Road Stamford,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
914880,Hambleton Road Stamford,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
914880,Hambleton Road Stamford,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
914880,Hambleton Road Stamford,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
914880,Hambleton Road Stamford,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
914880,Hambleton Road Stamford,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
914880,Hambleton Road Stamford,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
914880,Hambleton Road Stamford,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
914880,Hambleton Road Stamford,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.94
914880,Hambleton Road Stamford,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.39
914880,Hambleton Road Stamford,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.82
914880,Hambleton Road Stamford,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
914880,Hambleton Road Stamford,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
914880,Hambleton Road Stamford,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
914880,Hambleton Road Stamford,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
914880,Hambleton Road Stamford,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
914880,Hambleton Road Stamford,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
914880,Hambleton Road Stamford,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
914880,Hambleton Road Stamford,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.54
914880,Hambleton Road Stamford,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.67
914880,Hambleton Road Stamford,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.61
914880,Hambleton Road Stamford,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,7.3
914880,Hambleton Road Stamford,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
914880,Hambleton Road Stamford,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
914880,Hambleton Road Stamford,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
914880,Hambleton Road Stamford,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
914880,Hambleton Road Stamford,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
914880,Hambleton Road Stamford,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
914880,Hambleton Road Stamford,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.94
914880,Hambleton Road Stamford,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.66
914880,Hambleton Road Stamford,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
914880,Hambleton Road Stamford,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,10.4
914880,Hambleton Road Stamford,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
914880,Hambleton Road Stamford,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
914880,Hambleton Road Stamford,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
914880,Hambleton Road Stamford,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
914880,Hambleton Road Stamford,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
914880,Hambleton Road Stamford,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.55
914880,Hambleton Road Stamford,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.67
914880,Hambleton Road Stamford,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.87
914880,Hambleton Road Stamford,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.23
914880,Hambleton Road Stamford,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,31.2
914880,Hambleton Road Stamford,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
914880,Hambleton Road Stamford,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
914880,Hambleton Road Stamford,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
914880,Hambleton Road Stamford,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
914880,Hambleton Road Stamford,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
914880,Hambleton Road Stamford,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
914880,Hambleton Road Stamford,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.99
914880,Hambleton Road Stamford,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.49
914880,Hambleton Road Stamford,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.82
914880,Hambleton Road Stamford,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (RMS),A,32.4
914880,Hambleton Road Stamford,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.9
914880,Hambleton Road Stamford,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.0
914880,Hambleton Road Stamford,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
914880,Hambleton Road Stamford,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,16.0
914880,Hambleton Road Stamford,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
914880,Hambleton Road Stamford,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
914880,Hambleton Road Stamford,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
914880,Hambleton Road Stamford,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
914880,Hambleton Road Stamford,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
914880,Hambleton Road Stamford,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
914880,Hambleton Road Stamford,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
914880,Hambleton Road Stamford,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
914880,Hambleton Road Stamford,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
914880,Hambleton Road Stamford,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.14
914880,Hambleton Road Stamford,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.69
914880,Hambleton Road Stamford,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.51
914880,Hambleton Road Stamford,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
914880,Hambleton Road Stamford,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
914880,Hambleton Road Stamford,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
914880,Hambleton Road Stamford,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
914880,Hambleton Road Stamford,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
914880,Hambleton Road Stamford,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
914880,Hambleton Road Stamford,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
914880,Hambleton Road Stamford,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.67
914880,Hambleton Road Stamford,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.53
914880,Hambleton Road Stamford,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.27
914880,Hambleton Road Stamford,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,8.4
914880,Hambleton Road Stamford,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
914880,Hambleton Road Stamford,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
914880,Hambleton Road Stamford,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
914880,Hambleton Road Stamford,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
914880,Hambleton Road Stamford,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
914880,Hambleton Road Stamford,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
914880,Hambleton Road Stamford,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.93
914880,Hambleton Road Stamford,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.74
914880,Hambleton Road Stamford,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.36
914880,Hambleton Road Stamford,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,9.8
914880,Hambleton Road Stamford,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
914880,Hambleton Road Stamford,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
914880,Hambleton Road Stamford,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
914880,Hambleton Road Stamford,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
914880,Hambleton Road Stamford,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
914880,Hambleton Road Stamford,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.52
914880,Hambleton Road Stamford,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.43
914880,Hambleton Road Stamford,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.85
914880,Hambleton Road Stamford,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.72
914880,Hambleton Road Stamford,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,30.1
914880,Hambleton Road Stamford,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
914880,Hambleton Road Stamford,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
914880,Hambleton Road Stamford,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
914880,Hambleton Road Stamford,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
914880,Hambleton Road Stamford,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
914880,Hambleton Road Stamford,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
914880,Hambleton Road Stamford,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.45
914880,Hambleton Road Stamford,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.82
914880,Hambleton Road Stamford,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.86
914880,Hambleton Road Stamford,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (RMS),A,34.8
914880,Hambleton Road Stamford,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.6
914880,Hambleton Road Stamford,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,69.7
914880,Hambleton Road Stamford,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
914880,Hambleton Road Stamford,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,16.1
914880,Hambleton Road Stamford,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
914880,Hambleton Road Stamford,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
914880,Hambleton Road Stamford,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
914880,Hambleton Road Stamford,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
914880,Hambleton Road Stamford,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
914880,Hambleton Road Stamford,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
914880,Hambleton Road Stamford,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
914880,Hambleton Road Stamford,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
914880,Hambleton Road Stamford,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
914880,Hambleton Road Stamford,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.48
914880,Hambleton Road Stamford,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.96
914880,Hambleton Road Stamford,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.21
914880,Hambleton Road Stamford,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
914880,Hambleton Road Stamford,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
914880,Hambleton Road Stamford,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
914880,Hambleton Road Stamford,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
914880,Hambleton Road Stamford,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
914880,Hambleton Road Stamford,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
914880,Hambleton Road Stamford,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
914880,Hambleton Road Stamford,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.55
914880,Hambleton Road Stamford,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.88
914880,Hambleton Road Stamford,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.47
914880,Hambleton Road Stamford,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,10.0
914880,Hambleton Road Stamford,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
914880,Hambleton Road Stamford,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
914880,Hambleton Road Stamford,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
914880,Hambleton Road Stamford,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
914880,Hambleton Road Stamford,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
914880,Hambleton Road Stamford,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
914880,Hambleton Road Stamford,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.18
914880,Hambleton Road Stamford,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.94
914880,Hambleton Road Stamford,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.16
914880,Hambleton Road Stamford,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,11.4
914880,Hambleton Road Stamford,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
914880,Hambleton Road Stamford,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
914880,Hambleton Road Stamford,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
914880,Hambleton Road Stamford,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
914880,Hambleton Road Stamford,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
914880,Hambleton Road Stamford,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.38
914880,Hambleton Road Stamford,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.04
914880,Hambleton Road Stamford,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.95
914880,Hambleton Road Stamford,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.99
914880,Hambleton Road Stamford,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,28.6
914880,Hambleton Road Stamford,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
914880,Hambleton Road Stamford,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
914880,Hambleton Road Stamford,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
914880,Hambleton Road Stamford,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
914880,Hambleton Road Stamford,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
914880,Hambleton Road Stamford,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
914880,Hambleton Road Stamford,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.07
914880,Hambleton Road Stamford,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.11
914880,Hambleton Road Stamford,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
914880,Hambleton Road Stamford,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (RMS),A,40.5
914880,Hambleton Road Stamford,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,67.3
914880,Hambleton Road Stamford,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,70.9
914880,Hambleton Road Stamford,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
914880,Hambleton Road Stamford,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,16.1
914880,Hambleton Road Stamford,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
914880,Hambleton Road Stamford,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
914880,Hambleton Road Stamford,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
914880,Hambleton Road Stamford,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
914880,Hambleton Road Stamford,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
