Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
914880,Hambleton Road Stamford,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
914880,Hambleton Road Stamford,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
914880,Hambleton Road Stamford,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
914880,Hambleton Road Stamford,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.84
914880,Hambleton Road Stamford,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.88
914880,Hambleton Road Stamford,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.63
914880,Hambleton Road Stamford,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
914880,Hambleton Road Stamford,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
914880,Hambleton Road Stamford,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
914880,Hambleton Road Stamford,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
914880,Hambleton Road Stamford,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
914880,Hambleton Road Stamford,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
914880,Hambleton Road Stamford,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
914880,Hambleton Road Stamford,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.97
914880,Hambleton Road Stamford,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.11
914880,Hambleton Road Stamford,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.7
914880,Hambleton Road Stamford,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,10.5
914880,Hambleton Road Stamford,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
914880,Hambleton Road Stamford,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
914880,Hambleton Road Stamford,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
914880,Hambleton Road Stamford,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
914880,Hambleton Road Stamford,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
914880,Hambleton Road Stamford,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
914880,Hambleton Road Stamford,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.12
914880,Hambleton Road Stamford,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.65
914880,Hambleton Road Stamford,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.28
914880,Hambleton Road Stamford,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,11.8
914880,Hambleton Road Stamford,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
914880,Hambleton Road Stamford,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
914880,Hambleton Road Stamford,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
914880,Hambleton Road Stamford,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
914880,Hambleton Road Stamford,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
914880,Hambleton Road Stamford,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.25
914880,Hambleton Road Stamford,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.77
914880,Hambleton Road Stamford,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.1
914880,Hambleton Road Stamford,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.51
914880,Hambleton Road Stamford,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,28.7
914880,Hambleton Road Stamford,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
914880,Hambleton Road Stamford,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
914880,Hambleton Road Stamford,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
914880,Hambleton Road Stamford,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
914880,Hambleton Road Stamford,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
914880,Hambleton Road Stamford,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
914880,Hambleton Road Stamford,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.16
914880,Hambleton Road Stamford,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.41
914880,Hambleton Road Stamford,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.82
914880,Hambleton Road Stamford,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (RMS),A,47.4
914880,Hambleton Road Stamford,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,67.3
914880,Hambleton Road Stamford,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,80.4
914880,Hambleton Road Stamford,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
914880,Hambleton Road Stamford,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,16.0
914880,Hambleton Road Stamford,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
914880,Hambleton Road Stamford,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
914880,Hambleton Road Stamford,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
914880,Hambleton Road Stamford,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
914880,Hambleton Road Stamford,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
914880,Hambleton Road Stamford,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
914880,Hambleton Road Stamford,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
914880,Hambleton Road Stamford,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
914880,Hambleton Road Stamford,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
914880,Hambleton Road Stamford,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.03
914880,Hambleton Road Stamford,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.27
914880,Hambleton Road Stamford,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.32
914880,Hambleton Road Stamford,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
914880,Hambleton Road Stamford,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
914880,Hambleton Road Stamford,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
914880,Hambleton Road Stamford,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
914880,Hambleton Road Stamford,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
914880,Hambleton Road Stamford,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
914880,Hambleton Road Stamford,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
914880,Hambleton Road Stamford,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.84
914880,Hambleton Road Stamford,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.25
914880,Hambleton Road Stamford,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.2
914880,Hambleton Road Stamford,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,13.9
914880,Hambleton Road Stamford,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.8
914880,Hambleton Road Stamford,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
914880,Hambleton Road Stamford,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
914880,Hambleton Road Stamford,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
914880,Hambleton Road Stamford,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
914880,Hambleton Road Stamford,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
914880,Hambleton Road Stamford,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.19
914880,Hambleton Road Stamford,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.13
914880,Hambleton Road Stamford,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.82
914880,Hambleton Road Stamford,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,10.7
914880,Hambleton Road Stamford,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
914880,Hambleton Road Stamford,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
914880,Hambleton Road Stamford,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
914880,Hambleton Road Stamford,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
914880,Hambleton Road Stamford,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
914880,Hambleton Road Stamford,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.81
914880,Hambleton Road Stamford,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.37
914880,Hambleton Road Stamford,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.02
914880,Hambleton Road Stamford,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.17
914880,Hambleton Road Stamford,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,23.7
914880,Hambleton Road Stamford,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
914880,Hambleton Road Stamford,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
914880,Hambleton Road Stamford,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
914880,Hambleton Road Stamford,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
914880,Hambleton Road Stamford,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
914880,Hambleton Road Stamford,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
914880,Hambleton Road Stamford,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.01
914880,Hambleton Road Stamford,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.42
914880,Hambleton Road Stamford,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.47
914880,Hambleton Road Stamford,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (RMS),A,42.5
914880,Hambleton Road Stamford,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,62.0
914880,Hambleton Road Stamford,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,79.8
914880,Hambleton Road Stamford,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.4
914880,Hambleton Road Stamford,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,16.1
914880,Hambleton Road Stamford,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
914880,Hambleton Road Stamford,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
914880,Hambleton Road Stamford,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
914880,Hambleton Road Stamford,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
914880,Hambleton Road Stamford,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
914880,Hambleton Road Stamford,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
914880,Hambleton Road Stamford,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
914880,Hambleton Road Stamford,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
914880,Hambleton Road Stamford,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
914880,Hambleton Road Stamford,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.41
914880,Hambleton Road Stamford,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.83
914880,Hambleton Road Stamford,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.66
914880,Hambleton Road Stamford,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
914880,Hambleton Road Stamford,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
914880,Hambleton Road Stamford,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
914880,Hambleton Road Stamford,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
914880,Hambleton Road Stamford,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
914880,Hambleton Road Stamford,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
914880,Hambleton Road Stamford,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
914880,Hambleton Road Stamford,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.91
914880,Hambleton Road Stamford,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.31
914880,Hambleton Road Stamford,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.66
914880,Hambleton Road Stamford,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,13.1
914880,Hambleton Road Stamford,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
914880,Hambleton Road Stamford,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
914880,Hambleton Road Stamford,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
914880,Hambleton Road Stamford,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
914880,Hambleton Road Stamford,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
914880,Hambleton Road Stamford,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
914880,Hambleton Road Stamford,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.86
914880,Hambleton Road Stamford,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.66
914880,Hambleton Road Stamford,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.13
914880,Hambleton Road Stamford,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,13.4
914880,Hambleton Road Stamford,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
914880,Hambleton Road Stamford,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
914880,Hambleton Road Stamford,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
914880,Hambleton Road Stamford,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
914880,Hambleton Road Stamford,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
914880,Hambleton Road Stamford,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.88
914880,Hambleton Road Stamford,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.56
914880,Hambleton Road Stamford,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.97
914880,Hambleton Road Stamford,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.37
914880,Hambleton Road Stamford,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,21.3
914880,Hambleton Road Stamford,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
914880,Hambleton Road Stamford,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
914880,Hambleton Road Stamford,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
914880,Hambleton Road Stamford,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
914880,Hambleton Road Stamford,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
914880,Hambleton Road Stamford,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
914880,Hambleton Road Stamford,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.35
914880,Hambleton Road Stamford,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.57
914880,Hambleton Road Stamford,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.01
914880,Hambleton Road Stamford,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (RMS),A,40.1
914880,Hambleton Road Stamford,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.7
914880,Hambleton Road Stamford,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,68.2
914880,Hambleton Road Stamford,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.3
914880,Hambleton Road Stamford,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,16.1
914880,Hambleton Road Stamford,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
914880,Hambleton Road Stamford,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
914880,Hambleton Road Stamford,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
914880,Hambleton Road Stamford,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
914880,Hambleton Road Stamford,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
914880,Hambleton Road Stamford,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
914880,Hambleton Road Stamford,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
914880,Hambleton Road Stamford,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
914880,Hambleton Road Stamford,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
914880,Hambleton Road Stamford,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.68
914880,Hambleton Road Stamford,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.51
914880,Hambleton Road Stamford,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.17
914880,Hambleton Road Stamford,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
914880,Hambleton Road Stamford,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
914880,Hambleton Road Stamford,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
914880,Hambleton Road Stamford,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
914880,Hambleton Road Stamford,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
914880,Hambleton Road Stamford,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
914880,Hambleton Road Stamford,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
914880,Hambleton Road Stamford,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.72
914880,Hambleton Road Stamford,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.92
914880,Hambleton Road Stamford,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.76
914880,Hambleton Road Stamford,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,11.5
914880,Hambleton Road Stamford,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.3
914880,Hambleton Road Stamford,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
914880,Hambleton Road Stamford,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
914880,Hambleton Road Stamford,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
914880,Hambleton Road Stamford,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
914880,Hambleton Road Stamford,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
914880,Hambleton Road Stamford,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.58
914880,Hambleton Road Stamford,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.87
914880,Hambleton Road Stamford,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.48
914880,Hambleton Road Stamford,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,14.5
914880,Hambleton Road Stamford,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
914880,Hambleton Road Stamford,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
914880,Hambleton Road Stamford,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
914880,Hambleton Road Stamford,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
914880,Hambleton Road Stamford,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
914880,Hambleton Road Stamford,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.67
914880,Hambleton Road Stamford,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.35
914880,Hambleton Road Stamford,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.66
914880,Hambleton Road Stamford,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.68
914880,Hambleton Road Stamford,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,28.4
914880,Hambleton Road Stamford,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
914880,Hambleton Road Stamford,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
914880,Hambleton Road Stamford,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
914880,Hambleton Road Stamford,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
914880,Hambleton Road Stamford,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
914880,Hambleton Road Stamford,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
914880,Hambleton Road Stamford,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.93
914880,Hambleton Road Stamford,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.87
914880,Hambleton Road Stamford,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.82
914880,Hambleton Road Stamford,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (RMS),A,42.9
914880,Hambleton Road Stamford,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,74.4
914880,Hambleton Road Stamford,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.3
914880,Hambleton Road Stamford,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
914880,Hambleton Road Stamford,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,16.1
914880,Hambleton Road Stamford,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
914880,Hambleton Road Stamford,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
914880,Hambleton Road Stamford,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
914880,Hambleton Road Stamford,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
914880,Hambleton Road Stamford,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
914880,Hambleton Road Stamford,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
914880,Hambleton Road Stamford,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
914880,Hambleton Road Stamford,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
914880,Hambleton Road Stamford,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
914880,Hambleton Road Stamford,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.58
914880,Hambleton Road Stamford,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.32
914880,Hambleton Road Stamford,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.74
914880,Hambleton Road Stamford,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
914880,Hambleton Road Stamford,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
914880,Hambleton Road Stamford,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
914880,Hambleton Road Stamford,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
914880,Hambleton Road Stamford,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
914880,Hambleton Road Stamford,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
914880,Hambleton Road Stamford,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
914880,Hambleton Road Stamford,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.8
914880,Hambleton Road Stamford,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.92
914880,Hambleton Road Stamford,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.46
914880,Hambleton Road Stamford,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,16.3
914880,Hambleton Road Stamford,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.9
914880,Hambleton Road Stamford,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
914880,Hambleton Road Stamford,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
914880,Hambleton Road Stamford,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
914880,Hambleton Road Stamford,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.45
914880,Hambleton Road Stamford,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
914880,Hambleton Road Stamford,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.53
914880,Hambleton Road Stamford,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.22
914880,Hambleton Road Stamford,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.81
914880,Hambleton Road Stamford,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,16.1
914880,Hambleton Road Stamford,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
914880,Hambleton Road Stamford,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
914880,Hambleton Road Stamford,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
914880,Hambleton Road Stamford,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
914880,Hambleton Road Stamford,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
914880,Hambleton Road Stamford,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.43
914880,Hambleton Road Stamford,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.74
914880,Hambleton Road Stamford,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.35
914880,Hambleton Road Stamford,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.88
914880,Hambleton Road Stamford,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,24.5
914880,Hambleton Road Stamford,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
914880,Hambleton Road Stamford,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
914880,Hambleton Road Stamford,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
914880,Hambleton Road Stamford,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
914880,Hambleton Road Stamford,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
914880,Hambleton Road Stamford,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
914880,Hambleton Road Stamford,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.31
914880,Hambleton Road Stamford,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.53
914880,Hambleton Road Stamford,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.29
914880,Hambleton Road Stamford,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (RMS),A,47.9
914880,Hambleton Road Stamford,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,80.2
914880,Hambleton Road Stamford,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.5
914880,Hambleton Road Stamford,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
914880,Hambleton Road Stamford,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,16.1
914880,Hambleton Road Stamford,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
914880,Hambleton Road Stamford,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
914880,Hambleton Road Stamford,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
914880,Hambleton Road Stamford,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
914880,Hambleton Road Stamford,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
914880,Hambleton Road Stamford,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
914880,Hambleton Road Stamford,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
914880,Hambleton Road Stamford,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
914880,Hambleton Road Stamford,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
914880,Hambleton Road Stamford,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.38
914880,Hambleton Road Stamford,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.01
914880,Hambleton Road Stamford,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.44
914880,Hambleton Road Stamford,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
914880,Hambleton Road Stamford,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
914880,Hambleton Road Stamford,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
914880,Hambleton Road Stamford,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
914880,Hambleton Road Stamford,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
914880,Hambleton Road Stamford,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
914880,Hambleton Road Stamford,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
914880,Hambleton Road Stamford,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.78
914880,Hambleton Road Stamford,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.09
914880,Hambleton Road Stamford,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.19
914880,Hambleton Road Stamford,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,14.2
914880,Hambleton Road Stamford,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
914880,Hambleton Road Stamford,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
914880,Hambleton Road Stamford,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
914880,Hambleton Road Stamford,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
914880,Hambleton Road Stamford,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
914880,Hambleton Road Stamford,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
914880,Hambleton Road Stamford,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.77
914880,Hambleton Road Stamford,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.21
914880,Hambleton Road Stamford,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.8
914880,Hambleton Road Stamford,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,11.6
914880,Hambleton Road Stamford,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
914880,Hambleton Road Stamford,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
914880,Hambleton Road Stamford,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
914880,Hambleton Road Stamford,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
914880,Hambleton Road Stamford,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
914880,Hambleton Road Stamford,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.6
914880,Hambleton Road Stamford,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.55
914880,Hambleton Road Stamford,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.23
914880,Hambleton Road Stamford,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.14
914880,Hambleton Road Stamford,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,35.1
914880,Hambleton Road Stamford,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
914880,Hambleton Road Stamford,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
914880,Hambleton Road Stamford,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
914880,Hambleton Road Stamford,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
914880,Hambleton Road Stamford,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
914880,Hambleton Road Stamford,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
914880,Hambleton Road Stamford,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.43
914880,Hambleton Road Stamford,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.4
914880,Hambleton Road Stamford,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.1
914880,Hambleton Road Stamford,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (RMS),A,34.6
914880,Hambleton Road Stamford,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,76.5
914880,Hambleton Road Stamford,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.4
914880,Hambleton Road Stamford,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
914880,Hambleton Road Stamford,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,16.1
914880,Hambleton Road Stamford,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
914880,Hambleton Road Stamford,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
914880,Hambleton Road Stamford,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
914880,Hambleton Road Stamford,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
914880,Hambleton Road Stamford,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
914880,Hambleton Road Stamford,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
914880,Hambleton Road Stamford,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
914880,Hambleton Road Stamford,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
914880,Hambleton Road Stamford,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
914880,Hambleton Road Stamford,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.53
914880,Hambleton Road Stamford,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.94
914880,Hambleton Road Stamford,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.23
914880,Hambleton Road Stamford,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
914880,Hambleton Road Stamford,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
914880,Hambleton Road Stamford,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
914880,Hambleton Road Stamford,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
914880,Hambleton Road Stamford,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
914880,Hambleton Road Stamford,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
914880,Hambleton Road Stamford,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
914880,Hambleton Road Stamford,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.34
914880,Hambleton Road Stamford,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.21
914880,Hambleton Road Stamford,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.19
914880,Hambleton Road Stamford,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,12.4
914880,Hambleton Road Stamford,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.8
914880,Hambleton Road Stamford,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
914880,Hambleton Road Stamford,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
914880,Hambleton Road Stamford,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
914880,Hambleton Road Stamford,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
914880,Hambleton Road Stamford,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
914880,Hambleton Road Stamford,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.73
914880,Hambleton Road Stamford,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.54
914880,Hambleton Road Stamford,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.24
914880,Hambleton Road Stamford,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,11.6
914880,Hambleton Road Stamford,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
914880,Hambleton Road Stamford,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
914880,Hambleton Road Stamford,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
914880,Hambleton Road Stamford,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
914880,Hambleton Road Stamford,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
914880,Hambleton Road Stamford,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.59
914880,Hambleton Road Stamford,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.43
914880,Hambleton Road Stamford,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.66
914880,Hambleton Road Stamford,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.99
914880,Hambleton Road Stamford,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,38.5
914880,Hambleton Road Stamford,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.5
914880,Hambleton Road Stamford,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
914880,Hambleton Road Stamford,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
914880,Hambleton Road Stamford,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
914880,Hambleton Road Stamford,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
914880,Hambleton Road Stamford,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
914880,Hambleton Road Stamford,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.99
914880,Hambleton Road Stamford,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.45
914880,Hambleton Road Stamford,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.41
914880,Hambleton Road Stamford,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (RMS),A,55.8
914880,Hambleton Road Stamford,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,94.7
914880,Hambleton Road Stamford,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.7
914880,Hambleton Road Stamford,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.5
914880,Hambleton Road Stamford,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,16.1
914880,Hambleton Road Stamford,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
914880,Hambleton Road Stamford,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
914880,Hambleton Road Stamford,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
914880,Hambleton Road Stamford,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
914880,Hambleton Road Stamford,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
914880,Hambleton Road Stamford,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
914880,Hambleton Road Stamford,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
914880,Hambleton Road Stamford,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
914880,Hambleton Road Stamford,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
914880,Hambleton Road Stamford,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.49
914880,Hambleton Road Stamford,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.86
914880,Hambleton Road Stamford,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.83
914880,Hambleton Road Stamford,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
914880,Hambleton Road Stamford,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
914880,Hambleton Road Stamford,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
914880,Hambleton Road Stamford,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
914880,Hambleton Road Stamford,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
914880,Hambleton Road Stamford,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
914880,Hambleton Road Stamford,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
914880,Hambleton Road Stamford,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.87
914880,Hambleton Road Stamford,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
914880,Hambleton Road Stamford,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.41
914880,Hambleton Road Stamford,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,11.4
914880,Hambleton Road Stamford,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
914880,Hambleton Road Stamford,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
914880,Hambleton Road Stamford,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
914880,Hambleton Road Stamford,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
914880,Hambleton Road Stamford,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
914880,Hambleton Road Stamford,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
914880,Hambleton Road Stamford,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.82
914880,Hambleton Road Stamford,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.5
914880,Hambleton Road Stamford,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.92
914880,Hambleton Road Stamford,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,14.7
914880,Hambleton Road Stamford,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
914880,Hambleton Road Stamford,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
914880,Hambleton Road Stamford,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
914880,Hambleton Road Stamford,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
914880,Hambleton Road Stamford,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
914880,Hambleton Road Stamford,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.28
914880,Hambleton Road Stamford,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
914880,Hambleton Road Stamford,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.26
914880,Hambleton Road Stamford,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.69
914880,Hambleton Road Stamford,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,29.5
914880,Hambleton Road Stamford,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.6
914880,Hambleton Road Stamford,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
914880,Hambleton Road Stamford,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
914880,Hambleton Road Stamford,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
914880,Hambleton Road Stamford,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
914880,Hambleton Road Stamford,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
914880,Hambleton Road Stamford,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.53
914880,Hambleton Road Stamford,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.01
914880,Hambleton Road Stamford,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.85
914880,Hambleton Road Stamford,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (RMS),A,33.4
914880,Hambleton Road Stamford,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,72.7
914880,Hambleton Road Stamford,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,78.5
914880,Hambleton Road Stamford,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.8
914880,Hambleton Road Stamford,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,16.1
914880,Hambleton Road Stamford,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
914880,Hambleton Road Stamford,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
914880,Hambleton Road Stamford,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
914880,Hambleton Road Stamford,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
914880,Hambleton Road Stamford,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
914880,Hambleton Road Stamford,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
914880,Hambleton Road Stamford,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
914880,Hambleton Road Stamford,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
914880,Hambleton Road Stamford,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
914880,Hambleton Road Stamford,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.22
914880,Hambleton Road Stamford,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.78
914880,Hambleton Road Stamford,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.87
914880,Hambleton Road Stamford,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
914880,Hambleton Road Stamford,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
914880,Hambleton Road Stamford,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
914880,Hambleton Road Stamford,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
914880,Hambleton Road Stamford,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
914880,Hambleton Road Stamford,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
914880,Hambleton Road Stamford,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
914880,Hambleton Road Stamford,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.48
914880,Hambleton Road Stamford,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.37
914880,Hambleton Road Stamford,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.06
914880,Hambleton Road Stamford,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,9.5
914880,Hambleton Road Stamford,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
914880,Hambleton Road Stamford,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
914880,Hambleton Road Stamford,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
914880,Hambleton Road Stamford,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
914880,Hambleton Road Stamford,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
914880,Hambleton Road Stamford,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
914880,Hambleton Road Stamford,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.59
914880,Hambleton Road Stamford,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.41
914880,Hambleton Road Stamford,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.33
914880,Hambleton Road Stamford,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,12.2
914880,Hambleton Road Stamford,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
914880,Hambleton Road Stamford,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
914880,Hambleton Road Stamford,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
914880,Hambleton Road Stamford,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
914880,Hambleton Road Stamford,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
914880,Hambleton Road Stamford,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.46
914880,Hambleton Road Stamford,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.35
914880,Hambleton Road Stamford,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.88
914880,Hambleton Road Stamford,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.19
914880,Hambleton Road Stamford,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,26.0
914880,Hambleton Road Stamford,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
914880,Hambleton Road Stamford,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
914880,Hambleton Road Stamford,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
914880,Hambleton Road Stamford,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
914880,Hambleton Road Stamford,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
914880,Hambleton Road Stamford,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
914880,Hambleton Road Stamford,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.93
