Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.09
914880,Hambleton Road Stamford,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.49
914880,Hambleton Road Stamford,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (RMS),A,41.4
914880,Hambleton Road Stamford,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.4
914880,Hambleton Road Stamford,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,86.8
914880,Hambleton Road Stamford,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
914880,Hambleton Road Stamford,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,16.1
914880,Hambleton Road Stamford,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
914880,Hambleton Road Stamford,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
914880,Hambleton Road Stamford,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
914880,Hambleton Road Stamford,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
914880,Hambleton Road Stamford,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
914880,Hambleton Road Stamford,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
914880,Hambleton Road Stamford,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
914880,Hambleton Road Stamford,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
914880,Hambleton Road Stamford,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
914880,Hambleton Road Stamford,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.36
914880,Hambleton Road Stamford,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.76
914880,Hambleton Road Stamford,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.07
914880,Hambleton Road Stamford,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
914880,Hambleton Road Stamford,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
914880,Hambleton Road Stamford,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
914880,Hambleton Road Stamford,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
914880,Hambleton Road Stamford,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
914880,Hambleton Road Stamford,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
914880,Hambleton Road Stamford,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
914880,Hambleton Road Stamford,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.1
914880,Hambleton Road Stamford,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
914880,Hambleton Road Stamford,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.27
914880,Hambleton Road Stamford,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,13.4
914880,Hambleton Road Stamford,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
914880,Hambleton Road Stamford,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
914880,Hambleton Road Stamford,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
914880,Hambleton Road Stamford,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
914880,Hambleton Road Stamford,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
914880,Hambleton Road Stamford,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
914880,Hambleton Road Stamford,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.57
914880,Hambleton Road Stamford,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.19
914880,Hambleton Road Stamford,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.1
914880,Hambleton Road Stamford,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,13.6
914880,Hambleton Road Stamford,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
914880,Hambleton Road Stamford,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
914880,Hambleton Road Stamford,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
914880,Hambleton Road Stamford,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
914880,Hambleton Road Stamford,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
914880,Hambleton Road Stamford,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.88
914880,Hambleton Road Stamford,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.55
914880,Hambleton Road Stamford,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.02
914880,Hambleton Road Stamford,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.26
914880,Hambleton Road Stamford,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,30.5
914880,Hambleton Road Stamford,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
914880,Hambleton Road Stamford,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
914880,Hambleton Road Stamford,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
914880,Hambleton Road Stamford,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
914880,Hambleton Road Stamford,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
914880,Hambleton Road Stamford,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
914880,Hambleton Road Stamford,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.13
914880,Hambleton Road Stamford,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.84
914880,Hambleton Road Stamford,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.68
914880,Hambleton Road Stamford,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (RMS),A,44.9
914880,Hambleton Road Stamford,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,71.2
914880,Hambleton Road Stamford,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,74.8
914880,Hambleton Road Stamford,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
914880,Hambleton Road Stamford,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,16.1
914880,Hambleton Road Stamford,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
914880,Hambleton Road Stamford,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
914880,Hambleton Road Stamford,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
914880,Hambleton Road Stamford,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
914880,Hambleton Road Stamford,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
914880,Hambleton Road Stamford,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
914880,Hambleton Road Stamford,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
914880,Hambleton Road Stamford,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
914880,Hambleton Road Stamford,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
914880,Hambleton Road Stamford,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.35
914880,Hambleton Road Stamford,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.11
914880,Hambleton Road Stamford,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.31
914880,Hambleton Road Stamford,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
914880,Hambleton Road Stamford,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
914880,Hambleton Road Stamford,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
914880,Hambleton Road Stamford,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
914880,Hambleton Road Stamford,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
914880,Hambleton Road Stamford,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
914880,Hambleton Road Stamford,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
914880,Hambleton Road Stamford,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.91
914880,Hambleton Road Stamford,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.04
914880,Hambleton Road Stamford,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.64
914880,Hambleton Road Stamford,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,15.7
914880,Hambleton Road Stamford,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
914880,Hambleton Road Stamford,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
914880,Hambleton Road Stamford,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
914880,Hambleton Road Stamford,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
914880,Hambleton Road Stamford,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.38
914880,Hambleton Road Stamford,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
914880,Hambleton Road Stamford,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.39
914880,Hambleton Road Stamford,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.11
914880,Hambleton Road Stamford,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
914880,Hambleton Road Stamford,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,16.0
914880,Hambleton Road Stamford,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
914880,Hambleton Road Stamford,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
914880,Hambleton Road Stamford,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
914880,Hambleton Road Stamford,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
914880,Hambleton Road Stamford,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
914880,Hambleton Road Stamford,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.12
914880,Hambleton Road Stamford,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.49
914880,Hambleton Road Stamford,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.84
914880,Hambleton Road Stamford,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.72
914880,Hambleton Road Stamford,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,37.0
914880,Hambleton Road Stamford,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
914880,Hambleton Road Stamford,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
914880,Hambleton Road Stamford,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.5
914880,Hambleton Road Stamford,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
914880,Hambleton Road Stamford,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
914880,Hambleton Road Stamford,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.87
914880,Hambleton Road Stamford,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.5
914880,Hambleton Road Stamford,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.2
914880,Hambleton Road Stamford,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.64
914880,Hambleton Road Stamford,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (RMS),A,45.2
914880,Hambleton Road Stamford,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,73.4
914880,Hambleton Road Stamford,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
914880,Hambleton Road Stamford,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
914880,Hambleton Road Stamford,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,16.1
914880,Hambleton Road Stamford,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
914880,Hambleton Road Stamford,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
914880,Hambleton Road Stamford,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
914880,Hambleton Road Stamford,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
914880,Hambleton Road Stamford,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
914880,Hambleton Road Stamford,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
914880,Hambleton Road Stamford,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
914880,Hambleton Road Stamford,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
914880,Hambleton Road Stamford,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
914880,Hambleton Road Stamford,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.3
914880,Hambleton Road Stamford,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.18
914880,Hambleton Road Stamford,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.83
914880,Hambleton Road Stamford,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
914880,Hambleton Road Stamford,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
914880,Hambleton Road Stamford,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
914880,Hambleton Road Stamford,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
914880,Hambleton Road Stamford,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
914880,Hambleton Road Stamford,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
914880,Hambleton Road Stamford,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
914880,Hambleton Road Stamford,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.63
914880,Hambleton Road Stamford,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.19
914880,Hambleton Road Stamford,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.46
914880,Hambleton Road Stamford,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,14.8
914880,Hambleton Road Stamford,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
914880,Hambleton Road Stamford,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
914880,Hambleton Road Stamford,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
914880,Hambleton Road Stamford,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
914880,Hambleton Road Stamford,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.41
914880,Hambleton Road Stamford,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
914880,Hambleton Road Stamford,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.5
914880,Hambleton Road Stamford,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.2
914880,Hambleton Road Stamford,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.49
914880,Hambleton Road Stamford,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,16.8
914880,Hambleton Road Stamford,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
914880,Hambleton Road Stamford,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
914880,Hambleton Road Stamford,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
914880,Hambleton Road Stamford,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
914880,Hambleton Road Stamford,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
914880,Hambleton Road Stamford,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.43
914880,Hambleton Road Stamford,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.62
914880,Hambleton Road Stamford,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.32
914880,Hambleton Road Stamford,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.43
914880,Hambleton Road Stamford,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,34.7
914880,Hambleton Road Stamford,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
914880,Hambleton Road Stamford,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
914880,Hambleton Road Stamford,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.9
914880,Hambleton Road Stamford,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
914880,Hambleton Road Stamford,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
914880,Hambleton Road Stamford,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
914880,Hambleton Road Stamford,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
914880,Hambleton Road Stamford,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.48
914880,Hambleton Road Stamford,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.41
914880,Hambleton Road Stamford,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (RMS),A,38.4
914880,Hambleton Road Stamford,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,67.9
914880,Hambleton Road Stamford,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.9
914880,Hambleton Road Stamford,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.5
914880,Hambleton Road Stamford,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,16.0
914880,Hambleton Road Stamford,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
914880,Hambleton Road Stamford,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
914880,Hambleton Road Stamford,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
914880,Hambleton Road Stamford,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
914880,Hambleton Road Stamford,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
914880,Hambleton Road Stamford,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
914880,Hambleton Road Stamford,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
914880,Hambleton Road Stamford,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
914880,Hambleton Road Stamford,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
914880,Hambleton Road Stamford,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.75
914880,Hambleton Road Stamford,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.19
914880,Hambleton Road Stamford,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.79
914880,Hambleton Road Stamford,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
914880,Hambleton Road Stamford,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
914880,Hambleton Road Stamford,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
914880,Hambleton Road Stamford,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
914880,Hambleton Road Stamford,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
914880,Hambleton Road Stamford,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
914880,Hambleton Road Stamford,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
914880,Hambleton Road Stamford,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.69
914880,Hambleton Road Stamford,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.68
914880,Hambleton Road Stamford,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.21
914880,Hambleton Road Stamford,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,15.8
914880,Hambleton Road Stamford,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
914880,Hambleton Road Stamford,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
914880,Hambleton Road Stamford,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.7
914880,Hambleton Road Stamford,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
914880,Hambleton Road Stamford,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.39
914880,Hambleton Road Stamford,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
914880,Hambleton Road Stamford,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.84
914880,Hambleton Road Stamford,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.3
914880,Hambleton Road Stamford,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.81
914880,Hambleton Road Stamford,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,15.9
914880,Hambleton Road Stamford,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
914880,Hambleton Road Stamford,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
914880,Hambleton Road Stamford,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
914880,Hambleton Road Stamford,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
914880,Hambleton Road Stamford,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
914880,Hambleton Road Stamford,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.28
914880,Hambleton Road Stamford,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.64
914880,Hambleton Road Stamford,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.03
914880,Hambleton Road Stamford,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.52
914880,Hambleton Road Stamford,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,28.7
914880,Hambleton Road Stamford,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
914880,Hambleton Road Stamford,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
914880,Hambleton Road Stamford,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
914880,Hambleton Road Stamford,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
914880,Hambleton Road Stamford,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
914880,Hambleton Road Stamford,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
914880,Hambleton Road Stamford,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.01
914880,Hambleton Road Stamford,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.11
914880,Hambleton Road Stamford,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.87
914880,Hambleton Road Stamford,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (RMS),A,61.7
914880,Hambleton Road Stamford,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,100.8
914880,Hambleton Road Stamford,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,67.5
914880,Hambleton Road Stamford,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
914880,Hambleton Road Stamford,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,16.0
914880,Hambleton Road Stamford,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
914880,Hambleton Road Stamford,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
914880,Hambleton Road Stamford,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
914880,Hambleton Road Stamford,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
914880,Hambleton Road Stamford,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
914880,Hambleton Road Stamford,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
914880,Hambleton Road Stamford,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
914880,Hambleton Road Stamford,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
914880,Hambleton Road Stamford,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
914880,Hambleton Road Stamford,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.18
914880,Hambleton Road Stamford,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.12
914880,Hambleton Road Stamford,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.41
914880,Hambleton Road Stamford,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
914880,Hambleton Road Stamford,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
914880,Hambleton Road Stamford,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
914880,Hambleton Road Stamford,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
914880,Hambleton Road Stamford,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
914880,Hambleton Road Stamford,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
914880,Hambleton Road Stamford,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
914880,Hambleton Road Stamford,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.86
914880,Hambleton Road Stamford,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.59
914880,Hambleton Road Stamford,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.21
914880,Hambleton Road Stamford,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,13.8
914880,Hambleton Road Stamford,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.8
914880,Hambleton Road Stamford,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
914880,Hambleton Road Stamford,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.7
914880,Hambleton Road Stamford,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
914880,Hambleton Road Stamford,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
914880,Hambleton Road Stamford,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
914880,Hambleton Road Stamford,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.1
914880,Hambleton Road Stamford,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.31
914880,Hambleton Road Stamford,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.97
914880,Hambleton Road Stamford,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,13.8
914880,Hambleton Road Stamford,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
914880,Hambleton Road Stamford,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
914880,Hambleton Road Stamford,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
914880,Hambleton Road Stamford,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.67
914880,Hambleton Road Stamford,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
914880,Hambleton Road Stamford,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.05
914880,Hambleton Road Stamford,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.73
914880,Hambleton Road Stamford,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.22
914880,Hambleton Road Stamford,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.14
914880,Hambleton Road Stamford,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,44.1
914880,Hambleton Road Stamford,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
914880,Hambleton Road Stamford,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
914880,Hambleton Road Stamford,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.7
914880,Hambleton Road Stamford,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
914880,Hambleton Road Stamford,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
914880,Hambleton Road Stamford,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
914880,Hambleton Road Stamford,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,26.59
914880,Hambleton Road Stamford,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.69
914880,Hambleton Road Stamford,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.59
914880,Hambleton Road Stamford,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (RMS),A,66.0
914880,Hambleton Road Stamford,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,111.7
914880,Hambleton Road Stamford,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,69.0
914880,Hambleton Road Stamford,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
914880,Hambleton Road Stamford,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,16.0
914880,Hambleton Road Stamford,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
914880,Hambleton Road Stamford,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
914880,Hambleton Road Stamford,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
914880,Hambleton Road Stamford,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
914880,Hambleton Road Stamford,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
914880,Hambleton Road Stamford,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
914880,Hambleton Road Stamford,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
914880,Hambleton Road Stamford,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
914880,Hambleton Road Stamford,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
914880,Hambleton Road Stamford,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.27
914880,Hambleton Road Stamford,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.8
914880,Hambleton Road Stamford,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.9
914880,Hambleton Road Stamford,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
914880,Hambleton Road Stamford,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
914880,Hambleton Road Stamford,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
914880,Hambleton Road Stamford,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
914880,Hambleton Road Stamford,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
914880,Hambleton Road Stamford,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
914880,Hambleton Road Stamford,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
914880,Hambleton Road Stamford,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.91
914880,Hambleton Road Stamford,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.51
914880,Hambleton Road Stamford,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.2
914880,Hambleton Road Stamford,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,14.1
914880,Hambleton Road Stamford,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
914880,Hambleton Road Stamford,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
914880,Hambleton Road Stamford,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
914880,Hambleton Road Stamford,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
914880,Hambleton Road Stamford,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
914880,Hambleton Road Stamford,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
914880,Hambleton Road Stamford,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.85
914880,Hambleton Road Stamford,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.05
914880,Hambleton Road Stamford,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.08
914880,Hambleton Road Stamford,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,12.6
914880,Hambleton Road Stamford,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
914880,Hambleton Road Stamford,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
914880,Hambleton Road Stamford,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
914880,Hambleton Road Stamford,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.67
914880,Hambleton Road Stamford,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
914880,Hambleton Road Stamford,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.0
914880,Hambleton Road Stamford,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.12
914880,Hambleton Road Stamford,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.04
914880,Hambleton Road Stamford,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.09
914880,Hambleton Road Stamford,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,48.2
914880,Hambleton Road Stamford,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
914880,Hambleton Road Stamford,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
914880,Hambleton Road Stamford,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,75.7
914880,Hambleton Road Stamford,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
914880,Hambleton Road Stamford,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
914880,Hambleton Road Stamford,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
914880,Hambleton Road Stamford,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.31
914880,Hambleton Road Stamford,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.96
914880,Hambleton Road Stamford,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.07
914880,Hambleton Road Stamford,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (RMS),A,64.5
914880,Hambleton Road Stamford,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,104.0
914880,Hambleton Road Stamford,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
914880,Hambleton Road Stamford,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
914880,Hambleton Road Stamford,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,15.9
914880,Hambleton Road Stamford,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
914880,Hambleton Road Stamford,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
914880,Hambleton Road Stamford,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
914880,Hambleton Road Stamford,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
914880,Hambleton Road Stamford,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
914880,Hambleton Road Stamford,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
914880,Hambleton Road Stamford,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
914880,Hambleton Road Stamford,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
914880,Hambleton Road Stamford,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
914880,Hambleton Road Stamford,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.19
914880,Hambleton Road Stamford,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.57
914880,Hambleton Road Stamford,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.45
914880,Hambleton Road Stamford,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
914880,Hambleton Road Stamford,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
914880,Hambleton Road Stamford,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
914880,Hambleton Road Stamford,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
914880,Hambleton Road Stamford,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
914880,Hambleton Road Stamford,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
914880,Hambleton Road Stamford,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
914880,Hambleton Road Stamford,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.8
914880,Hambleton Road Stamford,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.47
914880,Hambleton Road Stamford,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.62
914880,Hambleton Road Stamford,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,15.1
914880,Hambleton Road Stamford,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.8
914880,Hambleton Road Stamford,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
914880,Hambleton Road Stamford,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
914880,Hambleton Road Stamford,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
914880,Hambleton Road Stamford,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
914880,Hambleton Road Stamford,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
914880,Hambleton Road Stamford,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.89
914880,Hambleton Road Stamford,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.02
914880,Hambleton Road Stamford,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.97
914880,Hambleton Road Stamford,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,12.2
914880,Hambleton Road Stamford,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
914880,Hambleton Road Stamford,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
914880,Hambleton Road Stamford,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
914880,Hambleton Road Stamford,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
914880,Hambleton Road Stamford,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
914880,Hambleton Road Stamford,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.32
914880,Hambleton Road Stamford,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.67
914880,Hambleton Road Stamford,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.9
914880,Hambleton Road Stamford,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.58
914880,Hambleton Road Stamford,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,30.6
914880,Hambleton Road Stamford,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.7
914880,Hambleton Road Stamford,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
914880,Hambleton Road Stamford,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
914880,Hambleton Road Stamford,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
914880,Hambleton Road Stamford,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
914880,Hambleton Road Stamford,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
914880,Hambleton Road Stamford,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.43
914880,Hambleton Road Stamford,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.94
914880,Hambleton Road Stamford,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
914880,Hambleton Road Stamford,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (RMS),A,62.0
914880,Hambleton Road Stamford,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,100.9
914880,Hambleton Road Stamford,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
914880,Hambleton Road Stamford,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.5
914880,Hambleton Road Stamford,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,15.9
914880,Hambleton Road Stamford,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
914880,Hambleton Road Stamford,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
914880,Hambleton Road Stamford,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
914880,Hambleton Road Stamford,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
914880,Hambleton Road Stamford,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
914880,Hambleton Road Stamford,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
914880,Hambleton Road Stamford,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
914880,Hambleton Road Stamford,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
914880,Hambleton Road Stamford,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
914880,Hambleton Road Stamford,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.79
914880,Hambleton Road Stamford,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.33
914880,Hambleton Road Stamford,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.18
914880,Hambleton Road Stamford,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
914880,Hambleton Road Stamford,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
914880,Hambleton Road Stamford,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
914880,Hambleton Road Stamford,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
914880,Hambleton Road Stamford,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
914880,Hambleton Road Stamford,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
914880,Hambleton Road Stamford,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
914880,Hambleton Road Stamford,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.91
914880,Hambleton Road Stamford,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.02
914880,Hambleton Road Stamford,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.22
914880,Hambleton Road Stamford,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,19.8
914880,Hambleton Road Stamford,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
914880,Hambleton Road Stamford,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
914880,Hambleton Road Stamford,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.3
914880,Hambleton Road Stamford,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
914880,Hambleton Road Stamford,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
914880,Hambleton Road Stamford,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
914880,Hambleton Road Stamford,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.09
914880,Hambleton Road Stamford,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.4
914880,Hambleton Road Stamford,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.79
914880,Hambleton Road Stamford,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,14.7
914880,Hambleton Road Stamford,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
914880,Hambleton Road Stamford,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
914880,Hambleton Road Stamford,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
914880,Hambleton Road Stamford,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
914880,Hambleton Road Stamford,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
914880,Hambleton Road Stamford,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.42
914880,Hambleton Road Stamford,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.23
914880,Hambleton Road Stamford,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.61
914880,Hambleton Road Stamford,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.11
914880,Hambleton Road Stamford,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,33.0
914880,Hambleton Road Stamford,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
914880,Hambleton Road Stamford,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
914880,Hambleton Road Stamford,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
914880,Hambleton Road Stamford,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
914880,Hambleton Road Stamford,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
914880,Hambleton Road Stamford,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
914880,Hambleton Road Stamford,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,26.71
914880,Hambleton Road Stamford,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.07
914880,Hambleton Road Stamford,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.22
914880,Hambleton Road Stamford,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (RMS),A,69.8
914880,Hambleton Road Stamford,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,110.0
914880,Hambleton Road Stamford,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
914880,Hambleton Road Stamford,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.4
914880,Hambleton Road Stamford,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,15.8
914880,Hambleton Road Stamford,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
914880,Hambleton Road Stamford,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
914880,Hambleton Road Stamford,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
914880,Hambleton Road Stamford,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
914880,Hambleton Road Stamford,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
914880,Hambleton Road Stamford,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
914880,Hambleton Road Stamford,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
914880,Hambleton Road Stamford,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
914880,Hambleton Road Stamford,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
914880,Hambleton Road Stamford,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.95
914880,Hambleton Road Stamford,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.1
914880,Hambleton Road Stamford,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.35
914880,Hambleton Road Stamford,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
914880,Hambleton Road Stamford,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
914880,Hambleton Road Stamford,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
914880,Hambleton Road Stamford,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
914880,Hambleton Road Stamford,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
914880,Hambleton Road Stamford,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
914880,Hambleton Road Stamford,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
914880,Hambleton Road Stamford,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.06
914880,Hambleton Road Stamford,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.68
914880,Hambleton Road Stamford,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.6
914880,Hambleton Road Stamford,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,17.1
914880,Hambleton Road Stamford,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
914880,Hambleton Road Stamford,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
914880,Hambleton Road Stamford,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
914880,Hambleton Road Stamford,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
914880,Hambleton Road Stamford,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.5
914880,Hambleton Road Stamford,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
914880,Hambleton Road Stamford,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.74
914880,Hambleton Road Stamford,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.36
914880,Hambleton Road Stamford,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.86
914880,Hambleton Road Stamford,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,21.4
914880,Hambleton Road Stamford,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
914880,Hambleton Road Stamford,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
914880,Hambleton Road Stamford,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
914880,Hambleton Road Stamford,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
914880,Hambleton Road Stamford,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
