Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.28
914880,Hambleton Road Stamford,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.24
914880,Hambleton Road Stamford,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.62
914880,Hambleton Road Stamford,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.84
914880,Hambleton Road Stamford,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,29.3
914880,Hambleton Road Stamford,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.5
914880,Hambleton Road Stamford,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
914880,Hambleton Road Stamford,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.8
914880,Hambleton Road Stamford,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
914880,Hambleton Road Stamford,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
914880,Hambleton Road Stamford,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
914880,Hambleton Road Stamford,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,28.31
914880,Hambleton Road Stamford,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.74
914880,Hambleton Road Stamford,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.06
914880,Hambleton Road Stamford,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (RMS),A,68.9
914880,Hambleton Road Stamford,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,116.4
914880,Hambleton Road Stamford,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.3
914880,Hambleton Road Stamford,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.6
914880,Hambleton Road Stamford,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,15.8
914880,Hambleton Road Stamford,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
914880,Hambleton Road Stamford,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
914880,Hambleton Road Stamford,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
914880,Hambleton Road Stamford,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
914880,Hambleton Road Stamford,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
914880,Hambleton Road Stamford,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
914880,Hambleton Road Stamford,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
914880,Hambleton Road Stamford,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
914880,Hambleton Road Stamford,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
914880,Hambleton Road Stamford,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.35
914880,Hambleton Road Stamford,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.4
914880,Hambleton Road Stamford,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.36
914880,Hambleton Road Stamford,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
914880,Hambleton Road Stamford,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
914880,Hambleton Road Stamford,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
914880,Hambleton Road Stamford,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
914880,Hambleton Road Stamford,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
914880,Hambleton Road Stamford,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
914880,Hambleton Road Stamford,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
914880,Hambleton Road Stamford,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.74
914880,Hambleton Road Stamford,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.14
914880,Hambleton Road Stamford,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.23
914880,Hambleton Road Stamford,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,18.8
914880,Hambleton Road Stamford,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
914880,Hambleton Road Stamford,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
914880,Hambleton Road Stamford,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
914880,Hambleton Road Stamford,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
914880,Hambleton Road Stamford,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.5
914880,Hambleton Road Stamford,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
914880,Hambleton Road Stamford,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.1
914880,Hambleton Road Stamford,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.01
914880,Hambleton Road Stamford,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.19
914880,Hambleton Road Stamford,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,16.4
914880,Hambleton Road Stamford,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
914880,Hambleton Road Stamford,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
914880,Hambleton Road Stamford,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
914880,Hambleton Road Stamford,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
914880,Hambleton Road Stamford,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
914880,Hambleton Road Stamford,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.9
914880,Hambleton Road Stamford,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.9
914880,Hambleton Road Stamford,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.36
914880,Hambleton Road Stamford,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.89
914880,Hambleton Road Stamford,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,29.4
914880,Hambleton Road Stamford,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.9
914880,Hambleton Road Stamford,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
914880,Hambleton Road Stamford,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.9
914880,Hambleton Road Stamford,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
914880,Hambleton Road Stamford,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
914880,Hambleton Road Stamford,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
914880,Hambleton Road Stamford,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.84
914880,Hambleton Road Stamford,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.47
914880,Hambleton Road Stamford,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.49
914880,Hambleton Road Stamford,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (RMS),A,55.1
914880,Hambleton Road Stamford,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,93.8
914880,Hambleton Road Stamford,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
914880,Hambleton Road Stamford,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.6
914880,Hambleton Road Stamford,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,15.7
914880,Hambleton Road Stamford,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
914880,Hambleton Road Stamford,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
914880,Hambleton Road Stamford,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
914880,Hambleton Road Stamford,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
914880,Hambleton Road Stamford,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
914880,Hambleton Road Stamford,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
914880,Hambleton Road Stamford,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
914880,Hambleton Road Stamford,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
914880,Hambleton Road Stamford,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
914880,Hambleton Road Stamford,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.57
914880,Hambleton Road Stamford,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.97
914880,Hambleton Road Stamford,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.79
914880,Hambleton Road Stamford,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
914880,Hambleton Road Stamford,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
914880,Hambleton Road Stamford,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
914880,Hambleton Road Stamford,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
914880,Hambleton Road Stamford,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
914880,Hambleton Road Stamford,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
914880,Hambleton Road Stamford,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
914880,Hambleton Road Stamford,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.85
914880,Hambleton Road Stamford,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.07
914880,Hambleton Road Stamford,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.78
914880,Hambleton Road Stamford,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,27.8
914880,Hambleton Road Stamford,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.7
914880,Hambleton Road Stamford,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.4
914880,Hambleton Road Stamford,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
914880,Hambleton Road Stamford,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
914880,Hambleton Road Stamford,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
914880,Hambleton Road Stamford,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
914880,Hambleton Road Stamford,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.11
914880,Hambleton Road Stamford,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.52
914880,Hambleton Road Stamford,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.29
914880,Hambleton Road Stamford,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,16.0
914880,Hambleton Road Stamford,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
914880,Hambleton Road Stamford,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
914880,Hambleton Road Stamford,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
914880,Hambleton Road Stamford,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
914880,Hambleton Road Stamford,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
914880,Hambleton Road Stamford,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.72
914880,Hambleton Road Stamford,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.1
914880,Hambleton Road Stamford,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.3
914880,Hambleton Road Stamford,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.46
914880,Hambleton Road Stamford,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,31.2
914880,Hambleton Road Stamford,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.6
914880,Hambleton Road Stamford,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
914880,Hambleton Road Stamford,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
914880,Hambleton Road Stamford,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
914880,Hambleton Road Stamford,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
914880,Hambleton Road Stamford,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
914880,Hambleton Road Stamford,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.74
914880,Hambleton Road Stamford,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.37
914880,Hambleton Road Stamford,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.53
914880,Hambleton Road Stamford,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (RMS),A,52.8
914880,Hambleton Road Stamford,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,97.5
914880,Hambleton Road Stamford,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
914880,Hambleton Road Stamford,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.9
914880,Hambleton Road Stamford,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,15.6
914880,Hambleton Road Stamford,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
914880,Hambleton Road Stamford,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
914880,Hambleton Road Stamford,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
914880,Hambleton Road Stamford,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
914880,Hambleton Road Stamford,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
914880,Hambleton Road Stamford,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
914880,Hambleton Road Stamford,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
914880,Hambleton Road Stamford,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
914880,Hambleton Road Stamford,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
914880,Hambleton Road Stamford,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.79
914880,Hambleton Road Stamford,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.27
914880,Hambleton Road Stamford,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.05
914880,Hambleton Road Stamford,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
914880,Hambleton Road Stamford,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
914880,Hambleton Road Stamford,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
914880,Hambleton Road Stamford,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
914880,Hambleton Road Stamford,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
914880,Hambleton Road Stamford,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
914880,Hambleton Road Stamford,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
914880,Hambleton Road Stamford,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.95
914880,Hambleton Road Stamford,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.05
914880,Hambleton Road Stamford,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.18
914880,Hambleton Road Stamford,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,36.4
914880,Hambleton Road Stamford,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
914880,Hambleton Road Stamford,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.8
914880,Hambleton Road Stamford,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
914880,Hambleton Road Stamford,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
914880,Hambleton Road Stamford,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
914880,Hambleton Road Stamford,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
914880,Hambleton Road Stamford,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.13
914880,Hambleton Road Stamford,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.09
914880,Hambleton Road Stamford,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.2
914880,Hambleton Road Stamford,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,19.3
914880,Hambleton Road Stamford,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
914880,Hambleton Road Stamford,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
914880,Hambleton Road Stamford,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
914880,Hambleton Road Stamford,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
914880,Hambleton Road Stamford,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
914880,Hambleton Road Stamford,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.64
914880,Hambleton Road Stamford,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.24
914880,Hambleton Road Stamford,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.82
914880,Hambleton Road Stamford,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.78
914880,Hambleton Road Stamford,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,41.1
914880,Hambleton Road Stamford,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.2
914880,Hambleton Road Stamford,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
914880,Hambleton Road Stamford,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
914880,Hambleton Road Stamford,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
914880,Hambleton Road Stamford,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
914880,Hambleton Road Stamford,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
914880,Hambleton Road Stamford,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.47
914880,Hambleton Road Stamford,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.64
914880,Hambleton Road Stamford,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.68
914880,Hambleton Road Stamford,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (RMS),A,45.3
914880,Hambleton Road Stamford,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,88.6
914880,Hambleton Road Stamford,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.8
914880,Hambleton Road Stamford,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.6
914880,Hambleton Road Stamford,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,15.5
914880,Hambleton Road Stamford,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
914880,Hambleton Road Stamford,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
914880,Hambleton Road Stamford,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
914880,Hambleton Road Stamford,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
914880,Hambleton Road Stamford,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
914880,Hambleton Road Stamford,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
914880,Hambleton Road Stamford,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
914880,Hambleton Road Stamford,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
914880,Hambleton Road Stamford,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
914880,Hambleton Road Stamford,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.78
914880,Hambleton Road Stamford,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.6
914880,Hambleton Road Stamford,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.84
914880,Hambleton Road Stamford,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
914880,Hambleton Road Stamford,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
914880,Hambleton Road Stamford,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
914880,Hambleton Road Stamford,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
914880,Hambleton Road Stamford,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
914880,Hambleton Road Stamford,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
914880,Hambleton Road Stamford,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
914880,Hambleton Road Stamford,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.07
914880,Hambleton Road Stamford,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.55
914880,Hambleton Road Stamford,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.4
914880,Hambleton Road Stamford,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,32.0
914880,Hambleton Road Stamford,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
914880,Hambleton Road Stamford,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
914880,Hambleton Road Stamford,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.0
914880,Hambleton Road Stamford,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
914880,Hambleton Road Stamford,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
914880,Hambleton Road Stamford,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
914880,Hambleton Road Stamford,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.31
914880,Hambleton Road Stamford,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.18
914880,Hambleton Road Stamford,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.71
914880,Hambleton Road Stamford,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,24.1
914880,Hambleton Road Stamford,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
914880,Hambleton Road Stamford,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
914880,Hambleton Road Stamford,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
914880,Hambleton Road Stamford,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
914880,Hambleton Road Stamford,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
914880,Hambleton Road Stamford,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.81
914880,Hambleton Road Stamford,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.34
914880,Hambleton Road Stamford,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.63
914880,Hambleton Road Stamford,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.08
914880,Hambleton Road Stamford,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,28.0
914880,Hambleton Road Stamford,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.7
914880,Hambleton Road Stamford,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
914880,Hambleton Road Stamford,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
914880,Hambleton Road Stamford,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
914880,Hambleton Road Stamford,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
914880,Hambleton Road Stamford,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
914880,Hambleton Road Stamford,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.7
914880,Hambleton Road Stamford,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.71
914880,Hambleton Road Stamford,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.36
914880,Hambleton Road Stamford,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (RMS),A,61.3
914880,Hambleton Road Stamford,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,101.4
914880,Hambleton Road Stamford,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
914880,Hambleton Road Stamford,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.8
914880,Hambleton Road Stamford,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,15.5
914880,Hambleton Road Stamford,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
914880,Hambleton Road Stamford,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
914880,Hambleton Road Stamford,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
914880,Hambleton Road Stamford,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
914880,Hambleton Road Stamford,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
914880,Hambleton Road Stamford,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
914880,Hambleton Road Stamford,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
914880,Hambleton Road Stamford,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
914880,Hambleton Road Stamford,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
914880,Hambleton Road Stamford,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.43
914880,Hambleton Road Stamford,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.07
914880,Hambleton Road Stamford,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.55
914880,Hambleton Road Stamford,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
914880,Hambleton Road Stamford,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
914880,Hambleton Road Stamford,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
914880,Hambleton Road Stamford,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
914880,Hambleton Road Stamford,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
914880,Hambleton Road Stamford,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
914880,Hambleton Road Stamford,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
914880,Hambleton Road Stamford,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.91
914880,Hambleton Road Stamford,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.43
914880,Hambleton Road Stamford,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.03
914880,Hambleton Road Stamford,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,32.5
914880,Hambleton Road Stamford,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
914880,Hambleton Road Stamford,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
914880,Hambleton Road Stamford,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
914880,Hambleton Road Stamford,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
914880,Hambleton Road Stamford,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
914880,Hambleton Road Stamford,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
914880,Hambleton Road Stamford,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.4
914880,Hambleton Road Stamford,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.79
914880,Hambleton Road Stamford,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.49
914880,Hambleton Road Stamford,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,26.0
914880,Hambleton Road Stamford,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
914880,Hambleton Road Stamford,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
914880,Hambleton Road Stamford,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
914880,Hambleton Road Stamford,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
914880,Hambleton Road Stamford,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
914880,Hambleton Road Stamford,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.52
914880,Hambleton Road Stamford,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.11
914880,Hambleton Road Stamford,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.74
914880,Hambleton Road Stamford,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.29
914880,Hambleton Road Stamford,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,28.0
914880,Hambleton Road Stamford,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.4
914880,Hambleton Road Stamford,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
914880,Hambleton Road Stamford,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.9
914880,Hambleton Road Stamford,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
914880,Hambleton Road Stamford,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
914880,Hambleton Road Stamford,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
914880,Hambleton Road Stamford,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.87
914880,Hambleton Road Stamford,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.65
914880,Hambleton Road Stamford,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.3
914880,Hambleton Road Stamford,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,69.5
914880,Hambleton Road Stamford,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,103.3
914880,Hambleton Road Stamford,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.5
914880,Hambleton Road Stamford,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
914880,Hambleton Road Stamford,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,15.4
914880,Hambleton Road Stamford,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
914880,Hambleton Road Stamford,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
914880,Hambleton Road Stamford,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
914880,Hambleton Road Stamford,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
914880,Hambleton Road Stamford,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
914880,Hambleton Road Stamford,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
914880,Hambleton Road Stamford,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
914880,Hambleton Road Stamford,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
914880,Hambleton Road Stamford,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
914880,Hambleton Road Stamford,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.3
914880,Hambleton Road Stamford,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.61
914880,Hambleton Road Stamford,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.12
914880,Hambleton Road Stamford,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
914880,Hambleton Road Stamford,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
914880,Hambleton Road Stamford,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
914880,Hambleton Road Stamford,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
914880,Hambleton Road Stamford,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
914880,Hambleton Road Stamford,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
914880,Hambleton Road Stamford,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
914880,Hambleton Road Stamford,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.71
914880,Hambleton Road Stamford,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.81
914880,Hambleton Road Stamford,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.68
914880,Hambleton Road Stamford,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,30.4
914880,Hambleton Road Stamford,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
914880,Hambleton Road Stamford,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.9
914880,Hambleton Road Stamford,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.0
914880,Hambleton Road Stamford,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
914880,Hambleton Road Stamford,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
914880,Hambleton Road Stamford,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
914880,Hambleton Road Stamford,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.27
914880,Hambleton Road Stamford,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.43
914880,Hambleton Road Stamford,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
914880,Hambleton Road Stamford,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,21.0
914880,Hambleton Road Stamford,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
914880,Hambleton Road Stamford,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
914880,Hambleton Road Stamford,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
914880,Hambleton Road Stamford,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
914880,Hambleton Road Stamford,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
914880,Hambleton Road Stamford,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.37
914880,Hambleton Road Stamford,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.06
914880,Hambleton Road Stamford,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.09
914880,Hambleton Road Stamford,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.16
914880,Hambleton Road Stamford,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,31.0
914880,Hambleton Road Stamford,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
914880,Hambleton Road Stamford,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
914880,Hambleton Road Stamford,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.9
914880,Hambleton Road Stamford,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
914880,Hambleton Road Stamford,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
914880,Hambleton Road Stamford,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
914880,Hambleton Road Stamford,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.66
914880,Hambleton Road Stamford,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.19
914880,Hambleton Road Stamford,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.19
914880,Hambleton Road Stamford,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,61.4
914880,Hambleton Road Stamford,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,93.2
914880,Hambleton Road Stamford,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.3
914880,Hambleton Road Stamford,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
914880,Hambleton Road Stamford,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,15.4
914880,Hambleton Road Stamford,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
914880,Hambleton Road Stamford,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
914880,Hambleton Road Stamford,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
914880,Hambleton Road Stamford,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
914880,Hambleton Road Stamford,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
914880,Hambleton Road Stamford,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
914880,Hambleton Road Stamford,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
914880,Hambleton Road Stamford,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
914880,Hambleton Road Stamford,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
914880,Hambleton Road Stamford,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.71
914880,Hambleton Road Stamford,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.52
914880,Hambleton Road Stamford,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.09
914880,Hambleton Road Stamford,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
914880,Hambleton Road Stamford,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
914880,Hambleton Road Stamford,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
914880,Hambleton Road Stamford,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
914880,Hambleton Road Stamford,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
914880,Hambleton Road Stamford,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
914880,Hambleton Road Stamford,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
914880,Hambleton Road Stamford,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.07
914880,Hambleton Road Stamford,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.69
914880,Hambleton Road Stamford,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.34
914880,Hambleton Road Stamford,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,25.4
914880,Hambleton Road Stamford,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
914880,Hambleton Road Stamford,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
914880,Hambleton Road Stamford,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
914880,Hambleton Road Stamford,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
914880,Hambleton Road Stamford,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
914880,Hambleton Road Stamford,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
914880,Hambleton Road Stamford,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.15
914880,Hambleton Road Stamford,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.78
914880,Hambleton Road Stamford,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
914880,Hambleton Road Stamford,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,21.0
914880,Hambleton Road Stamford,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
914880,Hambleton Road Stamford,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
914880,Hambleton Road Stamford,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
914880,Hambleton Road Stamford,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
914880,Hambleton Road Stamford,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
914880,Hambleton Road Stamford,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.02
914880,Hambleton Road Stamford,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.68
914880,Hambleton Road Stamford,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.01
914880,Hambleton Road Stamford,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.86
914880,Hambleton Road Stamford,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,32.6
914880,Hambleton Road Stamford,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
914880,Hambleton Road Stamford,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
914880,Hambleton Road Stamford,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.5
914880,Hambleton Road Stamford,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
914880,Hambleton Road Stamford,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
914880,Hambleton Road Stamford,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
914880,Hambleton Road Stamford,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.12
914880,Hambleton Road Stamford,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.31
914880,Hambleton Road Stamford,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.93
914880,Hambleton Road Stamford,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,46.7
914880,Hambleton Road Stamford,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,82.9
914880,Hambleton Road Stamford,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.8
914880,Hambleton Road Stamford,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
914880,Hambleton Road Stamford,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,15.4
914880,Hambleton Road Stamford,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
914880,Hambleton Road Stamford,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
914880,Hambleton Road Stamford,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
914880,Hambleton Road Stamford,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
914880,Hambleton Road Stamford,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
914880,Hambleton Road Stamford,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
914880,Hambleton Road Stamford,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
914880,Hambleton Road Stamford,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
914880,Hambleton Road Stamford,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
914880,Hambleton Road Stamford,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.02
914880,Hambleton Road Stamford,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.79
914880,Hambleton Road Stamford,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.89
914880,Hambleton Road Stamford,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
914880,Hambleton Road Stamford,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
914880,Hambleton Road Stamford,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
914880,Hambleton Road Stamford,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
914880,Hambleton Road Stamford,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
914880,Hambleton Road Stamford,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
914880,Hambleton Road Stamford,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
914880,Hambleton Road Stamford,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.82
914880,Hambleton Road Stamford,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.1
914880,Hambleton Road Stamford,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.12
914880,Hambleton Road Stamford,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,17.6
914880,Hambleton Road Stamford,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
914880,Hambleton Road Stamford,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.3
914880,Hambleton Road Stamford,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
914880,Hambleton Road Stamford,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
914880,Hambleton Road Stamford,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
914880,Hambleton Road Stamford,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
914880,Hambleton Road Stamford,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.26
914880,Hambleton Road Stamford,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.42
914880,Hambleton Road Stamford,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.27
914880,Hambleton Road Stamford,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,20.7
914880,Hambleton Road Stamford,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
914880,Hambleton Road Stamford,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
914880,Hambleton Road Stamford,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
914880,Hambleton Road Stamford,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
914880,Hambleton Road Stamford,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
914880,Hambleton Road Stamford,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.25
914880,Hambleton Road Stamford,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.02
914880,Hambleton Road Stamford,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.66
914880,Hambleton Road Stamford,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
914880,Hambleton Road Stamford,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,36.2
914880,Hambleton Road Stamford,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
914880,Hambleton Road Stamford,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
914880,Hambleton Road Stamford,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.1
914880,Hambleton Road Stamford,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
914880,Hambleton Road Stamford,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
914880,Hambleton Road Stamford,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
914880,Hambleton Road Stamford,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.6
914880,Hambleton Road Stamford,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.12
914880,Hambleton Road Stamford,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.54
914880,Hambleton Road Stamford,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,43.5
914880,Hambleton Road Stamford,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,76.4
914880,Hambleton Road Stamford,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
914880,Hambleton Road Stamford,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
914880,Hambleton Road Stamford,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,15.4
914880,Hambleton Road Stamford,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
914880,Hambleton Road Stamford,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
914880,Hambleton Road Stamford,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
914880,Hambleton Road Stamford,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
914880,Hambleton Road Stamford,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
914880,Hambleton Road Stamford,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
914880,Hambleton Road Stamford,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
914880,Hambleton Road Stamford,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
914880,Hambleton Road Stamford,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
914880,Hambleton Road Stamford,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.7
914880,Hambleton Road Stamford,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.31
914880,Hambleton Road Stamford,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.94
914880,Hambleton Road Stamford,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
914880,Hambleton Road Stamford,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
914880,Hambleton Road Stamford,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
914880,Hambleton Road Stamford,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
914880,Hambleton Road Stamford,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
914880,Hambleton Road Stamford,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.21
914880,Hambleton Road Stamford,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
914880,Hambleton Road Stamford,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.06
914880,Hambleton Road Stamford,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.42
914880,Hambleton Road Stamford,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.1
914880,Hambleton Road Stamford,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,11.9
914880,Hambleton Road Stamford,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
914880,Hambleton Road Stamford,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
914880,Hambleton Road Stamford,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
