Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
914880,Hambleton Road Stamford,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.66
914880,Hambleton Road Stamford,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
914880,Hambleton Road Stamford,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.75
914880,Hambleton Road Stamford,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.13
914880,Hambleton Road Stamford,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.37
914880,Hambleton Road Stamford,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,22.1
914880,Hambleton Road Stamford,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
914880,Hambleton Road Stamford,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
914880,Hambleton Road Stamford,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
914880,Hambleton Road Stamford,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
914880,Hambleton Road Stamford,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
914880,Hambleton Road Stamford,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.05
914880,Hambleton Road Stamford,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.12
914880,Hambleton Road Stamford,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.54
914880,Hambleton Road Stamford,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.84
914880,Hambleton Road Stamford,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,26.7
914880,Hambleton Road Stamford,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
914880,Hambleton Road Stamford,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
914880,Hambleton Road Stamford,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
914880,Hambleton Road Stamford,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
914880,Hambleton Road Stamford,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
914880,Hambleton Road Stamford,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
914880,Hambleton Road Stamford,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.54
914880,Hambleton Road Stamford,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.9
914880,Hambleton Road Stamford,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.52
914880,Hambleton Road Stamford,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,44.4
914880,Hambleton Road Stamford,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,80.6
914880,Hambleton Road Stamford,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.1
914880,Hambleton Road Stamford,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.7
914880,Hambleton Road Stamford,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,15.4
914880,Hambleton Road Stamford,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
914880,Hambleton Road Stamford,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
914880,Hambleton Road Stamford,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
914880,Hambleton Road Stamford,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
914880,Hambleton Road Stamford,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
914880,Hambleton Road Stamford,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
914880,Hambleton Road Stamford,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
914880,Hambleton Road Stamford,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
914880,Hambleton Road Stamford,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
914880,Hambleton Road Stamford,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.47
914880,Hambleton Road Stamford,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.99
914880,Hambleton Road Stamford,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.82
914880,Hambleton Road Stamford,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
914880,Hambleton Road Stamford,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
914880,Hambleton Road Stamford,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
914880,Hambleton Road Stamford,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
914880,Hambleton Road Stamford,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
914880,Hambleton Road Stamford,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
914880,Hambleton Road Stamford,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
914880,Hambleton Road Stamford,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.85
914880,Hambleton Road Stamford,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.63
914880,Hambleton Road Stamford,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.88
914880,Hambleton Road Stamford,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,18.7
914880,Hambleton Road Stamford,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
914880,Hambleton Road Stamford,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.9
914880,Hambleton Road Stamford,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
914880,Hambleton Road Stamford,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
914880,Hambleton Road Stamford,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.6
914880,Hambleton Road Stamford,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
914880,Hambleton Road Stamford,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.47
914880,Hambleton Road Stamford,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.97
914880,Hambleton Road Stamford,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.63
914880,Hambleton Road Stamford,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,25.6
914880,Hambleton Road Stamford,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
914880,Hambleton Road Stamford,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
914880,Hambleton Road Stamford,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
914880,Hambleton Road Stamford,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
914880,Hambleton Road Stamford,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
914880,Hambleton Road Stamford,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.43
914880,Hambleton Road Stamford,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.84
914880,Hambleton Road Stamford,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.4
914880,Hambleton Road Stamford,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.56
914880,Hambleton Road Stamford,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,21.3
914880,Hambleton Road Stamford,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
914880,Hambleton Road Stamford,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
914880,Hambleton Road Stamford,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
914880,Hambleton Road Stamford,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
914880,Hambleton Road Stamford,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
914880,Hambleton Road Stamford,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
914880,Hambleton Road Stamford,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.67
914880,Hambleton Road Stamford,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.06
914880,Hambleton Road Stamford,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.61
914880,Hambleton Road Stamford,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,63.2
914880,Hambleton Road Stamford,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,97.6
914880,Hambleton Road Stamford,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
914880,Hambleton Road Stamford,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.3
914880,Hambleton Road Stamford,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,15.3
914880,Hambleton Road Stamford,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
914880,Hambleton Road Stamford,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
914880,Hambleton Road Stamford,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
914880,Hambleton Road Stamford,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
914880,Hambleton Road Stamford,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
914880,Hambleton Road Stamford,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
914880,Hambleton Road Stamford,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
914880,Hambleton Road Stamford,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
914880,Hambleton Road Stamford,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
914880,Hambleton Road Stamford,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.83
914880,Hambleton Road Stamford,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.07
914880,Hambleton Road Stamford,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.67
914880,Hambleton Road Stamford,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
914880,Hambleton Road Stamford,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
914880,Hambleton Road Stamford,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
914880,Hambleton Road Stamford,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
914880,Hambleton Road Stamford,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
914880,Hambleton Road Stamford,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
914880,Hambleton Road Stamford,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
914880,Hambleton Road Stamford,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.92
914880,Hambleton Road Stamford,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.83
914880,Hambleton Road Stamford,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.75
914880,Hambleton Road Stamford,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,21.5
914880,Hambleton Road Stamford,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.9
914880,Hambleton Road Stamford,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
914880,Hambleton Road Stamford,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
914880,Hambleton Road Stamford,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
914880,Hambleton Road Stamford,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.71
914880,Hambleton Road Stamford,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
914880,Hambleton Road Stamford,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.34
914880,Hambleton Road Stamford,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.64
914880,Hambleton Road Stamford,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.12
914880,Hambleton Road Stamford,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,15.6
914880,Hambleton Road Stamford,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
914880,Hambleton Road Stamford,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
914880,Hambleton Road Stamford,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
914880,Hambleton Road Stamford,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
914880,Hambleton Road Stamford,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
914880,Hambleton Road Stamford,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.75
914880,Hambleton Road Stamford,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.26
914880,Hambleton Road Stamford,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.6
914880,Hambleton Road Stamford,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.95
914880,Hambleton Road Stamford,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,21.9
914880,Hambleton Road Stamford,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
914880,Hambleton Road Stamford,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
914880,Hambleton Road Stamford,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
914880,Hambleton Road Stamford,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
914880,Hambleton Road Stamford,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
914880,Hambleton Road Stamford,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
914880,Hambleton Road Stamford,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.32
914880,Hambleton Road Stamford,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.61
914880,Hambleton Road Stamford,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.53
914880,Hambleton Road Stamford,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,35.5
914880,Hambleton Road Stamford,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,68.4
914880,Hambleton Road Stamford,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
914880,Hambleton Road Stamford,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.6
914880,Hambleton Road Stamford,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,15.3
914880,Hambleton Road Stamford,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
914880,Hambleton Road Stamford,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
914880,Hambleton Road Stamford,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
914880,Hambleton Road Stamford,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
914880,Hambleton Road Stamford,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
914880,Hambleton Road Stamford,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
914880,Hambleton Road Stamford,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
914880,Hambleton Road Stamford,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
914880,Hambleton Road Stamford,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
914880,Hambleton Road Stamford,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.85
914880,Hambleton Road Stamford,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.68
914880,Hambleton Road Stamford,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.36
914880,Hambleton Road Stamford,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
914880,Hambleton Road Stamford,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
914880,Hambleton Road Stamford,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
914880,Hambleton Road Stamford,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
914880,Hambleton Road Stamford,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
914880,Hambleton Road Stamford,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
914880,Hambleton Road Stamford,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
914880,Hambleton Road Stamford,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.59
914880,Hambleton Road Stamford,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.61
914880,Hambleton Road Stamford,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.32
914880,Hambleton Road Stamford,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,16.4
914880,Hambleton Road Stamford,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
914880,Hambleton Road Stamford,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
914880,Hambleton Road Stamford,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
914880,Hambleton Road Stamford,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
914880,Hambleton Road Stamford,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.65
914880,Hambleton Road Stamford,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
914880,Hambleton Road Stamford,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.96
914880,Hambleton Road Stamford,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.29
914880,Hambleton Road Stamford,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.02
914880,Hambleton Road Stamford,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,11.2
914880,Hambleton Road Stamford,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
914880,Hambleton Road Stamford,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
914880,Hambleton Road Stamford,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
914880,Hambleton Road Stamford,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
914880,Hambleton Road Stamford,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
914880,Hambleton Road Stamford,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.93
914880,Hambleton Road Stamford,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.14
914880,Hambleton Road Stamford,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.58
914880,Hambleton Road Stamford,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.72
914880,Hambleton Road Stamford,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,27.4
914880,Hambleton Road Stamford,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
914880,Hambleton Road Stamford,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
914880,Hambleton Road Stamford,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
914880,Hambleton Road Stamford,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
914880,Hambleton Road Stamford,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
914880,Hambleton Road Stamford,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
914880,Hambleton Road Stamford,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.17
914880,Hambleton Road Stamford,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.48
914880,Hambleton Road Stamford,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.87
914880,Hambleton Road Stamford,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,43.0
914880,Hambleton Road Stamford,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,75.5
914880,Hambleton Road Stamford,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.1
914880,Hambleton Road Stamford,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.7
914880,Hambleton Road Stamford,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,15.4
914880,Hambleton Road Stamford,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
914880,Hambleton Road Stamford,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
914880,Hambleton Road Stamford,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
914880,Hambleton Road Stamford,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
914880,Hambleton Road Stamford,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
914880,Hambleton Road Stamford,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
914880,Hambleton Road Stamford,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
914880,Hambleton Road Stamford,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
914880,Hambleton Road Stamford,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
914880,Hambleton Road Stamford,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.87
914880,Hambleton Road Stamford,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.96
914880,Hambleton Road Stamford,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.94
914880,Hambleton Road Stamford,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
914880,Hambleton Road Stamford,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
914880,Hambleton Road Stamford,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
914880,Hambleton Road Stamford,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
914880,Hambleton Road Stamford,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
914880,Hambleton Road Stamford,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
914880,Hambleton Road Stamford,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
914880,Hambleton Road Stamford,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.44
914880,Hambleton Road Stamford,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.1
914880,Hambleton Road Stamford,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.38
914880,Hambleton Road Stamford,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,12.4
914880,Hambleton Road Stamford,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.4
914880,Hambleton Road Stamford,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
914880,Hambleton Road Stamford,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
914880,Hambleton Road Stamford,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
914880,Hambleton Road Stamford,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
914880,Hambleton Road Stamford,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
914880,Hambleton Road Stamford,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.41
914880,Hambleton Road Stamford,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.98
914880,Hambleton Road Stamford,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.99
914880,Hambleton Road Stamford,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,10.7
914880,Hambleton Road Stamford,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
914880,Hambleton Road Stamford,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
914880,Hambleton Road Stamford,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
914880,Hambleton Road Stamford,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
914880,Hambleton Road Stamford,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
914880,Hambleton Road Stamford,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.76
914880,Hambleton Road Stamford,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.39
914880,Hambleton Road Stamford,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.73
914880,Hambleton Road Stamford,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.7
914880,Hambleton Road Stamford,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,19.0
914880,Hambleton Road Stamford,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
914880,Hambleton Road Stamford,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
914880,Hambleton Road Stamford,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
914880,Hambleton Road Stamford,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
914880,Hambleton Road Stamford,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
914880,Hambleton Road Stamford,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
914880,Hambleton Road Stamford,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.64
914880,Hambleton Road Stamford,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.5
914880,Hambleton Road Stamford,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.61
914880,Hambleton Road Stamford,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,36.8
914880,Hambleton Road Stamford,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,76.2
914880,Hambleton Road Stamford,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,68.3
914880,Hambleton Road Stamford,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.2
914880,Hambleton Road Stamford,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,15.3
914880,Hambleton Road Stamford,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
914880,Hambleton Road Stamford,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
914880,Hambleton Road Stamford,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
914880,Hambleton Road Stamford,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
914880,Hambleton Road Stamford,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
914880,Hambleton Road Stamford,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
914880,Hambleton Road Stamford,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
914880,Hambleton Road Stamford,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
914880,Hambleton Road Stamford,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
914880,Hambleton Road Stamford,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.88
914880,Hambleton Road Stamford,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.32
914880,Hambleton Road Stamford,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.68
914880,Hambleton Road Stamford,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
914880,Hambleton Road Stamford,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
914880,Hambleton Road Stamford,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
914880,Hambleton Road Stamford,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
914880,Hambleton Road Stamford,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
914880,Hambleton Road Stamford,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
914880,Hambleton Road Stamford,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
914880,Hambleton Road Stamford,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.46
914880,Hambleton Road Stamford,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.37
914880,Hambleton Road Stamford,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.24
914880,Hambleton Road Stamford,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,11.9
914880,Hambleton Road Stamford,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.5
914880,Hambleton Road Stamford,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
914880,Hambleton Road Stamford,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
914880,Hambleton Road Stamford,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
914880,Hambleton Road Stamford,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.59
914880,Hambleton Road Stamford,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
914880,Hambleton Road Stamford,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.32
914880,Hambleton Road Stamford,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.82
914880,Hambleton Road Stamford,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.8
914880,Hambleton Road Stamford,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,13.0
914880,Hambleton Road Stamford,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
914880,Hambleton Road Stamford,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
914880,Hambleton Road Stamford,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
914880,Hambleton Road Stamford,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
914880,Hambleton Road Stamford,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
914880,Hambleton Road Stamford,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.73
914880,Hambleton Road Stamford,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.64
914880,Hambleton Road Stamford,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.49
914880,Hambleton Road Stamford,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.22
914880,Hambleton Road Stamford,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,17.8
914880,Hambleton Road Stamford,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
914880,Hambleton Road Stamford,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
914880,Hambleton Road Stamford,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
914880,Hambleton Road Stamford,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
914880,Hambleton Road Stamford,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
914880,Hambleton Road Stamford,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.97
914880,Hambleton Road Stamford,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.48
914880,Hambleton Road Stamford,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.39
914880,Hambleton Road Stamford,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.62
914880,Hambleton Road Stamford,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,44.3
914880,Hambleton Road Stamford,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,75.9
914880,Hambleton Road Stamford,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,67.3
914880,Hambleton Road Stamford,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
914880,Hambleton Road Stamford,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,15.3
914880,Hambleton Road Stamford,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
914880,Hambleton Road Stamford,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
914880,Hambleton Road Stamford,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
914880,Hambleton Road Stamford,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
914880,Hambleton Road Stamford,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
914880,Hambleton Road Stamford,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
914880,Hambleton Road Stamford,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
914880,Hambleton Road Stamford,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
914880,Hambleton Road Stamford,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
914880,Hambleton Road Stamford,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.9
914880,Hambleton Road Stamford,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.07
914880,Hambleton Road Stamford,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.88
914880,Hambleton Road Stamford,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
914880,Hambleton Road Stamford,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
914880,Hambleton Road Stamford,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
914880,Hambleton Road Stamford,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
914880,Hambleton Road Stamford,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
914880,Hambleton Road Stamford,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
914880,Hambleton Road Stamford,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
914880,Hambleton Road Stamford,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.6
914880,Hambleton Road Stamford,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
914880,Hambleton Road Stamford,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.54
914880,Hambleton Road Stamford,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,12.8
914880,Hambleton Road Stamford,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.7
914880,Hambleton Road Stamford,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
914880,Hambleton Road Stamford,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
914880,Hambleton Road Stamford,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
914880,Hambleton Road Stamford,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
914880,Hambleton Road Stamford,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
914880,Hambleton Road Stamford,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.87
914880,Hambleton Road Stamford,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.85
914880,Hambleton Road Stamford,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.07
914880,Hambleton Road Stamford,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,12.2
914880,Hambleton Road Stamford,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
914880,Hambleton Road Stamford,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
914880,Hambleton Road Stamford,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
914880,Hambleton Road Stamford,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
914880,Hambleton Road Stamford,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
914880,Hambleton Road Stamford,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.75
914880,Hambleton Road Stamford,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.35
914880,Hambleton Road Stamford,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.32
914880,Hambleton Road Stamford,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.84
914880,Hambleton Road Stamford,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,21.9
914880,Hambleton Road Stamford,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
914880,Hambleton Road Stamford,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
914880,Hambleton Road Stamford,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
914880,Hambleton Road Stamford,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
914880,Hambleton Road Stamford,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
914880,Hambleton Road Stamford,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
914880,Hambleton Road Stamford,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.46
914880,Hambleton Road Stamford,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.51
914880,Hambleton Road Stamford,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.05
914880,Hambleton Road Stamford,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (RMS),A,41.0
914880,Hambleton Road Stamford,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.9
914880,Hambleton Road Stamford,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.8
914880,Hambleton Road Stamford,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
914880,Hambleton Road Stamford,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,15.2
914880,Hambleton Road Stamford,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
914880,Hambleton Road Stamford,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
914880,Hambleton Road Stamford,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
914880,Hambleton Road Stamford,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
914880,Hambleton Road Stamford,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
914880,Hambleton Road Stamford,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
914880,Hambleton Road Stamford,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
914880,Hambleton Road Stamford,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
914880,Hambleton Road Stamford,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
914880,Hambleton Road Stamford,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.28
914880,Hambleton Road Stamford,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.3
914880,Hambleton Road Stamford,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.5
914880,Hambleton Road Stamford,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
914880,Hambleton Road Stamford,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
914880,Hambleton Road Stamford,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
914880,Hambleton Road Stamford,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
914880,Hambleton Road Stamford,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
914880,Hambleton Road Stamford,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
914880,Hambleton Road Stamford,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
914880,Hambleton Road Stamford,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.58
914880,Hambleton Road Stamford,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.16
914880,Hambleton Road Stamford,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.6
914880,Hambleton Road Stamford,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,24.6
914880,Hambleton Road Stamford,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.5
914880,Hambleton Road Stamford,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
914880,Hambleton Road Stamford,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
914880,Hambleton Road Stamford,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
914880,Hambleton Road Stamford,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
914880,Hambleton Road Stamford,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
914880,Hambleton Road Stamford,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.12
914880,Hambleton Road Stamford,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.51
914880,Hambleton Road Stamford,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.22
914880,Hambleton Road Stamford,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,15.9
914880,Hambleton Road Stamford,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
914880,Hambleton Road Stamford,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
914880,Hambleton Road Stamford,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
914880,Hambleton Road Stamford,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
914880,Hambleton Road Stamford,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
914880,Hambleton Road Stamford,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.04
914880,Hambleton Road Stamford,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.72
914880,Hambleton Road Stamford,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.45
914880,Hambleton Road Stamford,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.5
914880,Hambleton Road Stamford,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,23.9
914880,Hambleton Road Stamford,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.7
914880,Hambleton Road Stamford,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
914880,Hambleton Road Stamford,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
914880,Hambleton Road Stamford,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
914880,Hambleton Road Stamford,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
914880,Hambleton Road Stamford,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
914880,Hambleton Road Stamford,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.09
914880,Hambleton Road Stamford,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.95
914880,Hambleton Road Stamford,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.76
914880,Hambleton Road Stamford,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (RMS),A,39.4
914880,Hambleton Road Stamford,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.9
914880,Hambleton Road Stamford,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,93.9
914880,Hambleton Road Stamford,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.4
914880,Hambleton Road Stamford,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,15.2
914880,Hambleton Road Stamford,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
914880,Hambleton Road Stamford,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
914880,Hambleton Road Stamford,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
914880,Hambleton Road Stamford,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
914880,Hambleton Road Stamford,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
914880,Hambleton Road Stamford,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
914880,Hambleton Road Stamford,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
914880,Hambleton Road Stamford,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
914880,Hambleton Road Stamford,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
914880,Hambleton Road Stamford,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.51
914880,Hambleton Road Stamford,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.08
914880,Hambleton Road Stamford,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.1
914880,Hambleton Road Stamford,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
914880,Hambleton Road Stamford,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
914880,Hambleton Road Stamford,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
914880,Hambleton Road Stamford,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
914880,Hambleton Road Stamford,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
914880,Hambleton Road Stamford,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
914880,Hambleton Road Stamford,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
914880,Hambleton Road Stamford,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.68
914880,Hambleton Road Stamford,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.91
914880,Hambleton Road Stamford,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.95
914880,Hambleton Road Stamford,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,23.2
914880,Hambleton Road Stamford,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
914880,Hambleton Road Stamford,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.7
914880,Hambleton Road Stamford,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
914880,Hambleton Road Stamford,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
914880,Hambleton Road Stamford,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
914880,Hambleton Road Stamford,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
914880,Hambleton Road Stamford,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.91
914880,Hambleton Road Stamford,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.25
914880,Hambleton Road Stamford,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.25
914880,Hambleton Road Stamford,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,11.9
914880,Hambleton Road Stamford,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
914880,Hambleton Road Stamford,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
914880,Hambleton Road Stamford,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
914880,Hambleton Road Stamford,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
914880,Hambleton Road Stamford,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
914880,Hambleton Road Stamford,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.2
914880,Hambleton Road Stamford,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.73
914880,Hambleton Road Stamford,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.98
914880,Hambleton Road Stamford,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.05
914880,Hambleton Road Stamford,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,22.2
914880,Hambleton Road Stamford,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
914880,Hambleton Road Stamford,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
914880,Hambleton Road Stamford,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
914880,Hambleton Road Stamford,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
914880,Hambleton Road Stamford,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
914880,Hambleton Road Stamford,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
914880,Hambleton Road Stamford,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.06
914880,Hambleton Road Stamford,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.28
914880,Hambleton Road Stamford,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.65
914880,Hambleton Road Stamford,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (RMS),A,42.1
914880,Hambleton Road Stamford,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.5
914880,Hambleton Road Stamford,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,95.2
914880,Hambleton Road Stamford,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
914880,Hambleton Road Stamford,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,15.1
914880,Hambleton Road Stamford,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
914880,Hambleton Road Stamford,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
914880,Hambleton Road Stamford,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
914880,Hambleton Road Stamford,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
914880,Hambleton Road Stamford,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
914880,Hambleton Road Stamford,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
914880,Hambleton Road Stamford,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
914880,Hambleton Road Stamford,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
914880,Hambleton Road Stamford,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
914880,Hambleton Road Stamford,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.37
914880,Hambleton Road Stamford,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.41
914880,Hambleton Road Stamford,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.9
914880,Hambleton Road Stamford,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
914880,Hambleton Road Stamford,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
