Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
914880,Hambleton Road Stamford,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
914880,Hambleton Road Stamford,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
914880,Hambleton Road Stamford,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
914880,Hambleton Road Stamford,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
914880,Hambleton Road Stamford,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.8
914880,Hambleton Road Stamford,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.99
914880,Hambleton Road Stamford,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
914880,Hambleton Road Stamford,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,18.1
914880,Hambleton Road Stamford,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
914880,Hambleton Road Stamford,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
914880,Hambleton Road Stamford,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
914880,Hambleton Road Stamford,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
914880,Hambleton Road Stamford,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.4
914880,Hambleton Road Stamford,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
914880,Hambleton Road Stamford,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.16
914880,Hambleton Road Stamford,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.75
914880,Hambleton Road Stamford,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.57
914880,Hambleton Road Stamford,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,15.4
914880,Hambleton Road Stamford,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
914880,Hambleton Road Stamford,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
914880,Hambleton Road Stamford,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
914880,Hambleton Road Stamford,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
914880,Hambleton Road Stamford,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
914880,Hambleton Road Stamford,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.97
914880,Hambleton Road Stamford,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.93
914880,Hambleton Road Stamford,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.49
914880,Hambleton Road Stamford,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.61
914880,Hambleton Road Stamford,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,21.6
914880,Hambleton Road Stamford,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
914880,Hambleton Road Stamford,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
914880,Hambleton Road Stamford,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
914880,Hambleton Road Stamford,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
914880,Hambleton Road Stamford,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
914880,Hambleton Road Stamford,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
914880,Hambleton Road Stamford,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.96
914880,Hambleton Road Stamford,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.33
914880,Hambleton Road Stamford,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.84
914880,Hambleton Road Stamford,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (RMS),A,35.4
914880,Hambleton Road Stamford,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.8
914880,Hambleton Road Stamford,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,73.9
914880,Hambleton Road Stamford,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
914880,Hambleton Road Stamford,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,15.1
914880,Hambleton Road Stamford,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
914880,Hambleton Road Stamford,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
914880,Hambleton Road Stamford,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
914880,Hambleton Road Stamford,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
914880,Hambleton Road Stamford,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
914880,Hambleton Road Stamford,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
914880,Hambleton Road Stamford,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
914880,Hambleton Road Stamford,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
914880,Hambleton Road Stamford,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
914880,Hambleton Road Stamford,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.84
914880,Hambleton Road Stamford,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.57
914880,Hambleton Road Stamford,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.02
914880,Hambleton Road Stamford,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
914880,Hambleton Road Stamford,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
914880,Hambleton Road Stamford,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
914880,Hambleton Road Stamford,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
914880,Hambleton Road Stamford,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
914880,Hambleton Road Stamford,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
914880,Hambleton Road Stamford,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
914880,Hambleton Road Stamford,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.54
914880,Hambleton Road Stamford,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.91
914880,Hambleton Road Stamford,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.92
914880,Hambleton Road Stamford,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,10.2
914880,Hambleton Road Stamford,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.8
914880,Hambleton Road Stamford,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
914880,Hambleton Road Stamford,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
914880,Hambleton Road Stamford,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
914880,Hambleton Road Stamford,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.53
914880,Hambleton Road Stamford,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
914880,Hambleton Road Stamford,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.6
914880,Hambleton Road Stamford,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.74
914880,Hambleton Road Stamford,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.16
914880,Hambleton Road Stamford,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,11.8
914880,Hambleton Road Stamford,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
914880,Hambleton Road Stamford,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
914880,Hambleton Road Stamford,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
914880,Hambleton Road Stamford,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
914880,Hambleton Road Stamford,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
914880,Hambleton Road Stamford,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.68
914880,Hambleton Road Stamford,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.32
914880,Hambleton Road Stamford,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.9
914880,Hambleton Road Stamford,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.18
914880,Hambleton Road Stamford,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,17.4
914880,Hambleton Road Stamford,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
914880,Hambleton Road Stamford,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
914880,Hambleton Road Stamford,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
914880,Hambleton Road Stamford,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
914880,Hambleton Road Stamford,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
914880,Hambleton Road Stamford,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
914880,Hambleton Road Stamford,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.68
914880,Hambleton Road Stamford,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.27
914880,Hambleton Road Stamford,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.92
914880,Hambleton Road Stamford,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (RMS),A,38.2
914880,Hambleton Road Stamford,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
914880,Hambleton Road Stamford,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,75.8
914880,Hambleton Road Stamford,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
914880,Hambleton Road Stamford,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,15.1
914880,Hambleton Road Stamford,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
914880,Hambleton Road Stamford,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
914880,Hambleton Road Stamford,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
914880,Hambleton Road Stamford,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
914880,Hambleton Road Stamford,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
914880,Hambleton Road Stamford,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
914880,Hambleton Road Stamford,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
914880,Hambleton Road Stamford,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
914880,Hambleton Road Stamford,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
914880,Hambleton Road Stamford,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.14
914880,Hambleton Road Stamford,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.82
914880,Hambleton Road Stamford,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.18
914880,Hambleton Road Stamford,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
914880,Hambleton Road Stamford,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
914880,Hambleton Road Stamford,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
914880,Hambleton Road Stamford,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
914880,Hambleton Road Stamford,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
914880,Hambleton Road Stamford,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
914880,Hambleton Road Stamford,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
914880,Hambleton Road Stamford,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.43
914880,Hambleton Road Stamford,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.27
914880,Hambleton Road Stamford,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.49
914880,Hambleton Road Stamford,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,11.3
914880,Hambleton Road Stamford,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.5
914880,Hambleton Road Stamford,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
914880,Hambleton Road Stamford,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
914880,Hambleton Road Stamford,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
914880,Hambleton Road Stamford,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.55
914880,Hambleton Road Stamford,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
914880,Hambleton Road Stamford,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.71
914880,Hambleton Road Stamford,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.18
914880,Hambleton Road Stamford,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.07
914880,Hambleton Road Stamford,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,13.8
914880,Hambleton Road Stamford,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
914880,Hambleton Road Stamford,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
914880,Hambleton Road Stamford,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
914880,Hambleton Road Stamford,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
914880,Hambleton Road Stamford,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
914880,Hambleton Road Stamford,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.53
914880,Hambleton Road Stamford,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.01
914880,Hambleton Road Stamford,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.39
914880,Hambleton Road Stamford,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.85
914880,Hambleton Road Stamford,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,17.3
914880,Hambleton Road Stamford,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
914880,Hambleton Road Stamford,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
914880,Hambleton Road Stamford,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
914880,Hambleton Road Stamford,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
914880,Hambleton Road Stamford,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
914880,Hambleton Road Stamford,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
914880,Hambleton Road Stamford,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.04
914880,Hambleton Road Stamford,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.72
914880,Hambleton Road Stamford,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.02
914880,Hambleton Road Stamford,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (RMS),A,31.2
914880,Hambleton Road Stamford,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.1
914880,Hambleton Road Stamford,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.7
914880,Hambleton Road Stamford,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
914880,Hambleton Road Stamford,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,15.1
914880,Hambleton Road Stamford,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
914880,Hambleton Road Stamford,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
914880,Hambleton Road Stamford,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
914880,Hambleton Road Stamford,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
914880,Hambleton Road Stamford,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
914880,Hambleton Road Stamford,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
914880,Hambleton Road Stamford,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
914880,Hambleton Road Stamford,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
914880,Hambleton Road Stamford,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
914880,Hambleton Road Stamford,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.19
914880,Hambleton Road Stamford,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.56
914880,Hambleton Road Stamford,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.44
914880,Hambleton Road Stamford,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
914880,Hambleton Road Stamford,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
914880,Hambleton Road Stamford,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
914880,Hambleton Road Stamford,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
914880,Hambleton Road Stamford,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
914880,Hambleton Road Stamford,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
914880,Hambleton Road Stamford,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
914880,Hambleton Road Stamford,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.47
914880,Hambleton Road Stamford,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.21
914880,Hambleton Road Stamford,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.45
914880,Hambleton Road Stamford,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,16.8
914880,Hambleton Road Stamford,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.5
914880,Hambleton Road Stamford,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
914880,Hambleton Road Stamford,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
914880,Hambleton Road Stamford,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
914880,Hambleton Road Stamford,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
914880,Hambleton Road Stamford,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
914880,Hambleton Road Stamford,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.54
914880,Hambleton Road Stamford,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.64
914880,Hambleton Road Stamford,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.25
914880,Hambleton Road Stamford,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,13.9
914880,Hambleton Road Stamford,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
914880,Hambleton Road Stamford,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
914880,Hambleton Road Stamford,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
914880,Hambleton Road Stamford,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
914880,Hambleton Road Stamford,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
914880,Hambleton Road Stamford,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.83
914880,Hambleton Road Stamford,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.68
914880,Hambleton Road Stamford,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.15
914880,Hambleton Road Stamford,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.07
914880,Hambleton Road Stamford,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,16.5
914880,Hambleton Road Stamford,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
914880,Hambleton Road Stamford,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
914880,Hambleton Road Stamford,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
914880,Hambleton Road Stamford,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
914880,Hambleton Road Stamford,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
914880,Hambleton Road Stamford,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
914880,Hambleton Road Stamford,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.57
914880,Hambleton Road Stamford,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.75
914880,Hambleton Road Stamford,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.97
914880,Hambleton Road Stamford,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (RMS),A,24.3
914880,Hambleton Road Stamford,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,61.3
914880,Hambleton Road Stamford,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.3
914880,Hambleton Road Stamford,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.4
914880,Hambleton Road Stamford,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,15.1
914880,Hambleton Road Stamford,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
914880,Hambleton Road Stamford,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
914880,Hambleton Road Stamford,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
914880,Hambleton Road Stamford,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
914880,Hambleton Road Stamford,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
914880,Hambleton Road Stamford,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
914880,Hambleton Road Stamford,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
914880,Hambleton Road Stamford,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
914880,Hambleton Road Stamford,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
914880,Hambleton Road Stamford,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.25
914880,Hambleton Road Stamford,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.75
914880,Hambleton Road Stamford,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.76
914880,Hambleton Road Stamford,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
914880,Hambleton Road Stamford,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
914880,Hambleton Road Stamford,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
914880,Hambleton Road Stamford,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
914880,Hambleton Road Stamford,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
914880,Hambleton Road Stamford,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
914880,Hambleton Road Stamford,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
914880,Hambleton Road Stamford,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.41
914880,Hambleton Road Stamford,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.44
914880,Hambleton Road Stamford,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.66
914880,Hambleton Road Stamford,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,17.6
914880,Hambleton Road Stamford,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
914880,Hambleton Road Stamford,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
914880,Hambleton Road Stamford,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
914880,Hambleton Road Stamford,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
914880,Hambleton Road Stamford,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.62
914880,Hambleton Road Stamford,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
914880,Hambleton Road Stamford,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.62
914880,Hambleton Road Stamford,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.17
914880,Hambleton Road Stamford,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.52
914880,Hambleton Road Stamford,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,9.3
914880,Hambleton Road Stamford,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
914880,Hambleton Road Stamford,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
914880,Hambleton Road Stamford,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
914880,Hambleton Road Stamford,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
914880,Hambleton Road Stamford,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
914880,Hambleton Road Stamford,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.31
914880,Hambleton Road Stamford,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.92
914880,Hambleton Road Stamford,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.52
914880,Hambleton Road Stamford,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.47
914880,Hambleton Road Stamford,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,18.6
914880,Hambleton Road Stamford,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
914880,Hambleton Road Stamford,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
914880,Hambleton Road Stamford,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
914880,Hambleton Road Stamford,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
914880,Hambleton Road Stamford,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
914880,Hambleton Road Stamford,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
914880,Hambleton Road Stamford,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.28
914880,Hambleton Road Stamford,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.75
914880,Hambleton Road Stamford,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.21
914880,Hambleton Road Stamford,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (RMS),A,23.3
914880,Hambleton Road Stamford,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.8
914880,Hambleton Road Stamford,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.9
914880,Hambleton Road Stamford,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.1
914880,Hambleton Road Stamford,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,15.1
914880,Hambleton Road Stamford,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
914880,Hambleton Road Stamford,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
914880,Hambleton Road Stamford,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
914880,Hambleton Road Stamford,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
914880,Hambleton Road Stamford,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
914880,Hambleton Road Stamford,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
914880,Hambleton Road Stamford,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
914880,Hambleton Road Stamford,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
914880,Hambleton Road Stamford,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
914880,Hambleton Road Stamford,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.23
914880,Hambleton Road Stamford,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.89
914880,Hambleton Road Stamford,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.87
914880,Hambleton Road Stamford,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
914880,Hambleton Road Stamford,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
914880,Hambleton Road Stamford,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
914880,Hambleton Road Stamford,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
914880,Hambleton Road Stamford,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
914880,Hambleton Road Stamford,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
914880,Hambleton Road Stamford,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
914880,Hambleton Road Stamford,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.46
914880,Hambleton Road Stamford,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.08
914880,Hambleton Road Stamford,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.7
914880,Hambleton Road Stamford,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,15.5
914880,Hambleton Road Stamford,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.2
914880,Hambleton Road Stamford,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
914880,Hambleton Road Stamford,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
914880,Hambleton Road Stamford,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
914880,Hambleton Road Stamford,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.77
914880,Hambleton Road Stamford,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
914880,Hambleton Road Stamford,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.48
914880,Hambleton Road Stamford,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.82
914880,Hambleton Road Stamford,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.62
914880,Hambleton Road Stamford,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,14.7
914880,Hambleton Road Stamford,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
914880,Hambleton Road Stamford,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
914880,Hambleton Road Stamford,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
914880,Hambleton Road Stamford,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
914880,Hambleton Road Stamford,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
914880,Hambleton Road Stamford,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.28
914880,Hambleton Road Stamford,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.2
914880,Hambleton Road Stamford,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.84
914880,Hambleton Road Stamford,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.8
914880,Hambleton Road Stamford,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,21.4
914880,Hambleton Road Stamford,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
914880,Hambleton Road Stamford,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
914880,Hambleton Road Stamford,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
914880,Hambleton Road Stamford,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
914880,Hambleton Road Stamford,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
914880,Hambleton Road Stamford,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
914880,Hambleton Road Stamford,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.82
914880,Hambleton Road Stamford,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.74
914880,Hambleton Road Stamford,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.58
914880,Hambleton Road Stamford,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (RMS),A,27.0
914880,Hambleton Road Stamford,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.6
914880,Hambleton Road Stamford,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.1
914880,Hambleton Road Stamford,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.6
914880,Hambleton Road Stamford,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,15.1
914880,Hambleton Road Stamford,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
914880,Hambleton Road Stamford,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
914880,Hambleton Road Stamford,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
914880,Hambleton Road Stamford,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
914880,Hambleton Road Stamford,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
914880,Hambleton Road Stamford,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
914880,Hambleton Road Stamford,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
914880,Hambleton Road Stamford,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
914880,Hambleton Road Stamford,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
914880,Hambleton Road Stamford,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.95
914880,Hambleton Road Stamford,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.48
914880,Hambleton Road Stamford,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.7
914880,Hambleton Road Stamford,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
914880,Hambleton Road Stamford,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
914880,Hambleton Road Stamford,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
914880,Hambleton Road Stamford,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
914880,Hambleton Road Stamford,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
914880,Hambleton Road Stamford,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
914880,Hambleton Road Stamford,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
914880,Hambleton Road Stamford,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.52
914880,Hambleton Road Stamford,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
914880,Hambleton Road Stamford,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.87
914880,Hambleton Road Stamford,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,14.8
914880,Hambleton Road Stamford,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.3
914880,Hambleton Road Stamford,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
914880,Hambleton Road Stamford,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
914880,Hambleton Road Stamford,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
914880,Hambleton Road Stamford,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.05
914880,Hambleton Road Stamford,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
914880,Hambleton Road Stamford,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.14
914880,Hambleton Road Stamford,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.16
914880,Hambleton Road Stamford,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.59
914880,Hambleton Road Stamford,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,10.5
914880,Hambleton Road Stamford,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
914880,Hambleton Road Stamford,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
914880,Hambleton Road Stamford,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
914880,Hambleton Road Stamford,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
914880,Hambleton Road Stamford,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
914880,Hambleton Road Stamford,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.77
914880,Hambleton Road Stamford,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.31
914880,Hambleton Road Stamford,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.2
914880,Hambleton Road Stamford,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.25
914880,Hambleton Road Stamford,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,23.7
914880,Hambleton Road Stamford,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
914880,Hambleton Road Stamford,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
914880,Hambleton Road Stamford,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
914880,Hambleton Road Stamford,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
914880,Hambleton Road Stamford,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
914880,Hambleton Road Stamford,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.96
914880,Hambleton Road Stamford,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.51
914880,Hambleton Road Stamford,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.87
914880,Hambleton Road Stamford,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.65
914880,Hambleton Road Stamford,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (RMS),A,34.3
914880,Hambleton Road Stamford,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.7
914880,Hambleton Road Stamford,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.5
914880,Hambleton Road Stamford,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
914880,Hambleton Road Stamford,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,15.1
914880,Hambleton Road Stamford,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
914880,Hambleton Road Stamford,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
914880,Hambleton Road Stamford,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
914880,Hambleton Road Stamford,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
914880,Hambleton Road Stamford,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
914880,Hambleton Road Stamford,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
914880,Hambleton Road Stamford,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
914880,Hambleton Road Stamford,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
914880,Hambleton Road Stamford,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
914880,Hambleton Road Stamford,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.47
914880,Hambleton Road Stamford,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.44
914880,Hambleton Road Stamford,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.37
914880,Hambleton Road Stamford,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
914880,Hambleton Road Stamford,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
914880,Hambleton Road Stamford,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
914880,Hambleton Road Stamford,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
914880,Hambleton Road Stamford,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
914880,Hambleton Road Stamford,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
914880,Hambleton Road Stamford,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
914880,Hambleton Road Stamford,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.46
914880,Hambleton Road Stamford,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.03
914880,Hambleton Road Stamford,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.13
914880,Hambleton Road Stamford,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,15.4
914880,Hambleton Road Stamford,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.3
914880,Hambleton Road Stamford,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
914880,Hambleton Road Stamford,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
914880,Hambleton Road Stamford,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
914880,Hambleton Road Stamford,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.92
914880,Hambleton Road Stamford,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
914880,Hambleton Road Stamford,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.39
914880,Hambleton Road Stamford,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.42
914880,Hambleton Road Stamford,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.52
914880,Hambleton Road Stamford,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,7.3
914880,Hambleton Road Stamford,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
914880,Hambleton Road Stamford,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
914880,Hambleton Road Stamford,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
914880,Hambleton Road Stamford,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
914880,Hambleton Road Stamford,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
914880,Hambleton Road Stamford,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.15
914880,Hambleton Road Stamford,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.14
914880,Hambleton Road Stamford,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.57
914880,Hambleton Road Stamford,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.73
914880,Hambleton Road Stamford,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,20.6
914880,Hambleton Road Stamford,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
914880,Hambleton Road Stamford,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
914880,Hambleton Road Stamford,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
914880,Hambleton Road Stamford,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
914880,Hambleton Road Stamford,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
914880,Hambleton Road Stamford,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.16
914880,Hambleton Road Stamford,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.09
914880,Hambleton Road Stamford,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.87
914880,Hambleton Road Stamford,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.17
914880,Hambleton Road Stamford,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (RMS),A,37.7
914880,Hambleton Road Stamford,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,67.6
914880,Hambleton Road Stamford,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
914880,Hambleton Road Stamford,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
914880,Hambleton Road Stamford,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,15.1
914880,Hambleton Road Stamford,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
914880,Hambleton Road Stamford,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
914880,Hambleton Road Stamford,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
914880,Hambleton Road Stamford,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
914880,Hambleton Road Stamford,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
914880,Hambleton Road Stamford,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
914880,Hambleton Road Stamford,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
914880,Hambleton Road Stamford,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
914880,Hambleton Road Stamford,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
914880,Hambleton Road Stamford,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.09
914880,Hambleton Road Stamford,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.9
914880,Hambleton Road Stamford,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.55
914880,Hambleton Road Stamford,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
914880,Hambleton Road Stamford,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
914880,Hambleton Road Stamford,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
914880,Hambleton Road Stamford,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
914880,Hambleton Road Stamford,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
914880,Hambleton Road Stamford,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
914880,Hambleton Road Stamford,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
914880,Hambleton Road Stamford,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.43
914880,Hambleton Road Stamford,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.02
914880,Hambleton Road Stamford,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.46
914880,Hambleton Road Stamford,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,15.2
914880,Hambleton Road Stamford,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.0
914880,Hambleton Road Stamford,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
914880,Hambleton Road Stamford,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
914880,Hambleton Road Stamford,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
914880,Hambleton Road Stamford,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.79
914880,Hambleton Road Stamford,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
914880,Hambleton Road Stamford,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.41
914880,Hambleton Road Stamford,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.4
914880,Hambleton Road Stamford,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.11
914880,Hambleton Road Stamford,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,8.1
914880,Hambleton Road Stamford,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
914880,Hambleton Road Stamford,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
914880,Hambleton Road Stamford,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
914880,Hambleton Road Stamford,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
914880,Hambleton Road Stamford,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
914880,Hambleton Road Stamford,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.15
914880,Hambleton Road Stamford,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.05
914880,Hambleton Road Stamford,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.81
914880,Hambleton Road Stamford,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.25
914880,Hambleton Road Stamford,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,16.9
914880,Hambleton Road Stamford,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
914880,Hambleton Road Stamford,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
914880,Hambleton Road Stamford,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
914880,Hambleton Road Stamford,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
914880,Hambleton Road Stamford,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
914880,Hambleton Road Stamford,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.94
914880,Hambleton Road Stamford,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.78
914880,Hambleton Road Stamford,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.78
914880,Hambleton Road Stamford,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.7
914880,Hambleton Road Stamford,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (RMS),A,47.9
914880,Hambleton Road Stamford,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,78.7
914880,Hambleton Road Stamford,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
914880,Hambleton Road Stamford,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.3
914880,Hambleton Road Stamford,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,15.1
914880,Hambleton Road Stamford,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
914880,Hambleton Road Stamford,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
