Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
914880,Hambleton Road Stamford,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
914880,Hambleton Road Stamford,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
914880,Hambleton Road Stamford,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
914880,Hambleton Road Stamford,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
914880,Hambleton Road Stamford,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
914880,Hambleton Road Stamford,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
914880,Hambleton Road Stamford,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.67
914880,Hambleton Road Stamford,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.01
914880,Hambleton Road Stamford,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.52
914880,Hambleton Road Stamford,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
914880,Hambleton Road Stamford,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
914880,Hambleton Road Stamford,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
914880,Hambleton Road Stamford,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
914880,Hambleton Road Stamford,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
914880,Hambleton Road Stamford,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
914880,Hambleton Road Stamford,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
914880,Hambleton Road Stamford,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.36
914880,Hambleton Road Stamford,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.79
914880,Hambleton Road Stamford,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.42
914880,Hambleton Road Stamford,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,14.6
914880,Hambleton Road Stamford,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.8
914880,Hambleton Road Stamford,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
914880,Hambleton Road Stamford,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
914880,Hambleton Road Stamford,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
914880,Hambleton Road Stamford,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.86
914880,Hambleton Road Stamford,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
914880,Hambleton Road Stamford,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.65
914880,Hambleton Road Stamford,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.54
914880,Hambleton Road Stamford,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.66
914880,Hambleton Road Stamford,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,10.4
914880,Hambleton Road Stamford,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
914880,Hambleton Road Stamford,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
914880,Hambleton Road Stamford,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
914880,Hambleton Road Stamford,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
914880,Hambleton Road Stamford,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
914880,Hambleton Road Stamford,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.07
914880,Hambleton Road Stamford,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.38
914880,Hambleton Road Stamford,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.59
914880,Hambleton Road Stamford,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.56
914880,Hambleton Road Stamford,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,17.8
914880,Hambleton Road Stamford,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
914880,Hambleton Road Stamford,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
914880,Hambleton Road Stamford,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
914880,Hambleton Road Stamford,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
914880,Hambleton Road Stamford,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
914880,Hambleton Road Stamford,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
914880,Hambleton Road Stamford,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.75
914880,Hambleton Road Stamford,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.96
914880,Hambleton Road Stamford,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.81
914880,Hambleton Road Stamford,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (RMS),A,50.4
914880,Hambleton Road Stamford,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,86.6
914880,Hambleton Road Stamford,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
914880,Hambleton Road Stamford,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.1
914880,Hambleton Road Stamford,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,15.1
914880,Hambleton Road Stamford,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
914880,Hambleton Road Stamford,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
914880,Hambleton Road Stamford,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
914880,Hambleton Road Stamford,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
914880,Hambleton Road Stamford,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
914880,Hambleton Road Stamford,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
914880,Hambleton Road Stamford,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
914880,Hambleton Road Stamford,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
914880,Hambleton Road Stamford,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
914880,Hambleton Road Stamford,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.15
914880,Hambleton Road Stamford,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.88
914880,Hambleton Road Stamford,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.44
914880,Hambleton Road Stamford,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
914880,Hambleton Road Stamford,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
914880,Hambleton Road Stamford,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
914880,Hambleton Road Stamford,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
914880,Hambleton Road Stamford,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
914880,Hambleton Road Stamford,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
914880,Hambleton Road Stamford,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
914880,Hambleton Road Stamford,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.47
914880,Hambleton Road Stamford,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.6
914880,Hambleton Road Stamford,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.26
914880,Hambleton Road Stamford,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,9.6
914880,Hambleton Road Stamford,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.1
914880,Hambleton Road Stamford,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
914880,Hambleton Road Stamford,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
914880,Hambleton Road Stamford,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
914880,Hambleton Road Stamford,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.72
914880,Hambleton Road Stamford,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
914880,Hambleton Road Stamford,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.54
914880,Hambleton Road Stamford,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.61
914880,Hambleton Road Stamford,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
914880,Hambleton Road Stamford,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,8.6
914880,Hambleton Road Stamford,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
914880,Hambleton Road Stamford,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
914880,Hambleton Road Stamford,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
914880,Hambleton Road Stamford,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
914880,Hambleton Road Stamford,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
914880,Hambleton Road Stamford,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.08
914880,Hambleton Road Stamford,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.51
914880,Hambleton Road Stamford,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.58
914880,Hambleton Road Stamford,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.85
914880,Hambleton Road Stamford,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,21.2
914880,Hambleton Road Stamford,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
914880,Hambleton Road Stamford,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
914880,Hambleton Road Stamford,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
914880,Hambleton Road Stamford,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
914880,Hambleton Road Stamford,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
914880,Hambleton Road Stamford,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
914880,Hambleton Road Stamford,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.68
914880,Hambleton Road Stamford,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.59
914880,Hambleton Road Stamford,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.01
914880,Hambleton Road Stamford,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (RMS),A,54.6
914880,Hambleton Road Stamford,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,77.9
914880,Hambleton Road Stamford,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
914880,Hambleton Road Stamford,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
914880,Hambleton Road Stamford,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,15.0
914880,Hambleton Road Stamford,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
914880,Hambleton Road Stamford,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
914880,Hambleton Road Stamford,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
914880,Hambleton Road Stamford,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
914880,Hambleton Road Stamford,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
914880,Hambleton Road Stamford,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
914880,Hambleton Road Stamford,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
914880,Hambleton Road Stamford,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
914880,Hambleton Road Stamford,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
914880,Hambleton Road Stamford,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.21
914880,Hambleton Road Stamford,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.38
914880,Hambleton Road Stamford,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.15
914880,Hambleton Road Stamford,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
914880,Hambleton Road Stamford,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
914880,Hambleton Road Stamford,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
914880,Hambleton Road Stamford,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
914880,Hambleton Road Stamford,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
914880,Hambleton Road Stamford,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
914880,Hambleton Road Stamford,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
914880,Hambleton Road Stamford,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.55
914880,Hambleton Road Stamford,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.05
914880,Hambleton Road Stamford,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.03
914880,Hambleton Road Stamford,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,10.7
914880,Hambleton Road Stamford,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.4
914880,Hambleton Road Stamford,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
914880,Hambleton Road Stamford,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.1
914880,Hambleton Road Stamford,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
914880,Hambleton Road Stamford,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.71
914880,Hambleton Road Stamford,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.25
914880,Hambleton Road Stamford,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.36
914880,Hambleton Road Stamford,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.3
914880,Hambleton Road Stamford,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.13
914880,Hambleton Road Stamford,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,9.8
914880,Hambleton Road Stamford,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
914880,Hambleton Road Stamford,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
914880,Hambleton Road Stamford,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
914880,Hambleton Road Stamford,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
914880,Hambleton Road Stamford,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
914880,Hambleton Road Stamford,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.03
914880,Hambleton Road Stamford,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.18
914880,Hambleton Road Stamford,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.95
914880,Hambleton Road Stamford,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.36
914880,Hambleton Road Stamford,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,25.8
914880,Hambleton Road Stamford,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
914880,Hambleton Road Stamford,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
914880,Hambleton Road Stamford,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
914880,Hambleton Road Stamford,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
914880,Hambleton Road Stamford,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
914880,Hambleton Road Stamford,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
914880,Hambleton Road Stamford,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.07
914880,Hambleton Road Stamford,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.21
914880,Hambleton Road Stamford,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.13
914880,Hambleton Road Stamford,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,48.8
914880,Hambleton Road Stamford,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,71.0
914880,Hambleton Road Stamford,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
914880,Hambleton Road Stamford,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
914880,Hambleton Road Stamford,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,15.0
914880,Hambleton Road Stamford,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
914880,Hambleton Road Stamford,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
914880,Hambleton Road Stamford,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
914880,Hambleton Road Stamford,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
914880,Hambleton Road Stamford,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
914880,Hambleton Road Stamford,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
914880,Hambleton Road Stamford,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
914880,Hambleton Road Stamford,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
914880,Hambleton Road Stamford,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
914880,Hambleton Road Stamford,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.16
914880,Hambleton Road Stamford,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.5
914880,Hambleton Road Stamford,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.64
914880,Hambleton Road Stamford,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
914880,Hambleton Road Stamford,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
914880,Hambleton Road Stamford,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
914880,Hambleton Road Stamford,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
914880,Hambleton Road Stamford,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
914880,Hambleton Road Stamford,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
914880,Hambleton Road Stamford,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
914880,Hambleton Road Stamford,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.55
914880,Hambleton Road Stamford,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.06
914880,Hambleton Road Stamford,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.26
914880,Hambleton Road Stamford,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,10.6
914880,Hambleton Road Stamford,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.5
914880,Hambleton Road Stamford,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
914880,Hambleton Road Stamford,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
914880,Hambleton Road Stamford,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
914880,Hambleton Road Stamford,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
914880,Hambleton Road Stamford,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
914880,Hambleton Road Stamford,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.32
914880,Hambleton Road Stamford,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.6
914880,Hambleton Road Stamford,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.63
914880,Hambleton Road Stamford,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,13.9
914880,Hambleton Road Stamford,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
914880,Hambleton Road Stamford,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
914880,Hambleton Road Stamford,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
914880,Hambleton Road Stamford,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
914880,Hambleton Road Stamford,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
914880,Hambleton Road Stamford,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.76
914880,Hambleton Road Stamford,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.95
914880,Hambleton Road Stamford,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.75
914880,Hambleton Road Stamford,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.4
914880,Hambleton Road Stamford,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,21.9
914880,Hambleton Road Stamford,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
914880,Hambleton Road Stamford,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
914880,Hambleton Road Stamford,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
914880,Hambleton Road Stamford,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
914880,Hambleton Road Stamford,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
914880,Hambleton Road Stamford,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
914880,Hambleton Road Stamford,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.94
914880,Hambleton Road Stamford,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.32
914880,Hambleton Road Stamford,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.23
914880,Hambleton Road Stamford,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (RMS),A,38.7
914880,Hambleton Road Stamford,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,62.3
914880,Hambleton Road Stamford,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
914880,Hambleton Road Stamford,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
914880,Hambleton Road Stamford,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,15.0
914880,Hambleton Road Stamford,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
914880,Hambleton Road Stamford,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
914880,Hambleton Road Stamford,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
914880,Hambleton Road Stamford,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
914880,Hambleton Road Stamford,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
914880,Hambleton Road Stamford,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
914880,Hambleton Road Stamford,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
914880,Hambleton Road Stamford,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
914880,Hambleton Road Stamford,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
914880,Hambleton Road Stamford,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.77
914880,Hambleton Road Stamford,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.73
914880,Hambleton Road Stamford,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.52
914880,Hambleton Road Stamford,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
914880,Hambleton Road Stamford,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
914880,Hambleton Road Stamford,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
914880,Hambleton Road Stamford,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
914880,Hambleton Road Stamford,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
914880,Hambleton Road Stamford,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
914880,Hambleton Road Stamford,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
914880,Hambleton Road Stamford,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.53
914880,Hambleton Road Stamford,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.85
914880,Hambleton Road Stamford,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.32
914880,Hambleton Road Stamford,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,15.4
914880,Hambleton Road Stamford,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.4
914880,Hambleton Road Stamford,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
914880,Hambleton Road Stamford,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
914880,Hambleton Road Stamford,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
914880,Hambleton Road Stamford,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.56
914880,Hambleton Road Stamford,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
914880,Hambleton Road Stamford,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.37
914880,Hambleton Road Stamford,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.95
914880,Hambleton Road Stamford,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.97
914880,Hambleton Road Stamford,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,12.6
914880,Hambleton Road Stamford,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
914880,Hambleton Road Stamford,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
914880,Hambleton Road Stamford,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
914880,Hambleton Road Stamford,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
914880,Hambleton Road Stamford,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
914880,Hambleton Road Stamford,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.96
914880,Hambleton Road Stamford,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.24
914880,Hambleton Road Stamford,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.59
914880,Hambleton Road Stamford,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.07
914880,Hambleton Road Stamford,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,23.5
914880,Hambleton Road Stamford,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
914880,Hambleton Road Stamford,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
914880,Hambleton Road Stamford,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
914880,Hambleton Road Stamford,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
914880,Hambleton Road Stamford,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
914880,Hambleton Road Stamford,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
914880,Hambleton Road Stamford,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.93
914880,Hambleton Road Stamford,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.84
914880,Hambleton Road Stamford,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.83
914880,Hambleton Road Stamford,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (RMS),A,41.9
914880,Hambleton Road Stamford,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,66.1
914880,Hambleton Road Stamford,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
914880,Hambleton Road Stamford,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
914880,Hambleton Road Stamford,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,15.0
914880,Hambleton Road Stamford,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
914880,Hambleton Road Stamford,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
914880,Hambleton Road Stamford,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
914880,Hambleton Road Stamford,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
914880,Hambleton Road Stamford,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
914880,Hambleton Road Stamford,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
914880,Hambleton Road Stamford,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
914880,Hambleton Road Stamford,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
914880,Hambleton Road Stamford,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
914880,Hambleton Road Stamford,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.07
914880,Hambleton Road Stamford,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.24
914880,Hambleton Road Stamford,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.19
914880,Hambleton Road Stamford,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
914880,Hambleton Road Stamford,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
914880,Hambleton Road Stamford,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
914880,Hambleton Road Stamford,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
914880,Hambleton Road Stamford,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
914880,Hambleton Road Stamford,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
914880,Hambleton Road Stamford,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
914880,Hambleton Road Stamford,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.46
914880,Hambleton Road Stamford,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.64
914880,Hambleton Road Stamford,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.01
914880,Hambleton Road Stamford,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,16.2
914880,Hambleton Road Stamford,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.3
914880,Hambleton Road Stamford,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
914880,Hambleton Road Stamford,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
914880,Hambleton Road Stamford,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
914880,Hambleton Road Stamford,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.89
914880,Hambleton Road Stamford,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
914880,Hambleton Road Stamford,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.33
914880,Hambleton Road Stamford,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.75
914880,Hambleton Road Stamford,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
914880,Hambleton Road Stamford,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,8.2
914880,Hambleton Road Stamford,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
914880,Hambleton Road Stamford,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
914880,Hambleton Road Stamford,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
914880,Hambleton Road Stamford,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
914880,Hambleton Road Stamford,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
914880,Hambleton Road Stamford,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.81
914880,Hambleton Road Stamford,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.57
914880,Hambleton Road Stamford,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.05
914880,Hambleton Road Stamford,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.25
914880,Hambleton Road Stamford,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,33.3
914880,Hambleton Road Stamford,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
914880,Hambleton Road Stamford,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
914880,Hambleton Road Stamford,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
914880,Hambleton Road Stamford,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
914880,Hambleton Road Stamford,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
914880,Hambleton Road Stamford,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
914880,Hambleton Road Stamford,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.49
914880,Hambleton Road Stamford,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.28
914880,Hambleton Road Stamford,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.57
914880,Hambleton Road Stamford,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (RMS),A,51.5
914880,Hambleton Road Stamford,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,77.2
914880,Hambleton Road Stamford,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.1
914880,Hambleton Road Stamford,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
914880,Hambleton Road Stamford,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,15.0
914880,Hambleton Road Stamford,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
914880,Hambleton Road Stamford,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
914880,Hambleton Road Stamford,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
914880,Hambleton Road Stamford,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
914880,Hambleton Road Stamford,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
914880,Hambleton Road Stamford,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
914880,Hambleton Road Stamford,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
914880,Hambleton Road Stamford,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
914880,Hambleton Road Stamford,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
914880,Hambleton Road Stamford,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.85
914880,Hambleton Road Stamford,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.72
914880,Hambleton Road Stamford,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.03
914880,Hambleton Road Stamford,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
914880,Hambleton Road Stamford,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
914880,Hambleton Road Stamford,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
914880,Hambleton Road Stamford,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
914880,Hambleton Road Stamford,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
914880,Hambleton Road Stamford,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
914880,Hambleton Road Stamford,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
914880,Hambleton Road Stamford,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.45
914880,Hambleton Road Stamford,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.36
914880,Hambleton Road Stamford,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.69
914880,Hambleton Road Stamford,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,12.8
914880,Hambleton Road Stamford,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.2
914880,Hambleton Road Stamford,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
914880,Hambleton Road Stamford,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
914880,Hambleton Road Stamford,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
914880,Hambleton Road Stamford,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.92
914880,Hambleton Road Stamford,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
914880,Hambleton Road Stamford,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.44
914880,Hambleton Road Stamford,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.77
914880,Hambleton Road Stamford,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
914880,Hambleton Road Stamford,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,10.2
914880,Hambleton Road Stamford,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
914880,Hambleton Road Stamford,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
914880,Hambleton Road Stamford,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
914880,Hambleton Road Stamford,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
914880,Hambleton Road Stamford,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
914880,Hambleton Road Stamford,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.67
914880,Hambleton Road Stamford,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.52
914880,Hambleton Road Stamford,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.79
914880,Hambleton Road Stamford,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.8
914880,Hambleton Road Stamford,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,36.9
914880,Hambleton Road Stamford,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
914880,Hambleton Road Stamford,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
914880,Hambleton Road Stamford,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
914880,Hambleton Road Stamford,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
914880,Hambleton Road Stamford,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
914880,Hambleton Road Stamford,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
914880,Hambleton Road Stamford,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.07
914880,Hambleton Road Stamford,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.28
914880,Hambleton Road Stamford,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.1
914880,Hambleton Road Stamford,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (RMS),A,49.6
914880,Hambleton Road Stamford,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,72.5
914880,Hambleton Road Stamford,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
914880,Hambleton Road Stamford,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
914880,Hambleton Road Stamford,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,14.9
914880,Hambleton Road Stamford,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
914880,Hambleton Road Stamford,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
914880,Hambleton Road Stamford,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
914880,Hambleton Road Stamford,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
914880,Hambleton Road Stamford,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
914880,Hambleton Road Stamford,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
914880,Hambleton Road Stamford,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
914880,Hambleton Road Stamford,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
914880,Hambleton Road Stamford,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
914880,Hambleton Road Stamford,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.48
914880,Hambleton Road Stamford,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.21
914880,Hambleton Road Stamford,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.31
914880,Hambleton Road Stamford,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
914880,Hambleton Road Stamford,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
914880,Hambleton Road Stamford,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
914880,Hambleton Road Stamford,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
914880,Hambleton Road Stamford,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
914880,Hambleton Road Stamford,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
914880,Hambleton Road Stamford,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
914880,Hambleton Road Stamford,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.56
914880,Hambleton Road Stamford,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.87
914880,Hambleton Road Stamford,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.57
914880,Hambleton Road Stamford,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,9.9
914880,Hambleton Road Stamford,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.5
914880,Hambleton Road Stamford,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
914880,Hambleton Road Stamford,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
914880,Hambleton Road Stamford,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
914880,Hambleton Road Stamford,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.89
914880,Hambleton Road Stamford,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
914880,Hambleton Road Stamford,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.76
914880,Hambleton Road Stamford,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.07
914880,Hambleton Road Stamford,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.72
914880,Hambleton Road Stamford,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,12.2
914880,Hambleton Road Stamford,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
914880,Hambleton Road Stamford,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
914880,Hambleton Road Stamford,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
914880,Hambleton Road Stamford,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.5
914880,Hambleton Road Stamford,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
914880,Hambleton Road Stamford,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.21
914880,Hambleton Road Stamford,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.99
914880,Hambleton Road Stamford,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.11
914880,Hambleton Road Stamford,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.12
914880,Hambleton Road Stamford,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,22.9
914880,Hambleton Road Stamford,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
914880,Hambleton Road Stamford,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
914880,Hambleton Road Stamford,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
914880,Hambleton Road Stamford,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
914880,Hambleton Road Stamford,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
914880,Hambleton Road Stamford,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
914880,Hambleton Road Stamford,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.72
914880,Hambleton Road Stamford,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.26
914880,Hambleton Road Stamford,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.74
914880,Hambleton Road Stamford,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (RMS),A,41.1
914880,Hambleton Road Stamford,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.8
914880,Hambleton Road Stamford,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
914880,Hambleton Road Stamford,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
914880,Hambleton Road Stamford,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,14.9
914880,Hambleton Road Stamford,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
914880,Hambleton Road Stamford,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
914880,Hambleton Road Stamford,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
914880,Hambleton Road Stamford,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
914880,Hambleton Road Stamford,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
914880,Hambleton Road Stamford,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
914880,Hambleton Road Stamford,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
914880,Hambleton Road Stamford,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
914880,Hambleton Road Stamford,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
914880,Hambleton Road Stamford,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.02
914880,Hambleton Road Stamford,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.3
914880,Hambleton Road Stamford,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.15
914880,Hambleton Road Stamford,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
914880,Hambleton Road Stamford,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
914880,Hambleton Road Stamford,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
914880,Hambleton Road Stamford,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
914880,Hambleton Road Stamford,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
914880,Hambleton Road Stamford,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
914880,Hambleton Road Stamford,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
914880,Hambleton Road Stamford,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.66
914880,Hambleton Road Stamford,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.26
914880,Hambleton Road Stamford,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.61
914880,Hambleton Road Stamford,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,12.8
914880,Hambleton Road Stamford,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
914880,Hambleton Road Stamford,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
914880,Hambleton Road Stamford,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
914880,Hambleton Road Stamford,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
914880,Hambleton Road Stamford,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.53
914880,Hambleton Road Stamford,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.29
914880,Hambleton Road Stamford,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.21
914880,Hambleton Road Stamford,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.98
914880,Hambleton Road Stamford,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.78
914880,Hambleton Road Stamford,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,11.0
914880,Hambleton Road Stamford,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
914880,Hambleton Road Stamford,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
914880,Hambleton Road Stamford,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
914880,Hambleton Road Stamford,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
914880,Hambleton Road Stamford,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
914880,Hambleton Road Stamford,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.86
914880,Hambleton Road Stamford,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.86
914880,Hambleton Road Stamford,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.07
914880,Hambleton Road Stamford,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.5
914880,Hambleton Road Stamford,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,27.0
914880,Hambleton Road Stamford,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
914880,Hambleton Road Stamford,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
914880,Hambleton Road Stamford,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
914880,Hambleton Road Stamford,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
914880,Hambleton Road Stamford,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
