Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
914880,Hambleton Road Stamford,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.74
914880,Hambleton Road Stamford,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.71
914880,Hambleton Road Stamford,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.07
914880,Hambleton Road Stamford,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.13
914880,Hambleton Road Stamford,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,32.1
914880,Hambleton Road Stamford,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
914880,Hambleton Road Stamford,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
914880,Hambleton Road Stamford,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
914880,Hambleton Road Stamford,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
914880,Hambleton Road Stamford,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
914880,Hambleton Road Stamford,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
914880,Hambleton Road Stamford,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.58
914880,Hambleton Road Stamford,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.1
914880,Hambleton Road Stamford,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.36
914880,Hambleton Road Stamford,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (RMS),A,34.9
914880,Hambleton Road Stamford,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
914880,Hambleton Road Stamford,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.1
914880,Hambleton Road Stamford,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
914880,Hambleton Road Stamford,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,14.1
914880,Hambleton Road Stamford,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
914880,Hambleton Road Stamford,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
914880,Hambleton Road Stamford,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
914880,Hambleton Road Stamford,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
914880,Hambleton Road Stamford,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
914880,Hambleton Road Stamford,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
914880,Hambleton Road Stamford,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
914880,Hambleton Road Stamford,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
914880,Hambleton Road Stamford,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
914880,Hambleton Road Stamford,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.99
914880,Hambleton Road Stamford,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.92
914880,Hambleton Road Stamford,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.85
914880,Hambleton Road Stamford,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
914880,Hambleton Road Stamford,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
914880,Hambleton Road Stamford,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
914880,Hambleton Road Stamford,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
914880,Hambleton Road Stamford,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
914880,Hambleton Road Stamford,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
914880,Hambleton Road Stamford,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
914880,Hambleton Road Stamford,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.55
914880,Hambleton Road Stamford,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.6
914880,Hambleton Road Stamford,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.34
914880,Hambleton Road Stamford,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,11.3
914880,Hambleton Road Stamford,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.5
914880,Hambleton Road Stamford,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
914880,Hambleton Road Stamford,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
914880,Hambleton Road Stamford,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
914880,Hambleton Road Stamford,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.61
914880,Hambleton Road Stamford,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
914880,Hambleton Road Stamford,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.44
914880,Hambleton Road Stamford,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.28
914880,Hambleton Road Stamford,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.09
914880,Hambleton Road Stamford,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,15.5
914880,Hambleton Road Stamford,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
914880,Hambleton Road Stamford,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
914880,Hambleton Road Stamford,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
914880,Hambleton Road Stamford,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
914880,Hambleton Road Stamford,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
914880,Hambleton Road Stamford,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.93
914880,Hambleton Road Stamford,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.67
914880,Hambleton Road Stamford,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.28
914880,Hambleton Road Stamford,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.85
914880,Hambleton Road Stamford,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,23.7
914880,Hambleton Road Stamford,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
914880,Hambleton Road Stamford,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
914880,Hambleton Road Stamford,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
914880,Hambleton Road Stamford,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
914880,Hambleton Road Stamford,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
914880,Hambleton Road Stamford,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
914880,Hambleton Road Stamford,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.34
914880,Hambleton Road Stamford,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.06
914880,Hambleton Road Stamford,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.02
914880,Hambleton Road Stamford,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (RMS),A,41.0
914880,Hambleton Road Stamford,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,61.2
914880,Hambleton Road Stamford,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
914880,Hambleton Road Stamford,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
914880,Hambleton Road Stamford,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,14.0
914880,Hambleton Road Stamford,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
914880,Hambleton Road Stamford,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
914880,Hambleton Road Stamford,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
914880,Hambleton Road Stamford,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
914880,Hambleton Road Stamford,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
914880,Hambleton Road Stamford,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
914880,Hambleton Road Stamford,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
914880,Hambleton Road Stamford,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
914880,Hambleton Road Stamford,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
914880,Hambleton Road Stamford,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
914880,Hambleton Road Stamford,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.23
914880,Hambleton Road Stamford,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.31
914880,Hambleton Road Stamford,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
914880,Hambleton Road Stamford,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
914880,Hambleton Road Stamford,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
914880,Hambleton Road Stamford,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
914880,Hambleton Road Stamford,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
914880,Hambleton Road Stamford,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
914880,Hambleton Road Stamford,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
914880,Hambleton Road Stamford,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.47
914880,Hambleton Road Stamford,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.02
914880,Hambleton Road Stamford,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.13
914880,Hambleton Road Stamford,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,12.6
914880,Hambleton Road Stamford,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.2
914880,Hambleton Road Stamford,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
914880,Hambleton Road Stamford,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.7
914880,Hambleton Road Stamford,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
914880,Hambleton Road Stamford,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.78
914880,Hambleton Road Stamford,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
914880,Hambleton Road Stamford,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.93
914880,Hambleton Road Stamford,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.55
914880,Hambleton Road Stamford,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.26
914880,Hambleton Road Stamford,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,12.3
914880,Hambleton Road Stamford,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
914880,Hambleton Road Stamford,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
914880,Hambleton Road Stamford,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
914880,Hambleton Road Stamford,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
914880,Hambleton Road Stamford,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
914880,Hambleton Road Stamford,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.96
914880,Hambleton Road Stamford,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.25
914880,Hambleton Road Stamford,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.86
914880,Hambleton Road Stamford,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.57
914880,Hambleton Road Stamford,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,27.6
914880,Hambleton Road Stamford,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
914880,Hambleton Road Stamford,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
914880,Hambleton Road Stamford,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
914880,Hambleton Road Stamford,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
914880,Hambleton Road Stamford,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
914880,Hambleton Road Stamford,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
914880,Hambleton Road Stamford,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.12
914880,Hambleton Road Stamford,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.52
914880,Hambleton Road Stamford,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.74
914880,Hambleton Road Stamford,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (RMS),A,33.1
914880,Hambleton Road Stamford,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
914880,Hambleton Road Stamford,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.4
914880,Hambleton Road Stamford,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
914880,Hambleton Road Stamford,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,13.9
914880,Hambleton Road Stamford,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
914880,Hambleton Road Stamford,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
914880,Hambleton Road Stamford,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
914880,Hambleton Road Stamford,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
914880,Hambleton Road Stamford,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
914880,Hambleton Road Stamford,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
914880,Hambleton Road Stamford,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
914880,Hambleton Road Stamford,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
914880,Hambleton Road Stamford,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
914880,Hambleton Road Stamford,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.78
914880,Hambleton Road Stamford,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.95
914880,Hambleton Road Stamford,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.7
914880,Hambleton Road Stamford,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
914880,Hambleton Road Stamford,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
914880,Hambleton Road Stamford,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
914880,Hambleton Road Stamford,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
914880,Hambleton Road Stamford,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
914880,Hambleton Road Stamford,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
914880,Hambleton Road Stamford,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
914880,Hambleton Road Stamford,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.67
914880,Hambleton Road Stamford,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.1
914880,Hambleton Road Stamford,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.91
914880,Hambleton Road Stamford,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,21.1
914880,Hambleton Road Stamford,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
914880,Hambleton Road Stamford,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
914880,Hambleton Road Stamford,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
914880,Hambleton Road Stamford,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
914880,Hambleton Road Stamford,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.69
914880,Hambleton Road Stamford,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
914880,Hambleton Road Stamford,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.66
914880,Hambleton Road Stamford,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.12
914880,Hambleton Road Stamford,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.06
914880,Hambleton Road Stamford,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,13.2
914880,Hambleton Road Stamford,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
914880,Hambleton Road Stamford,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
914880,Hambleton Road Stamford,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
914880,Hambleton Road Stamford,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
914880,Hambleton Road Stamford,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
914880,Hambleton Road Stamford,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.8
914880,Hambleton Road Stamford,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.79
914880,Hambleton Road Stamford,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.25
914880,Hambleton Road Stamford,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.82
914880,Hambleton Road Stamford,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,33.0
914880,Hambleton Road Stamford,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
914880,Hambleton Road Stamford,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
914880,Hambleton Road Stamford,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.5
914880,Hambleton Road Stamford,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
914880,Hambleton Road Stamford,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
914880,Hambleton Road Stamford,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
914880,Hambleton Road Stamford,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.71
914880,Hambleton Road Stamford,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.8
914880,Hambleton Road Stamford,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.31
914880,Hambleton Road Stamford,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (RMS),A,22.9
914880,Hambleton Road Stamford,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
914880,Hambleton Road Stamford,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.7
914880,Hambleton Road Stamford,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
914880,Hambleton Road Stamford,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,13.9
914880,Hambleton Road Stamford,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
914880,Hambleton Road Stamford,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
914880,Hambleton Road Stamford,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
914880,Hambleton Road Stamford,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
914880,Hambleton Road Stamford,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
914880,Hambleton Road Stamford,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
914880,Hambleton Road Stamford,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
914880,Hambleton Road Stamford,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
914880,Hambleton Road Stamford,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
914880,Hambleton Road Stamford,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.84
914880,Hambleton Road Stamford,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.26
914880,Hambleton Road Stamford,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.1
914880,Hambleton Road Stamford,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
914880,Hambleton Road Stamford,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
914880,Hambleton Road Stamford,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
914880,Hambleton Road Stamford,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
914880,Hambleton Road Stamford,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
914880,Hambleton Road Stamford,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
914880,Hambleton Road Stamford,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
914880,Hambleton Road Stamford,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.69
914880,Hambleton Road Stamford,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.63
914880,Hambleton Road Stamford,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.77
914880,Hambleton Road Stamford,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,11.4
914880,Hambleton Road Stamford,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
914880,Hambleton Road Stamford,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
914880,Hambleton Road Stamford,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
914880,Hambleton Road Stamford,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
914880,Hambleton Road Stamford,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.63
914880,Hambleton Road Stamford,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
914880,Hambleton Road Stamford,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.64
914880,Hambleton Road Stamford,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.9
914880,Hambleton Road Stamford,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.55
914880,Hambleton Road Stamford,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,15.2
914880,Hambleton Road Stamford,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
914880,Hambleton Road Stamford,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
914880,Hambleton Road Stamford,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
914880,Hambleton Road Stamford,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
914880,Hambleton Road Stamford,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
914880,Hambleton Road Stamford,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.69
914880,Hambleton Road Stamford,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.87
914880,Hambleton Road Stamford,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.28
914880,Hambleton Road Stamford,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.07
914880,Hambleton Road Stamford,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,24.4
914880,Hambleton Road Stamford,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
914880,Hambleton Road Stamford,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
914880,Hambleton Road Stamford,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
914880,Hambleton Road Stamford,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
914880,Hambleton Road Stamford,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
914880,Hambleton Road Stamford,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
914880,Hambleton Road Stamford,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.9
914880,Hambleton Road Stamford,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.95
914880,Hambleton Road Stamford,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.33
914880,Hambleton Road Stamford,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (RMS),A,21.1
914880,Hambleton Road Stamford,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.5
914880,Hambleton Road Stamford,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
914880,Hambleton Road Stamford,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
914880,Hambleton Road Stamford,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,13.8
914880,Hambleton Road Stamford,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
914880,Hambleton Road Stamford,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
914880,Hambleton Road Stamford,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
914880,Hambleton Road Stamford,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
914880,Hambleton Road Stamford,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
914880,Hambleton Road Stamford,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
914880,Hambleton Road Stamford,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
914880,Hambleton Road Stamford,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
914880,Hambleton Road Stamford,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
914880,Hambleton Road Stamford,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.11
914880,Hambleton Road Stamford,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.76
914880,Hambleton Road Stamford,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.73
914880,Hambleton Road Stamford,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
914880,Hambleton Road Stamford,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
914880,Hambleton Road Stamford,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
914880,Hambleton Road Stamford,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
914880,Hambleton Road Stamford,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
914880,Hambleton Road Stamford,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
914880,Hambleton Road Stamford,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
914880,Hambleton Road Stamford,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.52
914880,Hambleton Road Stamford,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.35
914880,Hambleton Road Stamford,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.91
914880,Hambleton Road Stamford,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,12.0
914880,Hambleton Road Stamford,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.4
914880,Hambleton Road Stamford,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
914880,Hambleton Road Stamford,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
914880,Hambleton Road Stamford,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
914880,Hambleton Road Stamford,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.52
914880,Hambleton Road Stamford,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
914880,Hambleton Road Stamford,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.33
914880,Hambleton Road Stamford,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.34
914880,Hambleton Road Stamford,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.52
914880,Hambleton Road Stamford,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,18.6
914880,Hambleton Road Stamford,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
914880,Hambleton Road Stamford,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
914880,Hambleton Road Stamford,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
914880,Hambleton Road Stamford,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
914880,Hambleton Road Stamford,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
914880,Hambleton Road Stamford,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.68
914880,Hambleton Road Stamford,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.27
914880,Hambleton Road Stamford,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.91
914880,Hambleton Road Stamford,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.96
914880,Hambleton Road Stamford,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,26.6
914880,Hambleton Road Stamford,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
914880,Hambleton Road Stamford,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
914880,Hambleton Road Stamford,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
914880,Hambleton Road Stamford,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
914880,Hambleton Road Stamford,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
914880,Hambleton Road Stamford,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
914880,Hambleton Road Stamford,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.49
914880,Hambleton Road Stamford,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.21
914880,Hambleton Road Stamford,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.45
914880,Hambleton Road Stamford,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (RMS),A,30.4
914880,Hambleton Road Stamford,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.3
914880,Hambleton Road Stamford,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
914880,Hambleton Road Stamford,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
914880,Hambleton Road Stamford,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,13.8
914880,Hambleton Road Stamford,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
914880,Hambleton Road Stamford,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
914880,Hambleton Road Stamford,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
914880,Hambleton Road Stamford,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
914880,Hambleton Road Stamford,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
914880,Hambleton Road Stamford,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
914880,Hambleton Road Stamford,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
914880,Hambleton Road Stamford,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
914880,Hambleton Road Stamford,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
914880,Hambleton Road Stamford,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.6
914880,Hambleton Road Stamford,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.81
914880,Hambleton Road Stamford,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.84
914880,Hambleton Road Stamford,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
914880,Hambleton Road Stamford,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
914880,Hambleton Road Stamford,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
914880,Hambleton Road Stamford,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
914880,Hambleton Road Stamford,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
914880,Hambleton Road Stamford,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
914880,Hambleton Road Stamford,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
914880,Hambleton Road Stamford,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.62
914880,Hambleton Road Stamford,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.07
914880,Hambleton Road Stamford,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.31
914880,Hambleton Road Stamford,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,16.0
914880,Hambleton Road Stamford,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
914880,Hambleton Road Stamford,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
914880,Hambleton Road Stamford,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
914880,Hambleton Road Stamford,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
914880,Hambleton Road Stamford,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
914880,Hambleton Road Stamford,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
914880,Hambleton Road Stamford,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.12
914880,Hambleton Road Stamford,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.56
914880,Hambleton Road Stamford,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.06
914880,Hambleton Road Stamford,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,15.3
914880,Hambleton Road Stamford,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
914880,Hambleton Road Stamford,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
914880,Hambleton Road Stamford,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
914880,Hambleton Road Stamford,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
914880,Hambleton Road Stamford,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
914880,Hambleton Road Stamford,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.82
914880,Hambleton Road Stamford,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.44
914880,Hambleton Road Stamford,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.23
914880,Hambleton Road Stamford,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.16
914880,Hambleton Road Stamford,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,20.7
914880,Hambleton Road Stamford,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
914880,Hambleton Road Stamford,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
914880,Hambleton Road Stamford,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
914880,Hambleton Road Stamford,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
914880,Hambleton Road Stamford,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
914880,Hambleton Road Stamford,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
914880,Hambleton Road Stamford,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.2
914880,Hambleton Road Stamford,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.23
914880,Hambleton Road Stamford,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.62
914880,Hambleton Road Stamford,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (RMS),A,26.5
914880,Hambleton Road Stamford,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
914880,Hambleton Road Stamford,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
914880,Hambleton Road Stamford,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
914880,Hambleton Road Stamford,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,13.8
914880,Hambleton Road Stamford,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
914880,Hambleton Road Stamford,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
914880,Hambleton Road Stamford,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
914880,Hambleton Road Stamford,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
914880,Hambleton Road Stamford,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
914880,Hambleton Road Stamford,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
914880,Hambleton Road Stamford,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
914880,Hambleton Road Stamford,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
914880,Hambleton Road Stamford,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
914880,Hambleton Road Stamford,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.37
914880,Hambleton Road Stamford,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.1
914880,Hambleton Road Stamford,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.15
914880,Hambleton Road Stamford,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
914880,Hambleton Road Stamford,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
914880,Hambleton Road Stamford,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
914880,Hambleton Road Stamford,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
914880,Hambleton Road Stamford,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
914880,Hambleton Road Stamford,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
914880,Hambleton Road Stamford,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
914880,Hambleton Road Stamford,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.63
914880,Hambleton Road Stamford,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.9
914880,Hambleton Road Stamford,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.11
914880,Hambleton Road Stamford,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,16.6
914880,Hambleton Road Stamford,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.8
914880,Hambleton Road Stamford,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
914880,Hambleton Road Stamford,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
914880,Hambleton Road Stamford,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
914880,Hambleton Road Stamford,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
914880,Hambleton Road Stamford,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
914880,Hambleton Road Stamford,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.7
914880,Hambleton Road Stamford,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.97
914880,Hambleton Road Stamford,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.04
914880,Hambleton Road Stamford,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,17.4
914880,Hambleton Road Stamford,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
914880,Hambleton Road Stamford,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
914880,Hambleton Road Stamford,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
914880,Hambleton Road Stamford,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
914880,Hambleton Road Stamford,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
914880,Hambleton Road Stamford,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.66
914880,Hambleton Road Stamford,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.85
914880,Hambleton Road Stamford,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.81
914880,Hambleton Road Stamford,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.95
914880,Hambleton Road Stamford,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,27.6
914880,Hambleton Road Stamford,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
914880,Hambleton Road Stamford,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
914880,Hambleton Road Stamford,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
914880,Hambleton Road Stamford,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
914880,Hambleton Road Stamford,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
914880,Hambleton Road Stamford,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
914880,Hambleton Road Stamford,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.79
914880,Hambleton Road Stamford,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.77
914880,Hambleton Road Stamford,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.5
914880,Hambleton Road Stamford,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (RMS),A,33.1
914880,Hambleton Road Stamford,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.9
914880,Hambleton Road Stamford,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.4
914880,Hambleton Road Stamford,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
914880,Hambleton Road Stamford,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,13.8
914880,Hambleton Road Stamford,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
914880,Hambleton Road Stamford,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
914880,Hambleton Road Stamford,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
914880,Hambleton Road Stamford,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
914880,Hambleton Road Stamford,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
914880,Hambleton Road Stamford,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
914880,Hambleton Road Stamford,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
914880,Hambleton Road Stamford,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
914880,Hambleton Road Stamford,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
914880,Hambleton Road Stamford,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.98
914880,Hambleton Road Stamford,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.46
914880,Hambleton Road Stamford,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.6
914880,Hambleton Road Stamford,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
914880,Hambleton Road Stamford,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
914880,Hambleton Road Stamford,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
914880,Hambleton Road Stamford,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
914880,Hambleton Road Stamford,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
914880,Hambleton Road Stamford,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
914880,Hambleton Road Stamford,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
914880,Hambleton Road Stamford,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.84
914880,Hambleton Road Stamford,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.4
914880,Hambleton Road Stamford,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.54
914880,Hambleton Road Stamford,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,11.8
914880,Hambleton Road Stamford,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
914880,Hambleton Road Stamford,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
914880,Hambleton Road Stamford,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
914880,Hambleton Road Stamford,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
914880,Hambleton Road Stamford,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
914880,Hambleton Road Stamford,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
914880,Hambleton Road Stamford,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.09
914880,Hambleton Road Stamford,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.33
914880,Hambleton Road Stamford,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
914880,Hambleton Road Stamford,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,12.4
914880,Hambleton Road Stamford,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
914880,Hambleton Road Stamford,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
914880,Hambleton Road Stamford,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
914880,Hambleton Road Stamford,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
914880,Hambleton Road Stamford,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
914880,Hambleton Road Stamford,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.58
914880,Hambleton Road Stamford,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.47
914880,Hambleton Road Stamford,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.33
914880,Hambleton Road Stamford,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.82
914880,Hambleton Road Stamford,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,33.9
914880,Hambleton Road Stamford,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
914880,Hambleton Road Stamford,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
914880,Hambleton Road Stamford,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.6
914880,Hambleton Road Stamford,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
914880,Hambleton Road Stamford,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
914880,Hambleton Road Stamford,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
914880,Hambleton Road Stamford,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.41
914880,Hambleton Road Stamford,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.09
914880,Hambleton Road Stamford,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.88
914880,Hambleton Road Stamford,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (RMS),A,52.5
914880,Hambleton Road Stamford,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.5
914880,Hambleton Road Stamford,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,79.1
914880,Hambleton Road Stamford,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
914880,Hambleton Road Stamford,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,13.8
914880,Hambleton Road Stamford,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
914880,Hambleton Road Stamford,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
914880,Hambleton Road Stamford,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
914880,Hambleton Road Stamford,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
914880,Hambleton Road Stamford,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
914880,Hambleton Road Stamford,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
914880,Hambleton Road Stamford,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
914880,Hambleton Road Stamford,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
914880,Hambleton Road Stamford,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
914880,Hambleton Road Stamford,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.81
914880,Hambleton Road Stamford,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.15
914880,Hambleton Road Stamford,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.97
914880,Hambleton Road Stamford,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
914880,Hambleton Road Stamford,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
914880,Hambleton Road Stamford,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
914880,Hambleton Road Stamford,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
914880,Hambleton Road Stamford,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
914880,Hambleton Road Stamford,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
914880,Hambleton Road Stamford,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
914880,Hambleton Road Stamford,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.92
914880,Hambleton Road Stamford,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.44
914880,Hambleton Road Stamford,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.84
914880,Hambleton Road Stamford,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,13.9
914880,Hambleton Road Stamford,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
914880,Hambleton Road Stamford,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
914880,Hambleton Road Stamford,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
