Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
914880,Hambleton Road Stamford,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
914880,Hambleton Road Stamford,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
914880,Hambleton Road Stamford,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.37
914880,Hambleton Road Stamford,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.29
914880,Hambleton Road Stamford,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.76
914880,Hambleton Road Stamford,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,13.4
914880,Hambleton Road Stamford,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
914880,Hambleton Road Stamford,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
914880,Hambleton Road Stamford,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
914880,Hambleton Road Stamford,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.49
914880,Hambleton Road Stamford,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
914880,Hambleton Road Stamford,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.67
914880,Hambleton Road Stamford,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.22
914880,Hambleton Road Stamford,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.09
914880,Hambleton Road Stamford,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.02
914880,Hambleton Road Stamford,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,36.2
914880,Hambleton Road Stamford,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
914880,Hambleton Road Stamford,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
914880,Hambleton Road Stamford,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
914880,Hambleton Road Stamford,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
914880,Hambleton Road Stamford,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
914880,Hambleton Road Stamford,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
914880,Hambleton Road Stamford,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.1
914880,Hambleton Road Stamford,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.37
914880,Hambleton Road Stamford,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.92
914880,Hambleton Road Stamford,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (RMS),A,29.8
914880,Hambleton Road Stamford,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
914880,Hambleton Road Stamford,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.9
914880,Hambleton Road Stamford,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
914880,Hambleton Road Stamford,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,13.8
914880,Hambleton Road Stamford,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
914880,Hambleton Road Stamford,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
914880,Hambleton Road Stamford,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
914880,Hambleton Road Stamford,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
914880,Hambleton Road Stamford,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
914880,Hambleton Road Stamford,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
914880,Hambleton Road Stamford,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
914880,Hambleton Road Stamford,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
914880,Hambleton Road Stamford,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
914880,Hambleton Road Stamford,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.6
914880,Hambleton Road Stamford,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.18
914880,Hambleton Road Stamford,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.53
914880,Hambleton Road Stamford,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
914880,Hambleton Road Stamford,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
914880,Hambleton Road Stamford,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
914880,Hambleton Road Stamford,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
914880,Hambleton Road Stamford,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
914880,Hambleton Road Stamford,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
914880,Hambleton Road Stamford,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
914880,Hambleton Road Stamford,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.89
914880,Hambleton Road Stamford,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.53
914880,Hambleton Road Stamford,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.77
914880,Hambleton Road Stamford,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,16.5
914880,Hambleton Road Stamford,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
914880,Hambleton Road Stamford,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
914880,Hambleton Road Stamford,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
914880,Hambleton Road Stamford,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
914880,Hambleton Road Stamford,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.27
914880,Hambleton Road Stamford,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
914880,Hambleton Road Stamford,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.09
914880,Hambleton Road Stamford,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.49
914880,Hambleton Road Stamford,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.18
914880,Hambleton Road Stamford,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,21.9
914880,Hambleton Road Stamford,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
914880,Hambleton Road Stamford,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
914880,Hambleton Road Stamford,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
914880,Hambleton Road Stamford,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
914880,Hambleton Road Stamford,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
914880,Hambleton Road Stamford,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.81
914880,Hambleton Road Stamford,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.69
914880,Hambleton Road Stamford,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.6
914880,Hambleton Road Stamford,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.69
914880,Hambleton Road Stamford,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,32.2
914880,Hambleton Road Stamford,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.9
914880,Hambleton Road Stamford,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
914880,Hambleton Road Stamford,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
914880,Hambleton Road Stamford,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
914880,Hambleton Road Stamford,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
914880,Hambleton Road Stamford,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
914880,Hambleton Road Stamford,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.89
914880,Hambleton Road Stamford,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.47
914880,Hambleton Road Stamford,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.07
914880,Hambleton Road Stamford,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (RMS),A,21.3
914880,Hambleton Road Stamford,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
914880,Hambleton Road Stamford,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
914880,Hambleton Road Stamford,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
914880,Hambleton Road Stamford,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,13.8
914880,Hambleton Road Stamford,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
914880,Hambleton Road Stamford,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
914880,Hambleton Road Stamford,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
914880,Hambleton Road Stamford,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
914880,Hambleton Road Stamford,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
914880,Hambleton Road Stamford,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
914880,Hambleton Road Stamford,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
914880,Hambleton Road Stamford,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
914880,Hambleton Road Stamford,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
914880,Hambleton Road Stamford,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.55
914880,Hambleton Road Stamford,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.09
914880,Hambleton Road Stamford,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.71
914880,Hambleton Road Stamford,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
914880,Hambleton Road Stamford,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
914880,Hambleton Road Stamford,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
914880,Hambleton Road Stamford,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
914880,Hambleton Road Stamford,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
914880,Hambleton Road Stamford,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
914880,Hambleton Road Stamford,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
914880,Hambleton Road Stamford,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.92
914880,Hambleton Road Stamford,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.81
914880,Hambleton Road Stamford,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.06
914880,Hambleton Road Stamford,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,33.4
914880,Hambleton Road Stamford,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
914880,Hambleton Road Stamford,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.1
914880,Hambleton Road Stamford,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
914880,Hambleton Road Stamford,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
914880,Hambleton Road Stamford,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
914880,Hambleton Road Stamford,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
914880,Hambleton Road Stamford,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.77
914880,Hambleton Road Stamford,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.99
914880,Hambleton Road Stamford,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.2
914880,Hambleton Road Stamford,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,17.8
914880,Hambleton Road Stamford,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
914880,Hambleton Road Stamford,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
914880,Hambleton Road Stamford,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
914880,Hambleton Road Stamford,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
914880,Hambleton Road Stamford,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
914880,Hambleton Road Stamford,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.18
914880,Hambleton Road Stamford,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.38
914880,Hambleton Road Stamford,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.09
914880,Hambleton Road Stamford,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.89
914880,Hambleton Road Stamford,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,25.2
914880,Hambleton Road Stamford,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
914880,Hambleton Road Stamford,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
914880,Hambleton Road Stamford,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
914880,Hambleton Road Stamford,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
914880,Hambleton Road Stamford,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
914880,Hambleton Road Stamford,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
914880,Hambleton Road Stamford,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.46
914880,Hambleton Road Stamford,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.73
914880,Hambleton Road Stamford,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.39
914880,Hambleton Road Stamford,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (RMS),A,25.5
914880,Hambleton Road Stamford,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
914880,Hambleton Road Stamford,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.1
914880,Hambleton Road Stamford,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
914880,Hambleton Road Stamford,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,13.8
914880,Hambleton Road Stamford,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
914880,Hambleton Road Stamford,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
914880,Hambleton Road Stamford,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
914880,Hambleton Road Stamford,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
914880,Hambleton Road Stamford,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
914880,Hambleton Road Stamford,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
914880,Hambleton Road Stamford,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
914880,Hambleton Road Stamford,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
914880,Hambleton Road Stamford,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
914880,Hambleton Road Stamford,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.53
914880,Hambleton Road Stamford,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.62
914880,Hambleton Road Stamford,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.53
914880,Hambleton Road Stamford,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
914880,Hambleton Road Stamford,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
914880,Hambleton Road Stamford,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
914880,Hambleton Road Stamford,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
914880,Hambleton Road Stamford,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
914880,Hambleton Road Stamford,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
914880,Hambleton Road Stamford,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
914880,Hambleton Road Stamford,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.57
914880,Hambleton Road Stamford,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.25
914880,Hambleton Road Stamford,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.29
914880,Hambleton Road Stamford,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,14.9
914880,Hambleton Road Stamford,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.5
914880,Hambleton Road Stamford,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
914880,Hambleton Road Stamford,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
914880,Hambleton Road Stamford,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
914880,Hambleton Road Stamford,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
914880,Hambleton Road Stamford,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
914880,Hambleton Road Stamford,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.84
914880,Hambleton Road Stamford,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.75
914880,Hambleton Road Stamford,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.14
914880,Hambleton Road Stamford,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,31.4
914880,Hambleton Road Stamford,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
914880,Hambleton Road Stamford,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
914880,Hambleton Road Stamford,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
914880,Hambleton Road Stamford,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
914880,Hambleton Road Stamford,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
914880,Hambleton Road Stamford,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.55
914880,Hambleton Road Stamford,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.92
914880,Hambleton Road Stamford,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.04
914880,Hambleton Road Stamford,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.21
914880,Hambleton Road Stamford,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,23.6
914880,Hambleton Road Stamford,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
914880,Hambleton Road Stamford,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
914880,Hambleton Road Stamford,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
914880,Hambleton Road Stamford,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
914880,Hambleton Road Stamford,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
914880,Hambleton Road Stamford,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
914880,Hambleton Road Stamford,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.58
914880,Hambleton Road Stamford,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.59
914880,Hambleton Road Stamford,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.99
914880,Hambleton Road Stamford,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (RMS),A,24.9
914880,Hambleton Road Stamford,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
914880,Hambleton Road Stamford,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
914880,Hambleton Road Stamford,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
914880,Hambleton Road Stamford,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,13.7
914880,Hambleton Road Stamford,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
914880,Hambleton Road Stamford,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
914880,Hambleton Road Stamford,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
914880,Hambleton Road Stamford,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
914880,Hambleton Road Stamford,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
914880,Hambleton Road Stamford,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
914880,Hambleton Road Stamford,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
914880,Hambleton Road Stamford,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
914880,Hambleton Road Stamford,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
914880,Hambleton Road Stamford,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.92
914880,Hambleton Road Stamford,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.63
914880,Hambleton Road Stamford,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.64
914880,Hambleton Road Stamford,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
914880,Hambleton Road Stamford,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
914880,Hambleton Road Stamford,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
914880,Hambleton Road Stamford,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
914880,Hambleton Road Stamford,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
914880,Hambleton Road Stamford,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
914880,Hambleton Road Stamford,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
914880,Hambleton Road Stamford,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.32
914880,Hambleton Road Stamford,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.78
914880,Hambleton Road Stamford,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.17
914880,Hambleton Road Stamford,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,15.9
914880,Hambleton Road Stamford,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
914880,Hambleton Road Stamford,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
914880,Hambleton Road Stamford,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
914880,Hambleton Road Stamford,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
914880,Hambleton Road Stamford,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
914880,Hambleton Road Stamford,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
914880,Hambleton Road Stamford,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.89
914880,Hambleton Road Stamford,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.6
914880,Hambleton Road Stamford,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.97
914880,Hambleton Road Stamford,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,14.7
914880,Hambleton Road Stamford,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
914880,Hambleton Road Stamford,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
914880,Hambleton Road Stamford,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
914880,Hambleton Road Stamford,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
914880,Hambleton Road Stamford,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
914880,Hambleton Road Stamford,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.28
914880,Hambleton Road Stamford,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.43
914880,Hambleton Road Stamford,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.19
914880,Hambleton Road Stamford,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.9
914880,Hambleton Road Stamford,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,20.1
914880,Hambleton Road Stamford,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
914880,Hambleton Road Stamford,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
914880,Hambleton Road Stamford,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
914880,Hambleton Road Stamford,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
914880,Hambleton Road Stamford,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
914880,Hambleton Road Stamford,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
914880,Hambleton Road Stamford,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.43
914880,Hambleton Road Stamford,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.76
914880,Hambleton Road Stamford,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.89
914880,Hambleton Road Stamford,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (RMS),A,26.1
914880,Hambleton Road Stamford,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.0
914880,Hambleton Road Stamford,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.7
914880,Hambleton Road Stamford,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
914880,Hambleton Road Stamford,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,13.7
914880,Hambleton Road Stamford,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
914880,Hambleton Road Stamford,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
914880,Hambleton Road Stamford,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
914880,Hambleton Road Stamford,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
914880,Hambleton Road Stamford,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
914880,Hambleton Road Stamford,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
914880,Hambleton Road Stamford,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
914880,Hambleton Road Stamford,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
914880,Hambleton Road Stamford,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
914880,Hambleton Road Stamford,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.07
914880,Hambleton Road Stamford,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.33
914880,Hambleton Road Stamford,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.94
914880,Hambleton Road Stamford,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
914880,Hambleton Road Stamford,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
914880,Hambleton Road Stamford,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
914880,Hambleton Road Stamford,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
914880,Hambleton Road Stamford,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
914880,Hambleton Road Stamford,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
914880,Hambleton Road Stamford,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
914880,Hambleton Road Stamford,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.82
914880,Hambleton Road Stamford,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.85
914880,Hambleton Road Stamford,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.91
914880,Hambleton Road Stamford,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,17.0
914880,Hambleton Road Stamford,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
914880,Hambleton Road Stamford,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
914880,Hambleton Road Stamford,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
914880,Hambleton Road Stamford,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
914880,Hambleton Road Stamford,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
914880,Hambleton Road Stamford,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
914880,Hambleton Road Stamford,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.84
914880,Hambleton Road Stamford,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
914880,Hambleton Road Stamford,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.17
914880,Hambleton Road Stamford,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,14.1
914880,Hambleton Road Stamford,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
914880,Hambleton Road Stamford,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
914880,Hambleton Road Stamford,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
914880,Hambleton Road Stamford,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
914880,Hambleton Road Stamford,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
914880,Hambleton Road Stamford,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.26
914880,Hambleton Road Stamford,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.89
914880,Hambleton Road Stamford,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.53
914880,Hambleton Road Stamford,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.21
914880,Hambleton Road Stamford,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,25.2
914880,Hambleton Road Stamford,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
914880,Hambleton Road Stamford,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
914880,Hambleton Road Stamford,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
914880,Hambleton Road Stamford,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
914880,Hambleton Road Stamford,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
914880,Hambleton Road Stamford,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
914880,Hambleton Road Stamford,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.14
914880,Hambleton Road Stamford,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.88
914880,Hambleton Road Stamford,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.84
914880,Hambleton Road Stamford,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (RMS),A,22.2
914880,Hambleton Road Stamford,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
914880,Hambleton Road Stamford,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
914880,Hambleton Road Stamford,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
914880,Hambleton Road Stamford,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,13.7
914880,Hambleton Road Stamford,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
914880,Hambleton Road Stamford,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
914880,Hambleton Road Stamford,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
914880,Hambleton Road Stamford,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
914880,Hambleton Road Stamford,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
914880,Hambleton Road Stamford,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
914880,Hambleton Road Stamford,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
914880,Hambleton Road Stamford,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
914880,Hambleton Road Stamford,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
914880,Hambleton Road Stamford,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.69
914880,Hambleton Road Stamford,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.25
914880,Hambleton Road Stamford,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.13
914880,Hambleton Road Stamford,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
914880,Hambleton Road Stamford,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
914880,Hambleton Road Stamford,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
914880,Hambleton Road Stamford,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
914880,Hambleton Road Stamford,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
914880,Hambleton Road Stamford,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
914880,Hambleton Road Stamford,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
914880,Hambleton Road Stamford,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.81
914880,Hambleton Road Stamford,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.01
914880,Hambleton Road Stamford,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.82
914880,Hambleton Road Stamford,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,15.2
914880,Hambleton Road Stamford,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
914880,Hambleton Road Stamford,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
914880,Hambleton Road Stamford,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
914880,Hambleton Road Stamford,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
914880,Hambleton Road Stamford,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
914880,Hambleton Road Stamford,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
914880,Hambleton Road Stamford,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.94
914880,Hambleton Road Stamford,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.13
914880,Hambleton Road Stamford,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.43
914880,Hambleton Road Stamford,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,15.3
914880,Hambleton Road Stamford,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
914880,Hambleton Road Stamford,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
914880,Hambleton Road Stamford,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
914880,Hambleton Road Stamford,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
914880,Hambleton Road Stamford,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
914880,Hambleton Road Stamford,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.5
914880,Hambleton Road Stamford,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.05
914880,Hambleton Road Stamford,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.71
914880,Hambleton Road Stamford,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.52
914880,Hambleton Road Stamford,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,27.6
914880,Hambleton Road Stamford,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
914880,Hambleton Road Stamford,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
914880,Hambleton Road Stamford,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
914880,Hambleton Road Stamford,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
914880,Hambleton Road Stamford,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
914880,Hambleton Road Stamford,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
914880,Hambleton Road Stamford,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.56
914880,Hambleton Road Stamford,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.19
914880,Hambleton Road Stamford,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.46
914880,Hambleton Road Stamford,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (RMS),A,24.7
914880,Hambleton Road Stamford,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
914880,Hambleton Road Stamford,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
914880,Hambleton Road Stamford,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
914880,Hambleton Road Stamford,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,13.7
914880,Hambleton Road Stamford,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
914880,Hambleton Road Stamford,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
914880,Hambleton Road Stamford,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
914880,Hambleton Road Stamford,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
914880,Hambleton Road Stamford,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
914880,Hambleton Road Stamford,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
914880,Hambleton Road Stamford,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
914880,Hambleton Road Stamford,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
914880,Hambleton Road Stamford,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
914880,Hambleton Road Stamford,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.36
914880,Hambleton Road Stamford,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.05
914880,Hambleton Road Stamford,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.22
914880,Hambleton Road Stamford,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
914880,Hambleton Road Stamford,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
914880,Hambleton Road Stamford,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
914880,Hambleton Road Stamford,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
914880,Hambleton Road Stamford,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
914880,Hambleton Road Stamford,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
914880,Hambleton Road Stamford,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
914880,Hambleton Road Stamford,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.86
914880,Hambleton Road Stamford,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.54
914880,Hambleton Road Stamford,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.64
914880,Hambleton Road Stamford,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,13.9
914880,Hambleton Road Stamford,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.8
914880,Hambleton Road Stamford,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
914880,Hambleton Road Stamford,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
914880,Hambleton Road Stamford,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
914880,Hambleton Road Stamford,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.39
914880,Hambleton Road Stamford,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
914880,Hambleton Road Stamford,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.59
914880,Hambleton Road Stamford,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.71
914880,Hambleton Road Stamford,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
914880,Hambleton Road Stamford,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,10.8
914880,Hambleton Road Stamford,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
914880,Hambleton Road Stamford,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
914880,Hambleton Road Stamford,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
914880,Hambleton Road Stamford,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
914880,Hambleton Road Stamford,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
914880,Hambleton Road Stamford,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.12
914880,Hambleton Road Stamford,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.13
914880,Hambleton Road Stamford,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.45
914880,Hambleton Road Stamford,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.43
914880,Hambleton Road Stamford,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,35.5
914880,Hambleton Road Stamford,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
914880,Hambleton Road Stamford,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
914880,Hambleton Road Stamford,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
914880,Hambleton Road Stamford,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
914880,Hambleton Road Stamford,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
914880,Hambleton Road Stamford,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
914880,Hambleton Road Stamford,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.06
914880,Hambleton Road Stamford,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.96
914880,Hambleton Road Stamford,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.01
914880,Hambleton Road Stamford,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (RMS),A,32.6
914880,Hambleton Road Stamford,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
914880,Hambleton Road Stamford,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
914880,Hambleton Road Stamford,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
914880,Hambleton Road Stamford,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,13.7
914880,Hambleton Road Stamford,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
914880,Hambleton Road Stamford,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
914880,Hambleton Road Stamford,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
914880,Hambleton Road Stamford,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
914880,Hambleton Road Stamford,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
914880,Hambleton Road Stamford,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
914880,Hambleton Road Stamford,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
914880,Hambleton Road Stamford,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
914880,Hambleton Road Stamford,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
914880,Hambleton Road Stamford,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.66
914880,Hambleton Road Stamford,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.67
914880,Hambleton Road Stamford,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.83
914880,Hambleton Road Stamford,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
914880,Hambleton Road Stamford,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
914880,Hambleton Road Stamford,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
914880,Hambleton Road Stamford,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
914880,Hambleton Road Stamford,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
914880,Hambleton Road Stamford,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
914880,Hambleton Road Stamford,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
914880,Hambleton Road Stamford,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.95
914880,Hambleton Road Stamford,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
914880,Hambleton Road Stamford,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.88
914880,Hambleton Road Stamford,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,15.5
914880,Hambleton Road Stamford,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
914880,Hambleton Road Stamford,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
914880,Hambleton Road Stamford,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
914880,Hambleton Road Stamford,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
914880,Hambleton Road Stamford,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.71
914880,Hambleton Road Stamford,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
914880,Hambleton Road Stamford,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.33
914880,Hambleton Road Stamford,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.44
914880,Hambleton Road Stamford,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
914880,Hambleton Road Stamford,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,10.9
914880,Hambleton Road Stamford,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
914880,Hambleton Road Stamford,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
914880,Hambleton Road Stamford,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
914880,Hambleton Road Stamford,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
914880,Hambleton Road Stamford,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
914880,Hambleton Road Stamford,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.02
914880,Hambleton Road Stamford,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.91
914880,Hambleton Road Stamford,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.58
914880,Hambleton Road Stamford,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.52
914880,Hambleton Road Stamford,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,31.1
914880,Hambleton Road Stamford,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
914880,Hambleton Road Stamford,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
914880,Hambleton Road Stamford,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
914880,Hambleton Road Stamford,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
914880,Hambleton Road Stamford,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
914880,Hambleton Road Stamford,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
914880,Hambleton Road Stamford,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.2
914880,Hambleton Road Stamford,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.28
914880,Hambleton Road Stamford,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.57
914880,Hambleton Road Stamford,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (RMS),A,44.7
914880,Hambleton Road Stamford,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.2
914880,Hambleton Road Stamford,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
914880,Hambleton Road Stamford,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
914880,Hambleton Road Stamford,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,13.8
914880,Hambleton Road Stamford,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
914880,Hambleton Road Stamford,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
914880,Hambleton Road Stamford,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
914880,Hambleton Road Stamford,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
914880,Hambleton Road Stamford,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
914880,Hambleton Road Stamford,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
914880,Hambleton Road Stamford,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
914880,Hambleton Road Stamford,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
914880,Hambleton Road Stamford,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
914880,Hambleton Road Stamford,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.4
914880,Hambleton Road Stamford,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.3
914880,Hambleton Road Stamford,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.94
914880,Hambleton Road Stamford,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
914880,Hambleton Road Stamford,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
914880,Hambleton Road Stamford,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
