Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
914880,Hambleton Road Stamford,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
914880,Hambleton Road Stamford,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
914880,Hambleton Road Stamford,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
914880,Hambleton Road Stamford,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.19
914880,Hambleton Road Stamford,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.04
914880,Hambleton Road Stamford,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.2
914880,Hambleton Road Stamford,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,16.0
914880,Hambleton Road Stamford,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
914880,Hambleton Road Stamford,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.9
914880,Hambleton Road Stamford,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
914880,Hambleton Road Stamford,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
914880,Hambleton Road Stamford,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.96
914880,Hambleton Road Stamford,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
914880,Hambleton Road Stamford,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.61
914880,Hambleton Road Stamford,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.05
914880,Hambleton Road Stamford,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.15
914880,Hambleton Road Stamford,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,9.8
914880,Hambleton Road Stamford,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
914880,Hambleton Road Stamford,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
914880,Hambleton Road Stamford,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
914880,Hambleton Road Stamford,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
914880,Hambleton Road Stamford,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
914880,Hambleton Road Stamford,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.22
914880,Hambleton Road Stamford,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.67
914880,Hambleton Road Stamford,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.61
914880,Hambleton Road Stamford,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.71
914880,Hambleton Road Stamford,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,19.8
914880,Hambleton Road Stamford,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
914880,Hambleton Road Stamford,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
914880,Hambleton Road Stamford,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
914880,Hambleton Road Stamford,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
914880,Hambleton Road Stamford,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
914880,Hambleton Road Stamford,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
914880,Hambleton Road Stamford,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.37
914880,Hambleton Road Stamford,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.16
914880,Hambleton Road Stamford,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.02
914880,Hambleton Road Stamford,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (RMS),A,39.7
914880,Hambleton Road Stamford,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
914880,Hambleton Road Stamford,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
914880,Hambleton Road Stamford,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
914880,Hambleton Road Stamford,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,13.8
914880,Hambleton Road Stamford,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
914880,Hambleton Road Stamford,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
914880,Hambleton Road Stamford,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
914880,Hambleton Road Stamford,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
914880,Hambleton Road Stamford,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
914880,Hambleton Road Stamford,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
914880,Hambleton Road Stamford,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
914880,Hambleton Road Stamford,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
914880,Hambleton Road Stamford,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
914880,Hambleton Road Stamford,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.84
914880,Hambleton Road Stamford,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.86
914880,Hambleton Road Stamford,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.08
914880,Hambleton Road Stamford,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
914880,Hambleton Road Stamford,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
914880,Hambleton Road Stamford,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
914880,Hambleton Road Stamford,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
914880,Hambleton Road Stamford,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
914880,Hambleton Road Stamford,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
914880,Hambleton Road Stamford,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
914880,Hambleton Road Stamford,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.16
914880,Hambleton Road Stamford,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.75
914880,Hambleton Road Stamford,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.38
914880,Hambleton Road Stamford,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,12.0
914880,Hambleton Road Stamford,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
914880,Hambleton Road Stamford,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
914880,Hambleton Road Stamford,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
914880,Hambleton Road Stamford,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
914880,Hambleton Road Stamford,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.26
914880,Hambleton Road Stamford,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
914880,Hambleton Road Stamford,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.94
914880,Hambleton Road Stamford,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.62
914880,Hambleton Road Stamford,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
914880,Hambleton Road Stamford,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,15.0
914880,Hambleton Road Stamford,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
914880,Hambleton Road Stamford,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
914880,Hambleton Road Stamford,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
914880,Hambleton Road Stamford,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
914880,Hambleton Road Stamford,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
914880,Hambleton Road Stamford,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.14
914880,Hambleton Road Stamford,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.62
914880,Hambleton Road Stamford,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.46
914880,Hambleton Road Stamford,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.79
914880,Hambleton Road Stamford,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,31.3
914880,Hambleton Road Stamford,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
914880,Hambleton Road Stamford,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
914880,Hambleton Road Stamford,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
914880,Hambleton Road Stamford,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
914880,Hambleton Road Stamford,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
914880,Hambleton Road Stamford,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
914880,Hambleton Road Stamford,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.34
914880,Hambleton Road Stamford,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.72
914880,Hambleton Road Stamford,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.1
914880,Hambleton Road Stamford,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,30.2
914880,Hambleton Road Stamford,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
914880,Hambleton Road Stamford,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
914880,Hambleton Road Stamford,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
914880,Hambleton Road Stamford,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,13.8
914880,Hambleton Road Stamford,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
914880,Hambleton Road Stamford,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
914880,Hambleton Road Stamford,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
914880,Hambleton Road Stamford,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
914880,Hambleton Road Stamford,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
914880,Hambleton Road Stamford,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
914880,Hambleton Road Stamford,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
914880,Hambleton Road Stamford,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
914880,Hambleton Road Stamford,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
914880,Hambleton Road Stamford,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.05
914880,Hambleton Road Stamford,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.56
914880,Hambleton Road Stamford,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.16
914880,Hambleton Road Stamford,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
914880,Hambleton Road Stamford,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
914880,Hambleton Road Stamford,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
914880,Hambleton Road Stamford,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
914880,Hambleton Road Stamford,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
914880,Hambleton Road Stamford,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
914880,Hambleton Road Stamford,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
914880,Hambleton Road Stamford,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.17
914880,Hambleton Road Stamford,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.91
914880,Hambleton Road Stamford,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.17
914880,Hambleton Road Stamford,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,5.7
914880,Hambleton Road Stamford,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
914880,Hambleton Road Stamford,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
914880,Hambleton Road Stamford,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
914880,Hambleton Road Stamford,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
914880,Hambleton Road Stamford,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.67
914880,Hambleton Road Stamford,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
914880,Hambleton Road Stamford,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.77
914880,Hambleton Road Stamford,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.13
914880,Hambleton Road Stamford,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.16
914880,Hambleton Road Stamford,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,19.1
914880,Hambleton Road Stamford,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
914880,Hambleton Road Stamford,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
914880,Hambleton Road Stamford,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
914880,Hambleton Road Stamford,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
914880,Hambleton Road Stamford,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
914880,Hambleton Road Stamford,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.24
914880,Hambleton Road Stamford,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.65
914880,Hambleton Road Stamford,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.22
914880,Hambleton Road Stamford,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.56
914880,Hambleton Road Stamford,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,30.8
914880,Hambleton Road Stamford,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
914880,Hambleton Road Stamford,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
914880,Hambleton Road Stamford,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
914880,Hambleton Road Stamford,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
914880,Hambleton Road Stamford,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
914880,Hambleton Road Stamford,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
914880,Hambleton Road Stamford,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.99
914880,Hambleton Road Stamford,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.66
914880,Hambleton Road Stamford,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.95
914880,Hambleton Road Stamford,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (RMS),A,35.2
914880,Hambleton Road Stamford,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.5
914880,Hambleton Road Stamford,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
914880,Hambleton Road Stamford,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
914880,Hambleton Road Stamford,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,13.9
914880,Hambleton Road Stamford,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
914880,Hambleton Road Stamford,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
914880,Hambleton Road Stamford,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
914880,Hambleton Road Stamford,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
914880,Hambleton Road Stamford,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
914880,Hambleton Road Stamford,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
914880,Hambleton Road Stamford,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
914880,Hambleton Road Stamford,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
914880,Hambleton Road Stamford,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
914880,Hambleton Road Stamford,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.58
914880,Hambleton Road Stamford,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.93
914880,Hambleton Road Stamford,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.84
914880,Hambleton Road Stamford,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
914880,Hambleton Road Stamford,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
914880,Hambleton Road Stamford,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
914880,Hambleton Road Stamford,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
914880,Hambleton Road Stamford,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
914880,Hambleton Road Stamford,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
914880,Hambleton Road Stamford,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
914880,Hambleton Road Stamford,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.65
914880,Hambleton Road Stamford,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.11
914880,Hambleton Road Stamford,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.27
914880,Hambleton Road Stamford,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,15.2
914880,Hambleton Road Stamford,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
914880,Hambleton Road Stamford,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
914880,Hambleton Road Stamford,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
914880,Hambleton Road Stamford,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
914880,Hambleton Road Stamford,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.38
914880,Hambleton Road Stamford,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
914880,Hambleton Road Stamford,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.9
914880,Hambleton Road Stamford,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.71
914880,Hambleton Road Stamford,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.56
914880,Hambleton Road Stamford,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,16.9
914880,Hambleton Road Stamford,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
914880,Hambleton Road Stamford,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
914880,Hambleton Road Stamford,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
914880,Hambleton Road Stamford,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
914880,Hambleton Road Stamford,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
914880,Hambleton Road Stamford,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.53
914880,Hambleton Road Stamford,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.8
914880,Hambleton Road Stamford,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.46
914880,Hambleton Road Stamford,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.21
914880,Hambleton Road Stamford,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,36.2
914880,Hambleton Road Stamford,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
914880,Hambleton Road Stamford,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
914880,Hambleton Road Stamford,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
914880,Hambleton Road Stamford,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
914880,Hambleton Road Stamford,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
914880,Hambleton Road Stamford,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
914880,Hambleton Road Stamford,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.58
914880,Hambleton Road Stamford,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.18
914880,Hambleton Road Stamford,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.04
914880,Hambleton Road Stamford,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (RMS),A,37.4
914880,Hambleton Road Stamford,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.7
914880,Hambleton Road Stamford,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
914880,Hambleton Road Stamford,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
914880,Hambleton Road Stamford,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,13.9
914880,Hambleton Road Stamford,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
914880,Hambleton Road Stamford,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
914880,Hambleton Road Stamford,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
914880,Hambleton Road Stamford,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
914880,Hambleton Road Stamford,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
914880,Hambleton Road Stamford,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
914880,Hambleton Road Stamford,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
914880,Hambleton Road Stamford,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
914880,Hambleton Road Stamford,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
914880,Hambleton Road Stamford,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.93
914880,Hambleton Road Stamford,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.44
914880,Hambleton Road Stamford,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.07
914880,Hambleton Road Stamford,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
914880,Hambleton Road Stamford,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
914880,Hambleton Road Stamford,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
914880,Hambleton Road Stamford,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
914880,Hambleton Road Stamford,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
914880,Hambleton Road Stamford,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
914880,Hambleton Road Stamford,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
914880,Hambleton Road Stamford,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.76
914880,Hambleton Road Stamford,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.39
914880,Hambleton Road Stamford,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.48
914880,Hambleton Road Stamford,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,10.9
914880,Hambleton Road Stamford,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
914880,Hambleton Road Stamford,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
914880,Hambleton Road Stamford,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
914880,Hambleton Road Stamford,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
914880,Hambleton Road Stamford,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
914880,Hambleton Road Stamford,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
914880,Hambleton Road Stamford,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.05
914880,Hambleton Road Stamford,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.59
914880,Hambleton Road Stamford,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.74
914880,Hambleton Road Stamford,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,22.5
914880,Hambleton Road Stamford,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
914880,Hambleton Road Stamford,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
914880,Hambleton Road Stamford,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
914880,Hambleton Road Stamford,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
914880,Hambleton Road Stamford,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
914880,Hambleton Road Stamford,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.6
914880,Hambleton Road Stamford,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.3
914880,Hambleton Road Stamford,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.43
914880,Hambleton Road Stamford,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.7
914880,Hambleton Road Stamford,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,36.1
914880,Hambleton Road Stamford,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
914880,Hambleton Road Stamford,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
914880,Hambleton Road Stamford,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
914880,Hambleton Road Stamford,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
914880,Hambleton Road Stamford,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
914880,Hambleton Road Stamford,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
914880,Hambleton Road Stamford,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.17
914880,Hambleton Road Stamford,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.4
914880,Hambleton Road Stamford,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.97
914880,Hambleton Road Stamford,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (RMS),A,39.1
914880,Hambleton Road Stamford,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
914880,Hambleton Road Stamford,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
914880,Hambleton Road Stamford,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
914880,Hambleton Road Stamford,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,14.0
914880,Hambleton Road Stamford,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
914880,Hambleton Road Stamford,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
914880,Hambleton Road Stamford,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
914880,Hambleton Road Stamford,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
914880,Hambleton Road Stamford,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
914880,Hambleton Road Stamford,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
914880,Hambleton Road Stamford,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
914880,Hambleton Road Stamford,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
914880,Hambleton Road Stamford,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
914880,Hambleton Road Stamford,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.29
914880,Hambleton Road Stamford,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.82
914880,Hambleton Road Stamford,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.9
914880,Hambleton Road Stamford,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
914880,Hambleton Road Stamford,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
914880,Hambleton Road Stamford,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
914880,Hambleton Road Stamford,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
914880,Hambleton Road Stamford,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
914880,Hambleton Road Stamford,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
914880,Hambleton Road Stamford,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
914880,Hambleton Road Stamford,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.51
914880,Hambleton Road Stamford,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.26
914880,Hambleton Road Stamford,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.7
914880,Hambleton Road Stamford,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,10.7
914880,Hambleton Road Stamford,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
914880,Hambleton Road Stamford,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
914880,Hambleton Road Stamford,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
914880,Hambleton Road Stamford,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
914880,Hambleton Road Stamford,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
914880,Hambleton Road Stamford,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
914880,Hambleton Road Stamford,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.06
914880,Hambleton Road Stamford,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.44
914880,Hambleton Road Stamford,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.54
914880,Hambleton Road Stamford,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,10.0
914880,Hambleton Road Stamford,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
914880,Hambleton Road Stamford,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
914880,Hambleton Road Stamford,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
914880,Hambleton Road Stamford,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
914880,Hambleton Road Stamford,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
914880,Hambleton Road Stamford,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.05
914880,Hambleton Road Stamford,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.62
914880,Hambleton Road Stamford,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.45
914880,Hambleton Road Stamford,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.42
914880,Hambleton Road Stamford,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,29.7
914880,Hambleton Road Stamford,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
914880,Hambleton Road Stamford,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
914880,Hambleton Road Stamford,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
914880,Hambleton Road Stamford,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
914880,Hambleton Road Stamford,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
914880,Hambleton Road Stamford,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
914880,Hambleton Road Stamford,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.36
914880,Hambleton Road Stamford,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.3
914880,Hambleton Road Stamford,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.58
914880,Hambleton Road Stamford,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (RMS),A,29.5
914880,Hambleton Road Stamford,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.1
914880,Hambleton Road Stamford,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
914880,Hambleton Road Stamford,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
914880,Hambleton Road Stamford,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,14.0
914880,Hambleton Road Stamford,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
914880,Hambleton Road Stamford,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
914880,Hambleton Road Stamford,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
914880,Hambleton Road Stamford,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
914880,Hambleton Road Stamford,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
914880,Hambleton Road Stamford,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
914880,Hambleton Road Stamford,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
914880,Hambleton Road Stamford,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
914880,Hambleton Road Stamford,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
914880,Hambleton Road Stamford,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.55
914880,Hambleton Road Stamford,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.45
914880,Hambleton Road Stamford,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.24
914880,Hambleton Road Stamford,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
914880,Hambleton Road Stamford,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
914880,Hambleton Road Stamford,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
914880,Hambleton Road Stamford,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
914880,Hambleton Road Stamford,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
914880,Hambleton Road Stamford,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
914880,Hambleton Road Stamford,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
914880,Hambleton Road Stamford,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.36
914880,Hambleton Road Stamford,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.85
914880,Hambleton Road Stamford,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.35
914880,Hambleton Road Stamford,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,8.1
914880,Hambleton Road Stamford,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
914880,Hambleton Road Stamford,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
914880,Hambleton Road Stamford,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
914880,Hambleton Road Stamford,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
914880,Hambleton Road Stamford,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
914880,Hambleton Road Stamford,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
914880,Hambleton Road Stamford,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.34
914880,Hambleton Road Stamford,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.4
914880,Hambleton Road Stamford,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.31
914880,Hambleton Road Stamford,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,9.2
914880,Hambleton Road Stamford,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
914880,Hambleton Road Stamford,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
914880,Hambleton Road Stamford,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
914880,Hambleton Road Stamford,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
914880,Hambleton Road Stamford,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
914880,Hambleton Road Stamford,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.87
914880,Hambleton Road Stamford,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.32
914880,Hambleton Road Stamford,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.72
914880,Hambleton Road Stamford,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.19
914880,Hambleton Road Stamford,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,25.0
914880,Hambleton Road Stamford,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
914880,Hambleton Road Stamford,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
914880,Hambleton Road Stamford,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
914880,Hambleton Road Stamford,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
914880,Hambleton Road Stamford,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
914880,Hambleton Road Stamford,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
914880,Hambleton Road Stamford,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.03
914880,Hambleton Road Stamford,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.71
914880,Hambleton Road Stamford,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.51
914880,Hambleton Road Stamford,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (RMS),A,25.5
914880,Hambleton Road Stamford,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
914880,Hambleton Road Stamford,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
914880,Hambleton Road Stamford,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
914880,Hambleton Road Stamford,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,14.1
914880,Hambleton Road Stamford,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
914880,Hambleton Road Stamford,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
914880,Hambleton Road Stamford,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
914880,Hambleton Road Stamford,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
914880,Hambleton Road Stamford,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
914880,Hambleton Road Stamford,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
914880,Hambleton Road Stamford,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
914880,Hambleton Road Stamford,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
914880,Hambleton Road Stamford,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
914880,Hambleton Road Stamford,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.05
914880,Hambleton Road Stamford,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.69
914880,Hambleton Road Stamford,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.36
914880,Hambleton Road Stamford,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
914880,Hambleton Road Stamford,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
914880,Hambleton Road Stamford,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
914880,Hambleton Road Stamford,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
914880,Hambleton Road Stamford,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
914880,Hambleton Road Stamford,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
914880,Hambleton Road Stamford,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
914880,Hambleton Road Stamford,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.84
914880,Hambleton Road Stamford,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.81
914880,Hambleton Road Stamford,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.41
914880,Hambleton Road Stamford,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,8.0
914880,Hambleton Road Stamford,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
914880,Hambleton Road Stamford,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
914880,Hambleton Road Stamford,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
914880,Hambleton Road Stamford,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
914880,Hambleton Road Stamford,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
914880,Hambleton Road Stamford,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
914880,Hambleton Road Stamford,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.12
914880,Hambleton Road Stamford,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.52
914880,Hambleton Road Stamford,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.65
914880,Hambleton Road Stamford,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,11.0
914880,Hambleton Road Stamford,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
914880,Hambleton Road Stamford,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
914880,Hambleton Road Stamford,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
914880,Hambleton Road Stamford,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
914880,Hambleton Road Stamford,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
914880,Hambleton Road Stamford,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.11
914880,Hambleton Road Stamford,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.78
914880,Hambleton Road Stamford,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.34
914880,Hambleton Road Stamford,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.81
914880,Hambleton Road Stamford,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,20.5
914880,Hambleton Road Stamford,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
914880,Hambleton Road Stamford,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
914880,Hambleton Road Stamford,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
914880,Hambleton Road Stamford,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
914880,Hambleton Road Stamford,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
914880,Hambleton Road Stamford,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
914880,Hambleton Road Stamford,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.48
914880,Hambleton Road Stamford,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.14
914880,Hambleton Road Stamford,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.29
914880,Hambleton Road Stamford,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (RMS),A,26.0
914880,Hambleton Road Stamford,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
914880,Hambleton Road Stamford,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
914880,Hambleton Road Stamford,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
914880,Hambleton Road Stamford,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,14.2
914880,Hambleton Road Stamford,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
914880,Hambleton Road Stamford,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
914880,Hambleton Road Stamford,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
914880,Hambleton Road Stamford,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
914880,Hambleton Road Stamford,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
914880,Hambleton Road Stamford,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
914880,Hambleton Road Stamford,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
914880,Hambleton Road Stamford,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
914880,Hambleton Road Stamford,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
914880,Hambleton Road Stamford,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.22
914880,Hambleton Road Stamford,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.81
914880,Hambleton Road Stamford,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.16
914880,Hambleton Road Stamford,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
914880,Hambleton Road Stamford,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
914880,Hambleton Road Stamford,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
914880,Hambleton Road Stamford,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
914880,Hambleton Road Stamford,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
914880,Hambleton Road Stamford,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
914880,Hambleton Road Stamford,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
914880,Hambleton Road Stamford,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.63
914880,Hambleton Road Stamford,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.38
914880,Hambleton Road Stamford,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.95
914880,Hambleton Road Stamford,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,11.2
914880,Hambleton Road Stamford,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
914880,Hambleton Road Stamford,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
914880,Hambleton Road Stamford,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
914880,Hambleton Road Stamford,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
914880,Hambleton Road Stamford,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
914880,Hambleton Road Stamford,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
914880,Hambleton Road Stamford,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.31
914880,Hambleton Road Stamford,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.97
914880,Hambleton Road Stamford,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.97
914880,Hambleton Road Stamford,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,14.6
914880,Hambleton Road Stamford,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
914880,Hambleton Road Stamford,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
914880,Hambleton Road Stamford,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
914880,Hambleton Road Stamford,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
914880,Hambleton Road Stamford,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
914880,Hambleton Road Stamford,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.27
914880,Hambleton Road Stamford,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.79
914880,Hambleton Road Stamford,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.31
914880,Hambleton Road Stamford,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.67
914880,Hambleton Road Stamford,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,21.2
914880,Hambleton Road Stamford,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
914880,Hambleton Road Stamford,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
914880,Hambleton Road Stamford,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
914880,Hambleton Road Stamford,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
914880,Hambleton Road Stamford,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
914880,Hambleton Road Stamford,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
914880,Hambleton Road Stamford,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.16
914880,Hambleton Road Stamford,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.66
914880,Hambleton Road Stamford,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.43
914880,Hambleton Road Stamford,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (RMS),A,27.1
914880,Hambleton Road Stamford,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
914880,Hambleton Road Stamford,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
914880,Hambleton Road Stamford,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
914880,Hambleton Road Stamford,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,14.3
914880,Hambleton Road Stamford,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
914880,Hambleton Road Stamford,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
914880,Hambleton Road Stamford,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
914880,Hambleton Road Stamford,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
