Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
914880,Hambleton Road Stamford,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
914880,Hambleton Road Stamford,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
914880,Hambleton Road Stamford,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
914880,Hambleton Road Stamford,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
914880,Hambleton Road Stamford,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.9
914880,Hambleton Road Stamford,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.32
914880,Hambleton Road Stamford,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.01
914880,Hambleton Road Stamford,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
914880,Hambleton Road Stamford,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
914880,Hambleton Road Stamford,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
914880,Hambleton Road Stamford,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
914880,Hambleton Road Stamford,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
914880,Hambleton Road Stamford,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
914880,Hambleton Road Stamford,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
914880,Hambleton Road Stamford,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.45
914880,Hambleton Road Stamford,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.01
914880,Hambleton Road Stamford,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.9
914880,Hambleton Road Stamford,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,21.2
914880,Hambleton Road Stamford,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.1
914880,Hambleton Road Stamford,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
914880,Hambleton Road Stamford,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
914880,Hambleton Road Stamford,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
914880,Hambleton Road Stamford,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
914880,Hambleton Road Stamford,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
914880,Hambleton Road Stamford,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.59
914880,Hambleton Road Stamford,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.94
914880,Hambleton Road Stamford,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.21
914880,Hambleton Road Stamford,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,10.2
914880,Hambleton Road Stamford,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
914880,Hambleton Road Stamford,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
914880,Hambleton Road Stamford,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
914880,Hambleton Road Stamford,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
914880,Hambleton Road Stamford,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
914880,Hambleton Road Stamford,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.3
914880,Hambleton Road Stamford,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.81
914880,Hambleton Road Stamford,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.28
914880,Hambleton Road Stamford,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.08
914880,Hambleton Road Stamford,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,27.0
914880,Hambleton Road Stamford,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
914880,Hambleton Road Stamford,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
914880,Hambleton Road Stamford,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
914880,Hambleton Road Stamford,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
914880,Hambleton Road Stamford,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
914880,Hambleton Road Stamford,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
914880,Hambleton Road Stamford,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.54
914880,Hambleton Road Stamford,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.51
914880,Hambleton Road Stamford,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.95
914880,Hambleton Road Stamford,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (RMS),A,25.9
914880,Hambleton Road Stamford,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
914880,Hambleton Road Stamford,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
914880,Hambleton Road Stamford,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
914880,Hambleton Road Stamford,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,14.3
914880,Hambleton Road Stamford,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
914880,Hambleton Road Stamford,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
914880,Hambleton Road Stamford,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
914880,Hambleton Road Stamford,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
914880,Hambleton Road Stamford,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
914880,Hambleton Road Stamford,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
914880,Hambleton Road Stamford,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
914880,Hambleton Road Stamford,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
914880,Hambleton Road Stamford,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
914880,Hambleton Road Stamford,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.38
914880,Hambleton Road Stamford,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.74
914880,Hambleton Road Stamford,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.13
914880,Hambleton Road Stamford,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
914880,Hambleton Road Stamford,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
914880,Hambleton Road Stamford,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
914880,Hambleton Road Stamford,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
914880,Hambleton Road Stamford,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
914880,Hambleton Road Stamford,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
914880,Hambleton Road Stamford,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
914880,Hambleton Road Stamford,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.58
914880,Hambleton Road Stamford,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.31
914880,Hambleton Road Stamford,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.77
914880,Hambleton Road Stamford,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,14.2
914880,Hambleton Road Stamford,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.5
914880,Hambleton Road Stamford,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
914880,Hambleton Road Stamford,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
914880,Hambleton Road Stamford,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
914880,Hambleton Road Stamford,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
914880,Hambleton Road Stamford,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
914880,Hambleton Road Stamford,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.73
914880,Hambleton Road Stamford,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.6
914880,Hambleton Road Stamford,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.43
914880,Hambleton Road Stamford,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,8.3
914880,Hambleton Road Stamford,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
914880,Hambleton Road Stamford,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
914880,Hambleton Road Stamford,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
914880,Hambleton Road Stamford,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
914880,Hambleton Road Stamford,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
914880,Hambleton Road Stamford,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.28
914880,Hambleton Road Stamford,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.37
914880,Hambleton Road Stamford,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
914880,Hambleton Road Stamford,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.78
914880,Hambleton Road Stamford,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,25.8
914880,Hambleton Road Stamford,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
914880,Hambleton Road Stamford,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
914880,Hambleton Road Stamford,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
914880,Hambleton Road Stamford,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.66
914880,Hambleton Road Stamford,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
914880,Hambleton Road Stamford,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
914880,Hambleton Road Stamford,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.73
914880,Hambleton Road Stamford,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.27
914880,Hambleton Road Stamford,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.18
914880,Hambleton Road Stamford,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (RMS),A,27.4
914880,Hambleton Road Stamford,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.1
914880,Hambleton Road Stamford,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
914880,Hambleton Road Stamford,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.1
914880,Hambleton Road Stamford,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,14.3
914880,Hambleton Road Stamford,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
914880,Hambleton Road Stamford,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
914880,Hambleton Road Stamford,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
914880,Hambleton Road Stamford,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
914880,Hambleton Road Stamford,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
914880,Hambleton Road Stamford,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
914880,Hambleton Road Stamford,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
914880,Hambleton Road Stamford,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
914880,Hambleton Road Stamford,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
914880,Hambleton Road Stamford,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.41
914880,Hambleton Road Stamford,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.33
914880,Hambleton Road Stamford,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.16
914880,Hambleton Road Stamford,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
914880,Hambleton Road Stamford,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
914880,Hambleton Road Stamford,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
914880,Hambleton Road Stamford,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
914880,Hambleton Road Stamford,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
914880,Hambleton Road Stamford,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
914880,Hambleton Road Stamford,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
914880,Hambleton Road Stamford,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.51
914880,Hambleton Road Stamford,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.76
914880,Hambleton Road Stamford,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.92
914880,Hambleton Road Stamford,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,16.3
914880,Hambleton Road Stamford,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.3
914880,Hambleton Road Stamford,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
914880,Hambleton Road Stamford,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
914880,Hambleton Road Stamford,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
914880,Hambleton Road Stamford,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
914880,Hambleton Road Stamford,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
914880,Hambleton Road Stamford,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.37
914880,Hambleton Road Stamford,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.34
914880,Hambleton Road Stamford,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.33
914880,Hambleton Road Stamford,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,13.1
914880,Hambleton Road Stamford,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
914880,Hambleton Road Stamford,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
914880,Hambleton Road Stamford,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
914880,Hambleton Road Stamford,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
914880,Hambleton Road Stamford,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
914880,Hambleton Road Stamford,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.33
914880,Hambleton Road Stamford,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.5
914880,Hambleton Road Stamford,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.48
914880,Hambleton Road Stamford,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.24
914880,Hambleton Road Stamford,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,24.6
914880,Hambleton Road Stamford,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
914880,Hambleton Road Stamford,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
914880,Hambleton Road Stamford,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
914880,Hambleton Road Stamford,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.06
914880,Hambleton Road Stamford,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
914880,Hambleton Road Stamford,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
914880,Hambleton Road Stamford,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.97
914880,Hambleton Road Stamford,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.89
914880,Hambleton Road Stamford,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.72
914880,Hambleton Road Stamford,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (RMS),A,29.2
914880,Hambleton Road Stamford,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
914880,Hambleton Road Stamford,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
914880,Hambleton Road Stamford,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
914880,Hambleton Road Stamford,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,14.4
914880,Hambleton Road Stamford,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
914880,Hambleton Road Stamford,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
914880,Hambleton Road Stamford,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
914880,Hambleton Road Stamford,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
914880,Hambleton Road Stamford,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
914880,Hambleton Road Stamford,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
914880,Hambleton Road Stamford,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
914880,Hambleton Road Stamford,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
914880,Hambleton Road Stamford,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
914880,Hambleton Road Stamford,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.36
914880,Hambleton Road Stamford,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.48
914880,Hambleton Road Stamford,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.21
914880,Hambleton Road Stamford,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
914880,Hambleton Road Stamford,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
914880,Hambleton Road Stamford,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
914880,Hambleton Road Stamford,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
914880,Hambleton Road Stamford,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
914880,Hambleton Road Stamford,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
914880,Hambleton Road Stamford,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
914880,Hambleton Road Stamford,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.48
914880,Hambleton Road Stamford,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.96
914880,Hambleton Road Stamford,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.99
914880,Hambleton Road Stamford,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,11.8
914880,Hambleton Road Stamford,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.2
914880,Hambleton Road Stamford,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
914880,Hambleton Road Stamford,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
914880,Hambleton Road Stamford,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
914880,Hambleton Road Stamford,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
914880,Hambleton Road Stamford,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
914880,Hambleton Road Stamford,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.2
914880,Hambleton Road Stamford,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.06
914880,Hambleton Road Stamford,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.36
914880,Hambleton Road Stamford,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,10.3
914880,Hambleton Road Stamford,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
914880,Hambleton Road Stamford,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
914880,Hambleton Road Stamford,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
914880,Hambleton Road Stamford,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
914880,Hambleton Road Stamford,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
914880,Hambleton Road Stamford,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.4
914880,Hambleton Road Stamford,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.48
914880,Hambleton Road Stamford,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.32
914880,Hambleton Road Stamford,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.03
914880,Hambleton Road Stamford,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,25.0
914880,Hambleton Road Stamford,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
914880,Hambleton Road Stamford,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
914880,Hambleton Road Stamford,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
914880,Hambleton Road Stamford,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
914880,Hambleton Road Stamford,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
914880,Hambleton Road Stamford,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
914880,Hambleton Road Stamford,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.98
914880,Hambleton Road Stamford,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.51
914880,Hambleton Road Stamford,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.3
914880,Hambleton Road Stamford,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (RMS),A,25.3
914880,Hambleton Road Stamford,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.9
914880,Hambleton Road Stamford,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
914880,Hambleton Road Stamford,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
914880,Hambleton Road Stamford,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,14.4
914880,Hambleton Road Stamford,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
914880,Hambleton Road Stamford,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
914880,Hambleton Road Stamford,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
914880,Hambleton Road Stamford,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
914880,Hambleton Road Stamford,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
914880,Hambleton Road Stamford,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
914880,Hambleton Road Stamford,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
914880,Hambleton Road Stamford,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
914880,Hambleton Road Stamford,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
914880,Hambleton Road Stamford,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.14
914880,Hambleton Road Stamford,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.85
914880,Hambleton Road Stamford,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.68
914880,Hambleton Road Stamford,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
914880,Hambleton Road Stamford,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
914880,Hambleton Road Stamford,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
914880,Hambleton Road Stamford,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
914880,Hambleton Road Stamford,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
914880,Hambleton Road Stamford,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
914880,Hambleton Road Stamford,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
914880,Hambleton Road Stamford,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.42
914880,Hambleton Road Stamford,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.57
914880,Hambleton Road Stamford,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.39
914880,Hambleton Road Stamford,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,4.7
914880,Hambleton Road Stamford,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.9
914880,Hambleton Road Stamford,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
914880,Hambleton Road Stamford,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
914880,Hambleton Road Stamford,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
914880,Hambleton Road Stamford,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
914880,Hambleton Road Stamford,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
914880,Hambleton Road Stamford,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.99
914880,Hambleton Road Stamford,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.65
914880,Hambleton Road Stamford,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.48
914880,Hambleton Road Stamford,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,9.7
914880,Hambleton Road Stamford,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
914880,Hambleton Road Stamford,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
914880,Hambleton Road Stamford,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
914880,Hambleton Road Stamford,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
914880,Hambleton Road Stamford,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
914880,Hambleton Road Stamford,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.62
914880,Hambleton Road Stamford,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.43
914880,Hambleton Road Stamford,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.34
914880,Hambleton Road Stamford,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.7
914880,Hambleton Road Stamford,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,24.8
914880,Hambleton Road Stamford,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
914880,Hambleton Road Stamford,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
914880,Hambleton Road Stamford,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
914880,Hambleton Road Stamford,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.93
914880,Hambleton Road Stamford,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
914880,Hambleton Road Stamford,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
914880,Hambleton Road Stamford,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.54
914880,Hambleton Road Stamford,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.94
914880,Hambleton Road Stamford,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.86
914880,Hambleton Road Stamford,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (RMS),A,27.7
914880,Hambleton Road Stamford,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.0
914880,Hambleton Road Stamford,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
914880,Hambleton Road Stamford,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
914880,Hambleton Road Stamford,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,14.4
914880,Hambleton Road Stamford,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
914880,Hambleton Road Stamford,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
914880,Hambleton Road Stamford,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
914880,Hambleton Road Stamford,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
914880,Hambleton Road Stamford,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
914880,Hambleton Road Stamford,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
914880,Hambleton Road Stamford,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
914880,Hambleton Road Stamford,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
914880,Hambleton Road Stamford,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
914880,Hambleton Road Stamford,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.38
914880,Hambleton Road Stamford,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.5
914880,Hambleton Road Stamford,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.43
914880,Hambleton Road Stamford,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
914880,Hambleton Road Stamford,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
914880,Hambleton Road Stamford,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
914880,Hambleton Road Stamford,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
914880,Hambleton Road Stamford,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
914880,Hambleton Road Stamford,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
914880,Hambleton Road Stamford,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
914880,Hambleton Road Stamford,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.48
914880,Hambleton Road Stamford,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.18
914880,Hambleton Road Stamford,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.18
914880,Hambleton Road Stamford,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,11.8
914880,Hambleton Road Stamford,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.1
914880,Hambleton Road Stamford,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
914880,Hambleton Road Stamford,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
914880,Hambleton Road Stamford,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
914880,Hambleton Road Stamford,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.45
914880,Hambleton Road Stamford,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
914880,Hambleton Road Stamford,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.92
914880,Hambleton Road Stamford,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.56
914880,Hambleton Road Stamford,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.5
914880,Hambleton Road Stamford,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,10.8
914880,Hambleton Road Stamford,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
914880,Hambleton Road Stamford,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
914880,Hambleton Road Stamford,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
914880,Hambleton Road Stamford,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
914880,Hambleton Road Stamford,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
914880,Hambleton Road Stamford,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.3
914880,Hambleton Road Stamford,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.9
914880,Hambleton Road Stamford,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.93
914880,Hambleton Road Stamford,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.6
914880,Hambleton Road Stamford,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,21.0
914880,Hambleton Road Stamford,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
914880,Hambleton Road Stamford,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
914880,Hambleton Road Stamford,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
914880,Hambleton Road Stamford,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.77
914880,Hambleton Road Stamford,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
914880,Hambleton Road Stamford,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
914880,Hambleton Road Stamford,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.69
914880,Hambleton Road Stamford,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.88
914880,Hambleton Road Stamford,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.96
914880,Hambleton Road Stamford,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (RMS),A,29.9
914880,Hambleton Road Stamford,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
914880,Hambleton Road Stamford,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
914880,Hambleton Road Stamford,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
914880,Hambleton Road Stamford,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,14.5
914880,Hambleton Road Stamford,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
914880,Hambleton Road Stamford,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
914880,Hambleton Road Stamford,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
914880,Hambleton Road Stamford,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
914880,Hambleton Road Stamford,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
914880,Hambleton Road Stamford,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
914880,Hambleton Road Stamford,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
914880,Hambleton Road Stamford,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
914880,Hambleton Road Stamford,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
914880,Hambleton Road Stamford,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.99
914880,Hambleton Road Stamford,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.56
914880,Hambleton Road Stamford,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.24
914880,Hambleton Road Stamford,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
914880,Hambleton Road Stamford,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
914880,Hambleton Road Stamford,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
914880,Hambleton Road Stamford,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
914880,Hambleton Road Stamford,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
914880,Hambleton Road Stamford,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
914880,Hambleton Road Stamford,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
914880,Hambleton Road Stamford,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.33
914880,Hambleton Road Stamford,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.11
914880,Hambleton Road Stamford,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.1
914880,Hambleton Road Stamford,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,14.5
914880,Hambleton Road Stamford,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.7
914880,Hambleton Road Stamford,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
914880,Hambleton Road Stamford,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
914880,Hambleton Road Stamford,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
914880,Hambleton Road Stamford,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.86
914880,Hambleton Road Stamford,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
914880,Hambleton Road Stamford,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.99
914880,Hambleton Road Stamford,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.08
914880,Hambleton Road Stamford,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.07
914880,Hambleton Road Stamford,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,12.2
914880,Hambleton Road Stamford,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
914880,Hambleton Road Stamford,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
914880,Hambleton Road Stamford,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
914880,Hambleton Road Stamford,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
914880,Hambleton Road Stamford,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
914880,Hambleton Road Stamford,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.87
914880,Hambleton Road Stamford,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.8
914880,Hambleton Road Stamford,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.49
914880,Hambleton Road Stamford,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.12
914880,Hambleton Road Stamford,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,23.5
914880,Hambleton Road Stamford,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
914880,Hambleton Road Stamford,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
914880,Hambleton Road Stamford,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
914880,Hambleton Road Stamford,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.83
914880,Hambleton Road Stamford,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
914880,Hambleton Road Stamford,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.88
914880,Hambleton Road Stamford,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.96
914880,Hambleton Road Stamford,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.15
914880,Hambleton Road Stamford,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.21
914880,Hambleton Road Stamford,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (RMS),A,27.7
914880,Hambleton Road Stamford,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.9
914880,Hambleton Road Stamford,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
914880,Hambleton Road Stamford,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
914880,Hambleton Road Stamford,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,14.5
914880,Hambleton Road Stamford,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
914880,Hambleton Road Stamford,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
914880,Hambleton Road Stamford,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
914880,Hambleton Road Stamford,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
914880,Hambleton Road Stamford,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
914880,Hambleton Road Stamford,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
914880,Hambleton Road Stamford,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
914880,Hambleton Road Stamford,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
914880,Hambleton Road Stamford,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
914880,Hambleton Road Stamford,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.08
914880,Hambleton Road Stamford,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.83
914880,Hambleton Road Stamford,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.51
914880,Hambleton Road Stamford,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
914880,Hambleton Road Stamford,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
914880,Hambleton Road Stamford,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
914880,Hambleton Road Stamford,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
914880,Hambleton Road Stamford,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
914880,Hambleton Road Stamford,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
914880,Hambleton Road Stamford,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
914880,Hambleton Road Stamford,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.31
914880,Hambleton Road Stamford,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
914880,Hambleton Road Stamford,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.16
914880,Hambleton Road Stamford,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,14.5
914880,Hambleton Road Stamford,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.7
914880,Hambleton Road Stamford,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
914880,Hambleton Road Stamford,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
914880,Hambleton Road Stamford,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
914880,Hambleton Road Stamford,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.06
914880,Hambleton Road Stamford,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
914880,Hambleton Road Stamford,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.32
914880,Hambleton Road Stamford,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.99
914880,Hambleton Road Stamford,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.81
914880,Hambleton Road Stamford,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,15.2
914880,Hambleton Road Stamford,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
914880,Hambleton Road Stamford,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
914880,Hambleton Road Stamford,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
914880,Hambleton Road Stamford,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
914880,Hambleton Road Stamford,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
914880,Hambleton Road Stamford,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.96
914880,Hambleton Road Stamford,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.49
914880,Hambleton Road Stamford,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.49
914880,Hambleton Road Stamford,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.58
914880,Hambleton Road Stamford,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,25.1
914880,Hambleton Road Stamford,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
914880,Hambleton Road Stamford,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
914880,Hambleton Road Stamford,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
914880,Hambleton Road Stamford,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
914880,Hambleton Road Stamford,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
914880,Hambleton Road Stamford,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
914880,Hambleton Road Stamford,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.32
914880,Hambleton Road Stamford,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.89
914880,Hambleton Road Stamford,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.02
914880,Hambleton Road Stamford,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (RMS),A,29.0
914880,Hambleton Road Stamford,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
914880,Hambleton Road Stamford,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
914880,Hambleton Road Stamford,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
914880,Hambleton Road Stamford,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,14.6
914880,Hambleton Road Stamford,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
914880,Hambleton Road Stamford,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
914880,Hambleton Road Stamford,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
914880,Hambleton Road Stamford,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
914880,Hambleton Road Stamford,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
914880,Hambleton Road Stamford,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
914880,Hambleton Road Stamford,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
914880,Hambleton Road Stamford,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
914880,Hambleton Road Stamford,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
914880,Hambleton Road Stamford,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.43
914880,Hambleton Road Stamford,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.46
914880,Hambleton Road Stamford,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.57
914880,Hambleton Road Stamford,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
914880,Hambleton Road Stamford,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
914880,Hambleton Road Stamford,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
914880,Hambleton Road Stamford,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
914880,Hambleton Road Stamford,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
914880,Hambleton Road Stamford,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
914880,Hambleton Road Stamford,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
914880,Hambleton Road Stamford,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.34
914880,Hambleton Road Stamford,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.03
914880,Hambleton Road Stamford,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.25
914880,Hambleton Road Stamford,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,14.3
914880,Hambleton Road Stamford,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.7
914880,Hambleton Road Stamford,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
914880,Hambleton Road Stamford,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
914880,Hambleton Road Stamford,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
914880,Hambleton Road Stamford,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.67
914880,Hambleton Road Stamford,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
914880,Hambleton Road Stamford,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.3
914880,Hambleton Road Stamford,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.97
914880,Hambleton Road Stamford,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.65
914880,Hambleton Road Stamford,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,14.5
914880,Hambleton Road Stamford,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
914880,Hambleton Road Stamford,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
914880,Hambleton Road Stamford,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
914880,Hambleton Road Stamford,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
914880,Hambleton Road Stamford,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
914880,Hambleton Road Stamford,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.14
914880,Hambleton Road Stamford,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.38
914880,Hambleton Road Stamford,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.41
914880,Hambleton Road Stamford,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.57
914880,Hambleton Road Stamford,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,23.4
914880,Hambleton Road Stamford,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
914880,Hambleton Road Stamford,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
914880,Hambleton Road Stamford,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
914880,Hambleton Road Stamford,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
914880,Hambleton Road Stamford,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
914880,Hambleton Road Stamford,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
914880,Hambleton Road Stamford,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.93
