Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.55
914880,Hambleton Road Stamford,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.95
914880,Hambleton Road Stamford,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,30.3
914880,Hambleton Road Stamford,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
914880,Hambleton Road Stamford,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
914880,Hambleton Road Stamford,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
914880,Hambleton Road Stamford,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,14.6
914880,Hambleton Road Stamford,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
914880,Hambleton Road Stamford,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
914880,Hambleton Road Stamford,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
914880,Hambleton Road Stamford,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
914880,Hambleton Road Stamford,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
914880,Hambleton Road Stamford,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
914880,Hambleton Road Stamford,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
914880,Hambleton Road Stamford,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914880,Hambleton Road Stamford,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
914880,Hambleton Road Stamford,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.95
914880,Hambleton Road Stamford,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.96
914880,Hambleton Road Stamford,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.42
914880,Hambleton Road Stamford,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
914880,Hambleton Road Stamford,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
914880,Hambleton Road Stamford,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
914880,Hambleton Road Stamford,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
914880,Hambleton Road Stamford,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
914880,Hambleton Road Stamford,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
914880,Hambleton Road Stamford,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
914880,Hambleton Road Stamford,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.42
914880,Hambleton Road Stamford,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.88
914880,Hambleton Road Stamford,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.3
914880,Hambleton Road Stamford,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,24.5
914880,Hambleton Road Stamford,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.2
914880,Hambleton Road Stamford,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
914880,Hambleton Road Stamford,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
914880,Hambleton Road Stamford,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
914880,Hambleton Road Stamford,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
914880,Hambleton Road Stamford,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
914880,Hambleton Road Stamford,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.08
914880,Hambleton Road Stamford,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.7
914880,Hambleton Road Stamford,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.94
914880,Hambleton Road Stamford,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,8.3
914880,Hambleton Road Stamford,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
914880,Hambleton Road Stamford,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
914880,Hambleton Road Stamford,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
914880,Hambleton Road Stamford,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
914880,Hambleton Road Stamford,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
914880,Hambleton Road Stamford,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.24
914880,Hambleton Road Stamford,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.26
914880,Hambleton Road Stamford,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.66
914880,Hambleton Road Stamford,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.05
914880,Hambleton Road Stamford,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,21.9
914880,Hambleton Road Stamford,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
914880,Hambleton Road Stamford,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
914880,Hambleton Road Stamford,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
914880,Hambleton Road Stamford,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
914880,Hambleton Road Stamford,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
914880,Hambleton Road Stamford,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
914880,Hambleton Road Stamford,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.29
914880,Hambleton Road Stamford,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.61
914880,Hambleton Road Stamford,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.35
914880,Hambleton Road Stamford,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,21.6
914880,Hambleton Road Stamford,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
914880,Hambleton Road Stamford,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
914880,Hambleton Road Stamford,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
914880,Hambleton Road Stamford,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,14.6
914880,Hambleton Road Stamford,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
914880,Hambleton Road Stamford,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
914880,Hambleton Road Stamford,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
914880,Hambleton Road Stamford,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
914880,Hambleton Road Stamford,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
914880,Hambleton Road Stamford,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
914880,Hambleton Road Stamford,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
914880,Hambleton Road Stamford,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
914880,Hambleton Road Stamford,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
914880,Hambleton Road Stamford,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.05
914880,Hambleton Road Stamford,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.85
914880,Hambleton Road Stamford,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.64
914880,Hambleton Road Stamford,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
914880,Hambleton Road Stamford,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
914880,Hambleton Road Stamford,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
914880,Hambleton Road Stamford,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
914880,Hambleton Road Stamford,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
914880,Hambleton Road Stamford,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
914880,Hambleton Road Stamford,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
914880,Hambleton Road Stamford,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.47
914880,Hambleton Road Stamford,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.57
914880,Hambleton Road Stamford,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.83
914880,Hambleton Road Stamford,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,26.4
914880,Hambleton Road Stamford,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.5
914880,Hambleton Road Stamford,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
914880,Hambleton Road Stamford,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
914880,Hambleton Road Stamford,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
914880,Hambleton Road Stamford,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
914880,Hambleton Road Stamford,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
914880,Hambleton Road Stamford,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.22
914880,Hambleton Road Stamford,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.91
914880,Hambleton Road Stamford,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.19
914880,Hambleton Road Stamford,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,8.8
914880,Hambleton Road Stamford,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
914880,Hambleton Road Stamford,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
914880,Hambleton Road Stamford,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
914880,Hambleton Road Stamford,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
914880,Hambleton Road Stamford,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
914880,Hambleton Road Stamford,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.01
914880,Hambleton Road Stamford,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.54
914880,Hambleton Road Stamford,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.28
914880,Hambleton Road Stamford,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.36
914880,Hambleton Road Stamford,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,25.0
914880,Hambleton Road Stamford,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
914880,Hambleton Road Stamford,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
914880,Hambleton Road Stamford,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
914880,Hambleton Road Stamford,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.52
914880,Hambleton Road Stamford,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
914880,Hambleton Road Stamford,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
914880,Hambleton Road Stamford,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.65
914880,Hambleton Road Stamford,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.94
914880,Hambleton Road Stamford,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.66
914880,Hambleton Road Stamford,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,20.7
914880,Hambleton Road Stamford,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
914880,Hambleton Road Stamford,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
914880,Hambleton Road Stamford,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
914880,Hambleton Road Stamford,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,14.7
914880,Hambleton Road Stamford,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
914880,Hambleton Road Stamford,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
914880,Hambleton Road Stamford,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
914880,Hambleton Road Stamford,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
914880,Hambleton Road Stamford,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
914880,Hambleton Road Stamford,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
914880,Hambleton Road Stamford,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
914880,Hambleton Road Stamford,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
914880,Hambleton Road Stamford,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
914880,Hambleton Road Stamford,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.88
914880,Hambleton Road Stamford,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.69
914880,Hambleton Road Stamford,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.04
914880,Hambleton Road Stamford,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
914880,Hambleton Road Stamford,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
914880,Hambleton Road Stamford,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
914880,Hambleton Road Stamford,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
914880,Hambleton Road Stamford,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
914880,Hambleton Road Stamford,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
914880,Hambleton Road Stamford,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
914880,Hambleton Road Stamford,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.39
914880,Hambleton Road Stamford,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.73
914880,Hambleton Road Stamford,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.86
914880,Hambleton Road Stamford,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,26.3
914880,Hambleton Road Stamford,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.6
914880,Hambleton Road Stamford,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.3
914880,Hambleton Road Stamford,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
914880,Hambleton Road Stamford,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
914880,Hambleton Road Stamford,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
914880,Hambleton Road Stamford,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
914880,Hambleton Road Stamford,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.14
914880,Hambleton Road Stamford,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.48
914880,Hambleton Road Stamford,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.41
914880,Hambleton Road Stamford,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,6.3
914880,Hambleton Road Stamford,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
914880,Hambleton Road Stamford,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
914880,Hambleton Road Stamford,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
914880,Hambleton Road Stamford,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
914880,Hambleton Road Stamford,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
914880,Hambleton Road Stamford,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.18
914880,Hambleton Road Stamford,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.21
914880,Hambleton Road Stamford,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.31
914880,Hambleton Road Stamford,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.73
914880,Hambleton Road Stamford,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,25.6
914880,Hambleton Road Stamford,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
914880,Hambleton Road Stamford,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
914880,Hambleton Road Stamford,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
914880,Hambleton Road Stamford,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
914880,Hambleton Road Stamford,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
914880,Hambleton Road Stamford,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
914880,Hambleton Road Stamford,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.56
914880,Hambleton Road Stamford,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.9
914880,Hambleton Road Stamford,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.03
914880,Hambleton Road Stamford,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,23.2
914880,Hambleton Road Stamford,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
914880,Hambleton Road Stamford,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
914880,Hambleton Road Stamford,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
914880,Hambleton Road Stamford,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,14.8
914880,Hambleton Road Stamford,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
914880,Hambleton Road Stamford,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
914880,Hambleton Road Stamford,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
914880,Hambleton Road Stamford,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
914880,Hambleton Road Stamford,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
914880,Hambleton Road Stamford,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
914880,Hambleton Road Stamford,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
914880,Hambleton Road Stamford,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
914880,Hambleton Road Stamford,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
914880,Hambleton Road Stamford,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.31
914880,Hambleton Road Stamford,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.42
914880,Hambleton Road Stamford,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.04
914880,Hambleton Road Stamford,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
914880,Hambleton Road Stamford,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
914880,Hambleton Road Stamford,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
914880,Hambleton Road Stamford,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
914880,Hambleton Road Stamford,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
914880,Hambleton Road Stamford,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
914880,Hambleton Road Stamford,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
914880,Hambleton Road Stamford,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.41
914880,Hambleton Road Stamford,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.16
914880,Hambleton Road Stamford,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.77
914880,Hambleton Road Stamford,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,28.8
914880,Hambleton Road Stamford,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.1
914880,Hambleton Road Stamford,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
914880,Hambleton Road Stamford,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
914880,Hambleton Road Stamford,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
914880,Hambleton Road Stamford,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
914880,Hambleton Road Stamford,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
914880,Hambleton Road Stamford,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.1
914880,Hambleton Road Stamford,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.43
914880,Hambleton Road Stamford,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.09
914880,Hambleton Road Stamford,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,7.2
914880,Hambleton Road Stamford,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
914880,Hambleton Road Stamford,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
914880,Hambleton Road Stamford,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
914880,Hambleton Road Stamford,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
914880,Hambleton Road Stamford,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
914880,Hambleton Road Stamford,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.44
914880,Hambleton Road Stamford,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.06
914880,Hambleton Road Stamford,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.02
914880,Hambleton Road Stamford,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.79
914880,Hambleton Road Stamford,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,21.2
914880,Hambleton Road Stamford,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
914880,Hambleton Road Stamford,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
914880,Hambleton Road Stamford,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
914880,Hambleton Road Stamford,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
914880,Hambleton Road Stamford,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
914880,Hambleton Road Stamford,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
914880,Hambleton Road Stamford,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.3
914880,Hambleton Road Stamford,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.48
914880,Hambleton Road Stamford,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.03
914880,Hambleton Road Stamford,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,24.5
914880,Hambleton Road Stamford,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
914880,Hambleton Road Stamford,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
914880,Hambleton Road Stamford,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
914880,Hambleton Road Stamford,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,14.8
914880,Hambleton Road Stamford,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
914880,Hambleton Road Stamford,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
914880,Hambleton Road Stamford,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
914880,Hambleton Road Stamford,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
914880,Hambleton Road Stamford,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
914880,Hambleton Road Stamford,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
914880,Hambleton Road Stamford,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
914880,Hambleton Road Stamford,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
914880,Hambleton Road Stamford,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
914880,Hambleton Road Stamford,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.87
914880,Hambleton Road Stamford,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.09
914880,Hambleton Road Stamford,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.68
914880,Hambleton Road Stamford,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
914880,Hambleton Road Stamford,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
914880,Hambleton Road Stamford,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
914880,Hambleton Road Stamford,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
914880,Hambleton Road Stamford,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
914880,Hambleton Road Stamford,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
914880,Hambleton Road Stamford,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
914880,Hambleton Road Stamford,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.45
914880,Hambleton Road Stamford,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.66
914880,Hambleton Road Stamford,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.74
914880,Hambleton Road Stamford,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,27.8
914880,Hambleton Road Stamford,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.2
914880,Hambleton Road Stamford,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
914880,Hambleton Road Stamford,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.9
914880,Hambleton Road Stamford,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
914880,Hambleton Road Stamford,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
914880,Hambleton Road Stamford,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
914880,Hambleton Road Stamford,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.01
914880,Hambleton Road Stamford,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.22
914880,Hambleton Road Stamford,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.84
914880,Hambleton Road Stamford,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,7.0
914880,Hambleton Road Stamford,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
914880,Hambleton Road Stamford,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
914880,Hambleton Road Stamford,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
914880,Hambleton Road Stamford,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
914880,Hambleton Road Stamford,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
914880,Hambleton Road Stamford,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.33
914880,Hambleton Road Stamford,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.39
914880,Hambleton Road Stamford,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.88
914880,Hambleton Road Stamford,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.36
914880,Hambleton Road Stamford,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,28.3
914880,Hambleton Road Stamford,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
914880,Hambleton Road Stamford,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
914880,Hambleton Road Stamford,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
914880,Hambleton Road Stamford,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.7
914880,Hambleton Road Stamford,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
914880,Hambleton Road Stamford,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
914880,Hambleton Road Stamford,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.94
914880,Hambleton Road Stamford,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.62
914880,Hambleton Road Stamford,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.27
914880,Hambleton Road Stamford,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,23.7
914880,Hambleton Road Stamford,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.7
914880,Hambleton Road Stamford,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
914880,Hambleton Road Stamford,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
914880,Hambleton Road Stamford,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,14.8
914880,Hambleton Road Stamford,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
914880,Hambleton Road Stamford,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
914880,Hambleton Road Stamford,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
914880,Hambleton Road Stamford,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
914880,Hambleton Road Stamford,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
914880,Hambleton Road Stamford,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
914880,Hambleton Road Stamford,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
914880,Hambleton Road Stamford,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
914880,Hambleton Road Stamford,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
914880,Hambleton Road Stamford,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.79
914880,Hambleton Road Stamford,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.37
914880,Hambleton Road Stamford,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.22
914880,Hambleton Road Stamford,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
914880,Hambleton Road Stamford,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
914880,Hambleton Road Stamford,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
914880,Hambleton Road Stamford,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
914880,Hambleton Road Stamford,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
914880,Hambleton Road Stamford,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
914880,Hambleton Road Stamford,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
914880,Hambleton Road Stamford,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.59
914880,Hambleton Road Stamford,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.44
914880,Hambleton Road Stamford,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.83
914880,Hambleton Road Stamford,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,26.9
914880,Hambleton Road Stamford,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.6
914880,Hambleton Road Stamford,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
914880,Hambleton Road Stamford,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
914880,Hambleton Road Stamford,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
914880,Hambleton Road Stamford,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
914880,Hambleton Road Stamford,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
914880,Hambleton Road Stamford,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.06
914880,Hambleton Road Stamford,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.76
914880,Hambleton Road Stamford,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.97
914880,Hambleton Road Stamford,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,11.8
914880,Hambleton Road Stamford,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
914880,Hambleton Road Stamford,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
914880,Hambleton Road Stamford,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
914880,Hambleton Road Stamford,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
914880,Hambleton Road Stamford,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
914880,Hambleton Road Stamford,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.16
914880,Hambleton Road Stamford,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.7
914880,Hambleton Road Stamford,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.73
914880,Hambleton Road Stamford,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.12
914880,Hambleton Road Stamford,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,25.8
914880,Hambleton Road Stamford,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
914880,Hambleton Road Stamford,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
914880,Hambleton Road Stamford,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
914880,Hambleton Road Stamford,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.67
914880,Hambleton Road Stamford,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
914880,Hambleton Road Stamford,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.8
914880,Hambleton Road Stamford,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.39
914880,Hambleton Road Stamford,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.74
914880,Hambleton Road Stamford,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.24
914880,Hambleton Road Stamford,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,17.8
914880,Hambleton Road Stamford,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
914880,Hambleton Road Stamford,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
914880,Hambleton Road Stamford,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
914880,Hambleton Road Stamford,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,14.9
914880,Hambleton Road Stamford,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
914880,Hambleton Road Stamford,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
914880,Hambleton Road Stamford,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
914880,Hambleton Road Stamford,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
914880,Hambleton Road Stamford,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
914880,Hambleton Road Stamford,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
914880,Hambleton Road Stamford,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
914880,Hambleton Road Stamford,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
914880,Hambleton Road Stamford,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
914880,Hambleton Road Stamford,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.75
914880,Hambleton Road Stamford,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.66
914880,Hambleton Road Stamford,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.15
914880,Hambleton Road Stamford,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
914880,Hambleton Road Stamford,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
914880,Hambleton Road Stamford,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
914880,Hambleton Road Stamford,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
914880,Hambleton Road Stamford,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
914880,Hambleton Road Stamford,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
914880,Hambleton Road Stamford,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
914880,Hambleton Road Stamford,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.71
914880,Hambleton Road Stamford,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.57
914880,Hambleton Road Stamford,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.98
914880,Hambleton Road Stamford,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,30.7
914880,Hambleton Road Stamford,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
914880,Hambleton Road Stamford,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.8
914880,Hambleton Road Stamford,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.8
914880,Hambleton Road Stamford,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.53
914880,Hambleton Road Stamford,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
914880,Hambleton Road Stamford,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
914880,Hambleton Road Stamford,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.31
914880,Hambleton Road Stamford,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.49
914880,Hambleton Road Stamford,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.91
914880,Hambleton Road Stamford,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,19.8
914880,Hambleton Road Stamford,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
914880,Hambleton Road Stamford,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
914880,Hambleton Road Stamford,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
914880,Hambleton Road Stamford,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
914880,Hambleton Road Stamford,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
914880,Hambleton Road Stamford,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.72
914880,Hambleton Road Stamford,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.71
914880,Hambleton Road Stamford,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.97
914880,Hambleton Road Stamford,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.17
914880,Hambleton Road Stamford,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,20.5
914880,Hambleton Road Stamford,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
914880,Hambleton Road Stamford,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
914880,Hambleton Road Stamford,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
914880,Hambleton Road Stamford,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
914880,Hambleton Road Stamford,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
914880,Hambleton Road Stamford,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
914880,Hambleton Road Stamford,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.07
914880,Hambleton Road Stamford,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.13
914880,Hambleton Road Stamford,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.27
914880,Hambleton Road Stamford,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,14.6
914880,Hambleton Road Stamford,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
914880,Hambleton Road Stamford,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
914880,Hambleton Road Stamford,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
914880,Hambleton Road Stamford,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,14.9
914880,Hambleton Road Stamford,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
914880,Hambleton Road Stamford,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
914880,Hambleton Road Stamford,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
914880,Hambleton Road Stamford,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
914880,Hambleton Road Stamford,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
914880,Hambleton Road Stamford,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
914880,Hambleton Road Stamford,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
914880,Hambleton Road Stamford,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
914880,Hambleton Road Stamford,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
914880,Hambleton Road Stamford,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.8
914880,Hambleton Road Stamford,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.17
914880,Hambleton Road Stamford,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.33
914880,Hambleton Road Stamford,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
914880,Hambleton Road Stamford,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
914880,Hambleton Road Stamford,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
914880,Hambleton Road Stamford,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
914880,Hambleton Road Stamford,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
914880,Hambleton Road Stamford,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
914880,Hambleton Road Stamford,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
914880,Hambleton Road Stamford,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.74
914880,Hambleton Road Stamford,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.24
914880,Hambleton Road Stamford,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.97
914880,Hambleton Road Stamford,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,44.6
914880,Hambleton Road Stamford,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.2
914880,Hambleton Road Stamford,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.4
914880,Hambleton Road Stamford,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.8
914880,Hambleton Road Stamford,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.49
914880,Hambleton Road Stamford,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
914880,Hambleton Road Stamford,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
914880,Hambleton Road Stamford,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.98
914880,Hambleton Road Stamford,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.37
914880,Hambleton Road Stamford,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.17
914880,Hambleton Road Stamford,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,22.2
914880,Hambleton Road Stamford,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
914880,Hambleton Road Stamford,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
914880,Hambleton Road Stamford,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
914880,Hambleton Road Stamford,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
914880,Hambleton Road Stamford,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
914880,Hambleton Road Stamford,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.83
914880,Hambleton Road Stamford,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.57
914880,Hambleton Road Stamford,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.99
914880,Hambleton Road Stamford,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.49
914880,Hambleton Road Stamford,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,23.0
914880,Hambleton Road Stamford,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
914880,Hambleton Road Stamford,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
914880,Hambleton Road Stamford,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
914880,Hambleton Road Stamford,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.82
914880,Hambleton Road Stamford,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
914880,Hambleton Road Stamford,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
914880,Hambleton Road Stamford,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.49
914880,Hambleton Road Stamford,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.52
914880,Hambleton Road Stamford,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.43
914880,Hambleton Road Stamford,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,13.3
914880,Hambleton Road Stamford,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
914880,Hambleton Road Stamford,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
914880,Hambleton Road Stamford,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
914880,Hambleton Road Stamford,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,14.9
914880,Hambleton Road Stamford,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
914880,Hambleton Road Stamford,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
914880,Hambleton Road Stamford,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
914880,Hambleton Road Stamford,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
914880,Hambleton Road Stamford,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
914880,Hambleton Road Stamford,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
914880,Hambleton Road Stamford,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
914880,Hambleton Road Stamford,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
914880,Hambleton Road Stamford,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
914880,Hambleton Road Stamford,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.78
914880,Hambleton Road Stamford,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.11
914880,Hambleton Road Stamford,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.06
914880,Hambleton Road Stamford,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
914880,Hambleton Road Stamford,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
914880,Hambleton Road Stamford,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
914880,Hambleton Road Stamford,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
914880,Hambleton Road Stamford,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
914880,Hambleton Road Stamford,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
914880,Hambleton Road Stamford,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
914880,Hambleton Road Stamford,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.76
914880,Hambleton Road Stamford,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.67
914880,Hambleton Road Stamford,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.35
914880,Hambleton Road Stamford,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,46.3
914880,Hambleton Road Stamford,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.3
914880,Hambleton Road Stamford,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,68.5
914880,Hambleton Road Stamford,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
914880,Hambleton Road Stamford,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.34
914880,Hambleton Road Stamford,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
914880,Hambleton Road Stamford,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
914880,Hambleton Road Stamford,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
914880,Hambleton Road Stamford,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.22
914880,Hambleton Road Stamford,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.03
914880,Hambleton Road Stamford,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,22.2
914880,Hambleton Road Stamford,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
914880,Hambleton Road Stamford,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
914880,Hambleton Road Stamford,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
914880,Hambleton Road Stamford,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
914880,Hambleton Road Stamford,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
914880,Hambleton Road Stamford,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.15
