Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.37
914880,Hambleton Road Stamford,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.01
914880,Hambleton Road Stamford,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.9
914880,Hambleton Road Stamford,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,25.8
914880,Hambleton Road Stamford,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
914880,Hambleton Road Stamford,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
914880,Hambleton Road Stamford,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
914880,Hambleton Road Stamford,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
914880,Hambleton Road Stamford,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
914880,Hambleton Road Stamford,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
914880,Hambleton Road Stamford,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
914880,Hambleton Road Stamford,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.97
914880,Hambleton Road Stamford,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.17
914880,Hambleton Road Stamford,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,14.8
914880,Hambleton Road Stamford,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
914880,Hambleton Road Stamford,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
914880,Hambleton Road Stamford,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
914880,Hambleton Road Stamford,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,15.0
914880,Hambleton Road Stamford,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
914880,Hambleton Road Stamford,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
914880,Hambleton Road Stamford,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
914880,Hambleton Road Stamford,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
914880,Hambleton Road Stamford,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
914880,Hambleton Road Stamford,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
914880,Hambleton Road Stamford,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
914880,Hambleton Road Stamford,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
914880,Hambleton Road Stamford,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
914880,Hambleton Road Stamford,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.09
914880,Hambleton Road Stamford,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.88
914880,Hambleton Road Stamford,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.45
914880,Hambleton Road Stamford,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
914880,Hambleton Road Stamford,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
914880,Hambleton Road Stamford,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
914880,Hambleton Road Stamford,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
914880,Hambleton Road Stamford,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
914880,Hambleton Road Stamford,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
914880,Hambleton Road Stamford,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
914880,Hambleton Road Stamford,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.74
914880,Hambleton Road Stamford,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.35
914880,Hambleton Road Stamford,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.63
914880,Hambleton Road Stamford,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,55.0
914880,Hambleton Road Stamford,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.2
914880,Hambleton Road Stamford,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,70.9
914880,Hambleton Road Stamford,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
914880,Hambleton Road Stamford,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
914880,Hambleton Road Stamford,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
914880,Hambleton Road Stamford,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
914880,Hambleton Road Stamford,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.31
914880,Hambleton Road Stamford,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.13
914880,Hambleton Road Stamford,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.57
914880,Hambleton Road Stamford,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,24.4
914880,Hambleton Road Stamford,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
914880,Hambleton Road Stamford,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
914880,Hambleton Road Stamford,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
914880,Hambleton Road Stamford,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
914880,Hambleton Road Stamford,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
914880,Hambleton Road Stamford,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.17
914880,Hambleton Road Stamford,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.25
914880,Hambleton Road Stamford,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.79
914880,Hambleton Road Stamford,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.43
914880,Hambleton Road Stamford,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,28.2
914880,Hambleton Road Stamford,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
914880,Hambleton Road Stamford,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
914880,Hambleton Road Stamford,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
914880,Hambleton Road Stamford,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.11
914880,Hambleton Road Stamford,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
914880,Hambleton Road Stamford,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
914880,Hambleton Road Stamford,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.98
914880,Hambleton Road Stamford,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.95
914880,Hambleton Road Stamford,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.62
914880,Hambleton Road Stamford,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,14.6
914880,Hambleton Road Stamford,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
914880,Hambleton Road Stamford,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
914880,Hambleton Road Stamford,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
914880,Hambleton Road Stamford,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,15.0
914880,Hambleton Road Stamford,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
914880,Hambleton Road Stamford,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
914880,Hambleton Road Stamford,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
914880,Hambleton Road Stamford,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
914880,Hambleton Road Stamford,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
914880,Hambleton Road Stamford,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
914880,Hambleton Road Stamford,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
914880,Hambleton Road Stamford,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
914880,Hambleton Road Stamford,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
914880,Hambleton Road Stamford,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.28
914880,Hambleton Road Stamford,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.22
914880,Hambleton Road Stamford,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.25
914880,Hambleton Road Stamford,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
914880,Hambleton Road Stamford,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
914880,Hambleton Road Stamford,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
914880,Hambleton Road Stamford,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
914880,Hambleton Road Stamford,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
914880,Hambleton Road Stamford,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
914880,Hambleton Road Stamford,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
914880,Hambleton Road Stamford,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.52
914880,Hambleton Road Stamford,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.13
914880,Hambleton Road Stamford,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.69
914880,Hambleton Road Stamford,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,54.6
914880,Hambleton Road Stamford,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.4
914880,Hambleton Road Stamford,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,70.1
914880,Hambleton Road Stamford,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
914880,Hambleton Road Stamford,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
914880,Hambleton Road Stamford,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
914880,Hambleton Road Stamford,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
914880,Hambleton Road Stamford,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.73
914880,Hambleton Road Stamford,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.46
914880,Hambleton Road Stamford,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.87
914880,Hambleton Road Stamford,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,30.6
914880,Hambleton Road Stamford,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
914880,Hambleton Road Stamford,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
914880,Hambleton Road Stamford,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
914880,Hambleton Road Stamford,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
914880,Hambleton Road Stamford,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
914880,Hambleton Road Stamford,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.81
914880,Hambleton Road Stamford,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.97
914880,Hambleton Road Stamford,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.79
914880,Hambleton Road Stamford,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.34
914880,Hambleton Road Stamford,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,28.0
914880,Hambleton Road Stamford,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
914880,Hambleton Road Stamford,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
914880,Hambleton Road Stamford,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
914880,Hambleton Road Stamford,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.14
914880,Hambleton Road Stamford,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
914880,Hambleton Road Stamford,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
914880,Hambleton Road Stamford,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.13
914880,Hambleton Road Stamford,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.58
914880,Hambleton Road Stamford,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.29
914880,Hambleton Road Stamford,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,14.3
914880,Hambleton Road Stamford,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
914880,Hambleton Road Stamford,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
914880,Hambleton Road Stamford,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
914880,Hambleton Road Stamford,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,15.0
914880,Hambleton Road Stamford,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
914880,Hambleton Road Stamford,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
914880,Hambleton Road Stamford,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
914880,Hambleton Road Stamford,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
914880,Hambleton Road Stamford,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
914880,Hambleton Road Stamford,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
914880,Hambleton Road Stamford,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
914880,Hambleton Road Stamford,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
914880,Hambleton Road Stamford,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
914880,Hambleton Road Stamford,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.35
914880,Hambleton Road Stamford,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.96
914880,Hambleton Road Stamford,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.19
914880,Hambleton Road Stamford,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
914880,Hambleton Road Stamford,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
914880,Hambleton Road Stamford,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
914880,Hambleton Road Stamford,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
914880,Hambleton Road Stamford,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
914880,Hambleton Road Stamford,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
914880,Hambleton Road Stamford,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
914880,Hambleton Road Stamford,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.46
914880,Hambleton Road Stamford,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.06
914880,Hambleton Road Stamford,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.8
914880,Hambleton Road Stamford,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,51.9
914880,Hambleton Road Stamford,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.2
914880,Hambleton Road Stamford,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,66.4
914880,Hambleton Road Stamford,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
914880,Hambleton Road Stamford,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
914880,Hambleton Road Stamford,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
914880,Hambleton Road Stamford,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
914880,Hambleton Road Stamford,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.92
914880,Hambleton Road Stamford,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.51
914880,Hambleton Road Stamford,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.17
914880,Hambleton Road Stamford,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,33.0
914880,Hambleton Road Stamford,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
914880,Hambleton Road Stamford,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
914880,Hambleton Road Stamford,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
914880,Hambleton Road Stamford,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
914880,Hambleton Road Stamford,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
914880,Hambleton Road Stamford,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.85
914880,Hambleton Road Stamford,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.88
914880,Hambleton Road Stamford,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.62
914880,Hambleton Road Stamford,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.17
914880,Hambleton Road Stamford,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,29.4
914880,Hambleton Road Stamford,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
914880,Hambleton Road Stamford,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
914880,Hambleton Road Stamford,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
914880,Hambleton Road Stamford,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.04
914880,Hambleton Road Stamford,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
914880,Hambleton Road Stamford,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
914880,Hambleton Road Stamford,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.83
914880,Hambleton Road Stamford,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.94
914880,Hambleton Road Stamford,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.29
914880,Hambleton Road Stamford,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (RMS),A,14.6
914880,Hambleton Road Stamford,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
914880,Hambleton Road Stamford,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
914880,Hambleton Road Stamford,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
914880,Hambleton Road Stamford,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,15.1
914880,Hambleton Road Stamford,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
914880,Hambleton Road Stamford,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
914880,Hambleton Road Stamford,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
914880,Hambleton Road Stamford,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
914880,Hambleton Road Stamford,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
914880,Hambleton Road Stamford,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
914880,Hambleton Road Stamford,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
914880,Hambleton Road Stamford,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
914880,Hambleton Road Stamford,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
914880,Hambleton Road Stamford,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.1
914880,Hambleton Road Stamford,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.13
914880,Hambleton Road Stamford,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.43
914880,Hambleton Road Stamford,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
914880,Hambleton Road Stamford,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
914880,Hambleton Road Stamford,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
914880,Hambleton Road Stamford,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
914880,Hambleton Road Stamford,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.39
914880,Hambleton Road Stamford,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
914880,Hambleton Road Stamford,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
914880,Hambleton Road Stamford,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.64
914880,Hambleton Road Stamford,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.83
914880,Hambleton Road Stamford,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.87
914880,Hambleton Road Stamford,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,53.0
914880,Hambleton Road Stamford,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.2
914880,Hambleton Road Stamford,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,68.9
914880,Hambleton Road Stamford,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
914880,Hambleton Road Stamford,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
914880,Hambleton Road Stamford,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.66
914880,Hambleton Road Stamford,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
914880,Hambleton Road Stamford,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.86
914880,Hambleton Road Stamford,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.04
914880,Hambleton Road Stamford,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.12
914880,Hambleton Road Stamford,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,35.1
914880,Hambleton Road Stamford,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
914880,Hambleton Road Stamford,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
914880,Hambleton Road Stamford,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
914880,Hambleton Road Stamford,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
914880,Hambleton Road Stamford,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
914880,Hambleton Road Stamford,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.14
914880,Hambleton Road Stamford,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.61
914880,Hambleton Road Stamford,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.94
914880,Hambleton Road Stamford,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.97
914880,Hambleton Road Stamford,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,28.6
914880,Hambleton Road Stamford,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
914880,Hambleton Road Stamford,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
914880,Hambleton Road Stamford,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
914880,Hambleton Road Stamford,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.18
914880,Hambleton Road Stamford,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
914880,Hambleton Road Stamford,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
914880,Hambleton Road Stamford,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.38
914880,Hambleton Road Stamford,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.63
914880,Hambleton Road Stamford,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.67
914880,Hambleton Road Stamford,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (RMS),A,12.5
914880,Hambleton Road Stamford,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
914880,Hambleton Road Stamford,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
914880,Hambleton Road Stamford,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
914880,Hambleton Road Stamford,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,15.1
914880,Hambleton Road Stamford,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
914880,Hambleton Road Stamford,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
914880,Hambleton Road Stamford,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
914880,Hambleton Road Stamford,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
914880,Hambleton Road Stamford,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
914880,Hambleton Road Stamford,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
914880,Hambleton Road Stamford,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
914880,Hambleton Road Stamford,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914880,Hambleton Road Stamford,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
914880,Hambleton Road Stamford,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.5
914880,Hambleton Road Stamford,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.44
914880,Hambleton Road Stamford,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.64
914880,Hambleton Road Stamford,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
914880,Hambleton Road Stamford,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
914880,Hambleton Road Stamford,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
914880,Hambleton Road Stamford,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
914880,Hambleton Road Stamford,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
914880,Hambleton Road Stamford,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
914880,Hambleton Road Stamford,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
914880,Hambleton Road Stamford,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.72
914880,Hambleton Road Stamford,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.89
914880,Hambleton Road Stamford,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.9
914880,Hambleton Road Stamford,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,53.0
914880,Hambleton Road Stamford,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
914880,Hambleton Road Stamford,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,68.9
914880,Hambleton Road Stamford,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
914880,Hambleton Road Stamford,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
914880,Hambleton Road Stamford,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.61
914880,Hambleton Road Stamford,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
914880,Hambleton Road Stamford,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.26
914880,Hambleton Road Stamford,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.1
914880,Hambleton Road Stamford,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.83
914880,Hambleton Road Stamford,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,38.0
914880,Hambleton Road Stamford,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
914880,Hambleton Road Stamford,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
914880,Hambleton Road Stamford,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
914880,Hambleton Road Stamford,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
914880,Hambleton Road Stamford,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
914880,Hambleton Road Stamford,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.25
914880,Hambleton Road Stamford,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.29
914880,Hambleton Road Stamford,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.86
914880,Hambleton Road Stamford,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.22
914880,Hambleton Road Stamford,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,24.6
914880,Hambleton Road Stamford,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
914880,Hambleton Road Stamford,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
914880,Hambleton Road Stamford,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
914880,Hambleton Road Stamford,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.95
914880,Hambleton Road Stamford,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
914880,Hambleton Road Stamford,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
914880,Hambleton Road Stamford,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.22
914880,Hambleton Road Stamford,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.6
914880,Hambleton Road Stamford,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.55
914880,Hambleton Road Stamford,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (RMS),A,14.4
914880,Hambleton Road Stamford,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
914880,Hambleton Road Stamford,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
914880,Hambleton Road Stamford,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
914880,Hambleton Road Stamford,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,15.1
914880,Hambleton Road Stamford,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
914880,Hambleton Road Stamford,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
914880,Hambleton Road Stamford,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
914880,Hambleton Road Stamford,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
914880,Hambleton Road Stamford,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
914880,Hambleton Road Stamford,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
914880,Hambleton Road Stamford,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
914880,Hambleton Road Stamford,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
914880,Hambleton Road Stamford,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
914880,Hambleton Road Stamford,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.49
914880,Hambleton Road Stamford,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.45
914880,Hambleton Road Stamford,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.51
914880,Hambleton Road Stamford,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
914880,Hambleton Road Stamford,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
914880,Hambleton Road Stamford,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
914880,Hambleton Road Stamford,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
914880,Hambleton Road Stamford,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
914880,Hambleton Road Stamford,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
914880,Hambleton Road Stamford,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
914880,Hambleton Road Stamford,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.47
914880,Hambleton Road Stamford,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.95
914880,Hambleton Road Stamford,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.01
914880,Hambleton Road Stamford,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,54.6
914880,Hambleton Road Stamford,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.2
914880,Hambleton Road Stamford,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,69.2
914880,Hambleton Road Stamford,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
914880,Hambleton Road Stamford,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.37
914880,Hambleton Road Stamford,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.48
914880,Hambleton Road Stamford,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
914880,Hambleton Road Stamford,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.07
914880,Hambleton Road Stamford,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.96
914880,Hambleton Road Stamford,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.62
914880,Hambleton Road Stamford,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,38.7
914880,Hambleton Road Stamford,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
914880,Hambleton Road Stamford,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
914880,Hambleton Road Stamford,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
914880,Hambleton Road Stamford,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
914880,Hambleton Road Stamford,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
914880,Hambleton Road Stamford,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.33
914880,Hambleton Road Stamford,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.68
914880,Hambleton Road Stamford,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.84
914880,Hambleton Road Stamford,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.94
914880,Hambleton Road Stamford,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,27.8
914880,Hambleton Road Stamford,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
914880,Hambleton Road Stamford,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
914880,Hambleton Road Stamford,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
914880,Hambleton Road Stamford,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.09
914880,Hambleton Road Stamford,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
914880,Hambleton Road Stamford,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
914880,Hambleton Road Stamford,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.04
914880,Hambleton Road Stamford,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.76
914880,Hambleton Road Stamford,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.68
914880,Hambleton Road Stamford,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (RMS),A,14.3
914880,Hambleton Road Stamford,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
914880,Hambleton Road Stamford,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
914880,Hambleton Road Stamford,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
914880,Hambleton Road Stamford,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,15.1
914880,Hambleton Road Stamford,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
914880,Hambleton Road Stamford,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
914880,Hambleton Road Stamford,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
914880,Hambleton Road Stamford,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
914880,Hambleton Road Stamford,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
914880,Hambleton Road Stamford,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
914880,Hambleton Road Stamford,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
914880,Hambleton Road Stamford,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
914880,Hambleton Road Stamford,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
914880,Hambleton Road Stamford,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.27
914880,Hambleton Road Stamford,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.51
914880,Hambleton Road Stamford,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.25
914880,Hambleton Road Stamford,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
914880,Hambleton Road Stamford,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
914880,Hambleton Road Stamford,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
914880,Hambleton Road Stamford,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
914880,Hambleton Road Stamford,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
914880,Hambleton Road Stamford,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
914880,Hambleton Road Stamford,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
914880,Hambleton Road Stamford,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.47
914880,Hambleton Road Stamford,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.01
914880,Hambleton Road Stamford,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.15
914880,Hambleton Road Stamford,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,54.8
914880,Hambleton Road Stamford,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.1
914880,Hambleton Road Stamford,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,69.5
914880,Hambleton Road Stamford,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
914880,Hambleton Road Stamford,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
914880,Hambleton Road Stamford,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.57
914880,Hambleton Road Stamford,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
914880,Hambleton Road Stamford,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.86
914880,Hambleton Road Stamford,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.55
914880,Hambleton Road Stamford,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.67
914880,Hambleton Road Stamford,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,38.1
914880,Hambleton Road Stamford,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
914880,Hambleton Road Stamford,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
914880,Hambleton Road Stamford,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
914880,Hambleton Road Stamford,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
914880,Hambleton Road Stamford,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
914880,Hambleton Road Stamford,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.07
914880,Hambleton Road Stamford,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.44
914880,Hambleton Road Stamford,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.92
914880,Hambleton Road Stamford,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.03
914880,Hambleton Road Stamford,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,28.5
914880,Hambleton Road Stamford,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
914880,Hambleton Road Stamford,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
914880,Hambleton Road Stamford,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
914880,Hambleton Road Stamford,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.66
914880,Hambleton Road Stamford,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
914880,Hambleton Road Stamford,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
914880,Hambleton Road Stamford,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.89
914880,Hambleton Road Stamford,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.33
914880,Hambleton Road Stamford,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.22
914880,Hambleton Road Stamford,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (RMS),A,12.6
914880,Hambleton Road Stamford,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
914880,Hambleton Road Stamford,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
914880,Hambleton Road Stamford,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
914880,Hambleton Road Stamford,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,15.2
914880,Hambleton Road Stamford,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
914880,Hambleton Road Stamford,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
914880,Hambleton Road Stamford,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
914880,Hambleton Road Stamford,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
914880,Hambleton Road Stamford,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
914880,Hambleton Road Stamford,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
914880,Hambleton Road Stamford,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
914880,Hambleton Road Stamford,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
914880,Hambleton Road Stamford,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
914880,Hambleton Road Stamford,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.66
914880,Hambleton Road Stamford,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.82
914880,Hambleton Road Stamford,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.08
914880,Hambleton Road Stamford,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
914880,Hambleton Road Stamford,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
914880,Hambleton Road Stamford,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
914880,Hambleton Road Stamford,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
914880,Hambleton Road Stamford,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
914880,Hambleton Road Stamford,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
914880,Hambleton Road Stamford,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
914880,Hambleton Road Stamford,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.52
914880,Hambleton Road Stamford,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.37
914880,Hambleton Road Stamford,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.08
914880,Hambleton Road Stamford,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,55.4
914880,Hambleton Road Stamford,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.5
914880,Hambleton Road Stamford,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,70.9
914880,Hambleton Road Stamford,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
914880,Hambleton Road Stamford,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
914880,Hambleton Road Stamford,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.53
914880,Hambleton Road Stamford,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
914880,Hambleton Road Stamford,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.89
914880,Hambleton Road Stamford,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.43
914880,Hambleton Road Stamford,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.77
914880,Hambleton Road Stamford,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,37.2
914880,Hambleton Road Stamford,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
914880,Hambleton Road Stamford,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
914880,Hambleton Road Stamford,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
914880,Hambleton Road Stamford,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
914880,Hambleton Road Stamford,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
914880,Hambleton Road Stamford,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.2
914880,Hambleton Road Stamford,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.3
914880,Hambleton Road Stamford,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.08
914880,Hambleton Road Stamford,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.82
914880,Hambleton Road Stamford,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,23.2
914880,Hambleton Road Stamford,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
914880,Hambleton Road Stamford,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
914880,Hambleton Road Stamford,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
914880,Hambleton Road Stamford,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
914880,Hambleton Road Stamford,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
914880,Hambleton Road Stamford,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
914880,Hambleton Road Stamford,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.21
914880,Hambleton Road Stamford,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.93
914880,Hambleton Road Stamford,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.01
914880,Hambleton Road Stamford,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (RMS),A,18.9
914880,Hambleton Road Stamford,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
914880,Hambleton Road Stamford,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
914880,Hambleton Road Stamford,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
914880,Hambleton Road Stamford,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,15.3
914880,Hambleton Road Stamford,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
914880,Hambleton Road Stamford,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
914880,Hambleton Road Stamford,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
914880,Hambleton Road Stamford,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
914880,Hambleton Road Stamford,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
914880,Hambleton Road Stamford,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
914880,Hambleton Road Stamford,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
914880,Hambleton Road Stamford,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
914880,Hambleton Road Stamford,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
914880,Hambleton Road Stamford,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.93
914880,Hambleton Road Stamford,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.81
914880,Hambleton Road Stamford,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.67
914880,Hambleton Road Stamford,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
914880,Hambleton Road Stamford,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
914880,Hambleton Road Stamford,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
914880,Hambleton Road Stamford,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
914880,Hambleton Road Stamford,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
914880,Hambleton Road Stamford,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
914880,Hambleton Road Stamford,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
914880,Hambleton Road Stamford,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.58
914880,Hambleton Road Stamford,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.54
914880,Hambleton Road Stamford,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.01
914880,Hambleton Road Stamford,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,55.5
914880,Hambleton Road Stamford,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.8
914880,Hambleton Road Stamford,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,71.6
914880,Hambleton Road Stamford,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
914880,Hambleton Road Stamford,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
914880,Hambleton Road Stamford,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.53
