Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
914880,Hambleton Road Stamford,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.96
914880,Hambleton Road Stamford,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.67
914880,Hambleton Road Stamford,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.79
914880,Hambleton Road Stamford,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,36.4
914880,Hambleton Road Stamford,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
914880,Hambleton Road Stamford,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
914880,Hambleton Road Stamford,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
914880,Hambleton Road Stamford,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
914880,Hambleton Road Stamford,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
914880,Hambleton Road Stamford,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.28
914880,Hambleton Road Stamford,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.77
914880,Hambleton Road Stamford,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.05
914880,Hambleton Road Stamford,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.62
914880,Hambleton Road Stamford,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,32.1
914880,Hambleton Road Stamford,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
914880,Hambleton Road Stamford,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
914880,Hambleton Road Stamford,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
914880,Hambleton Road Stamford,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
914880,Hambleton Road Stamford,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
914880,Hambleton Road Stamford,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
914880,Hambleton Road Stamford,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.71
914880,Hambleton Road Stamford,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.52
914880,Hambleton Road Stamford,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.1
914880,Hambleton Road Stamford,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (RMS),A,14.8
914880,Hambleton Road Stamford,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
914880,Hambleton Road Stamford,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
914880,Hambleton Road Stamford,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
914880,Hambleton Road Stamford,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,15.3
914880,Hambleton Road Stamford,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
914880,Hambleton Road Stamford,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
914880,Hambleton Road Stamford,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
914880,Hambleton Road Stamford,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
914880,Hambleton Road Stamford,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
914880,Hambleton Road Stamford,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
914880,Hambleton Road Stamford,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
914880,Hambleton Road Stamford,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
914880,Hambleton Road Stamford,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
914880,Hambleton Road Stamford,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.01
914880,Hambleton Road Stamford,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.78
914880,Hambleton Road Stamford,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.52
914880,Hambleton Road Stamford,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
914880,Hambleton Road Stamford,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
914880,Hambleton Road Stamford,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
914880,Hambleton Road Stamford,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
914880,Hambleton Road Stamford,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
914880,Hambleton Road Stamford,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
914880,Hambleton Road Stamford,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
914880,Hambleton Road Stamford,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.45
914880,Hambleton Road Stamford,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.95
914880,Hambleton Road Stamford,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.91
914880,Hambleton Road Stamford,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,54.4
914880,Hambleton Road Stamford,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.2
914880,Hambleton Road Stamford,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,69.3
914880,Hambleton Road Stamford,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
914880,Hambleton Road Stamford,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
914880,Hambleton Road Stamford,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.76
914880,Hambleton Road Stamford,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
914880,Hambleton Road Stamford,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.86
914880,Hambleton Road Stamford,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.02
914880,Hambleton Road Stamford,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.73
914880,Hambleton Road Stamford,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,37.5
914880,Hambleton Road Stamford,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
914880,Hambleton Road Stamford,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
914880,Hambleton Road Stamford,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
914880,Hambleton Road Stamford,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
914880,Hambleton Road Stamford,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
914880,Hambleton Road Stamford,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.49
914880,Hambleton Road Stamford,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.25
914880,Hambleton Road Stamford,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.06
914880,Hambleton Road Stamford,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.22
914880,Hambleton Road Stamford,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,25.8
914880,Hambleton Road Stamford,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
914880,Hambleton Road Stamford,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
914880,Hambleton Road Stamford,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
914880,Hambleton Road Stamford,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.09
914880,Hambleton Road Stamford,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
914880,Hambleton Road Stamford,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
914880,Hambleton Road Stamford,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.42
914880,Hambleton Road Stamford,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.19
914880,Hambleton Road Stamford,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.31
914880,Hambleton Road Stamford,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (RMS),A,14.8
914880,Hambleton Road Stamford,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
914880,Hambleton Road Stamford,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
914880,Hambleton Road Stamford,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
914880,Hambleton Road Stamford,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,15.4
914880,Hambleton Road Stamford,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
914880,Hambleton Road Stamford,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
914880,Hambleton Road Stamford,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
914880,Hambleton Road Stamford,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
914880,Hambleton Road Stamford,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
914880,Hambleton Road Stamford,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
914880,Hambleton Road Stamford,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
914880,Hambleton Road Stamford,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
914880,Hambleton Road Stamford,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
914880,Hambleton Road Stamford,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.98
914880,Hambleton Road Stamford,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.23
914880,Hambleton Road Stamford,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.17
914880,Hambleton Road Stamford,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
914880,Hambleton Road Stamford,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
914880,Hambleton Road Stamford,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
914880,Hambleton Road Stamford,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
914880,Hambleton Road Stamford,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
914880,Hambleton Road Stamford,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
914880,Hambleton Road Stamford,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
914880,Hambleton Road Stamford,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.48
914880,Hambleton Road Stamford,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.21
914880,Hambleton Road Stamford,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.8
914880,Hambleton Road Stamford,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,55.1
914880,Hambleton Road Stamford,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.3
914880,Hambleton Road Stamford,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,70.3
914880,Hambleton Road Stamford,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
914880,Hambleton Road Stamford,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
914880,Hambleton Road Stamford,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.69
914880,Hambleton Road Stamford,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
914880,Hambleton Road Stamford,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.47
914880,Hambleton Road Stamford,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.36
914880,Hambleton Road Stamford,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.7
914880,Hambleton Road Stamford,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,25.7
914880,Hambleton Road Stamford,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
914880,Hambleton Road Stamford,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
914880,Hambleton Road Stamford,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
914880,Hambleton Road Stamford,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
914880,Hambleton Road Stamford,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
914880,Hambleton Road Stamford,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.25
914880,Hambleton Road Stamford,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.3
914880,Hambleton Road Stamford,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.12
914880,Hambleton Road Stamford,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.93
914880,Hambleton Road Stamford,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,26.4
914880,Hambleton Road Stamford,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
914880,Hambleton Road Stamford,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
914880,Hambleton Road Stamford,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
914880,Hambleton Road Stamford,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.9
914880,Hambleton Road Stamford,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
914880,Hambleton Road Stamford,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
914880,Hambleton Road Stamford,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.11
914880,Hambleton Road Stamford,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.94
914880,Hambleton Road Stamford,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.35
914880,Hambleton Road Stamford,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (RMS),A,13.9
914880,Hambleton Road Stamford,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
914880,Hambleton Road Stamford,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
914880,Hambleton Road Stamford,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
914880,Hambleton Road Stamford,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,15.4
914880,Hambleton Road Stamford,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
914880,Hambleton Road Stamford,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
914880,Hambleton Road Stamford,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
914880,Hambleton Road Stamford,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
914880,Hambleton Road Stamford,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
914880,Hambleton Road Stamford,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
914880,Hambleton Road Stamford,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
914880,Hambleton Road Stamford,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
914880,Hambleton Road Stamford,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
914880,Hambleton Road Stamford,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.36
914880,Hambleton Road Stamford,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.62
914880,Hambleton Road Stamford,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.78
914880,Hambleton Road Stamford,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
914880,Hambleton Road Stamford,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
914880,Hambleton Road Stamford,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
914880,Hambleton Road Stamford,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
914880,Hambleton Road Stamford,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
914880,Hambleton Road Stamford,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
914880,Hambleton Road Stamford,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
914880,Hambleton Road Stamford,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.68
914880,Hambleton Road Stamford,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.59
914880,Hambleton Road Stamford,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.87
914880,Hambleton Road Stamford,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,59.2
914880,Hambleton Road Stamford,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.2
914880,Hambleton Road Stamford,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,76.1
914880,Hambleton Road Stamford,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
914880,Hambleton Road Stamford,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
914880,Hambleton Road Stamford,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.63
914880,Hambleton Road Stamford,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
914880,Hambleton Road Stamford,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.14
914880,Hambleton Road Stamford,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.39
914880,Hambleton Road Stamford,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.63
914880,Hambleton Road Stamford,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,21.9
914880,Hambleton Road Stamford,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
914880,Hambleton Road Stamford,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
914880,Hambleton Road Stamford,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
914880,Hambleton Road Stamford,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
914880,Hambleton Road Stamford,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
914880,Hambleton Road Stamford,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.0
914880,Hambleton Road Stamford,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.17
914880,Hambleton Road Stamford,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.99
914880,Hambleton Road Stamford,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.33
914880,Hambleton Road Stamford,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,25.8
914880,Hambleton Road Stamford,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
914880,Hambleton Road Stamford,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
914880,Hambleton Road Stamford,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
914880,Hambleton Road Stamford,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.84
914880,Hambleton Road Stamford,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
914880,Hambleton Road Stamford,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
914880,Hambleton Road Stamford,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.21
914880,Hambleton Road Stamford,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.62
914880,Hambleton Road Stamford,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.1
914880,Hambleton Road Stamford,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (RMS),A,14.6
914880,Hambleton Road Stamford,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
914880,Hambleton Road Stamford,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
914880,Hambleton Road Stamford,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
914880,Hambleton Road Stamford,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,15.4
914880,Hambleton Road Stamford,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
914880,Hambleton Road Stamford,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
914880,Hambleton Road Stamford,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
914880,Hambleton Road Stamford,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
914880,Hambleton Road Stamford,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
914880,Hambleton Road Stamford,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
914880,Hambleton Road Stamford,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
914880,Hambleton Road Stamford,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
914880,Hambleton Road Stamford,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
914880,Hambleton Road Stamford,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.2
914880,Hambleton Road Stamford,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.59
914880,Hambleton Road Stamford,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.94
914880,Hambleton Road Stamford,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
914880,Hambleton Road Stamford,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
914880,Hambleton Road Stamford,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
914880,Hambleton Road Stamford,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
914880,Hambleton Road Stamford,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
914880,Hambleton Road Stamford,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
914880,Hambleton Road Stamford,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
914880,Hambleton Road Stamford,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.6
914880,Hambleton Road Stamford,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.27
914880,Hambleton Road Stamford,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.79
914880,Hambleton Road Stamford,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,58.3
914880,Hambleton Road Stamford,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
914880,Hambleton Road Stamford,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,74.9
914880,Hambleton Road Stamford,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
914880,Hambleton Road Stamford,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
914880,Hambleton Road Stamford,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.71
914880,Hambleton Road Stamford,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
914880,Hambleton Road Stamford,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.39
914880,Hambleton Road Stamford,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.53
914880,Hambleton Road Stamford,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
914880,Hambleton Road Stamford,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,18.1
914880,Hambleton Road Stamford,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
914880,Hambleton Road Stamford,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
914880,Hambleton Road Stamford,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
914880,Hambleton Road Stamford,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
914880,Hambleton Road Stamford,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
914880,Hambleton Road Stamford,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.48
914880,Hambleton Road Stamford,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.39
914880,Hambleton Road Stamford,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.33
914880,Hambleton Road Stamford,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.27
914880,Hambleton Road Stamford,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,30.3
914880,Hambleton Road Stamford,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
914880,Hambleton Road Stamford,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
914880,Hambleton Road Stamford,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
914880,Hambleton Road Stamford,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
914880,Hambleton Road Stamford,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
914880,Hambleton Road Stamford,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
914880,Hambleton Road Stamford,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.03
914880,Hambleton Road Stamford,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.38
914880,Hambleton Road Stamford,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.93
914880,Hambleton Road Stamford,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (RMS),A,16.0
914880,Hambleton Road Stamford,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
914880,Hambleton Road Stamford,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
914880,Hambleton Road Stamford,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
914880,Hambleton Road Stamford,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,15.5
914880,Hambleton Road Stamford,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
914880,Hambleton Road Stamford,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
914880,Hambleton Road Stamford,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
914880,Hambleton Road Stamford,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
914880,Hambleton Road Stamford,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
914880,Hambleton Road Stamford,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
914880,Hambleton Road Stamford,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
914880,Hambleton Road Stamford,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
914880,Hambleton Road Stamford,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
914880,Hambleton Road Stamford,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.41
914880,Hambleton Road Stamford,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.5
914880,Hambleton Road Stamford,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
914880,Hambleton Road Stamford,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
914880,Hambleton Road Stamford,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
914880,Hambleton Road Stamford,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
914880,Hambleton Road Stamford,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
914880,Hambleton Road Stamford,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
914880,Hambleton Road Stamford,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
914880,Hambleton Road Stamford,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
914880,Hambleton Road Stamford,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.54
914880,Hambleton Road Stamford,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.92
914880,Hambleton Road Stamford,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.78
914880,Hambleton Road Stamford,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,52.9
914880,Hambleton Road Stamford,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.6
914880,Hambleton Road Stamford,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,69.0
914880,Hambleton Road Stamford,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
914880,Hambleton Road Stamford,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
914880,Hambleton Road Stamford,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.9
914880,Hambleton Road Stamford,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
914880,Hambleton Road Stamford,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.27
914880,Hambleton Road Stamford,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.63
914880,Hambleton Road Stamford,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.84
914880,Hambleton Road Stamford,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,19.4
914880,Hambleton Road Stamford,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
914880,Hambleton Road Stamford,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
914880,Hambleton Road Stamford,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
914880,Hambleton Road Stamford,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
914880,Hambleton Road Stamford,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
914880,Hambleton Road Stamford,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.67
914880,Hambleton Road Stamford,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.95
914880,Hambleton Road Stamford,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.34
914880,Hambleton Road Stamford,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.16
914880,Hambleton Road Stamford,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,31.7
914880,Hambleton Road Stamford,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
914880,Hambleton Road Stamford,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
914880,Hambleton Road Stamford,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
914880,Hambleton Road Stamford,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.95
914880,Hambleton Road Stamford,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
914880,Hambleton Road Stamford,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
914880,Hambleton Road Stamford,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.48
914880,Hambleton Road Stamford,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.54
914880,Hambleton Road Stamford,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.95
914880,Hambleton Road Stamford,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (RMS),A,19.2
914880,Hambleton Road Stamford,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
914880,Hambleton Road Stamford,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
914880,Hambleton Road Stamford,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
914880,Hambleton Road Stamford,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,15.5
914880,Hambleton Road Stamford,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
914880,Hambleton Road Stamford,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
914880,Hambleton Road Stamford,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
914880,Hambleton Road Stamford,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
914880,Hambleton Road Stamford,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
914880,Hambleton Road Stamford,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
914880,Hambleton Road Stamford,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
914880,Hambleton Road Stamford,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
914880,Hambleton Road Stamford,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
914880,Hambleton Road Stamford,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.25
914880,Hambleton Road Stamford,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.44
914880,Hambleton Road Stamford,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.73
914880,Hambleton Road Stamford,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
914880,Hambleton Road Stamford,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
914880,Hambleton Road Stamford,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
914880,Hambleton Road Stamford,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
914880,Hambleton Road Stamford,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
914880,Hambleton Road Stamford,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
914880,Hambleton Road Stamford,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
914880,Hambleton Road Stamford,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.5
914880,Hambleton Road Stamford,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.75
914880,Hambleton Road Stamford,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.02
914880,Hambleton Road Stamford,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,53.3
914880,Hambleton Road Stamford,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.3
914880,Hambleton Road Stamford,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,68.5
914880,Hambleton Road Stamford,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
914880,Hambleton Road Stamford,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
914880,Hambleton Road Stamford,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.07
914880,Hambleton Road Stamford,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
914880,Hambleton Road Stamford,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.99
914880,Hambleton Road Stamford,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.81
914880,Hambleton Road Stamford,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.4
914880,Hambleton Road Stamford,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,19.3
914880,Hambleton Road Stamford,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
914880,Hambleton Road Stamford,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
914880,Hambleton Road Stamford,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
914880,Hambleton Road Stamford,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
914880,Hambleton Road Stamford,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
914880,Hambleton Road Stamford,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.34
914880,Hambleton Road Stamford,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.14
914880,Hambleton Road Stamford,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.31
914880,Hambleton Road Stamford,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.2
914880,Hambleton Road Stamford,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,34.5
914880,Hambleton Road Stamford,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
914880,Hambleton Road Stamford,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
914880,Hambleton Road Stamford,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
914880,Hambleton Road Stamford,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
914880,Hambleton Road Stamford,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
914880,Hambleton Road Stamford,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
914880,Hambleton Road Stamford,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.16
914880,Hambleton Road Stamford,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.72
914880,Hambleton Road Stamford,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.84
914880,Hambleton Road Stamford,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (RMS),A,16.4
914880,Hambleton Road Stamford,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
914880,Hambleton Road Stamford,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
914880,Hambleton Road Stamford,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
914880,Hambleton Road Stamford,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,15.6
914880,Hambleton Road Stamford,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
914880,Hambleton Road Stamford,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
914880,Hambleton Road Stamford,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
914880,Hambleton Road Stamford,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
914880,Hambleton Road Stamford,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
914880,Hambleton Road Stamford,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
914880,Hambleton Road Stamford,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
914880,Hambleton Road Stamford,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
914880,Hambleton Road Stamford,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
914880,Hambleton Road Stamford,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.79
914880,Hambleton Road Stamford,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.59
914880,Hambleton Road Stamford,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.46
914880,Hambleton Road Stamford,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
914880,Hambleton Road Stamford,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
914880,Hambleton Road Stamford,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
914880,Hambleton Road Stamford,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
914880,Hambleton Road Stamford,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
914880,Hambleton Road Stamford,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
914880,Hambleton Road Stamford,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
914880,Hambleton Road Stamford,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.74
914880,Hambleton Road Stamford,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.38
914880,Hambleton Road Stamford,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.08
914880,Hambleton Road Stamford,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,55.1
914880,Hambleton Road Stamford,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.3
914880,Hambleton Road Stamford,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,71.1
914880,Hambleton Road Stamford,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
914880,Hambleton Road Stamford,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
914880,Hambleton Road Stamford,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.68
914880,Hambleton Road Stamford,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
914880,Hambleton Road Stamford,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.86
914880,Hambleton Road Stamford,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.49
914880,Hambleton Road Stamford,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.94
914880,Hambleton Road Stamford,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,19.7
914880,Hambleton Road Stamford,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
914880,Hambleton Road Stamford,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
914880,Hambleton Road Stamford,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
914880,Hambleton Road Stamford,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
914880,Hambleton Road Stamford,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
914880,Hambleton Road Stamford,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.1
914880,Hambleton Road Stamford,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.29
914880,Hambleton Road Stamford,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.2
914880,Hambleton Road Stamford,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.12
914880,Hambleton Road Stamford,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,32.0
914880,Hambleton Road Stamford,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
914880,Hambleton Road Stamford,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
914880,Hambleton Road Stamford,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
914880,Hambleton Road Stamford,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.52
914880,Hambleton Road Stamford,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
914880,Hambleton Road Stamford,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
914880,Hambleton Road Stamford,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.19
914880,Hambleton Road Stamford,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.39
914880,Hambleton Road Stamford,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.86
914880,Hambleton Road Stamford,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (RMS),A,22.1
914880,Hambleton Road Stamford,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
914880,Hambleton Road Stamford,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
914880,Hambleton Road Stamford,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
914880,Hambleton Road Stamford,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,15.6
914880,Hambleton Road Stamford,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
914880,Hambleton Road Stamford,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
914880,Hambleton Road Stamford,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
914880,Hambleton Road Stamford,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
914880,Hambleton Road Stamford,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
914880,Hambleton Road Stamford,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
914880,Hambleton Road Stamford,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
914880,Hambleton Road Stamford,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
914880,Hambleton Road Stamford,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
914880,Hambleton Road Stamford,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.09
914880,Hambleton Road Stamford,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.47
914880,Hambleton Road Stamford,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
914880,Hambleton Road Stamford,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
914880,Hambleton Road Stamford,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
914880,Hambleton Road Stamford,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
914880,Hambleton Road Stamford,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
914880,Hambleton Road Stamford,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
914880,Hambleton Road Stamford,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
914880,Hambleton Road Stamford,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
914880,Hambleton Road Stamford,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.54
914880,Hambleton Road Stamford,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.36
914880,Hambleton Road Stamford,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.46
914880,Hambleton Road Stamford,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,53.7
914880,Hambleton Road Stamford,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.4
914880,Hambleton Road Stamford,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,71.2
914880,Hambleton Road Stamford,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
914880,Hambleton Road Stamford,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
914880,Hambleton Road Stamford,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.58
914880,Hambleton Road Stamford,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
914880,Hambleton Road Stamford,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.03
914880,Hambleton Road Stamford,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.47
914880,Hambleton Road Stamford,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.84
914880,Hambleton Road Stamford,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,18.8
914880,Hambleton Road Stamford,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
914880,Hambleton Road Stamford,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
914880,Hambleton Road Stamford,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
914880,Hambleton Road Stamford,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
914880,Hambleton Road Stamford,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
914880,Hambleton Road Stamford,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.98
914880,Hambleton Road Stamford,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.47
914880,Hambleton Road Stamford,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.26
914880,Hambleton Road Stamford,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.35
914880,Hambleton Road Stamford,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,32.3
914880,Hambleton Road Stamford,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
914880,Hambleton Road Stamford,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
914880,Hambleton Road Stamford,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
914880,Hambleton Road Stamford,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.84
914880,Hambleton Road Stamford,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
914880,Hambleton Road Stamford,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
914880,Hambleton Road Stamford,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.31
914880,Hambleton Road Stamford,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.75
914880,Hambleton Road Stamford,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.72
914880,Hambleton Road Stamford,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (RMS),A,20.4
914880,Hambleton Road Stamford,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.3
914880,Hambleton Road Stamford,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
914880,Hambleton Road Stamford,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
914880,Hambleton Road Stamford,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,15.7
914880,Hambleton Road Stamford,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
914880,Hambleton Road Stamford,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
914880,Hambleton Road Stamford,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
914880,Hambleton Road Stamford,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
914880,Hambleton Road Stamford,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
914880,Hambleton Road Stamford,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
914880,Hambleton Road Stamford,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
914880,Hambleton Road Stamford,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
914880,Hambleton Road Stamford,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
914880,Hambleton Road Stamford,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.35
914880,Hambleton Road Stamford,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.84
914880,Hambleton Road Stamford,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.36
914880,Hambleton Road Stamford,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
914880,Hambleton Road Stamford,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
914880,Hambleton Road Stamford,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
914880,Hambleton Road Stamford,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
914880,Hambleton Road Stamford,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.23
