Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
914880,Hambleton Road Stamford,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
914880,Hambleton Road Stamford,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.76
914880,Hambleton Road Stamford,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.44
914880,Hambleton Road Stamford,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.14
914880,Hambleton Road Stamford,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,49.0
914880,Hambleton Road Stamford,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
914880,Hambleton Road Stamford,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,68.0
914880,Hambleton Road Stamford,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
914880,Hambleton Road Stamford,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
914880,Hambleton Road Stamford,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.72
914880,Hambleton Road Stamford,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
914880,Hambleton Road Stamford,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.92
914880,Hambleton Road Stamford,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.82
914880,Hambleton Road Stamford,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.71
914880,Hambleton Road Stamford,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,20.6
914880,Hambleton Road Stamford,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
914880,Hambleton Road Stamford,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
914880,Hambleton Road Stamford,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
914880,Hambleton Road Stamford,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
914880,Hambleton Road Stamford,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
914880,Hambleton Road Stamford,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.34
914880,Hambleton Road Stamford,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.31
914880,Hambleton Road Stamford,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.27
914880,Hambleton Road Stamford,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.65
914880,Hambleton Road Stamford,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,38.3
914880,Hambleton Road Stamford,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
914880,Hambleton Road Stamford,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
914880,Hambleton Road Stamford,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
914880,Hambleton Road Stamford,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.17
914880,Hambleton Road Stamford,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
914880,Hambleton Road Stamford,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
914880,Hambleton Road Stamford,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.87
914880,Hambleton Road Stamford,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.43
914880,Hambleton Road Stamford,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
914880,Hambleton Road Stamford,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (RMS),A,20.1
914880,Hambleton Road Stamford,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
914880,Hambleton Road Stamford,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
914880,Hambleton Road Stamford,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
914880,Hambleton Road Stamford,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,15.8
914880,Hambleton Road Stamford,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
914880,Hambleton Road Stamford,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
914880,Hambleton Road Stamford,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
914880,Hambleton Road Stamford,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
914880,Hambleton Road Stamford,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
914880,Hambleton Road Stamford,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
914880,Hambleton Road Stamford,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
914880,Hambleton Road Stamford,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
914880,Hambleton Road Stamford,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
914880,Hambleton Road Stamford,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.86
914880,Hambleton Road Stamford,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.96
914880,Hambleton Road Stamford,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.51
914880,Hambleton Road Stamford,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
914880,Hambleton Road Stamford,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
914880,Hambleton Road Stamford,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
914880,Hambleton Road Stamford,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
914880,Hambleton Road Stamford,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
914880,Hambleton Road Stamford,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
914880,Hambleton Road Stamford,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
914880,Hambleton Road Stamford,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.76
914880,Hambleton Road Stamford,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.11
914880,Hambleton Road Stamford,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.84
914880,Hambleton Road Stamford,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,24.8
914880,Hambleton Road Stamford,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.3
914880,Hambleton Road Stamford,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
914880,Hambleton Road Stamford,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.3
914880,Hambleton Road Stamford,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
914880,Hambleton Road Stamford,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.11
914880,Hambleton Road Stamford,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
914880,Hambleton Road Stamford,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.95
914880,Hambleton Road Stamford,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.41
914880,Hambleton Road Stamford,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.14
914880,Hambleton Road Stamford,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,23.7
914880,Hambleton Road Stamford,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
914880,Hambleton Road Stamford,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
914880,Hambleton Road Stamford,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
914880,Hambleton Road Stamford,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
914880,Hambleton Road Stamford,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
914880,Hambleton Road Stamford,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.28
914880,Hambleton Road Stamford,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.97
914880,Hambleton Road Stamford,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.95
914880,Hambleton Road Stamford,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.64
914880,Hambleton Road Stamford,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,23.5
914880,Hambleton Road Stamford,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
914880,Hambleton Road Stamford,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
914880,Hambleton Road Stamford,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
914880,Hambleton Road Stamford,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.13
914880,Hambleton Road Stamford,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
914880,Hambleton Road Stamford,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
914880,Hambleton Road Stamford,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.82
914880,Hambleton Road Stamford,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.69
914880,Hambleton Road Stamford,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.2
914880,Hambleton Road Stamford,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (RMS),A,21.2
914880,Hambleton Road Stamford,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
914880,Hambleton Road Stamford,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
914880,Hambleton Road Stamford,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
914880,Hambleton Road Stamford,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,15.8
914880,Hambleton Road Stamford,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
914880,Hambleton Road Stamford,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
914880,Hambleton Road Stamford,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
914880,Hambleton Road Stamford,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
914880,Hambleton Road Stamford,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
914880,Hambleton Road Stamford,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
914880,Hambleton Road Stamford,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
914880,Hambleton Road Stamford,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
914880,Hambleton Road Stamford,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
914880,Hambleton Road Stamford,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.5
914880,Hambleton Road Stamford,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.16
914880,Hambleton Road Stamford,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.83
914880,Hambleton Road Stamford,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
914880,Hambleton Road Stamford,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
914880,Hambleton Road Stamford,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
914880,Hambleton Road Stamford,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
914880,Hambleton Road Stamford,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
914880,Hambleton Road Stamford,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
914880,Hambleton Road Stamford,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
914880,Hambleton Road Stamford,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.61
914880,Hambleton Road Stamford,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.89
914880,Hambleton Road Stamford,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.17
914880,Hambleton Road Stamford,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,7.8
914880,Hambleton Road Stamford,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
914880,Hambleton Road Stamford,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
914880,Hambleton Road Stamford,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.8
914880,Hambleton Road Stamford,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
914880,Hambleton Road Stamford,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.91
914880,Hambleton Road Stamford,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
914880,Hambleton Road Stamford,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.27
914880,Hambleton Road Stamford,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.92
914880,Hambleton Road Stamford,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.98
914880,Hambleton Road Stamford,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,21.1
914880,Hambleton Road Stamford,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
914880,Hambleton Road Stamford,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
914880,Hambleton Road Stamford,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
914880,Hambleton Road Stamford,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
914880,Hambleton Road Stamford,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
914880,Hambleton Road Stamford,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.23
914880,Hambleton Road Stamford,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.73
914880,Hambleton Road Stamford,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.84
914880,Hambleton Road Stamford,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.19
914880,Hambleton Road Stamford,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,28.3
914880,Hambleton Road Stamford,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
914880,Hambleton Road Stamford,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
914880,Hambleton Road Stamford,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
914880,Hambleton Road Stamford,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.07
914880,Hambleton Road Stamford,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
914880,Hambleton Road Stamford,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
914880,Hambleton Road Stamford,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.46
914880,Hambleton Road Stamford,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.24
914880,Hambleton Road Stamford,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.05
914880,Hambleton Road Stamford,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (RMS),A,22.0
914880,Hambleton Road Stamford,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
914880,Hambleton Road Stamford,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
914880,Hambleton Road Stamford,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
914880,Hambleton Road Stamford,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,15.9
914880,Hambleton Road Stamford,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
914880,Hambleton Road Stamford,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
914880,Hambleton Road Stamford,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
914880,Hambleton Road Stamford,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
914880,Hambleton Road Stamford,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
914880,Hambleton Road Stamford,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
914880,Hambleton Road Stamford,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
914880,Hambleton Road Stamford,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
914880,Hambleton Road Stamford,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
914880,Hambleton Road Stamford,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.07
914880,Hambleton Road Stamford,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.89
914880,Hambleton Road Stamford,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.4
914880,Hambleton Road Stamford,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
914880,Hambleton Road Stamford,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
914880,Hambleton Road Stamford,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
914880,Hambleton Road Stamford,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
914880,Hambleton Road Stamford,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
914880,Hambleton Road Stamford,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
914880,Hambleton Road Stamford,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
914880,Hambleton Road Stamford,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.65
914880,Hambleton Road Stamford,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.24
914880,Hambleton Road Stamford,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.34
914880,Hambleton Road Stamford,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,8.2
914880,Hambleton Road Stamford,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
914880,Hambleton Road Stamford,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
914880,Hambleton Road Stamford,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.2
914880,Hambleton Road Stamford,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
914880,Hambleton Road Stamford,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
914880,Hambleton Road Stamford,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
914880,Hambleton Road Stamford,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.46
914880,Hambleton Road Stamford,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.54
914880,Hambleton Road Stamford,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.49
914880,Hambleton Road Stamford,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,17.3
914880,Hambleton Road Stamford,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
914880,Hambleton Road Stamford,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
914880,Hambleton Road Stamford,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
914880,Hambleton Road Stamford,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
914880,Hambleton Road Stamford,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
914880,Hambleton Road Stamford,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.98
914880,Hambleton Road Stamford,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.76
914880,Hambleton Road Stamford,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.51
914880,Hambleton Road Stamford,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.31
914880,Hambleton Road Stamford,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,44.0
914880,Hambleton Road Stamford,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.6
914880,Hambleton Road Stamford,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
914880,Hambleton Road Stamford,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
914880,Hambleton Road Stamford,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.97
914880,Hambleton Road Stamford,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
914880,Hambleton Road Stamford,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
914880,Hambleton Road Stamford,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.56
914880,Hambleton Road Stamford,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.75
914880,Hambleton Road Stamford,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.9
914880,Hambleton Road Stamford,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,21.0
914880,Hambleton Road Stamford,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
914880,Hambleton Road Stamford,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
914880,Hambleton Road Stamford,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
914880,Hambleton Road Stamford,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,15.9
914880,Hambleton Road Stamford,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
914880,Hambleton Road Stamford,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
914880,Hambleton Road Stamford,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
914880,Hambleton Road Stamford,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
914880,Hambleton Road Stamford,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
914880,Hambleton Road Stamford,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
914880,Hambleton Road Stamford,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
914880,Hambleton Road Stamford,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
914880,Hambleton Road Stamford,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
914880,Hambleton Road Stamford,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.42
914880,Hambleton Road Stamford,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.04
914880,Hambleton Road Stamford,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.04
914880,Hambleton Road Stamford,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
914880,Hambleton Road Stamford,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
914880,Hambleton Road Stamford,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
914880,Hambleton Road Stamford,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
914880,Hambleton Road Stamford,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
914880,Hambleton Road Stamford,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
914880,Hambleton Road Stamford,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
914880,Hambleton Road Stamford,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.46
914880,Hambleton Road Stamford,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.37
914880,Hambleton Road Stamford,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.1
914880,Hambleton Road Stamford,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,5.5
914880,Hambleton Road Stamford,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.1
914880,Hambleton Road Stamford,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
914880,Hambleton Road Stamford,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.7
914880,Hambleton Road Stamford,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
914880,Hambleton Road Stamford,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.98
914880,Hambleton Road Stamford,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
914880,Hambleton Road Stamford,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.53
914880,Hambleton Road Stamford,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.3
914880,Hambleton Road Stamford,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.16
914880,Hambleton Road Stamford,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,26.4
914880,Hambleton Road Stamford,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
914880,Hambleton Road Stamford,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
914880,Hambleton Road Stamford,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
914880,Hambleton Road Stamford,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
914880,Hambleton Road Stamford,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
914880,Hambleton Road Stamford,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.57
914880,Hambleton Road Stamford,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.92
914880,Hambleton Road Stamford,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.7
914880,Hambleton Road Stamford,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.93
914880,Hambleton Road Stamford,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,45.3
914880,Hambleton Road Stamford,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
914880,Hambleton Road Stamford,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
914880,Hambleton Road Stamford,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.9
914880,Hambleton Road Stamford,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.66
914880,Hambleton Road Stamford,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
914880,Hambleton Road Stamford,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
914880,Hambleton Road Stamford,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.2
914880,Hambleton Road Stamford,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.12
914880,Hambleton Road Stamford,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.78
914880,Hambleton Road Stamford,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (RMS),A,19.6
914880,Hambleton Road Stamford,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
914880,Hambleton Road Stamford,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
914880,Hambleton Road Stamford,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
914880,Hambleton Road Stamford,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,18.5
914880,Hambleton Road Stamford,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
914880,Hambleton Road Stamford,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
914880,Hambleton Road Stamford,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
914880,Hambleton Road Stamford,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
914880,Hambleton Road Stamford,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
914880,Hambleton Road Stamford,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
914880,Hambleton Road Stamford,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
914880,Hambleton Road Stamford,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
914880,Hambleton Road Stamford,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
914880,Hambleton Road Stamford,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.11
914880,Hambleton Road Stamford,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.5
914880,Hambleton Road Stamford,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.97
914880,Hambleton Road Stamford,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
914880,Hambleton Road Stamford,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
914880,Hambleton Road Stamford,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
914880,Hambleton Road Stamford,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
914880,Hambleton Road Stamford,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
914880,Hambleton Road Stamford,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
914880,Hambleton Road Stamford,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
914880,Hambleton Road Stamford,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.57
914880,Hambleton Road Stamford,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.54
914880,Hambleton Road Stamford,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.25
914880,Hambleton Road Stamford,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,5.8
914880,Hambleton Road Stamford,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.5
914880,Hambleton Road Stamford,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
914880,Hambleton Road Stamford,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.9
914880,Hambleton Road Stamford,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
914880,Hambleton Road Stamford,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.91
914880,Hambleton Road Stamford,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
914880,Hambleton Road Stamford,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.78
914880,Hambleton Road Stamford,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.09
914880,Hambleton Road Stamford,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.13
914880,Hambleton Road Stamford,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,25.8
914880,Hambleton Road Stamford,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
914880,Hambleton Road Stamford,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
914880,Hambleton Road Stamford,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
914880,Hambleton Road Stamford,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
914880,Hambleton Road Stamford,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
914880,Hambleton Road Stamford,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.7
914880,Hambleton Road Stamford,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.96
914880,Hambleton Road Stamford,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.79
914880,Hambleton Road Stamford,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.94
914880,Hambleton Road Stamford,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,46.5
914880,Hambleton Road Stamford,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
914880,Hambleton Road Stamford,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
914880,Hambleton Road Stamford,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.6
914880,Hambleton Road Stamford,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.88
914880,Hambleton Road Stamford,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
914880,Hambleton Road Stamford,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
914880,Hambleton Road Stamford,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.25
914880,Hambleton Road Stamford,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.9
914880,Hambleton Road Stamford,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.02
914880,Hambleton Road Stamford,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (RMS),A,23.2
914880,Hambleton Road Stamford,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
914880,Hambleton Road Stamford,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
914880,Hambleton Road Stamford,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
914880,Hambleton Road Stamford,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,18.6
914880,Hambleton Road Stamford,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
914880,Hambleton Road Stamford,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
914880,Hambleton Road Stamford,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
914880,Hambleton Road Stamford,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
914880,Hambleton Road Stamford,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
914880,Hambleton Road Stamford,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
914880,Hambleton Road Stamford,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
914880,Hambleton Road Stamford,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
914880,Hambleton Road Stamford,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
914880,Hambleton Road Stamford,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.57
914880,Hambleton Road Stamford,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.33
914880,Hambleton Road Stamford,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.34
914880,Hambleton Road Stamford,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
914880,Hambleton Road Stamford,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
914880,Hambleton Road Stamford,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
914880,Hambleton Road Stamford,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
914880,Hambleton Road Stamford,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
914880,Hambleton Road Stamford,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
914880,Hambleton Road Stamford,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
914880,Hambleton Road Stamford,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.55
914880,Hambleton Road Stamford,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.66
914880,Hambleton Road Stamford,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.84
914880,Hambleton Road Stamford,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,7.3
914880,Hambleton Road Stamford,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.4
914880,Hambleton Road Stamford,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
914880,Hambleton Road Stamford,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
914880,Hambleton Road Stamford,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
914880,Hambleton Road Stamford,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
914880,Hambleton Road Stamford,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
914880,Hambleton Road Stamford,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.83
914880,Hambleton Road Stamford,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.74
914880,Hambleton Road Stamford,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.19
914880,Hambleton Road Stamford,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,12.7
914880,Hambleton Road Stamford,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
914880,Hambleton Road Stamford,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
914880,Hambleton Road Stamford,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
914880,Hambleton Road Stamford,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
914880,Hambleton Road Stamford,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
914880,Hambleton Road Stamford,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.68
914880,Hambleton Road Stamford,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.6
914880,Hambleton Road Stamford,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.02
914880,Hambleton Road Stamford,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.46
914880,Hambleton Road Stamford,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,50.8
914880,Hambleton Road Stamford,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
914880,Hambleton Road Stamford,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
914880,Hambleton Road Stamford,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.2
914880,Hambleton Road Stamford,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
914880,Hambleton Road Stamford,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
914880,Hambleton Road Stamford,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
914880,Hambleton Road Stamford,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.09
914880,Hambleton Road Stamford,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.1
914880,Hambleton Road Stamford,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.88
914880,Hambleton Road Stamford,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (RMS),A,30.4
914880,Hambleton Road Stamford,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
914880,Hambleton Road Stamford,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.6
914880,Hambleton Road Stamford,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
914880,Hambleton Road Stamford,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,18.6
914880,Hambleton Road Stamford,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
914880,Hambleton Road Stamford,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
914880,Hambleton Road Stamford,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
914880,Hambleton Road Stamford,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
914880,Hambleton Road Stamford,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
914880,Hambleton Road Stamford,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
914880,Hambleton Road Stamford,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
914880,Hambleton Road Stamford,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
914880,Hambleton Road Stamford,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
914880,Hambleton Road Stamford,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.07
914880,Hambleton Road Stamford,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.51
914880,Hambleton Road Stamford,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.37
914880,Hambleton Road Stamford,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
914880,Hambleton Road Stamford,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
914880,Hambleton Road Stamford,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
914880,Hambleton Road Stamford,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
914880,Hambleton Road Stamford,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
914880,Hambleton Road Stamford,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
914880,Hambleton Road Stamford,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
914880,Hambleton Road Stamford,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.57
914880,Hambleton Road Stamford,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.85
914880,Hambleton Road Stamford,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.64
914880,Hambleton Road Stamford,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,7.3
914880,Hambleton Road Stamford,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.5
914880,Hambleton Road Stamford,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
914880,Hambleton Road Stamford,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
914880,Hambleton Road Stamford,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
914880,Hambleton Road Stamford,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
914880,Hambleton Road Stamford,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
914880,Hambleton Road Stamford,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.68
914880,Hambleton Road Stamford,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.55
914880,Hambleton Road Stamford,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.43
914880,Hambleton Road Stamford,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,7.8
914880,Hambleton Road Stamford,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
914880,Hambleton Road Stamford,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
914880,Hambleton Road Stamford,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
914880,Hambleton Road Stamford,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
914880,Hambleton Road Stamford,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
914880,Hambleton Road Stamford,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.64
914880,Hambleton Road Stamford,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.99
914880,Hambleton Road Stamford,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.38
914880,Hambleton Road Stamford,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.34
914880,Hambleton Road Stamford,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,41.1
914880,Hambleton Road Stamford,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
914880,Hambleton Road Stamford,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
914880,Hambleton Road Stamford,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.1
914880,Hambleton Road Stamford,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
914880,Hambleton Road Stamford,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
914880,Hambleton Road Stamford,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
914880,Hambleton Road Stamford,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.65
914880,Hambleton Road Stamford,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.49
914880,Hambleton Road Stamford,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.11
914880,Hambleton Road Stamford,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (RMS),A,17.5
914880,Hambleton Road Stamford,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
914880,Hambleton Road Stamford,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
914880,Hambleton Road Stamford,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
914880,Hambleton Road Stamford,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,18.6
914880,Hambleton Road Stamford,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
914880,Hambleton Road Stamford,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
914880,Hambleton Road Stamford,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
914880,Hambleton Road Stamford,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
914880,Hambleton Road Stamford,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
914880,Hambleton Road Stamford,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
914880,Hambleton Road Stamford,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
914880,Hambleton Road Stamford,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
914880,Hambleton Road Stamford,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
914880,Hambleton Road Stamford,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.89
914880,Hambleton Road Stamford,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.27
914880,Hambleton Road Stamford,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.52
914880,Hambleton Road Stamford,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
914880,Hambleton Road Stamford,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
914880,Hambleton Road Stamford,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
914880,Hambleton Road Stamford,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
914880,Hambleton Road Stamford,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
914880,Hambleton Road Stamford,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
914880,Hambleton Road Stamford,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
914880,Hambleton Road Stamford,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.69
914880,Hambleton Road Stamford,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.01
914880,Hambleton Road Stamford,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.3
914880,Hambleton Road Stamford,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,12.7
914880,Hambleton Road Stamford,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.1
914880,Hambleton Road Stamford,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
914880,Hambleton Road Stamford,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
914880,Hambleton Road Stamford,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
914880,Hambleton Road Stamford,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
914880,Hambleton Road Stamford,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
914880,Hambleton Road Stamford,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.34
914880,Hambleton Road Stamford,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.56
914880,Hambleton Road Stamford,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.55
914880,Hambleton Road Stamford,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,8.2
914880,Hambleton Road Stamford,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
914880,Hambleton Road Stamford,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
914880,Hambleton Road Stamford,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
914880,Hambleton Road Stamford,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
914880,Hambleton Road Stamford,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
914880,Hambleton Road Stamford,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.94
914880,Hambleton Road Stamford,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.32
914880,Hambleton Road Stamford,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.65
914880,Hambleton Road Stamford,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.55
914880,Hambleton Road Stamford,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,36.6
914880,Hambleton Road Stamford,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
914880,Hambleton Road Stamford,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
914880,Hambleton Road Stamford,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.6
914880,Hambleton Road Stamford,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
914880,Hambleton Road Stamford,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
914880,Hambleton Road Stamford,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
914880,Hambleton Road Stamford,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.46
914880,Hambleton Road Stamford,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.27
914880,Hambleton Road Stamford,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.87
914880,Hambleton Road Stamford,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,17.0
914880,Hambleton Road Stamford,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
914880,Hambleton Road Stamford,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
914880,Hambleton Road Stamford,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
914880,Hambleton Road Stamford,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,18.6
914880,Hambleton Road Stamford,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
914880,Hambleton Road Stamford,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
914880,Hambleton Road Stamford,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
914880,Hambleton Road Stamford,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
914880,Hambleton Road Stamford,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
914880,Hambleton Road Stamford,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
