Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
914880,Hambleton Road Stamford,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
914880,Hambleton Road Stamford,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
914880,Hambleton Road Stamford,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.8
914880,Hambleton Road Stamford,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.49
914880,Hambleton Road Stamford,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.28
914880,Hambleton Road Stamford,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
914880,Hambleton Road Stamford,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
914880,Hambleton Road Stamford,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
914880,Hambleton Road Stamford,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
914880,Hambleton Road Stamford,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
914880,Hambleton Road Stamford,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
914880,Hambleton Road Stamford,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
914880,Hambleton Road Stamford,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.48
914880,Hambleton Road Stamford,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.92
914880,Hambleton Road Stamford,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.78
914880,Hambleton Road Stamford,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,7.0
914880,Hambleton Road Stamford,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.5
914880,Hambleton Road Stamford,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
914880,Hambleton Road Stamford,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
914880,Hambleton Road Stamford,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
914880,Hambleton Road Stamford,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
914880,Hambleton Road Stamford,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
914880,Hambleton Road Stamford,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
914880,Hambleton Road Stamford,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.53
914880,Hambleton Road Stamford,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.51
914880,Hambleton Road Stamford,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,7.6
914880,Hambleton Road Stamford,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
914880,Hambleton Road Stamford,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
914880,Hambleton Road Stamford,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
914880,Hambleton Road Stamford,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
914880,Hambleton Road Stamford,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
914880,Hambleton Road Stamford,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.04
914880,Hambleton Road Stamford,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.01
914880,Hambleton Road Stamford,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.84
914880,Hambleton Road Stamford,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.22
914880,Hambleton Road Stamford,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,35.3
914880,Hambleton Road Stamford,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
914880,Hambleton Road Stamford,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
914880,Hambleton Road Stamford,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
914880,Hambleton Road Stamford,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
914880,Hambleton Road Stamford,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
914880,Hambleton Road Stamford,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
914880,Hambleton Road Stamford,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.89
914880,Hambleton Road Stamford,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.56
914880,Hambleton Road Stamford,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.93
914880,Hambleton Road Stamford,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,15.5
914880,Hambleton Road Stamford,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
914880,Hambleton Road Stamford,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
914880,Hambleton Road Stamford,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
914880,Hambleton Road Stamford,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,18.6
914880,Hambleton Road Stamford,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
914880,Hambleton Road Stamford,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
914880,Hambleton Road Stamford,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
914880,Hambleton Road Stamford,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
914880,Hambleton Road Stamford,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
914880,Hambleton Road Stamford,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
914880,Hambleton Road Stamford,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
914880,Hambleton Road Stamford,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
914880,Hambleton Road Stamford,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
914880,Hambleton Road Stamford,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.66
914880,Hambleton Road Stamford,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.86
914880,Hambleton Road Stamford,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.44
914880,Hambleton Road Stamford,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
914880,Hambleton Road Stamford,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
914880,Hambleton Road Stamford,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
914880,Hambleton Road Stamford,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
914880,Hambleton Road Stamford,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
914880,Hambleton Road Stamford,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
914880,Hambleton Road Stamford,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
914880,Hambleton Road Stamford,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.5
914880,Hambleton Road Stamford,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.71
914880,Hambleton Road Stamford,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.56
914880,Hambleton Road Stamford,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,9.2
914880,Hambleton Road Stamford,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.4
914880,Hambleton Road Stamford,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
914880,Hambleton Road Stamford,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
914880,Hambleton Road Stamford,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
914880,Hambleton Road Stamford,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
914880,Hambleton Road Stamford,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
914880,Hambleton Road Stamford,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.38
914880,Hambleton Road Stamford,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.74
914880,Hambleton Road Stamford,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.97
914880,Hambleton Road Stamford,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,9.7
914880,Hambleton Road Stamford,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
914880,Hambleton Road Stamford,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
914880,Hambleton Road Stamford,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
914880,Hambleton Road Stamford,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
914880,Hambleton Road Stamford,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
914880,Hambleton Road Stamford,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.86
914880,Hambleton Road Stamford,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.7
914880,Hambleton Road Stamford,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.95
914880,Hambleton Road Stamford,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.64
914880,Hambleton Road Stamford,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,22.2
914880,Hambleton Road Stamford,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
914880,Hambleton Road Stamford,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
914880,Hambleton Road Stamford,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
914880,Hambleton Road Stamford,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.9
914880,Hambleton Road Stamford,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
914880,Hambleton Road Stamford,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
914880,Hambleton Road Stamford,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.48
914880,Hambleton Road Stamford,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.85
914880,Hambleton Road Stamford,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.71
914880,Hambleton Road Stamford,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (RMS),A,18.8
914880,Hambleton Road Stamford,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
914880,Hambleton Road Stamford,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
914880,Hambleton Road Stamford,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
914880,Hambleton Road Stamford,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,18.6
914880,Hambleton Road Stamford,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
914880,Hambleton Road Stamford,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
914880,Hambleton Road Stamford,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
914880,Hambleton Road Stamford,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
914880,Hambleton Road Stamford,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
914880,Hambleton Road Stamford,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
914880,Hambleton Road Stamford,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
914880,Hambleton Road Stamford,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
914880,Hambleton Road Stamford,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
914880,Hambleton Road Stamford,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.06
914880,Hambleton Road Stamford,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.25
914880,Hambleton Road Stamford,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.88
914880,Hambleton Road Stamford,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
914880,Hambleton Road Stamford,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
914880,Hambleton Road Stamford,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
914880,Hambleton Road Stamford,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
914880,Hambleton Road Stamford,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
914880,Hambleton Road Stamford,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
914880,Hambleton Road Stamford,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
914880,Hambleton Road Stamford,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.57
914880,Hambleton Road Stamford,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.54
914880,Hambleton Road Stamford,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.74
914880,Hambleton Road Stamford,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,7.8
914880,Hambleton Road Stamford,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.6
914880,Hambleton Road Stamford,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
914880,Hambleton Road Stamford,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
914880,Hambleton Road Stamford,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
914880,Hambleton Road Stamford,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
914880,Hambleton Road Stamford,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
914880,Hambleton Road Stamford,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.51
914880,Hambleton Road Stamford,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.05
914880,Hambleton Road Stamford,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.97
914880,Hambleton Road Stamford,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,11.0
914880,Hambleton Road Stamford,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
914880,Hambleton Road Stamford,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
914880,Hambleton Road Stamford,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
914880,Hambleton Road Stamford,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
914880,Hambleton Road Stamford,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
914880,Hambleton Road Stamford,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.84
914880,Hambleton Road Stamford,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
914880,Hambleton Road Stamford,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
914880,Hambleton Road Stamford,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.07
914880,Hambleton Road Stamford,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,27.9
914880,Hambleton Road Stamford,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
914880,Hambleton Road Stamford,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
914880,Hambleton Road Stamford,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
914880,Hambleton Road Stamford,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.89
914880,Hambleton Road Stamford,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
914880,Hambleton Road Stamford,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
914880,Hambleton Road Stamford,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.1
914880,Hambleton Road Stamford,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.07
914880,Hambleton Road Stamford,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.56
914880,Hambleton Road Stamford,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (RMS),A,16.7
914880,Hambleton Road Stamford,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
914880,Hambleton Road Stamford,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
914880,Hambleton Road Stamford,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
914880,Hambleton Road Stamford,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,18.6
914880,Hambleton Road Stamford,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
914880,Hambleton Road Stamford,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
914880,Hambleton Road Stamford,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
914880,Hambleton Road Stamford,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
914880,Hambleton Road Stamford,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
914880,Hambleton Road Stamford,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
914880,Hambleton Road Stamford,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
914880,Hambleton Road Stamford,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
914880,Hambleton Road Stamford,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
914880,Hambleton Road Stamford,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.18
914880,Hambleton Road Stamford,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.89
914880,Hambleton Road Stamford,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.34
914880,Hambleton Road Stamford,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
914880,Hambleton Road Stamford,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
914880,Hambleton Road Stamford,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
914880,Hambleton Road Stamford,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
914880,Hambleton Road Stamford,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
914880,Hambleton Road Stamford,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
914880,Hambleton Road Stamford,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
914880,Hambleton Road Stamford,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.55
914880,Hambleton Road Stamford,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.14
914880,Hambleton Road Stamford,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.07
914880,Hambleton Road Stamford,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,6.6
914880,Hambleton Road Stamford,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.7
914880,Hambleton Road Stamford,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
914880,Hambleton Road Stamford,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
914880,Hambleton Road Stamford,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
914880,Hambleton Road Stamford,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
914880,Hambleton Road Stamford,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
914880,Hambleton Road Stamford,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.76
914880,Hambleton Road Stamford,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.15
914880,Hambleton Road Stamford,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.28
914880,Hambleton Road Stamford,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,21.3
914880,Hambleton Road Stamford,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
914880,Hambleton Road Stamford,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
914880,Hambleton Road Stamford,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
914880,Hambleton Road Stamford,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
914880,Hambleton Road Stamford,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
914880,Hambleton Road Stamford,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.73
914880,Hambleton Road Stamford,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.83
914880,Hambleton Road Stamford,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.04
914880,Hambleton Road Stamford,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.9
914880,Hambleton Road Stamford,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,25.0
914880,Hambleton Road Stamford,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
914880,Hambleton Road Stamford,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
914880,Hambleton Road Stamford,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
914880,Hambleton Road Stamford,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.1
914880,Hambleton Road Stamford,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
914880,Hambleton Road Stamford,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
914880,Hambleton Road Stamford,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.96
914880,Hambleton Road Stamford,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.06
914880,Hambleton Road Stamford,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.18
914880,Hambleton Road Stamford,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (RMS),A,17.5
914880,Hambleton Road Stamford,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
914880,Hambleton Road Stamford,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
914880,Hambleton Road Stamford,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
914880,Hambleton Road Stamford,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,18.6
914880,Hambleton Road Stamford,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
914880,Hambleton Road Stamford,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
914880,Hambleton Road Stamford,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
914880,Hambleton Road Stamford,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
914880,Hambleton Road Stamford,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
914880,Hambleton Road Stamford,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
914880,Hambleton Road Stamford,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
914880,Hambleton Road Stamford,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
914880,Hambleton Road Stamford,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
914880,Hambleton Road Stamford,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.1
914880,Hambleton Road Stamford,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.39
914880,Hambleton Road Stamford,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.43
914880,Hambleton Road Stamford,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
914880,Hambleton Road Stamford,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
914880,Hambleton Road Stamford,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
914880,Hambleton Road Stamford,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
914880,Hambleton Road Stamford,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
914880,Hambleton Road Stamford,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
914880,Hambleton Road Stamford,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
914880,Hambleton Road Stamford,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.53
914880,Hambleton Road Stamford,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.03
914880,Hambleton Road Stamford,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.09
914880,Hambleton Road Stamford,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,7.7
914880,Hambleton Road Stamford,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.6
914880,Hambleton Road Stamford,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
914880,Hambleton Road Stamford,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
914880,Hambleton Road Stamford,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
914880,Hambleton Road Stamford,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
914880,Hambleton Road Stamford,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
914880,Hambleton Road Stamford,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.87
914880,Hambleton Road Stamford,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.33
914880,Hambleton Road Stamford,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.12
914880,Hambleton Road Stamford,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,16.0
914880,Hambleton Road Stamford,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
914880,Hambleton Road Stamford,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
914880,Hambleton Road Stamford,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
914880,Hambleton Road Stamford,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
914880,Hambleton Road Stamford,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
914880,Hambleton Road Stamford,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.45
914880,Hambleton Road Stamford,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.1
914880,Hambleton Road Stamford,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.52
914880,Hambleton Road Stamford,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.53
914880,Hambleton Road Stamford,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,27.8
914880,Hambleton Road Stamford,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
914880,Hambleton Road Stamford,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
914880,Hambleton Road Stamford,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
914880,Hambleton Road Stamford,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
914880,Hambleton Road Stamford,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
914880,Hambleton Road Stamford,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
914880,Hambleton Road Stamford,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.2
914880,Hambleton Road Stamford,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.91
914880,Hambleton Road Stamford,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.73
914880,Hambleton Road Stamford,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (RMS),A,25.0
914880,Hambleton Road Stamford,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.5
914880,Hambleton Road Stamford,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
914880,Hambleton Road Stamford,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
914880,Hambleton Road Stamford,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,18.6
914880,Hambleton Road Stamford,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
914880,Hambleton Road Stamford,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
914880,Hambleton Road Stamford,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
914880,Hambleton Road Stamford,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
914880,Hambleton Road Stamford,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
914880,Hambleton Road Stamford,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
914880,Hambleton Road Stamford,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
914880,Hambleton Road Stamford,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
914880,Hambleton Road Stamford,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
914880,Hambleton Road Stamford,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.7
914880,Hambleton Road Stamford,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.79
914880,Hambleton Road Stamford,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.48
914880,Hambleton Road Stamford,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
914880,Hambleton Road Stamford,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
914880,Hambleton Road Stamford,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
914880,Hambleton Road Stamford,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
914880,Hambleton Road Stamford,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
914880,Hambleton Road Stamford,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
914880,Hambleton Road Stamford,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
914880,Hambleton Road Stamford,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.31
914880,Hambleton Road Stamford,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.25
914880,Hambleton Road Stamford,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.19
914880,Hambleton Road Stamford,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,10.6
914880,Hambleton Road Stamford,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
914880,Hambleton Road Stamford,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
914880,Hambleton Road Stamford,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
914880,Hambleton Road Stamford,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
914880,Hambleton Road Stamford,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
914880,Hambleton Road Stamford,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
914880,Hambleton Road Stamford,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.72
914880,Hambleton Road Stamford,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.65
914880,Hambleton Road Stamford,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.04
914880,Hambleton Road Stamford,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,17.3
914880,Hambleton Road Stamford,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
914880,Hambleton Road Stamford,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
914880,Hambleton Road Stamford,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
914880,Hambleton Road Stamford,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
914880,Hambleton Road Stamford,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
914880,Hambleton Road Stamford,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.58
914880,Hambleton Road Stamford,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.6
914880,Hambleton Road Stamford,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.75
914880,Hambleton Road Stamford,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.04
914880,Hambleton Road Stamford,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,31.4
914880,Hambleton Road Stamford,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
914880,Hambleton Road Stamford,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
914880,Hambleton Road Stamford,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
914880,Hambleton Road Stamford,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
914880,Hambleton Road Stamford,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
914880,Hambleton Road Stamford,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.88
914880,Hambleton Road Stamford,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.99
914880,Hambleton Road Stamford,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.14
914880,Hambleton Road Stamford,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.14
914880,Hambleton Road Stamford,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (RMS),A,30.1
914880,Hambleton Road Stamford,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.5
914880,Hambleton Road Stamford,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
914880,Hambleton Road Stamford,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
914880,Hambleton Road Stamford,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,18.6
914880,Hambleton Road Stamford,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
914880,Hambleton Road Stamford,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
914880,Hambleton Road Stamford,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
914880,Hambleton Road Stamford,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
914880,Hambleton Road Stamford,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
914880,Hambleton Road Stamford,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
914880,Hambleton Road Stamford,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
914880,Hambleton Road Stamford,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
914880,Hambleton Road Stamford,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
914880,Hambleton Road Stamford,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.61
914880,Hambleton Road Stamford,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.78
914880,Hambleton Road Stamford,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.4
914880,Hambleton Road Stamford,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
914880,Hambleton Road Stamford,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
914880,Hambleton Road Stamford,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
914880,Hambleton Road Stamford,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
914880,Hambleton Road Stamford,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
914880,Hambleton Road Stamford,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
914880,Hambleton Road Stamford,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
914880,Hambleton Road Stamford,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.91
914880,Hambleton Road Stamford,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.6
914880,Hambleton Road Stamford,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.21
914880,Hambleton Road Stamford,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,14.8
914880,Hambleton Road Stamford,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.9
914880,Hambleton Road Stamford,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
914880,Hambleton Road Stamford,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
914880,Hambleton Road Stamford,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
914880,Hambleton Road Stamford,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.75
914880,Hambleton Road Stamford,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
914880,Hambleton Road Stamford,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.6
914880,Hambleton Road Stamford,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.47
914880,Hambleton Road Stamford,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.06
914880,Hambleton Road Stamford,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,18.0
914880,Hambleton Road Stamford,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
914880,Hambleton Road Stamford,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
914880,Hambleton Road Stamford,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
914880,Hambleton Road Stamford,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
914880,Hambleton Road Stamford,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
914880,Hambleton Road Stamford,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.68
914880,Hambleton Road Stamford,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.15
914880,Hambleton Road Stamford,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.69
914880,Hambleton Road Stamford,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.85
914880,Hambleton Road Stamford,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,35.2
914880,Hambleton Road Stamford,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.1
914880,Hambleton Road Stamford,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
914880,Hambleton Road Stamford,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
914880,Hambleton Road Stamford,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
914880,Hambleton Road Stamford,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
914880,Hambleton Road Stamford,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.98
914880,Hambleton Road Stamford,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.79
914880,Hambleton Road Stamford,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.47
914880,Hambleton Road Stamford,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.24
914880,Hambleton Road Stamford,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (RMS),A,28.2
914880,Hambleton Road Stamford,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
914880,Hambleton Road Stamford,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
914880,Hambleton Road Stamford,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
914880,Hambleton Road Stamford,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,18.6
914880,Hambleton Road Stamford,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
914880,Hambleton Road Stamford,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
914880,Hambleton Road Stamford,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
914880,Hambleton Road Stamford,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
914880,Hambleton Road Stamford,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
914880,Hambleton Road Stamford,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
914880,Hambleton Road Stamford,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
914880,Hambleton Road Stamford,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
914880,Hambleton Road Stamford,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
914880,Hambleton Road Stamford,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.46
914880,Hambleton Road Stamford,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.22
914880,Hambleton Road Stamford,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.36
914880,Hambleton Road Stamford,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
914880,Hambleton Road Stamford,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
914880,Hambleton Road Stamford,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
914880,Hambleton Road Stamford,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
914880,Hambleton Road Stamford,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
914880,Hambleton Road Stamford,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
914880,Hambleton Road Stamford,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
914880,Hambleton Road Stamford,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.77
914880,Hambleton Road Stamford,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.85
914880,Hambleton Road Stamford,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.38
914880,Hambleton Road Stamford,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,10.2
914880,Hambleton Road Stamford,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
914880,Hambleton Road Stamford,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
914880,Hambleton Road Stamford,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
914880,Hambleton Road Stamford,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
914880,Hambleton Road Stamford,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.78
914880,Hambleton Road Stamford,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
914880,Hambleton Road Stamford,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.99
914880,Hambleton Road Stamford,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.29
914880,Hambleton Road Stamford,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
914880,Hambleton Road Stamford,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,12.9
914880,Hambleton Road Stamford,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
914880,Hambleton Road Stamford,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
914880,Hambleton Road Stamford,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
914880,Hambleton Road Stamford,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
914880,Hambleton Road Stamford,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
914880,Hambleton Road Stamford,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.42
914880,Hambleton Road Stamford,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.91
914880,Hambleton Road Stamford,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.28
914880,Hambleton Road Stamford,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.24
914880,Hambleton Road Stamford,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,22.4
914880,Hambleton Road Stamford,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
914880,Hambleton Road Stamford,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
914880,Hambleton Road Stamford,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
914880,Hambleton Road Stamford,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
914880,Hambleton Road Stamford,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
914880,Hambleton Road Stamford,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.94
914880,Hambleton Road Stamford,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.54
914880,Hambleton Road Stamford,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.53
914880,Hambleton Road Stamford,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.81
914880,Hambleton Road Stamford,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (RMS),A,28.5
914880,Hambleton Road Stamford,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.0
914880,Hambleton Road Stamford,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
914880,Hambleton Road Stamford,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
914880,Hambleton Road Stamford,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,18.6
914880,Hambleton Road Stamford,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
914880,Hambleton Road Stamford,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
914880,Hambleton Road Stamford,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
914880,Hambleton Road Stamford,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
914880,Hambleton Road Stamford,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
914880,Hambleton Road Stamford,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
914880,Hambleton Road Stamford,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
914880,Hambleton Road Stamford,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
914880,Hambleton Road Stamford,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
914880,Hambleton Road Stamford,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.21
914880,Hambleton Road Stamford,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.95
914880,Hambleton Road Stamford,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.02
914880,Hambleton Road Stamford,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
914880,Hambleton Road Stamford,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
914880,Hambleton Road Stamford,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
914880,Hambleton Road Stamford,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
914880,Hambleton Road Stamford,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
914880,Hambleton Road Stamford,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
914880,Hambleton Road Stamford,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
914880,Hambleton Road Stamford,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.68
914880,Hambleton Road Stamford,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
914880,Hambleton Road Stamford,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.4
914880,Hambleton Road Stamford,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,14.0
914880,Hambleton Road Stamford,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.3
914880,Hambleton Road Stamford,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
914880,Hambleton Road Stamford,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
914880,Hambleton Road Stamford,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
914880,Hambleton Road Stamford,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.75
914880,Hambleton Road Stamford,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
914880,Hambleton Road Stamford,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.6
914880,Hambleton Road Stamford,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.46
914880,Hambleton Road Stamford,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.2
914880,Hambleton Road Stamford,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,21.9
914880,Hambleton Road Stamford,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
914880,Hambleton Road Stamford,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
914880,Hambleton Road Stamford,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
914880,Hambleton Road Stamford,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
914880,Hambleton Road Stamford,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
914880,Hambleton Road Stamford,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.42
914880,Hambleton Road Stamford,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.78
914880,Hambleton Road Stamford,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.09
914880,Hambleton Road Stamford,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.16
914880,Hambleton Road Stamford,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,25.2
914880,Hambleton Road Stamford,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
914880,Hambleton Road Stamford,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
914880,Hambleton Road Stamford,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.7
914880,Hambleton Road Stamford,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
914880,Hambleton Road Stamford,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
914880,Hambleton Road Stamford,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.83
914880,Hambleton Road Stamford,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.86
914880,Hambleton Road Stamford,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.98
914880,Hambleton Road Stamford,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.12
