Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914880,Hambleton Road Stamford,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (RMS),A,34.6
914880,Hambleton Road Stamford,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.6
914880,Hambleton Road Stamford,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
914880,Hambleton Road Stamford,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
914880,Hambleton Road Stamford,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,18.6
914880,Hambleton Road Stamford,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
914880,Hambleton Road Stamford,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
914880,Hambleton Road Stamford,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
914880,Hambleton Road Stamford,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
914880,Hambleton Road Stamford,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
914880,Hambleton Road Stamford,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
914880,Hambleton Road Stamford,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
914880,Hambleton Road Stamford,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
914880,Hambleton Road Stamford,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
914880,Hambleton Road Stamford,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.92
914880,Hambleton Road Stamford,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.63
914880,Hambleton Road Stamford,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.89
914880,Hambleton Road Stamford,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
914880,Hambleton Road Stamford,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
914880,Hambleton Road Stamford,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
914880,Hambleton Road Stamford,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
914880,Hambleton Road Stamford,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
914880,Hambleton Road Stamford,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
914880,Hambleton Road Stamford,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
914880,Hambleton Road Stamford,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.77
914880,Hambleton Road Stamford,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.91
914880,Hambleton Road Stamford,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.64
914880,Hambleton Road Stamford,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,15.9
914880,Hambleton Road Stamford,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
914880,Hambleton Road Stamford,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
914880,Hambleton Road Stamford,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
914880,Hambleton Road Stamford,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
914880,Hambleton Road Stamford,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
914880,Hambleton Road Stamford,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
914880,Hambleton Road Stamford,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.55
914880,Hambleton Road Stamford,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.98
914880,Hambleton Road Stamford,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.73
914880,Hambleton Road Stamford,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,16.9
914880,Hambleton Road Stamford,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
914880,Hambleton Road Stamford,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
914880,Hambleton Road Stamford,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
914880,Hambleton Road Stamford,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
914880,Hambleton Road Stamford,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
914880,Hambleton Road Stamford,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.73
914880,Hambleton Road Stamford,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.01
914880,Hambleton Road Stamford,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.65
914880,Hambleton Road Stamford,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.79
914880,Hambleton Road Stamford,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,22.3
914880,Hambleton Road Stamford,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
914880,Hambleton Road Stamford,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
914880,Hambleton Road Stamford,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
914880,Hambleton Road Stamford,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
914880,Hambleton Road Stamford,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
914880,Hambleton Road Stamford,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
914880,Hambleton Road Stamford,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.04
914880,Hambleton Road Stamford,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.65
914880,Hambleton Road Stamford,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.21
914880,Hambleton Road Stamford,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (RMS),A,52.0
914880,Hambleton Road Stamford,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.3
914880,Hambleton Road Stamford,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,74.2
914880,Hambleton Road Stamford,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
914880,Hambleton Road Stamford,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,18.7
914880,Hambleton Road Stamford,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
914880,Hambleton Road Stamford,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
914880,Hambleton Road Stamford,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
914880,Hambleton Road Stamford,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
914880,Hambleton Road Stamford,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
914880,Hambleton Road Stamford,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
914880,Hambleton Road Stamford,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
914880,Hambleton Road Stamford,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
914880,Hambleton Road Stamford,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
914880,Hambleton Road Stamford,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.37
914880,Hambleton Road Stamford,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.18
914880,Hambleton Road Stamford,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.37
914880,Hambleton Road Stamford,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
914880,Hambleton Road Stamford,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
914880,Hambleton Road Stamford,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
914880,Hambleton Road Stamford,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
914880,Hambleton Road Stamford,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
914880,Hambleton Road Stamford,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
914880,Hambleton Road Stamford,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
914880,Hambleton Road Stamford,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.81
914880,Hambleton Road Stamford,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.19
914880,Hambleton Road Stamford,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.93
914880,Hambleton Road Stamford,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,14.3
914880,Hambleton Road Stamford,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.7
914880,Hambleton Road Stamford,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
914880,Hambleton Road Stamford,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
914880,Hambleton Road Stamford,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
914880,Hambleton Road Stamford,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.61
914880,Hambleton Road Stamford,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
914880,Hambleton Road Stamford,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.08
914880,Hambleton Road Stamford,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.37
914880,Hambleton Road Stamford,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.24
914880,Hambleton Road Stamford,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,12.4
914880,Hambleton Road Stamford,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
914880,Hambleton Road Stamford,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
914880,Hambleton Road Stamford,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
914880,Hambleton Road Stamford,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
914880,Hambleton Road Stamford,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
914880,Hambleton Road Stamford,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.68
914880,Hambleton Road Stamford,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.44
914880,Hambleton Road Stamford,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.86
914880,Hambleton Road Stamford,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.9
914880,Hambleton Road Stamford,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,22.1
914880,Hambleton Road Stamford,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
914880,Hambleton Road Stamford,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
914880,Hambleton Road Stamford,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
914880,Hambleton Road Stamford,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.81
914880,Hambleton Road Stamford,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
914880,Hambleton Road Stamford,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
914880,Hambleton Road Stamford,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.24
914880,Hambleton Road Stamford,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.52
914880,Hambleton Road Stamford,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.26
914880,Hambleton Road Stamford,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (RMS),A,30.9
914880,Hambleton Road Stamford,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.9
914880,Hambleton Road Stamford,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
914880,Hambleton Road Stamford,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
914880,Hambleton Road Stamford,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,18.7
914880,Hambleton Road Stamford,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
914880,Hambleton Road Stamford,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
914880,Hambleton Road Stamford,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
914880,Hambleton Road Stamford,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
914880,Hambleton Road Stamford,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
914880,Hambleton Road Stamford,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
914880,Hambleton Road Stamford,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
914880,Hambleton Road Stamford,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
914880,Hambleton Road Stamford,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
914880,Hambleton Road Stamford,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.57
914880,Hambleton Road Stamford,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.95
914880,Hambleton Road Stamford,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.33
914880,Hambleton Road Stamford,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
914880,Hambleton Road Stamford,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
914880,Hambleton Road Stamford,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
914880,Hambleton Road Stamford,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
914880,Hambleton Road Stamford,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
914880,Hambleton Road Stamford,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
914880,Hambleton Road Stamford,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
914880,Hambleton Road Stamford,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.84
914880,Hambleton Road Stamford,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.93
914880,Hambleton Road Stamford,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.81
914880,Hambleton Road Stamford,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,18.4
914880,Hambleton Road Stamford,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
914880,Hambleton Road Stamford,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
914880,Hambleton Road Stamford,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
914880,Hambleton Road Stamford,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
914880,Hambleton Road Stamford,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
914880,Hambleton Road Stamford,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
914880,Hambleton Road Stamford,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.17
914880,Hambleton Road Stamford,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.1
914880,Hambleton Road Stamford,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.44
914880,Hambleton Road Stamford,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,13.0
914880,Hambleton Road Stamford,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
914880,Hambleton Road Stamford,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
914880,Hambleton Road Stamford,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
914880,Hambleton Road Stamford,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
914880,Hambleton Road Stamford,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
914880,Hambleton Road Stamford,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.38
914880,Hambleton Road Stamford,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.95
914880,Hambleton Road Stamford,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.13
914880,Hambleton Road Stamford,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.89
914880,Hambleton Road Stamford,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,29.5
914880,Hambleton Road Stamford,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
914880,Hambleton Road Stamford,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
914880,Hambleton Road Stamford,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
914880,Hambleton Road Stamford,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
914880,Hambleton Road Stamford,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
914880,Hambleton Road Stamford,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
914880,Hambleton Road Stamford,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.07
914880,Hambleton Road Stamford,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.58
914880,Hambleton Road Stamford,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.74
914880,Hambleton Road Stamford,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (RMS),A,33.4
914880,Hambleton Road Stamford,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.7
914880,Hambleton Road Stamford,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
914880,Hambleton Road Stamford,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
914880,Hambleton Road Stamford,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,18.7
914880,Hambleton Road Stamford,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
914880,Hambleton Road Stamford,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
914880,Hambleton Road Stamford,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
914880,Hambleton Road Stamford,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
914880,Hambleton Road Stamford,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
914880,Hambleton Road Stamford,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
914880,Hambleton Road Stamford,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
914880,Hambleton Road Stamford,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
914880,Hambleton Road Stamford,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
914880,Hambleton Road Stamford,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.03
914880,Hambleton Road Stamford,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.74
914880,Hambleton Road Stamford,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.87
914880,Hambleton Road Stamford,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
914880,Hambleton Road Stamford,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
914880,Hambleton Road Stamford,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
914880,Hambleton Road Stamford,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
914880,Hambleton Road Stamford,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
914880,Hambleton Road Stamford,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
914880,Hambleton Road Stamford,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
914880,Hambleton Road Stamford,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.95
914880,Hambleton Road Stamford,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.89
914880,Hambleton Road Stamford,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.73
914880,Hambleton Road Stamford,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,21.1
914880,Hambleton Road Stamford,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
914880,Hambleton Road Stamford,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
914880,Hambleton Road Stamford,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
914880,Hambleton Road Stamford,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
914880,Hambleton Road Stamford,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
914880,Hambleton Road Stamford,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
914880,Hambleton Road Stamford,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.93
914880,Hambleton Road Stamford,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.39
914880,Hambleton Road Stamford,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.01
914880,Hambleton Road Stamford,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,10.9
914880,Hambleton Road Stamford,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
914880,Hambleton Road Stamford,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
914880,Hambleton Road Stamford,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
914880,Hambleton Road Stamford,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
914880,Hambleton Road Stamford,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
914880,Hambleton Road Stamford,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.08
914880,Hambleton Road Stamford,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.35
914880,Hambleton Road Stamford,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.16
914880,Hambleton Road Stamford,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.78
914880,Hambleton Road Stamford,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,27.5
914880,Hambleton Road Stamford,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
914880,Hambleton Road Stamford,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
914880,Hambleton Road Stamford,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
914880,Hambleton Road Stamford,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
914880,Hambleton Road Stamford,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
914880,Hambleton Road Stamford,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
914880,Hambleton Road Stamford,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.15
914880,Hambleton Road Stamford,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.63
914880,Hambleton Road Stamford,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.74
914880,Hambleton Road Stamford,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (RMS),A,33.0
914880,Hambleton Road Stamford,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.6
914880,Hambleton Road Stamford,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.6
914880,Hambleton Road Stamford,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
914880,Hambleton Road Stamford,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,18.6
914880,Hambleton Road Stamford,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
914880,Hambleton Road Stamford,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
914880,Hambleton Road Stamford,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
914880,Hambleton Road Stamford,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
914880,Hambleton Road Stamford,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
914880,Hambleton Road Stamford,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
914880,Hambleton Road Stamford,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
914880,Hambleton Road Stamford,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
914880,Hambleton Road Stamford,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
914880,Hambleton Road Stamford,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.38
914880,Hambleton Road Stamford,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.08
914880,Hambleton Road Stamford,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.25
914880,Hambleton Road Stamford,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
914880,Hambleton Road Stamford,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
914880,Hambleton Road Stamford,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
914880,Hambleton Road Stamford,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
914880,Hambleton Road Stamford,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
914880,Hambleton Road Stamford,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
914880,Hambleton Road Stamford,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
914880,Hambleton Road Stamford,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.95
914880,Hambleton Road Stamford,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.74
914880,Hambleton Road Stamford,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.53
914880,Hambleton Road Stamford,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,26.1
914880,Hambleton Road Stamford,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
914880,Hambleton Road Stamford,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
914880,Hambleton Road Stamford,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
914880,Hambleton Road Stamford,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
914880,Hambleton Road Stamford,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
914880,Hambleton Road Stamford,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
914880,Hambleton Road Stamford,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.79
914880,Hambleton Road Stamford,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.4
914880,Hambleton Road Stamford,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.23
914880,Hambleton Road Stamford,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,11.5
914880,Hambleton Road Stamford,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
914880,Hambleton Road Stamford,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
914880,Hambleton Road Stamford,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
914880,Hambleton Road Stamford,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
914880,Hambleton Road Stamford,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
914880,Hambleton Road Stamford,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.1
914880,Hambleton Road Stamford,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.63
914880,Hambleton Road Stamford,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.16
914880,Hambleton Road Stamford,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.05
914880,Hambleton Road Stamford,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,30.2
914880,Hambleton Road Stamford,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
914880,Hambleton Road Stamford,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
914880,Hambleton Road Stamford,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
914880,Hambleton Road Stamford,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
914880,Hambleton Road Stamford,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
914880,Hambleton Road Stamford,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
914880,Hambleton Road Stamford,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.87
914880,Hambleton Road Stamford,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.83
914880,Hambleton Road Stamford,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.86
914880,Hambleton Road Stamford,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (RMS),A,36.9
914880,Hambleton Road Stamford,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,62.1
914880,Hambleton Road Stamford,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.7
914880,Hambleton Road Stamford,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.1
914880,Hambleton Road Stamford,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,18.6
914880,Hambleton Road Stamford,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
914880,Hambleton Road Stamford,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
914880,Hambleton Road Stamford,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
914880,Hambleton Road Stamford,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
914880,Hambleton Road Stamford,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
914880,Hambleton Road Stamford,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
914880,Hambleton Road Stamford,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
914880,Hambleton Road Stamford,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
914880,Hambleton Road Stamford,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
914880,Hambleton Road Stamford,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.24
914880,Hambleton Road Stamford,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.12
914880,Hambleton Road Stamford,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.67
914880,Hambleton Road Stamford,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
914880,Hambleton Road Stamford,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
914880,Hambleton Road Stamford,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
914880,Hambleton Road Stamford,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
914880,Hambleton Road Stamford,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
914880,Hambleton Road Stamford,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
914880,Hambleton Road Stamford,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
914880,Hambleton Road Stamford,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.77
914880,Hambleton Road Stamford,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.21
914880,Hambleton Road Stamford,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.29
914880,Hambleton Road Stamford,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,24.6
914880,Hambleton Road Stamford,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
914880,Hambleton Road Stamford,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
914880,Hambleton Road Stamford,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
914880,Hambleton Road Stamford,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
914880,Hambleton Road Stamford,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
914880,Hambleton Road Stamford,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
914880,Hambleton Road Stamford,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.1
914880,Hambleton Road Stamford,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.53
914880,Hambleton Road Stamford,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.22
914880,Hambleton Road Stamford,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,8.7
914880,Hambleton Road Stamford,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
914880,Hambleton Road Stamford,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
914880,Hambleton Road Stamford,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
914880,Hambleton Road Stamford,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
914880,Hambleton Road Stamford,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
914880,Hambleton Road Stamford,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.44
914880,Hambleton Road Stamford,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.37
914880,Hambleton Road Stamford,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.02
914880,Hambleton Road Stamford,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.22
914880,Hambleton Road Stamford,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,33.9
914880,Hambleton Road Stamford,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
914880,Hambleton Road Stamford,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
914880,Hambleton Road Stamford,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
914880,Hambleton Road Stamford,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
914880,Hambleton Road Stamford,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
914880,Hambleton Road Stamford,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.86
914880,Hambleton Road Stamford,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.45
914880,Hambleton Road Stamford,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.38
914880,Hambleton Road Stamford,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.2
914880,Hambleton Road Stamford,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (RMS),A,34.2
914880,Hambleton Road Stamford,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.0
914880,Hambleton Road Stamford,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
914880,Hambleton Road Stamford,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
914880,Hambleton Road Stamford,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,18.6
914880,Hambleton Road Stamford,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
914880,Hambleton Road Stamford,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
914880,Hambleton Road Stamford,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
914880,Hambleton Road Stamford,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
914880,Hambleton Road Stamford,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
914880,Hambleton Road Stamford,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
914880,Hambleton Road Stamford,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
914880,Hambleton Road Stamford,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
914880,Hambleton Road Stamford,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
914880,Hambleton Road Stamford,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.7
914880,Hambleton Road Stamford,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.13
914880,Hambleton Road Stamford,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.93
914880,Hambleton Road Stamford,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
914880,Hambleton Road Stamford,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
914880,Hambleton Road Stamford,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
914880,Hambleton Road Stamford,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
914880,Hambleton Road Stamford,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
914880,Hambleton Road Stamford,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
914880,Hambleton Road Stamford,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
914880,Hambleton Road Stamford,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.78
914880,Hambleton Road Stamford,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.38
914880,Hambleton Road Stamford,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.47
914880,Hambleton Road Stamford,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,15.8
914880,Hambleton Road Stamford,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
914880,Hambleton Road Stamford,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
914880,Hambleton Road Stamford,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
914880,Hambleton Road Stamford,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
914880,Hambleton Road Stamford,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
914880,Hambleton Road Stamford,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
914880,Hambleton Road Stamford,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.19
914880,Hambleton Road Stamford,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.72
914880,Hambleton Road Stamford,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.73
914880,Hambleton Road Stamford,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,9.6
914880,Hambleton Road Stamford,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
914880,Hambleton Road Stamford,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
914880,Hambleton Road Stamford,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
914880,Hambleton Road Stamford,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
914880,Hambleton Road Stamford,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
914880,Hambleton Road Stamford,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.19
914880,Hambleton Road Stamford,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.55
914880,Hambleton Road Stamford,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.01
914880,Hambleton Road Stamford,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.5
914880,Hambleton Road Stamford,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,35.6
914880,Hambleton Road Stamford,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
914880,Hambleton Road Stamford,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
914880,Hambleton Road Stamford,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
914880,Hambleton Road Stamford,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
914880,Hambleton Road Stamford,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.94
914880,Hambleton Road Stamford,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.81
914880,Hambleton Road Stamford,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.72
914880,Hambleton Road Stamford,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.51
914880,Hambleton Road Stamford,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.73
914880,Hambleton Road Stamford,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (RMS),A,26.3
914880,Hambleton Road Stamford,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
914880,Hambleton Road Stamford,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
914880,Hambleton Road Stamford,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
914880,Hambleton Road Stamford,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,18.6
914880,Hambleton Road Stamford,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
914880,Hambleton Road Stamford,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
914880,Hambleton Road Stamford,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
914880,Hambleton Road Stamford,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
914880,Hambleton Road Stamford,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
914880,Hambleton Road Stamford,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
914880,Hambleton Road Stamford,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
914880,Hambleton Road Stamford,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
914880,Hambleton Road Stamford,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
914880,Hambleton Road Stamford,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.24
914880,Hambleton Road Stamford,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.62
914880,Hambleton Road Stamford,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.43
914880,Hambleton Road Stamford,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
914880,Hambleton Road Stamford,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
914880,Hambleton Road Stamford,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
914880,Hambleton Road Stamford,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
914880,Hambleton Road Stamford,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
914880,Hambleton Road Stamford,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
914880,Hambleton Road Stamford,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
914880,Hambleton Road Stamford,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.93
914880,Hambleton Road Stamford,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.35
914880,Hambleton Road Stamford,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.36
914880,Hambleton Road Stamford,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,7.7
914880,Hambleton Road Stamford,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
914880,Hambleton Road Stamford,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
914880,Hambleton Road Stamford,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
914880,Hambleton Road Stamford,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
914880,Hambleton Road Stamford,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
914880,Hambleton Road Stamford,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
914880,Hambleton Road Stamford,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.5
914880,Hambleton Road Stamford,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.59
914880,Hambleton Road Stamford,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.78
914880,Hambleton Road Stamford,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,9.6
914880,Hambleton Road Stamford,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
914880,Hambleton Road Stamford,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
914880,Hambleton Road Stamford,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
914880,Hambleton Road Stamford,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
914880,Hambleton Road Stamford,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
914880,Hambleton Road Stamford,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.72
914880,Hambleton Road Stamford,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.16
914880,Hambleton Road Stamford,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.59
914880,Hambleton Road Stamford,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.52
914880,Hambleton Road Stamford,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,34.2
914880,Hambleton Road Stamford,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.3
914880,Hambleton Road Stamford,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
914880,Hambleton Road Stamford,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.3
914880,Hambleton Road Stamford,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
914880,Hambleton Road Stamford,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
914880,Hambleton Road Stamford,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.94
914880,Hambleton Road Stamford,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.19
914880,Hambleton Road Stamford,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.18
914880,Hambleton Road Stamford,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.18
914880,Hambleton Road Stamford,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (RMS),A,26.7
914880,Hambleton Road Stamford,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
914880,Hambleton Road Stamford,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.7
914880,Hambleton Road Stamford,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
914880,Hambleton Road Stamford,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,18.6
914880,Hambleton Road Stamford,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
914880,Hambleton Road Stamford,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
914880,Hambleton Road Stamford,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
914880,Hambleton Road Stamford,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
914880,Hambleton Road Stamford,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
914880,Hambleton Road Stamford,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
914880,Hambleton Road Stamford,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
914880,Hambleton Road Stamford,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
914880,Hambleton Road Stamford,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
914880,Hambleton Road Stamford,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.79
914880,Hambleton Road Stamford,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.71
914880,Hambleton Road Stamford,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.85
914880,Hambleton Road Stamford,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
914880,Hambleton Road Stamford,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
914880,Hambleton Road Stamford,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
914880,Hambleton Road Stamford,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
914880,Hambleton Road Stamford,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
914880,Hambleton Road Stamford,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
914880,Hambleton Road Stamford,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
914880,Hambleton Road Stamford,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.04
914880,Hambleton Road Stamford,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.88
914880,Hambleton Road Stamford,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.49
914880,Hambleton Road Stamford,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,9.2
914880,Hambleton Road Stamford,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
914880,Hambleton Road Stamford,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
914880,Hambleton Road Stamford,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
914880,Hambleton Road Stamford,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
914880,Hambleton Road Stamford,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
914880,Hambleton Road Stamford,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
914880,Hambleton Road Stamford,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.71
914880,Hambleton Road Stamford,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.69
914880,Hambleton Road Stamford,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
914880,Hambleton Road Stamford,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,13.2
914880,Hambleton Road Stamford,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
914880,Hambleton Road Stamford,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
914880,Hambleton Road Stamford,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
914880,Hambleton Road Stamford,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
914880,Hambleton Road Stamford,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
914880,Hambleton Road Stamford,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.89
914880,Hambleton Road Stamford,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.66
